Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,7,45,195.5,16.5,0.7,5.0,37.0,13.31,0.0
2016,1,1,8,0,391.0,33.0,0.7,6.0,74.0,27.36,17.91
2016,1,1,8,15,478.5,41.0,0.65,6.5,114.5,33.57,24.54
2016,1,1,8,30,566.0,49.0,0.6,7.0,155.0,39.77,30.57
2016,1,1,8,45,618.5,55.0,0.55,7.5,195.5,44.1,34.74
2016,1,1,9,0,671.0,61.0,0.5,8.0,236.0,48.43,38.76
2016,1,1,9,15,554.0,85.5,0.45,8.0,245.0,65.92,54.69
2016,1,1,9,30,437.0,110.0,0.4,8.0,254.0,79.18,66.6
2016,1,1,9,45,434.5,124.0,0.4,8.5,279.5,87.86,74.15
2016,1,1,10,0,432.0,138.0,0.4,9.0,305.0,96.34,81.42
2016,1,1,10,15,456.5,140.0,0.4,9.5,327.5,97.09,81.79
2016,1,1,10,30,481.0,142.0,0.4,10.0,350.0,115.37,82.99
2016,1,1,10,45,366.5,171.0,0.45,10.5,334.0,157.99,113.66
2016,1,1,11,0,252.0,200.0,0.5,11.0,318.0,185.17,138.82
2016,1,1,11,15,245.0,209.5,0.5,11.0,327.0,209.15,158.97
2016,1,1,11,30,238.0,219.0,0.5,11.0,336.0,231.86,178.74
2016,1,1,11,45,119.0,165.5,0.55,11.0,224.0,172.06,135.38
2016,1,1,12,0,0.0,112.0,0.6,11.0,112.0,92.74,73.36
2016,1,1,12,15,0.0,108.0,0.6,11.0,108.0,89.65,70.98
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,86.48,68.33
2016,1,1,12,45,0.0,102.0,0.65,11.5,102.0,84.93,66.94
2016,1,1,13,0,0.0,100.0,0.7,12.0,100.0,83.37,65.55
2016,1,1,13,15,130.5,149.0,0.7,12.0,209.0,208.95,170.78
2016,1,1,13,30,261.0,198.0,0.7,12.0,318.0,347.09,281.9
2016,1,1,13,45,266.5,185.0,0.75,12.0,302.5,349.66,284.27
2016,1,1,14,0,272.0,172.0,0.8,12.0,287.0,351.04,286.77
2016,1,1,14,15,359.5,146.5,0.75,11.5,287.0,388.75,319.12
2016,1,1,14,30,447.0,121.0,0.7,11.0,287.0,441.26,362.29
2016,1,1,14,45,425.5,113.5,0.7,11.0,259.5,429.13,353.09
2016,1,1,15,0,404.0,106.0,0.7,11.0,232.0,414.79,342.39
2016,1,1,15,15,383.0,94.0,0.7,10.5,201.0,393.45,326.32
2016,1,1,15,30,362.0,82.0,0.7,10.0,170.0,370.15,307.9
2016,1,1,15,45,327.0,69.5,0.7,10.0,137.5,335.15,278.31
2016,1,1,16,0,292.0,57.0,0.7,10.0,105.0,299.04,246.47
2016,1,1,16,15,237.0,42.5,0.65,9.5,74.0,246.21,198.77
2016,1,1,16,30,182.0,28.0,0.6,9.0,43.0,191.32,131.99
2016,1,1,16,45,91.0,14.0,0.55,9.0,21.5,69.69,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,31.5,18.0,1.1,8.0,21.5,14.76,0.22
2016,1,2,8,0,63.0,36.0,1.1,9.0,43.0,28.41,18.51
2016,1,2,8,15,82.0,53.5,1.1,9.5,66.5,41.31,31.04
2016,1,2,8,30,101.0,71.0,1.1,10.0,90.0,53.93,42.79
2016,1,2,8,45,112.5,88.0,1.15,10.5,114.0,65.9,53.8
2016,1,2,9,0,124.0,105.0,1.2,11.0,138.0,77.6,64.35
2016,1,2,9,15,130.0,121.0,1.2,11.5,160.0,88.36,73.89
2016,1,2,9,30,136.0,137.0,1.2,12.0,182.0,98.85,83.01
2016,1,2,9,45,142.5,150.5,1.3,12.5,202.0,107.66,90.52
2016,1,2,10,0,149.0,164.0,1.4,13.0,222.0,116.23,97.74
2016,1,2,10,15,88.0,166.5,1.45,13.0,201.0,121.86,102.5
2016,1,2,10,30,27.0,169.0,1.5,13.0,180.0,130.82,104.75
2016,1,2,10,45,33.5,179.5,1.55,13.5,194.5,138.14,109.69
2016,1,2,11,0,40.0,190.0,1.6,14.0,209.0,151.25,119.72
2016,1,2,11,15,93.0,205.5,1.6,14.0,251.0,177.85,139.27
2016,1,2,11,30,146.0,221.0,1.6,14.0,293.0,210.42,164.23
2016,1,2,11,45,157.5,224.0,1.65,14.5,302.5,228.01,178.71
2016,1,2,12,0,169.0,227.0,1.7,15.0,312.0,246.39,193.99
2016,1,2,12,15,215.0,222.5,1.65,15.0,330.0,272.54,215.29
2016,1,2,12,30,261.0,218.0,1.6,15.0,348.0,307.0,243.47
2016,1,2,12,45,268.0,213.0,1.6,15.0,345.0,321.64,256.41
2016,1,2,13,0,275.0,208.0,1.6,15.0,342.0,335.81,268.99
2016,1,2,13,15,392.0,178.5,1.6,15.0,363.0,393.11,315.75
2016,1,2,13,30,509.0,149.0,1.6,15.0,384.0,447.37,360.03
2016,1,2,13,45,255.5,147.5,1.6,15.0,265.5,304.11,247.35
2016,1,2,14,0,2.0,146.0,1.6,15.0,147.0,128.84,102.64
2016,1,2,14,15,1.0,90.0,1.5,14.5,90.5,76.41,59.44
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,28.07,18.51
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,25.16,16.06
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,22.26,13.57
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,19.36,11.09
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,16.46,8.59
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,13.16,5.69
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,9.86,2.77
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,6.97,0.18
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,4.1,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,2.13,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,78.5,18.0,1.65,10.5,26.5,13.92,0.0
2016,1,3,8,0,157.0,36.0,1.7,11.0,53.0,27.58,17.6
2016,1,3,8,15,195.5,52.0,1.7,11.0,82.0,40.0,29.66
2016,1,3,8,30,234.0,68.0,1.7,11.0,111.0,51.62,40.56
2016,1,3,8,45,256.5,83.0,1.7,11.5,141.0,62.23,50.31
2016,1,3,9,0,279.0,98.0,1.7,12.0,171.0,72.58,59.65
2016,1,3,9,15,292.5,112.0,1.7,12.5,199.0,81.96,67.95
2016,1,3,9,30,306.0,126.0,1.7,13.0,227.0,91.1,75.9
2016,1,3,9,45,320.0,136.0,1.7,13.5,251.5,97.55,81.36
2016,1,3,10,0,334.0,146.0,1.7,14.0,276.0,103.87,86.62
2016,1,3,10,15,324.0,159.5,1.7,14.0,293.0,111.88,93.48
2016,1,3,10,30,314.0,173.0,1.7,14.0,310.0,131.33,99.08
2016,1,3,10,45,305.5,184.0,1.7,14.0,322.0,159.92,116.78
2016,1,3,11,0,297.0,195.0,1.7,14.0,334.0,187.67,138.16
2016,1,3,11,15,418.5,175.5,1.75,14.0,378.0,217.81,158.14
2016,1,3,11,30,540.0,156.0,1.8,14.0,422.0,259.26,189.55
2016,1,3,11,45,690.5,118.5,1.85,14.5,463.5,306.56,226.38
2016,1,3,12,0,841.0,81.0,1.9,15.0,505.0,362.68,271.87
2016,1,3,12,15,642.0,132.5,1.9,15.0,456.0,371.57,287.09
2016,1,3,12,30,443.0,184.0,1.9,15.0,407.0,359.9,283.55
2016,1,3,12,45,294.0,202.0,1.9,15.5,349.0,323.53,257.6
2016,1,3,13,0,145.0,220.0,1.9,16.0,291.0,274.65,219.89
2016,1,3,13,15,189.0,210.0,1.75,16.0,299.5,298.2,239.74
2016,1,3,13,30,233.0,200.0,1.6,16.0,308.0,323.52,260.8
2016,1,3,13,45,179.5,192.5,1.5,16.0,273.0,295.74,238.99
2016,1,3,14,0,126.0,185.0,1.4,16.0,238.0,264.64,214.24
2016,1,3,14,15,120.0,172.0,1.25,15.5,220.0,254.54,207.04
2016,1,3,14,30,114.0,159.0,1.1,15.0,202.0,243.48,198.81
2016,1,3,14,45,104.5,145.0,1.0,15.0,181.5,228.07,186.53
2016,1,3,15,0,95.0,131.0,0.9,15.0,161.0,211.82,173.37
2016,1,3,15,15,87.0,114.5,0.9,14.5,139.5,192.52,157.92
2016,1,3,15,30,79.0,98.0,0.9,14.0,118.0,172.38,141.34
2016,1,3,15,45,63.5,80.5,0.95,13.5,94.5,132.77,108.0
2016,1,3,16,0,48.0,63.0,1.0,13.0,71.0,104.59,83.53
2016,1,3,16,15,25.0,46.0,1.0,13.0,50.0,71.25,53.9
2016,1,3,16,30,2.0,29.0,1.0,13.0,29.0,30.57,17.05
2016,1,3,16,45,1.0,14.5,1.0,13.0,14.5,12.75,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,16.0,17.5,1.6,12.5,19.5,14.57,0.0
2016,1,4,8,0,32.0,35.0,1.6,13.0,39.0,28.01,17.79
2016,1,4,8,15,49.5,52.5,1.6,13.0,61.0,40.52,29.86
2016,1,4,8,30,67.0,70.0,1.6,13.0,83.0,53.11,41.54
2016,1,4,8,45,77.0,87.0,1.6,13.5,105.0,65.06,52.41
2016,1,4,9,0,87.0,104.0,1.6,14.0,127.0,76.73,62.84
2016,1,4,9,15,92.5,120.5,1.6,14.0,148.0,87.76,72.67
2016,1,4,9,30,98.0,137.0,1.6,14.0,169.0,98.51,82.11
2016,1,4,9,45,100.5,151.0,1.65,14.5,187.0,107.53,89.75
2016,1,4,10,0,103.0,165.0,1.7,15.0,205.0,116.3,97.09
2016,1,4,10,15,175.0,174.0,1.75,15.0,247.5,122.93,102.69
2016,1,4,10,30,247.0,183.0,1.8,15.0,290.0,134.44,102.7
2016,1,4,10,45,437.0,152.5,1.85,15.5,353.5,147.93,101.19
2016,1,4,11,0,627.0,122.0,1.9,16.0,417.0,183.08,118.97
2016,1,4,11,15,459.5,165.5,1.9,16.0,385.5,218.06,155.5
2016,1,4,11,30,292.0,209.0,1.9,16.0,354.0,237.43,179.49
2016,1,4,11,45,291.0,212.5,1.9,16.0,358.5,259.5,199.1
2016,1,4,12,0,290.0,216.0,1.9,16.0,363.0,281.01,218.24
2016,1,4,12,15,295.0,215.0,1.9,16.0,364.0,300.49,235.53
2016,1,4,12,30,300.0,214.0,1.9,16.0,365.0,319.61,252.4
2016,1,4,12,45,407.0,188.0,1.95,16.0,389.5,369.71,293.13
2016,1,4,13,0,514.0,162.0,2.0,16.0,414.0,419.79,334.16
2016,1,4,13,15,415.0,176.0,2.0,16.0,375.5,402.86,322.65
2016,1,4,13,30,316.0,190.0,2.0,16.0,337.0,369.51,297.75
2016,1,4,13,45,540.5,135.5,2.0,16.0,372.0,470.94,380.43
2016,1,4,14,0,765.0,81.0,2.0,16.0,407.0,572.08,461.12
2016,1,4,14,15,606.5,102.5,1.95,15.5,350.5,517.1,419.43
2016,1,4,14,30,448.0,124.0,1.9,15.0,294.0,445.84,364.75
2016,1,4,14,45,422.0,117.0,1.85,15.0,265.0,431.49,354.56
2016,1,4,15,0,396.0,110.0,1.8,15.0,236.0,414.84,341.78
2016,1,4,15,15,371.5,98.5,1.7,14.5,204.5,391.88,324.07
2016,1,4,15,30,347.0,87.0,1.6,14.0,173.0,367.02,304.09
2016,1,4,15,45,309.5,73.5,1.55,14.0,140.0,329.2,272.19
2016,1,4,16,0,272.0,60.0,1.5,14.0,107.0,290.18,238.12
2016,1,4,16,15,210.5,46.0,1.5,13.5,76.0,233.89,188.45
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,178.56,129.55
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,89.14,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,31.0,18.0,1.45,12.0,21.0,14.75,0.0
2016,1,5,8,0,62.0,36.0,1.5,12.0,42.0,28.4,18.21
2016,1,5,8,15,82.5,53.5,1.55,12.0,66.0,41.31,30.69
2016,1,5,8,30,103.0,71.0,1.6,12.0,90.0,53.94,42.45
2016,1,5,8,45,116.5,88.0,1.65,12.5,114.5,65.95,53.41
2016,1,5,9,0,130.0,105.0,1.7,13.0,139.0,77.67,63.92
2016,1,5,9,15,136.5,121.5,1.7,13.0,162.0,88.75,73.83
2016,1,5,9,30,143.0,138.0,1.7,13.0,185.0,99.54,83.34
2016,1,5,9,45,147.5,151.5,1.7,13.0,204.5,108.33,90.98
2016,1,5,10,0,152.0,165.0,1.7,13.0,224.0,116.88,98.35
2016,1,5,10,15,77.5,157.5,1.75,13.0,188.0,116.63,97.97
2016,1,5,10,30,3.0,150.0,1.8,13.0,152.0,117.25,93.96
2016,1,5,10,45,1.5,116.5,1.85,13.5,117.5,94.57,74.69
2016,1,5,11,0,0.0,83.0,1.9,14.0,83.0,68.93,52.99
2016,1,5,11,15,38.5,150.0,1.95,13.5,169.0,127.4,100.44
2016,1,5,11,30,77.0,217.0,2.0,13.0,255.0,190.11,151.05
2016,1,5,11,45,115.0,223.5,2.05,13.0,281.5,214.73,170.4
2016,1,5,12,0,153.0,230.0,2.1,13.0,308.0,242.84,193.19
2016,1,5,12,15,76.5,141.0,2.1,12.5,180.0,151.44,120.92
2016,1,5,12,30,0.0,52.0,2.1,12.0,52.0,43.07,31.25
2016,1,5,12,45,0.0,68.0,2.1,12.0,68.0,56.4,42.71
2016,1,5,13,0,0.0,84.0,2.1,12.0,84.0,69.77,54.09
2016,1,5,13,15,0.0,106.5,2.05,12.0,106.5,89.1,70.51
2016,1,5,13,30,0.0,129.0,2.0,12.0,129.0,109.33,87.62
2016,1,5,13,45,0.0,135.0,2.0,12.0,135.0,115.61,92.99
2016,1,5,14,0,0.0,141.0,2.0,12.0,141.0,122.5,98.9
2016,1,5,14,15,0.0,122.0,1.95,12.0,122.0,105.7,84.86
2016,1,5,14,30,0.0,103.0,1.9,12.0,103.0,88.6,70.51
2016,1,5,14,45,0.0,93.5,1.85,12.0,93.5,80.54,63.75
2016,1,5,15,0,0.0,84.0,1.8,12.0,84.0,72.43,56.87
2016,1,5,15,15,0.0,73.0,1.7,11.5,73.0,62.75,48.68
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,52.98,40.28
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,42.57,31.13
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,32.25,21.99
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,23.12,13.84
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,14.01,5.21
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,6.99,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,17.0,2.35,12.0,17.0,14.04,0.0
2016,1,6,8,0,0.0,34.0,2.3,12.0,34.0,27.34,17.31
2016,1,6,8,15,15.0,53.5,2.2,12.0,56.5,41.63,30.96
2016,1,6,8,30,30.0,73.0,2.1,12.0,79.0,55.69,43.99
2016,1,6,8,45,42.5,92.0,2.05,12.0,102.0,69.14,56.35
2016,1,6,9,0,55.0,111.0,2.0,12.0,125.0,82.3,68.3
2016,1,6,9,15,66.0,128.0,2.0,12.0,148.0,94.04,78.82
2016,1,6,9,30,77.0,145.0,2.0,12.0,171.0,105.52,88.97
2016,1,6,9,45,94.5,155.5,2.0,12.5,190.0,113.24,95.5
2016,1,6,10,0,112.0,166.0,2.0,13.0,209.0,117.01,98.48
2016,1,6,10,15,56.0,138.5,2.05,13.0,160.0,104.92,87.74
2016,1,6,10,30,0.0,111.0,2.1,13.0,111.0,89.7,70.91
2016,1,6,10,45,12.5,147.5,2.15,13.0,153.5,118.16,94.25
2016,1,6,11,0,25.0,184.0,2.2,13.0,196.0,148.12,118.41
2016,1,6,11,15,12.5,97.0,2.2,13.0,103.0,82.58,64.08
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,8.25,1.42
2016,1,6,11,45,80.0,120.5,2.2,13.0,161.5,124.43,97.48
2016,1,6,12,0,160.0,231.0,2.2,13.0,313.0,245.86,195.82
2016,1,6,12,15,80.0,167.0,2.2,13.0,208.0,170.94,136.69
2016,1,6,12,30,0.0,103.0,2.2,13.0,103.0,85.63,67.04
2016,1,6,12,45,0.0,113.0,2.2,13.0,113.0,94.19,74.38
2016,1,6,13,0,0.0,123.0,2.2,13.0,123.0,103.01,81.82
2016,1,6,13,15,0.0,94.5,2.2,12.5,94.5,78.75,61.58
2016,1,6,13,30,0.0,66.0,2.2,12.0,66.0,54.72,41.35
2016,1,6,13,45,19.0,120.0,2.2,12.0,128.0,118.64,95.99
2016,1,6,14,0,38.0,174.0,2.2,12.0,190.0,187.74,154.14
2016,1,6,14,15,20.5,154.0,2.15,12.0,163.0,150.13,122.56
2016,1,6,14,30,3.0,134.0,2.1,12.0,136.0,121.28,98.18
2016,1,6,14,45,1.5,121.5,2.1,12.0,122.5,109.92,88.73
2016,1,6,15,0,0.0,109.0,2.1,12.0,109.0,98.45,79.04
2016,1,6,15,15,0.0,94.5,2.05,11.5,94.5,85.68,68.3
2016,1,6,15,30,0.0,80.0,2.0,11.0,80.0,72.7,57.21
2016,1,6,15,45,0.0,64.5,1.95,11.0,64.5,58.29,44.62
2016,1,6,16,0,0.0,49.0,1.9,11.0,49.0,43.45,31.56
2016,1,6,16,15,0.0,35.0,1.85,10.5,35.0,29.92,19.59
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,17.33,7.95
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,8.64,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,10.0,31.0,16.25,0.58
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,32.21,21.65
2016,1,7,8,15,281.0,55.0,0.85,10.5,99.5,41.89,31.43
2016,1,7,8,30,370.0,68.0,0.9,11.0,137.0,51.46,40.45
2016,1,7,8,45,459.5,72.0,0.95,11.5,178.5,57.2,45.84
2016,1,7,9,0,549.0,76.0,1.0,12.0,220.0,59.54,48.03
2016,1,7,9,15,589.5,81.0,1.0,12.0,257.5,62.5,50.74
2016,1,7,9,30,630.0,86.0,1.0,12.0,295.0,65.5,53.42
2016,1,7,9,45,710.0,77.5,1.05,12.0,335.5,58.87,47.43
2016,1,7,10,0,790.0,69.0,1.1,12.0,376.0,57.65,46.29
2016,1,7,10,15,806.5,70.5,1.1,12.0,404.5,58.51,46.98
2016,1,7,10,30,823.0,72.0,1.1,12.0,433.0,81.38,48.76
2016,1,7,10,45,834.5,73.5,1.15,12.5,454.5,130.85,72.65
2016,1,7,11,0,846.0,75.0,1.2,13.0,476.0,180.68,108.39
2016,1,7,11,15,853.0,76.0,1.2,13.0,491.0,229.36,149.4
2016,1,7,11,30,860.0,77.0,1.2,13.0,506.0,277.48,192.53
2016,1,7,11,45,863.0,77.5,1.25,13.0,513.0,323.22,234.71
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,367.58,275.61
2016,1,7,12,15,866.0,78.0,1.3,13.0,519.5,408.76,313.28
2016,1,7,12,30,866.0,78.0,1.3,13.0,519.0,447.93,348.52
2016,1,7,12,45,857.5,78.5,1.35,13.0,510.5,481.49,378.9
2016,1,7,13,0,849.0,79.0,1.4,13.0,502.0,512.15,406.32
2016,1,7,13,15,841.5,78.5,1.4,13.0,486.5,539.32,430.2
2016,1,7,13,30,834.0,78.0,1.4,13.0,471.0,563.46,451.25
2016,1,7,13,45,463.5,132.5,1.45,13.0,349.5,423.3,343.91
2016,1,7,14,0,93.0,187.0,1.5,13.0,228.0,235.18,191.8
2016,1,7,14,15,46.5,128.5,1.5,12.5,149.0,148.92,121.61
2016,1,7,14,30,0.0,70.0,1.5,12.0,70.0,58.04,44.36
2016,1,7,14,45,0.0,64.0,1.5,12.0,64.0,53.03,40.22
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,48.02,35.96
2016,1,7,15,15,0.0,50.5,1.4,11.5,50.5,41.77,30.64
2016,1,7,15,30,0.0,43.0,1.3,11.0,43.0,35.54,25.25
2016,1,7,15,45,274.0,44.0,1.2,11.0,93.5,263.24,223.33
2016,1,7,16,0,548.0,45.0,1.1,11.0,144.0,463.13,381.79
2016,1,7,16,15,458.0,37.5,1.1,10.5,104.5,392.15,318.62
2016,1,7,16,30,368.0,30.0,1.1,10.0,65.0,321.63,246.34
2016,1,7,16,45,184.0,15.0,1.15,9.5,32.5,165.19,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,104.0,17.5,0.35,9.0,28.5,13.58,0.0
2016,1,8,8,0,208.0,35.0,0.3,9.0,57.0,26.98,17.38
2016,1,8,8,15,255.0,49.5,0.3,9.0,89.0,37.7,27.99
2016,1,8,8,30,302.0,64.0,0.3,9.0,121.0,48.17,37.89
2016,1,8,8,45,336.5,76.5,0.3,9.5,154.0,56.88,45.98
2016,1,8,9,0,371.0,89.0,0.3,10.0,187.0,65.38,53.69
2016,1,8,9,15,395.0,99.0,0.3,10.0,217.5,71.87,59.56
2016,1,8,9,30,419.0,109.0,0.3,10.0,248.0,78.23,65.2
2016,1,8,9,45,357.0,131.5,0.3,10.5,258.5,91.95,77.17
2016,1,8,10,0,295.0,154.0,0.3,11.0,269.0,108.28,91.23
2016,1,8,10,15,169.5,166.5,0.35,11.5,234.0,118.78,100.03
2016,1,8,10,30,44.0,179.0,0.4,12.0,199.0,132.27,105.63
2016,1,8,10,45,56.5,191.5,0.45,12.5,218.0,147.5,116.41
2016,1,8,11,0,69.0,204.0,0.5,13.0,237.0,164.3,128.89
2016,1,8,11,15,191.5,206.0,0.5,13.0,301.0,195.73,149.15
2016,1,8,11,30,314.0,208.0,0.5,13.0,365.0,241.29,182.07
2016,1,8,11,45,358.0,203.0,0.55,13.5,384.5,271.04,206.01
2016,1,8,12,0,402.0,198.0,0.6,14.0,404.0,303.79,232.87
2016,1,8,12,15,396.0,200.5,0.6,14.0,403.5,326.44,253.1
2016,1,8,12,30,390.0,203.0,0.6,14.0,403.0,347.78,271.99
2016,1,8,12,45,486.5,174.0,0.6,14.0,419.5,394.02,309.26
2016,1,8,13,0,583.0,145.0,0.6,14.0,436.0,443.5,348.94
2016,1,8,13,15,570.5,143.5,0.6,14.0,421.5,455.03,359.73
2016,1,8,13,30,558.0,142.0,0.6,14.0,407.0,468.85,372.19
2016,1,8,13,45,450.0,156.0,0.65,14.0,363.0,439.46,351.22
2016,1,8,14,0,342.0,170.0,0.7,14.0,319.0,391.8,315.72
2016,1,8,14,15,259.5,167.0,0.7,13.5,276.0,348.75,283.31
2016,1,8,14,30,177.0,164.0,0.7,13.0,233.0,289.47,236.9
2016,1,8,14,45,164.0,151.5,0.7,13.0,210.5,274.52,225.76
2016,1,8,15,0,151.0,139.0,0.7,13.0,188.0,258.59,213.25
2016,1,8,15,15,141.0,122.5,0.7,12.5,164.0,238.6,197.59
2016,1,8,15,30,131.0,106.0,0.7,12.0,140.0,217.6,180.61
2016,1,8,15,45,115.0,88.5,0.75,12.0,114.5,190.08,157.29
2016,1,8,16,0,99.0,71.0,0.8,12.0,89.0,161.6,132.5
2016,1,8,16,15,72.5,53.0,0.8,11.5,64.5,124.07,99.41
2016,1,8,16,30,46.0,35.0,0.8,11.0,40.0,84.93,62.72
2016,1,8,16,45,23.0,17.5,0.8,11.0,20.0,40.0,1.27
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,1.5,17.5,1.75,10.5,17.5,14.46,0.15
2016,1,9,8,0,3.0,35.0,1.8,11.0,35.0,28.08,18.09
2016,1,9,8,15,17.5,52.0,1.8,11.0,55.0,40.72,30.32
2016,1,9,8,30,32.0,69.0,1.8,11.0,75.0,53.28,42.05
2016,1,9,8,45,40.0,86.0,1.8,11.0,95.5,65.58,53.42
2016,1,9,9,0,48.0,103.0,1.8,11.0,116.0,77.65,64.43
2016,1,9,9,15,54.0,118.5,1.8,11.0,135.5,88.57,74.25
2016,1,9,9,30,60.0,134.0,1.8,11.0,155.0,99.26,83.74
2016,1,9,9,45,32.5,136.5,1.8,11.5,148.0,101.78,85.7
2016,1,9,10,0,5.0,139.0,1.8,12.0,141.0,107.85,90.77
2016,1,9,10,15,7.5,149.0,1.75,12.0,152.5,115.35,97.22
2016,1,9,10,30,10.0,159.0,1.7,12.0,164.0,123.63,99.51
2016,1,9,10,45,8.5,163.0,1.7,12.0,167.5,128.73,103.47
2016,1,9,11,0,7.0,167.0,1.7,12.0,171.0,133.48,107.32
2016,1,9,11,15,3.5,164.5,1.65,12.0,166.5,132.74,106.74
2016,1,9,11,30,0.0,162.0,1.6,12.0,162.0,131.32,105.61
2016,1,9,11,45,0.0,131.0,1.55,12.0,131.0,107.75,85.88
2016,1,9,12,0,0.0,100.0,1.5,12.0,100.0,82.94,65.05
2016,1,9,12,15,0.0,101.0,1.45,12.0,101.0,83.86,65.86
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,84.79,66.64
2016,1,9,12,45,0.0,97.0,1.35,12.5,97.0,80.69,63.09
2016,1,9,13,0,0.0,92.0,1.3,13.0,92.0,76.53,59.5
2016,1,9,13,15,7.5,134.0,1.2,13.0,137.5,116.96,93.52
2016,1,9,13,30,15.0,176.0,1.1,13.0,183.0,160.24,129.45
2016,1,9,13,45,9.5,164.0,1.05,13.0,168.5,147.92,119.24
2016,1,9,14,0,4.0,152.0,1.0,13.0,154.0,135.08,108.71
2016,1,9,14,15,4.0,145.0,0.9,13.0,146.5,130.24,104.87
2016,1,9,14,30,4.0,138.0,0.8,13.0,139.0,125.52,101.09
2016,1,9,14,45,2.0,126.5,0.75,13.0,127.0,114.95,92.35
2016,1,9,15,0,0.0,115.0,0.7,13.0,115.0,104.31,83.48
2016,1,9,15,15,0.0,100.5,0.7,12.5,100.5,91.68,73.02
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,78.88,62.23
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,64.66,49.93
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,50.06,37.15
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,35.53,24.33
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,20.65,10.95
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,10.29,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,12.87,0.0
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,26.41,16.81
2016,1,10,8,15,466.0,40.0,1.0,10.0,112.0,32.61,23.33
2016,1,10,8,30,552.0,48.0,1.0,10.0,152.0,38.8,29.31
2016,1,10,8,45,610.5,52.5,1.05,10.5,193.5,41.97,32.37
2016,1,10,9,0,669.0,57.0,1.1,11.0,235.0,49.2,38.96
2016,1,10,9,15,704.0,60.5,1.05,11.0,273.0,51.7,41.25
2016,1,10,9,30,739.0,64.0,1.0,11.0,311.0,54.23,43.52
2016,1,10,9,45,768.0,65.5,1.0,11.5,345.5,55.13,44.19
2016,1,10,10,0,797.0,67.0,1.0,12.0,380.0,56.12,44.91
2016,1,10,10,15,707.0,90.5,0.95,12.5,383.5,66.51,53.99
2016,1,10,10,30,617.0,114.0,0.9,13.0,387.0,98.37,67.08
2016,1,10,10,45,423.5,161.0,0.85,13.5,353.0,150.73,104.78
2016,1,10,11,0,230.0,208.0,0.8,14.0,319.0,187.5,140.36
2016,1,10,11,15,150.0,213.5,0.75,14.0,286.5,192.66,148.02
2016,1,10,11,30,70.0,219.0,0.7,14.0,254.0,189.62,149.13
2016,1,10,11,45,102.5,226.5,0.7,14.5,279.0,211.8,166.16
2016,1,10,12,0,135.0,234.0,0.7,15.0,304.0,239.44,187.73
2016,1,10,12,15,67.5,191.0,0.7,15.0,226.0,185.88,146.85
2016,1,10,12,30,0.0,148.0,0.7,15.0,148.0,123.16,97.16
2016,1,10,12,45,0.0,145.5,0.75,15.0,145.5,121.67,96.2
2016,1,10,13,0,0.0,143.0,0.8,15.0,143.0,120.15,95.04
2016,1,10,13,15,32.0,174.0,0.8,15.0,189.0,171.72,137.58
2016,1,10,13,30,64.0,205.0,0.8,15.0,235.0,223.72,179.88
2016,1,10,13,45,32.0,115.0,0.8,15.0,130.0,121.38,96.63
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,20.64,11.98
2016,1,10,14,15,0.0,35.0,0.75,14.5,35.0,28.91,19.18
2016,1,10,14,30,0.0,45.0,0.7,14.0,45.0,37.21,26.37
2016,1,10,14,45,0.0,41.0,0.7,14.0,41.0,33.88,23.55
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,30.55,20.72
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,26.81,17.56
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,23.08,14.35
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,18.94,10.74
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,14.81,7.09
2016,1,10,16,15,0.0,13.0,0.85,12.0,13.0,10.68,3.4
2016,1,10,16,30,0.0,8.0,0.9,12.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,0.95,12.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,9.05,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,18.15,9.72
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,28.53,19.55
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,38.55,28.87
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,48.81,38.23
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,58.96,47.35
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,68.3,55.7
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,77.54,63.87
2016,1,11,9,45,66.0,133.0,0.7,13.5,159.0,100.12,83.51
2016,1,11,10,0,132.0,169.0,0.7,14.0,221.0,119.1,99.67
2016,1,11,10,15,200.0,176.5,0.65,14.0,262.0,124.88,104.42
2016,1,11,10,30,268.0,184.0,0.6,14.0,303.0,134.49,102.79
2016,1,11,10,45,242.5,197.0,0.55,14.5,309.0,160.84,119.29
2016,1,11,11,0,217.0,210.0,0.5,15.0,315.0,186.9,139.52
2016,1,11,11,15,171.0,219.0,0.5,15.0,303.0,200.43,152.45
2016,1,11,11,30,125.0,228.0,0.5,15.0,291.0,209.29,161.97
2016,1,11,11,45,159.0,231.0,0.5,15.5,312.5,232.72,180.01
2016,1,11,12,0,193.0,234.0,0.5,16.0,334.0,259.06,200.6
2016,1,11,12,15,163.5,235.0,0.45,16.0,319.5,262.2,204.5
2016,1,11,12,30,134.0,236.0,0.4,16.0,305.0,262.45,205.83
2016,1,11,12,45,170.5,231.0,0.4,16.0,318.0,285.42,224.46
2016,1,11,13,0,207.0,226.0,0.4,16.0,331.0,310.47,244.71
2016,1,11,13,15,270.5,210.0,0.35,16.0,343.0,349.88,275.92
2016,1,11,13,30,334.0,194.0,0.3,16.0,355.0,384.15,303.09
2016,1,11,13,45,355.0,181.0,0.3,16.5,345.0,398.08,314.33
2016,1,11,14,0,376.0,168.0,0.3,17.0,335.0,411.33,325.19
2016,1,11,14,15,459.5,141.0,0.3,16.5,332.0,461.88,365.8
2016,1,11,14,30,543.0,114.0,0.3,16.0,329.0,506.25,401.29
2016,1,11,14,45,525.5,107.0,0.3,16.0,300.0,492.47,391.77
2016,1,11,15,0,508.0,100.0,0.3,16.0,271.0,482.39,385.22
2016,1,11,15,15,485.5,90.0,0.35,15.5,237.5,462.87,372.23
