Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,463.0,80.0,0.4,15.0,204.0,441.05,356.76
2016,1,11,15,45,430.0,69.0,0.45,15.0,169.0,408.64,331.36
2016,1,11,16,0,397.0,58.0,0.5,15.0,134.0,378.54,306.23
2016,1,11,16,15,338.0,46.0,0.5,15.0,99.0,323.87,259.67
2016,1,11,16,30,279.0,34.0,0.5,15.0,64.0,269.33,208.2
2016,1,11,16,45,139.5,22.0,0.5,15.0,37.0,149.2,64.02
2016,1,11,17,0,0.0,10.0,0.5,15.0,10.0,8.54,0.0
2016,1,11,17,15,0.0,5.0,0.5,14.5,5.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,218.5,15.0,1.35,10.5,38.0,12.06,0.0
2016,1,12,8,0,437.0,30.0,1.3,11.0,76.0,24.8,15.43
2016,1,12,8,15,520.0,37.0,1.15,11.5,117.0,32.97,23.51
2016,1,12,8,30,603.0,44.0,1.0,12.0,158.0,38.92,29.19
2016,1,12,8,45,652.0,48.5,0.9,12.5,199.5,42.45,32.54
2016,1,12,9,0,701.0,53.0,0.8,13.0,241.0,46.01,35.79
2016,1,12,9,15,734.5,56.5,0.7,13.0,280.0,48.62,38.18
2016,1,12,9,30,768.0,60.0,0.6,13.0,319.0,51.24,40.52
2016,1,12,9,45,791.5,62.5,0.5,13.5,353.5,52.98,41.94
2016,1,12,10,0,815.0,65.0,0.4,14.0,388.0,54.74,43.35
2016,1,12,10,15,683.0,98.5,0.45,14.5,382.5,71.84,58.24
2016,1,12,10,30,551.0,132.0,0.5,15.0,377.0,107.24,75.1
2016,1,12,10,45,546.5,141.0,0.55,15.5,394.5,147.83,96.7
2016,1,12,11,0,542.0,150.0,0.6,16.0,412.0,187.74,125.63
2016,1,12,11,15,578.5,144.0,0.6,16.0,431.5,226.14,155.62
2016,1,12,11,30,615.0,138.0,0.6,16.0,451.0,264.53,187.63
2016,1,12,11,45,749.5,106.0,0.6,16.0,493.0,312.21,225.07
2016,1,12,12,0,884.0,74.0,0.6,16.0,535.0,372.73,273.76
2016,1,12,12,15,654.0,135.5,0.6,16.0,476.5,378.89,287.08
2016,1,12,12,30,424.0,197.0,0.6,16.0,418.0,362.94,280.73
2016,1,12,12,45,344.0,209.0,0.6,16.5,386.5,352.85,275.35
2016,1,12,13,0,264.0,221.0,0.6,17.0,355.0,342.0,268.27
2016,1,12,13,15,248.5,216.0,0.6,16.5,339.5,343.94,271.61
2016,1,12,13,30,233.0,211.0,0.6,16.0,324.0,334.35,265.85
2016,1,12,13,45,227.0,201.5,0.6,16.0,307.5,332.74,265.73
2016,1,12,14,0,221.0,192.0,0.6,16.0,291.0,329.85,264.44
2016,1,12,14,15,377.5,154.5,0.6,16.0,310.5,424.08,339.97
2016,1,12,14,30,534.0,117.0,0.6,16.0,330.0,498.25,398.45
2016,1,12,14,45,511.0,111.0,0.65,16.0,300.5,488.14,391.5
2016,1,12,15,0,488.0,105.0,0.7,16.0,271.0,475.49,383.15
2016,1,12,15,15,467.0,94.5,0.75,15.5,238.0,456.46,370.28
2016,1,12,15,30,446.0,84.0,0.8,15.0,205.0,435.17,354.94
2016,1,12,15,45,406.0,73.5,0.85,14.5,169.5,398.78,326.54
2016,1,12,16,0,366.0,63.0,0.9,14.0,134.0,361.01,295.58
2016,1,12,16,15,312.5,50.0,0.9,13.5,99.5,309.62,251.66
2016,1,12,16,30,259.0,37.0,0.9,13.0,65.0,258.29,203.36
2016,1,12,16,45,129.5,24.0,0.95,12.5,38.0,147.75,74.17
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,201.0,16.0,1.4,13.5,37.5,12.86,0.38
2016,1,13,8,0,402.0,32.0,1.4,14.0,75.0,26.42,16.59
2016,1,13,8,15,489.0,39.5,1.4,14.0,116.0,32.23,22.6
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,38.04,28.16
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.5,42.39,32.2
2016,1,13,9,0,671.0,59.0,1.5,15.0,240.0,46.7,36.09
2016,1,13,9,15,707.0,63.0,1.55,15.0,279.0,53.74,42.38
2016,1,13,9,30,743.0,67.0,1.6,15.0,318.0,56.63,44.92
2016,1,13,9,45,749.5,74.0,1.7,15.0,350.0,61.62,49.28
2016,1,13,10,0,756.0,81.0,1.8,15.0,382.0,66.5,53.51
2016,1,13,10,15,774.5,83.5,1.85,15.0,411.0,67.92,54.66
2016,1,13,10,30,793.0,86.0,1.9,15.0,440.0,89.51,56.21
2016,1,13,10,45,810.5,85.5,1.95,15.5,463.5,136.97,78.0
2016,1,13,11,0,828.0,85.0,2.0,16.0,487.0,185.46,112.0
2016,1,13,11,15,835.5,86.0,2.0,15.5,502.5,234.01,152.85
2016,1,13,11,30,843.0,87.0,2.0,15.0,518.0,282.12,196.13
2016,1,13,11,45,849.5,86.5,2.05,15.0,526.5,327.96,238.22
2016,1,13,12,0,856.0,86.0,2.1,15.0,535.0,372.77,279.38
2016,1,13,12,15,856.0,86.0,2.1,15.0,535.0,414.29,317.4
2016,1,13,12,30,856.0,86.0,2.1,15.0,535.0,453.82,353.04
2016,1,13,12,45,848.0,87.5,2.1,15.0,527.0,488.95,384.48
2016,1,13,13,0,840.0,89.0,2.1,15.0,519.0,521.26,412.96
2016,1,13,13,15,678.5,123.5,2.05,15.0,464.5,501.61,400.48
2016,1,13,13,30,517.0,158.0,2.0,15.0,410.0,463.79,372.9
2016,1,13,13,45,483.0,157.0,2.0,15.0,384.5,462.26,373.6
2016,1,13,14,0,449.0,156.0,2.0,15.0,359.0,457.29,371.07
2016,1,13,14,15,607.0,118.0,1.95,14.5,373.0,539.64,438.63
2016,1,13,14,30,765.0,80.0,1.9,14.0,387.0,614.48,499.32
2016,1,13,14,45,744.5,76.0,1.85,14.0,353.5,610.21,496.65
2016,1,13,15,0,724.0,72.0,1.8,14.0,320.0,606.4,494.51
2016,1,13,15,15,688.5,68.0,1.6,13.5,281.5,585.78,479.02
2016,1,13,15,30,653.0,64.0,1.4,13.0,243.0,562.09,460.43
2016,1,13,15,45,610.5,57.0,1.25,12.5,203.0,527.06,432.3
2016,1,13,16,0,568.0,50.0,1.1,12.0,163.0,489.76,400.8
2016,1,13,16,15,482.0,43.0,1.05,11.5,122.0,420.93,342.82
2016,1,13,16,30,396.0,36.0,1.0,11.0,81.0,351.66,279.22
2016,1,13,16,45,252.5,24.5,1.0,10.5,48.0,232.81,132.92
2016,1,13,17,0,109.0,13.0,1.0,10.0,15.0,81.19,0.0
2016,1,13,17,15,54.5,6.5,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,80.5,18.5,0.6,10.5,27.5,14.29,1.5
2016,1,14,8,0,161.0,37.0,0.6,11.0,55.0,28.31,18.52
2016,1,14,8,15,188.5,54.0,0.6,11.5,84.0,41.42,31.01
2016,1,14,8,30,216.0,71.0,0.6,12.0,113.0,53.62,42.28
2016,1,14,8,45,237.0,86.0,0.65,12.5,142.0,64.16,51.89
2016,1,14,9,0,258.0,101.0,0.7,13.0,171.0,74.43,61.07
2016,1,14,9,15,269.0,115.5,0.75,13.0,198.0,84.03,69.61
2016,1,14,9,30,280.0,130.0,0.8,13.0,225.0,93.38,77.81
2016,1,14,9,45,392.0,126.5,0.9,13.0,274.5,88.7,73.59
2016,1,14,10,0,504.0,123.0,1.0,13.0,324.0,86.8,71.83
2016,1,14,10,15,480.0,138.5,1.05,13.0,341.5,95.87,79.69
2016,1,14,10,30,456.0,154.0,1.1,13.0,359.0,118.18,86.53
2016,1,14,10,45,403.5,174.0,1.15,13.5,362.0,157.45,111.08
2016,1,14,11,0,351.0,194.0,1.2,14.0,365.0,193.16,139.8
2016,1,14,11,15,618.0,133.0,1.2,14.0,445.5,225.24,155.11
2016,1,14,11,30,885.0,72.0,1.2,14.0,526.0,283.54,195.67
2016,1,14,11,45,883.5,74.0,1.25,14.0,533.0,330.09,238.58
2016,1,14,12,0,882.0,76.0,1.3,14.0,540.0,374.88,279.88
2016,1,14,12,15,580.0,152.5,1.35,14.0,457.5,365.79,282.93
2016,1,14,12,30,278.0,229.0,1.4,14.0,375.0,323.06,255.67
2016,1,14,12,45,145.5,208.5,1.45,14.0,285.0,254.04,203.42
2016,1,14,13,0,13.0,188.0,1.5,14.0,195.0,165.65,132.63
2016,1,14,13,15,14.5,185.5,1.5,14.0,193.0,166.16,133.5
2016,1,14,13,30,16.0,183.0,1.5,14.0,191.0,166.83,134.27
2016,1,14,13,45,8.0,154.5,1.55,14.0,158.5,137.71,110.4
2016,1,14,14,0,0.0,126.0,1.6,14.0,126.0,107.66,85.52
2016,1,14,14,15,2.5,134.5,1.6,13.5,135.5,118.41,94.94
2016,1,14,14,30,5.0,143.0,1.6,13.0,145.0,130.39,105.35
2016,1,14,14,45,2.5,130.5,1.6,13.0,131.5,118.45,95.42
2016,1,14,15,0,0.0,118.0,1.6,13.0,118.0,106.37,85.33
2016,1,14,15,15,0.0,103.5,1.55,12.5,103.5,93.72,74.85
2016,1,14,15,30,0.0,89.0,1.5,12.0,89.0,80.9,64.05
2016,1,14,15,45,0.0,73.0,1.5,12.0,73.0,66.12,51.29
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,50.96,38.05
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,37.14,25.87
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,23.14,13.44
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,13.61,3.02
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,4.27,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,8.54,0.0
2016,1,15,7,45,204.0,22.5,0.7,11.5,41.5,18.53,4.02
2016,1,15,8,0,340.0,35.0,0.7,12.0,72.0,28.82,18.91
2016,1,15,8,15,426.5,44.0,0.7,12.0,112.0,35.74,25.96
2016,1,15,8,30,513.0,53.0,0.7,12.0,152.0,42.61,32.52
2016,1,15,8,45,569.5,58.5,0.75,12.5,193.0,46.38,36.08
2016,1,15,9,0,626.0,64.0,0.8,13.0,234.0,50.19,39.54
2016,1,15,9,15,663.0,68.5,0.8,13.0,273.0,53.07,42.15
2016,1,15,9,30,700.0,73.0,0.8,13.0,312.0,55.97,44.71
2016,1,15,9,45,705.0,81.0,0.8,13.5,343.5,61.08,49.1
2016,1,15,10,0,710.0,89.0,0.8,14.0,375.0,66.06,53.32
2016,1,15,10,15,659.5,104.0,0.8,14.0,384.5,75.3,61.36
2016,1,15,10,30,609.0,119.0,0.8,14.0,394.0,101.2,69.28
2016,1,15,10,45,623.0,122.0,0.8,14.0,415.0,142.47,89.91
2016,1,15,11,0,637.0,125.0,0.8,14.0,436.0,184.77,120.12
2016,1,15,11,15,720.0,111.5,0.75,14.0,474.0,228.38,152.94
2016,1,15,11,30,803.0,98.0,0.7,14.0,512.0,282.33,196.69
2016,1,15,11,45,810.5,97.5,0.7,14.0,520.5,326.96,236.78
2016,1,15,12,0,818.0,97.0,0.7,14.0,529.0,370.74,276.01
2016,1,15,12,15,818.0,97.0,0.65,14.0,529.5,411.01,311.74
2016,1,15,12,30,818.0,97.0,0.6,14.0,530.0,449.39,345.05
2016,1,15,12,45,822.5,93.5,0.55,14.5,524.0,484.49,374.26
2016,1,15,13,0,827.0,90.0,0.5,15.0,518.0,517.54,401.02
2016,1,15,13,15,818.5,89.0,0.45,15.0,503.0,543.9,422.82
2016,1,15,13,30,810.0,88.0,0.4,15.0,488.0,567.19,441.82
2016,1,15,13,45,806.0,84.0,0.35,15.0,467.0,586.89,457.82
2016,1,15,14,0,802.0,80.0,0.3,15.0,446.0,603.54,471.28
2016,1,15,14,15,784.5,77.5,0.3,15.0,417.0,610.07,477.72
2016,1,15,14,30,767.0,75.0,0.3,15.0,388.0,613.04,481.49
2016,1,15,14,45,750.5,70.5,0.3,15.5,355.5,610.97,480.58
2016,1,15,15,0,734.0,66.0,0.3,16.0,323.0,605.55,476.98
2016,1,15,15,15,699.0,62.5,0.35,15.5,284.0,585.21,464.19
2016,1,15,15,30,664.0,59.0,0.4,15.0,245.0,561.64,448.3
2016,1,15,15,45,614.0,54.0,0.45,15.0,204.5,528.27,423.21
2016,1,15,16,0,564.0,49.0,0.5,15.0,164.0,488.27,391.55
2016,1,15,16,15,483.5,41.5,0.5,14.5,123.5,422.37,338.03
2016,1,15,16,30,403.0,34.0,0.5,14.0,83.0,356.34,280.06
2016,1,15,16,45,264.0,23.5,0.55,14.0,50.0,244.34,156.37
2016,1,15,17,0,125.0,13.0,0.6,14.0,17.0,92.09,0.0
2016,1,15,17,15,62.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,5.97,0.0
2016,1,16,7,45,18.0,23.0,1.45,12.5,25.0,18.65,4.5
2016,1,16,8,0,36.0,39.0,1.5,13.0,43.0,30.94,20.63
2016,1,16,8,15,58.0,57.5,1.45,13.0,67.0,44.05,33.1
2016,1,16,8,30,80.0,76.0,1.4,13.0,91.0,57.26,45.32
2016,1,16,8,45,95.0,94.0,1.4,13.5,116.5,69.82,56.7
2016,1,16,9,0,110.0,112.0,1.4,14.0,142.0,82.08,67.6
2016,1,16,9,15,123.0,127.0,1.35,14.0,165.5,92.28,76.63
2016,1,16,9,30,136.0,142.0,1.3,14.0,189.0,102.23,85.31
2016,1,16,9,45,109.0,156.0,1.3,14.5,196.5,110.93,92.61
2016,1,16,10,0,82.0,170.0,1.3,15.0,204.0,123.4,103.08
2016,1,16,10,15,41.0,135.0,1.25,15.0,152.0,102.93,85.13
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,81.75,63.58
2016,1,16,10,45,0.0,106.0,1.15,15.5,106.0,86.71,67.52
2016,1,16,11,0,0.0,112.0,1.1,16.0,112.0,91.7,71.43
2016,1,16,11,15,0.0,91.5,1.05,16.0,91.5,75.85,58.18
2016,1,16,11,30,0.0,71.0,1.0,16.0,71.0,58.92,44.03
2016,1,16,11,45,0.0,81.0,1.0,16.0,81.0,67.28,51.0
2016,1,16,12,0,0.0,91.0,1.0,16.0,91.0,75.6,57.89
2016,1,16,12,15,0.0,77.5,0.95,16.0,77.5,64.36,48.51
2016,1,16,12,30,0.0,64.0,0.9,16.0,64.0,53.09,39.12
2016,1,16,12,45,0.0,99.0,0.9,16.0,99.0,82.36,63.55
2016,1,16,13,0,0.0,134.0,0.9,16.0,134.0,112.26,88.21
2016,1,16,13,15,0.0,125.0,0.85,16.0,125.0,104.93,82.16
2016,1,16,13,30,0.0,116.0,0.8,16.0,116.0,97.46,76.09
2016,1,16,13,45,0.0,99.5,0.8,16.0,99.5,83.27,64.45
2016,1,16,14,0,0.0,83.0,0.8,16.0,83.0,68.97,52.64
2016,1,16,14,15,0.0,56.5,0.75,16.0,56.5,46.79,34.1
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,24.77,15.51
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,14.01,6.36
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.29,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,2.88,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.46,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,2.05,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.64,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.23,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.82,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.41,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.71,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,7.39,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,13.17,5.54
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,20.2,12.12
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,27.24,18.62
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,34.71,25.4
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,42.2,32.1
2016,1,17,9,15,0.0,59.0,1.45,15.0,59.0,48.86,38.06
2016,1,17,9,30,0.0,67.0,1.4,15.0,67.0,55.54,43.95
2016,1,17,9,45,0.0,80.0,1.4,15.5,80.0,65.81,52.86
2016,1,17,10,0,0.0,93.0,1.4,16.0,93.0,75.87,61.47
2016,1,17,10,15,0.5,123.0,1.4,16.0,123.5,97.98,80.61
2016,1,17,10,30,1.0,153.0,1.4,16.0,154.0,119.71,94.81
2016,1,17,10,45,0.5,108.5,1.4,16.0,109.0,88.68,68.95
2016,1,17,11,0,0.0,64.0,1.4,16.0,64.0,53.06,39.19
2016,1,17,11,15,0.0,55.0,1.4,16.0,55.0,45.57,32.89
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,38.09,26.57
2016,1,17,11,45,0.0,94.0,1.45,16.0,94.0,78.01,59.97
2016,1,17,12,0,0.0,142.0,1.5,16.0,142.0,117.09,92.18
2016,1,17,12,15,0.0,124.5,1.5,16.0,124.5,103.22,80.68
2016,1,17,12,30,0.0,107.0,1.5,16.0,107.0,88.95,68.91
2016,1,17,12,45,0.0,124.5,1.55,16.5,124.5,103.8,81.09
2016,1,17,13,0,0.0,142.0,1.6,17.0,142.0,119.1,93.52
2016,1,17,13,15,1.5,154.5,1.55,16.5,155.5,131.47,103.89
2016,1,17,13,30,3.0,167.0,1.5,16.0,169.0,144.56,114.92
2016,1,17,13,45,39.5,183.0,1.5,16.0,202.0,191.71,154.09
2016,1,17,14,0,76.0,199.0,1.5,16.0,235.0,235.92,190.58
2016,1,17,14,15,38.0,125.5,1.45,16.0,143.5,139.74,112.09
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,43.03,30.91
2016,1,17,14,45,31.5,98.5,1.35,16.0,110.0,112.41,90.25
2016,1,17,15,0,63.0,145.0,1.3,16.0,168.0,191.05,155.87
2016,1,17,15,15,57.0,129.0,1.2,15.5,148.0,173.59,141.58
2016,1,17,15,30,51.0,113.0,1.1,15.0,128.0,155.6,126.91
2016,1,17,15,45,42.0,96.0,1.05,15.0,107.0,133.62,108.3
2016,1,17,16,0,33.0,79.0,1.0,15.0,86.0,111.09,88.88
2016,1,17,16,15,20.5,61.0,1.0,14.5,65.0,83.83,65.24
2016,1,17,16,30,8.0,43.0,1.0,14.0,44.0,48.49,34.59
2016,1,17,16,45,4.0,26.5,1.0,14.0,27.0,28.14,14.76
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.27,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,1,18,7,30,0.0,14.0,0.7,13.0,14.0,11.95,0.0
2016,1,18,7,45,214.0,22.5,0.7,13.5,46.5,18.46,5.3
2016,1,18,8,0,428.0,31.0,0.7,14.0,79.0,25.5,16.07
2016,1,18,8,15,509.0,37.5,0.6,14.5,120.0,30.52,21.17
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,38.69,28.7
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,42.63,32.29
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,46.58,35.75
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,49.16,38.04
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,51.75,40.29
2016,1,18,9,45,774.5,64.5,0.35,17.0,357.5,54.18,42.36
2016,1,18,10,0,794.0,68.0,0.4,17.0,392.0,56.59,44.39
2016,1,18,10,15,810.0,70.0,0.45,17.0,421.0,57.83,45.38
2016,1,18,10,30,826.0,72.0,0.5,17.0,450.0,80.92,47.3
2016,1,18,10,45,834.5,74.0,0.6,17.5,472.5,131.44,71.3
2016,1,18,11,0,843.0,76.0,0.7,18.0,495.0,182.08,107.05
2016,1,18,11,15,664.5,129.5,0.75,18.0,466.0,232.75,156.35
2016,1,18,11,30,486.0,183.0,0.8,18.0,437.0,266.26,192.42
2016,1,18,11,45,474.0,189.5,0.85,18.0,440.5,297.71,220.48
2016,1,18,12,0,462.0,196.0,0.9,18.0,444.0,327.37,246.91
2016,1,18,12,15,492.0,188.0,0.9,17.5,452.5,359.64,274.67
2016,1,18,12,30,522.0,180.0,0.9,17.0,461.0,392.91,303.14
2016,1,18,12,45,686.0,130.5,0.9,17.0,494.5,457.3,353.94
2016,1,18,13,0,850.0,81.0,0.9,17.0,528.0,523.59,406.17
2016,1,18,13,15,672.5,125.5,0.85,17.0,474.0,504.83,393.91
2016,1,18,13,30,495.0,170.0,0.8,17.0,420.0,466.34,366.27
2016,1,18,13,45,372.5,184.5,0.75,17.0,368.0,414.99,328.49
2016,1,18,14,0,250.0,199.0,0.7,17.0,316.0,367.91,292.51
2016,1,18,14,15,405.0,159.0,0.65,17.0,334.5,450.3,358.54
2016,1,18,14,30,560.0,119.0,0.6,17.0,353.0,530.02,420.23
2016,1,18,14,45,455.0,125.0,0.55,17.0,305.0,471.34,375.42
2016,1,18,15,0,350.0,131.0,0.5,17.0,257.0,414.89,332.43
2016,1,18,15,15,333.0,118.5,0.45,16.5,227.5,381.07,308.14
2016,1,18,15,30,316.0,106.0,0.4,16.0,198.0,360.38,292.82
2016,1,18,15,45,296.5,91.0,0.4,16.0,166.5,348.5,282.99
2016,1,18,16,0,277.0,76.0,0.4,16.0,135.0,319.85,259.39
2016,1,18,16,15,242.0,60.5,0.4,15.5,103.5,278.45,224.85
2016,1,18,16,30,207.0,45.0,0.4,15.0,72.0,236.41,187.74
2016,1,18,16,45,103.5,31.5,0.4,15.0,45.0,135.84,94.96
2016,1,18,17,0,0.0,18.0,0.4,15.0,18.0,18.3,0.0
2016,1,18,17,15,0.0,9.0,0.35,15.0,9.0,7.68,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,15.0,1.5,1.23,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.46,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,4.1,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,7.39,0.94
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,9.04,2.43
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,10.7,3.91
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,12.35,5.38
2016,1,19,9,45,0.0,11.0,2.65,16.0,11.0,9.06,2.43
2016,1,19,10,0,0.0,7.0,2.6,16.0,7.0,5.76,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,34.31,24.83
2016,1,19,10,30,0.0,76.0,2.4,16.0,76.0,63.07,47.76
2016,1,19,10,45,233.0,126.0,2.3,16.0,242.5,113.56,80.58
2016,1,19,11,0,466.0,176.0,2.2,16.0,409.0,196.24,136.61
2016,1,19,11,15,233.0,152.0,2.15,16.0,268.5,164.15,121.02
2016,1,19,11,30,0.0,128.0,2.1,16.0,128.0,105.02,82.22
2016,1,19,11,45,0.0,94.0,2.1,16.5,94.0,78.03,59.76
2016,1,19,12,0,0.0,60.0,2.1,17.0,60.0,49.76,36.13
2016,1,19,12,15,19.5,141.5,2.1,17.0,152.5,126.51,99.39
2016,1,19,12,30,39.0,223.0,2.1,17.0,245.0,205.98,163.64
2016,1,19,12,45,111.0,232.0,2.1,17.0,291.5,258.77,205.83
2016,1,19,13,0,183.0,241.0,2.1,17.0,338.0,312.85,249.28
2016,1,19,13,15,91.5,189.0,2.05,16.5,237.5,217.57,174.21
2016,1,19,13,30,0.0,137.0,2.0,16.0,137.0,115.86,91.19
2016,1,19,13,45,35.0,169.0,1.95,16.0,185.5,174.95,140.63
2016,1,19,14,0,70.0,201.0,1.9,16.0,234.0,233.98,189.22
2016,1,19,14,15,407.0,146.0,1.85,16.0,319.5,438.87,357.45
2016,1,19,14,30,744.0,91.0,1.8,16.0,405.0,624.84,503.14
2016,1,19,14,45,719.5,88.0,1.75,16.0,371.0,619.68,498.8
2016,1,19,15,0,695.0,85.0,1.7,16.0,337.0,611.06,493.22
2016,1,19,15,15,658.5,80.5,1.6,15.5,298.0,588.96,477.63
2016,1,19,15,30,622.0,76.0,1.5,15.0,259.0,563.67,458.97
2016,1,19,15,45,559.5,71.0,1.4,15.0,216.5,516.41,421.46
2016,1,19,16,0,497.0,66.0,1.3,15.0,174.0,466.45,380.56
2016,1,19,16,15,415.5,57.0,1.2,14.5,133.0,397.05,323.25
2016,1,19,16,30,334.0,48.0,1.1,14.0,92.0,328.88,264.06
2016,1,19,16,45,167.0,36.0,1.05,14.0,58.0,202.72,147.55
2016,1,19,17,0,0.0,24.0,1.0,14.0,24.0,30.35,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.5,12.0,10.24,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,12.8,0.0
2016,1,20,7,45,221.5,24.0,0.65,11.5,50.0,19.74,7.12
2016,1,20,8,0,443.0,33.0,0.6,12.0,85.0,27.22,17.81
2016,1,20,8,15,523.5,40.5,0.6,12.5,127.5,33.02,23.62
2016,1,20,8,30,604.0,48.0,0.6,13.0,170.0,38.82,29.09
2016,1,20,8,45,459.0,75.0,0.6,13.5,180.0,56.45,44.94
2016,1,20,9,0,314.0,102.0,0.6,14.0,190.0,73.69,60.22
2016,1,20,9,15,331.0,114.5,0.55,14.5,219.5,81.55,67.0
2016,1,20,9,30,348.0,127.0,0.5,15.0,249.0,89.2,73.48
2016,1,20,9,45,475.0,117.0,0.45,15.5,302.0,82.94,67.75
2016,1,20,10,0,602.0,107.0,0.4,16.0,355.0,77.54,62.81
2016,1,20,10,15,645.0,104.0,0.4,16.0,387.5,74.6,60.16
2016,1,20,10,30,688.0,101.0,0.4,16.0,420.0,92.17,58.82
2016,1,20,10,45,771.0,90.0,0.4,16.5,464.0,139.03,79.89
2016,1,20,11,0,854.0,79.0,0.4,17.0,508.0,187.37,110.87
2016,1,20,11,15,860.5,80.0,0.35,17.0,523.5,237.54,152.1
2016,1,20,11,30,867.0,81.0,0.3,17.0,539.0,287.15,195.1
2016,1,20,11,45,673.5,137.5,0.3,17.0,496.5,319.92,231.15
2016,1,20,12,0,480.0,194.0,0.3,17.0,454.0,333.0,249.38
2016,1,20,12,15,476.0,195.0,0.25,17.0,454.0,360.3,272.92
2016,1,20,12,30,472.0,196.0,0.2,17.0,454.0,386.15,294.68
2016,1,20,12,45,676.5,136.0,0.15,17.5,499.5,459.82,350.08
2016,1,20,13,0,881.0,76.0,0.1,18.0,545.0,535.53,406.43
2016,1,20,13,15,874.5,75.0,0.1,18.0,530.5,564.09,429.23
2016,1,20,13,30,868.0,74.0,0.1,18.0,516.0,589.61,449.91
2016,1,20,13,45,857.5,73.0,0.15,18.0,494.0,609.59,466.74
2016,1,20,14,0,847.0,72.0,0.2,18.0,472.0,630.68,484.05
2016,1,20,14,15,635.5,110.5,0.2,18.0,401.0,558.85,432.55
2016,1,20,14,30,424.0,149.0,0.2,18.0,330.0,466.93,365.43
2016,1,20,14,45,508.5,121.0,0.25,18.0,320.0,505.66,398.08
2016,1,20,15,0,593.0,93.0,0.3,18.0,310.0,550.41,433.18
2016,1,20,15,15,567.0,86.5,0.3,17.5,275.5,532.68,421.15
2016,1,20,15,30,541.0,80.0,0.3,17.0,241.0,512.14,407.19
2016,1,20,15,45,503.0,72.0,0.35,17.0,204.0,478.81,382.47
2016,1,20,16,0,465.0,64.0,0.4,17.0,167.0,443.24,354.77
2016,1,20,16,15,414.5,52.5,0.4,16.5,129.0,393.43,314.65
2016,1,20,16,30,364.0,41.0,0.4,16.0,91.0,342.86,271.27
2016,1,20,16,45,182.0,33.0,0.4,15.5,58.0,207.05,151.76
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,31.64,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,12.8,0.0
2016,1,21,7,45,196.0,25.5,1.15,12.5,48.5,19.86,7.58
2016,1,21,8,0,392.0,36.0,1.1,13.0,82.0,29.62,19.81
2016,1,21,8,15,474.0,43.5,1.05,13.5,123.0,35.28,25.48
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,40.94,30.83
2016,1,21,8,45,613.5,55.5,1.0,14.5,207.0,44.04,33.73
2016,1,21,9,0,671.0,60.0,1.0,15.0,250.0,47.2,36.57
2016,1,21,9,15,705.0,63.5,0.95,15.5,289.5,53.81,42.36
2016,1,21,9,30,739.0,67.0,0.9,16.0,329.0,56.25,44.39
2016,1,21,9,45,617.0,99.0,0.9,16.5,332.5,73.02,58.93
2016,1,21,10,0,495.0,131.0,0.9,17.0,336.0,91.51,74.74
2016,1,21,10,15,569.5,122.5,0.95,17.0,375.0,87.04,70.7
2016,1,21,10,30,644.0,114.0,1.0,17.0,414.0,100.22,65.84
2016,1,21,10,45,737.5,98.0,1.05,17.5,458.0,137.25,79.47
2016,1,21,11,0,831.0,82.0,1.1,18.0,502.0,187.11,111.74
2016,1,21,11,15,706.5,119.5,1.1,18.0,484.5,234.95,156.84
2016,1,21,11,30,582.0,157.0,1.1,18.0,467.0,272.05,194.26
2016,1,21,11,45,569.5,165.0,1.15,18.5,472.5,308.75,226.77
2016,1,21,12,0,557.0,173.0,1.2,19.0,478.0,343.53,257.31
2016,1,21,12,15,468.0,197.0,1.15,18.5,453.0,359.43,274.53
2016,1,21,12,30,379.0,221.0,1.1,18.0,428.0,362.11,280.35
2016,1,21,12,45,329.0,227.5,1.1,18.0,406.0,365.11,284.87
2016,1,21,13,0,279.0,234.0,1.1,18.0,384.0,363.75,285.37
2016,1,21,13,15,279.5,227.0,1.0,17.5,374.0,373.48,294.42
2016,1,21,13,30,280.0,220.0,0.9,17.0,364.0,382.08,302.4
2016,1,21,13,45,227.0,215.5,0.85,17.0,329.5,348.7,277.27
2016,1,21,14,0,174.0,211.0,0.8,17.0,295.0,321.58,256.57
2016,1,21,14,15,345.0,172.0,0.75,16.5,324.5,413.79,331.78
2016,1,21,14,30,516.0,133.0,0.7,16.0,354.0,512.86,409.65
2016,1,21,14,45,461.5,130.0,0.7,16.0,316.0,484.46,388.0
2016,1,21,15,0,407.0,127.0,0.7,16.0,278.0,452.86,364.71
2016,1,21,15,15,382.0,117.0,0.7,15.5,246.5,431.57,349.93
2016,1,21,15,30,357.0,107.0,0.7,15.0,215.0,408.26,332.86
2016,1,21,15,45,332.0,93.5,0.75,15.0,182.0,378.96,310.1
2016,1,21,16,0,307.0,80.0,0.8,15.0,149.0,348.13,285.06
2016,1,21,16,15,266.0,65.0,0.8,14.5,115.0,302.83,247.3
2016,1,21,16,30,225.0,50.0,0.8,14.0,81.0,257.05,207.27
2016,1,21,16,45,112.5,36.5,0.85,14.0,52.0,150.19,112.22
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,26.07,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,9.82,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
