Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.85,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.28,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,5.74,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,9.03,2.32
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,12.33,5.37
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,15.64,8.37
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,18.95,11.35
2016,1,22,9,15,0.0,26.5,1.95,15.0,26.5,21.85,13.95
2016,1,22,9,30,0.0,30.0,1.9,15.0,30.0,24.75,16.54
2016,1,22,9,45,0.0,54.0,1.9,15.5,54.0,44.69,34.19
2016,1,22,10,0,0.0,78.0,1.9,16.0,78.0,64.68,51.64
2016,1,22,10,15,29.5,138.0,1.9,16.0,152.0,105.01,86.7
2016,1,22,10,30,59.0,198.0,1.9,16.0,226.0,145.26,114.63
2016,1,22,10,45,29.5,163.5,1.9,16.0,177.5,128.03,100.25
2016,1,22,11,0,0.0,129.0,1.9,16.0,129.0,104.84,82.22
2016,1,22,11,15,0.0,131.5,1.95,16.0,131.5,107.33,84.22
2016,1,22,11,30,0.0,134.0,2.0,16.0,134.0,109.79,86.17
2016,1,22,11,45,0.0,136.5,2.05,16.0,136.5,112.24,88.13
2016,1,22,12,0,0.0,139.0,2.1,16.0,139.0,114.7,90.12
2016,1,22,12,15,0.0,111.0,2.05,15.5,111.0,92.13,71.62
2016,1,22,12,30,0.0,83.0,2.0,15.0,83.0,68.97,52.49
2016,1,22,12,45,0.0,119.0,1.95,15.0,119.0,99.14,77.67
2016,1,22,13,0,0.0,155.0,1.9,15.0,155.0,130.14,103.28
2016,1,22,13,15,0.0,141.5,1.8,15.0,141.5,119.1,94.18
2016,1,22,13,30,0.0,128.0,1.7,15.0,128.0,107.82,84.95
2016,1,22,13,45,0.0,111.5,1.65,15.0,111.5,93.69,73.34
2016,1,22,14,0,0.0,95.0,1.6,15.0,95.0,79.4,61.53
2016,1,22,14,15,0.0,59.0,1.55,15.0,59.0,48.88,35.94
2016,1,22,14,30,0.0,23.0,1.5,15.0,23.0,18.98,10.59
2016,1,22,14,45,0.0,37.5,1.5,15.0,37.5,30.98,20.9
2016,1,22,15,0,0.0,52.0,1.5,15.0,52.0,43.02,31.21
2016,1,22,15,15,0.0,46.5,1.45,14.5,46.5,38.44,27.39
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,33.87,23.54
2016,1,22,15,45,0.0,34.5,1.35,14.0,34.5,28.47,18.88
2016,1,22,16,0,0.0,28.0,1.3,14.0,28.0,23.08,14.18
2016,1,22,16,15,0.0,22.0,1.25,14.0,22.0,18.12,9.8
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,13.16,5.39
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,8.21,0.86
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.28,0.0
2016,1,22,17,15,0.0,2.0,1.2,14.0,2.0,1.71,0.0
2016,1,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,13.66,0.0
2016,1,23,7,45,128.0,31.5,1.45,11.5,47.0,24.46,11.72
2016,1,23,8,0,256.0,47.0,1.5,12.0,78.0,36.04,25.52
2016,1,23,8,15,344.0,58.0,1.55,12.0,118.5,44.22,33.58
2016,1,23,8,30,432.0,69.0,1.6,12.0,159.0,52.33,41.25
2016,1,23,8,45,459.5,82.5,1.7,12.5,197.5,61.7,49.79
2016,1,23,9,0,487.0,96.0,1.8,13.0,236.0,70.81,57.92
2016,1,23,9,15,529.0,102.5,1.8,13.0,275.0,75.02,61.66
2016,1,23,9,30,571.0,109.0,1.8,13.0,314.0,81.71,67.53
2016,1,23,9,45,627.0,106.5,1.85,13.5,352.5,78.58,64.53
2016,1,23,10,0,683.0,104.0,1.9,14.0,391.0,75.94,61.96
2016,1,23,10,15,491.0,149.0,1.9,14.0,363.5,102.05,84.75
2016,1,23,10,30,299.0,194.0,1.9,14.0,336.0,143.2,108.85
2016,1,23,10,45,208.0,212.0,1.9,14.0,313.0,172.18,130.25
2016,1,23,11,0,117.0,230.0,1.9,14.0,290.0,186.61,144.85
2016,1,23,11,15,442.0,173.5,1.9,14.0,410.0,221.8,160.18
2016,1,23,11,30,767.0,117.0,1.9,14.0,530.0,290.99,207.08
2016,1,23,11,45,777.0,116.0,1.95,14.0,540.0,336.05,247.99
2016,1,23,12,0,787.0,115.0,2.0,14.0,550.0,380.57,288.38
2016,1,23,12,15,788.0,115.0,2.0,14.0,551.5,421.61,325.52
2016,1,23,12,30,789.0,115.0,2.0,14.0,553.0,460.91,360.49
2016,1,23,12,45,794.0,112.0,2.0,14.0,548.0,497.93,392.91
2016,1,23,13,0,799.0,109.0,2.0,14.0,543.0,531.94,422.35
2016,1,23,13,15,792.0,108.0,2.0,13.5,529.0,559.17,446.87
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,584.75,469.72
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.5,604.36,487.17
2016,1,23,14,0,772.0,100.0,2.1,13.0,474.0,620.85,502.03
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.5,628.71,509.83
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,633.09,514.86
2016,1,23,14,45,561.0,114.5,2.1,13.0,348.0,545.39,447.28
2016,1,23,15,0,383.0,134.0,2.1,13.0,279.0,445.76,368.6
2016,1,23,15,15,509.0,105.5,2.05,12.5,276.0,510.87,424.16
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,581.16,481.44
2016,1,23,15,45,597.0,69.5,1.95,12.0,232.5,548.32,454.68
2016,1,23,16,0,559.0,62.0,1.9,12.0,192.0,512.99,425.48
2016,1,23,16,15,483.0,54.5,1.8,11.5,149.5,448.47,371.67
2016,1,23,16,30,407.0,47.0,1.7,11.0,107.0,382.76,314.38
2016,1,23,16,45,282.5,35.5,1.65,11.0,70.0,280.04,219.82
2016,1,23,17,0,158.0,24.0,1.6,11.0,33.0,167.52,41.82
2016,1,23,17,15,79.0,12.0,1.6,11.0,16.5,61.83,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,10.0,17.0,14.51,0.0
2016,1,24,7,45,167.0,29.5,1.1,10.5,50.5,22.82,11.06
2016,1,24,8,0,334.0,42.0,1.1,11.0,84.0,34.57,24.45
2016,1,24,8,15,415.5,51.5,1.1,11.0,125.0,41.68,31.51
2016,1,24,8,30,497.0,61.0,1.1,11.0,166.0,48.72,38.24
2016,1,24,8,45,548.5,68.0,1.15,11.0,207.5,53.43,42.7
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,58.12,47.01
2016,1,24,9,15,557.0,90.0,1.2,11.0,270.0,68.14,56.0
2016,1,24,9,30,514.0,105.0,1.2,11.0,291.0,75.84,62.82
2016,1,24,9,45,432.0,133.0,1.2,11.5,300.0,92.76,77.6
2016,1,24,10,0,350.0,161.0,1.2,12.0,309.0,113.04,95.11
2016,1,24,10,15,328.5,178.0,1.2,12.0,324.5,122.7,103.32
2016,1,24,10,30,307.0,195.0,1.2,12.0,340.0,144.51,110.19
2016,1,24,10,45,254.5,212.5,1.2,12.0,337.0,173.43,130.02
2016,1,24,11,0,202.0,230.0,1.2,12.0,334.0,199.77,152.49
2016,1,24,11,15,173.5,239.0,1.1,12.0,330.5,216.3,167.33
2016,1,24,11,30,145.0,248.0,1.0,12.0,327.0,229.84,180.03
2016,1,24,11,45,185.5,250.0,0.95,12.5,352.5,256.55,200.82
2016,1,24,12,0,226.0,252.0,0.9,13.0,378.0,286.75,224.68
2016,1,24,12,15,264.5,247.0,0.9,13.0,394.5,317.37,249.64
2016,1,24,12,30,303.0,242.0,0.9,13.0,411.0,348.15,274.9
2016,1,24,12,45,427.5,207.5,0.9,13.5,443.0,403.25,318.31
2016,1,24,13,0,552.0,173.0,0.9,14.0,475.0,459.89,362.89
2016,1,24,13,15,702.0,128.0,0.95,14.0,502.0,531.23,419.47
2016,1,24,13,30,852.0,83.0,1.0,14.0,529.0,600.17,474.05
2016,1,24,13,45,669.0,124.0,1.1,14.0,465.5,559.84,445.17
2016,1,24,14,0,486.0,165.0,1.2,14.0,402.0,499.51,400.72
2016,1,24,14,15,648.0,120.0,1.3,13.5,416.5,583.26,469.65
2016,1,24,14,30,810.0,75.0,1.4,13.0,431.0,658.13,530.51
2016,1,24,14,45,781.0,74.0,1.5,13.0,395.5,652.36,527.73
2016,1,24,15,0,752.0,73.0,1.6,13.0,360.0,642.8,522.23
2016,1,24,15,15,721.5,69.5,1.55,12.5,321.0,625.72,510.69
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,609.94,499.73
2016,1,24,15,45,640.0,62.0,1.45,12.0,239.5,571.98,470.11
2016,1,24,16,0,589.0,58.0,1.4,12.0,197.0,531.54,437.49
2016,1,24,16,15,518.5,51.0,1.3,11.5,154.0,471.39,388.19
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,410.21,335.27
2016,1,24,16,45,335.5,33.0,1.15,10.5,73.5,315.73,249.19
2016,1,24,17,0,223.0,22.0,1.1,10.0,36.0,210.85,79.29
2016,1,24,17,15,111.5,11.0,1.05,10.0,18.0,82.52,0.0
2016,1,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.5,5.55,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,21.0,11.1,0.0
2016,1,25,7,45,346.0,23.0,0.85,10.5,57.0,18.94,8.57
2016,1,25,8,0,480.0,33.0,0.8,11.0,93.0,29.58,20.19
2016,1,25,8,15,555.5,39.0,0.8,11.5,136.5,34.55,25.18
2016,1,25,8,30,631.0,45.0,0.8,12.0,180.0,39.56,29.94
2016,1,25,8,45,676.0,50.0,0.85,12.5,223.0,43.51,33.59
2016,1,25,9,0,721.0,55.0,0.9,13.0,266.0,47.44,37.11
2016,1,25,9,15,752.5,58.0,0.9,13.0,306.0,49.6,39.04
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,51.79,40.95
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,58.2,46.49
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,64.43,51.81
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.5,65.47,52.5
2016,1,25,10,30,813.0,83.0,1.0,15.0,471.0,93.3,55.57
2016,1,25,10,45,822.5,85.0,1.0,15.5,494.0,144.02,81.59
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,195.03,118.78
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,244.79,160.53
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,294.1,204.03
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,341.51,246.19
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,387.65,286.74
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.5,430.42,324.39
2016,1,25,12,30,853.0,91.0,0.9,17.0,571.0,471.28,359.65
2016,1,25,12,45,853.5,89.5,0.9,17.0,565.0,508.59,391.38
2016,1,25,13,0,854.0,88.0,0.9,17.0,559.0,543.58,420.61
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.5,573.5,445.43
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,600.43,467.56
2016,1,25,13,45,778.0,95.0,0.9,17.0,492.0,597.3,467.14
2016,1,25,14,0,714.0,103.0,0.9,17.0,454.0,590.46,463.77
2016,1,25,14,15,693.0,101.0,0.85,16.5,426.0,594.68,469.09
2016,1,25,14,30,672.0,99.0,0.8,16.0,398.0,595.47,471.55
2016,1,25,14,45,665.5,92.0,0.8,16.0,368.5,597.41,474.6
2016,1,25,15,0,659.0,85.0,0.8,16.0,339.0,596.36,475.24
2016,1,25,15,15,675.0,76.0,0.75,15.5,312.0,606.2,484.03
2016,1,25,15,30,691.0,67.0,0.7,15.0,285.0,613.23,489.78
2016,1,25,15,45,646.0,62.0,0.65,14.5,243.0,578.23,463.84
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,540.75,435.26
2016,1,25,16,15,532.0,50.0,0.65,13.5,158.0,481.46,389.19
2016,1,25,16,30,463.0,43.0,0.7,13.0,115.0,421.19,339.49
2016,1,25,16,45,348.0,33.0,0.75,12.5,76.5,325.54,255.42
2016,1,25,17,0,233.0,23.0,0.8,12.0,38.0,221.25,102.72
2016,1,25,17,15,116.5,11.5,0.8,11.5,19.0,86.57,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.5,11.0,6.4,0.0
2016,1,26,7,30,184.0,15.0,1.1,9.0,22.0,12.8,0.0
2016,1,26,7,45,317.5,26.0,1.15,9.5,58.5,21.46,10.85
2016,1,26,8,0,451.0,37.0,1.2,10.0,95.0,30.44,21.06
2016,1,26,8,15,530.0,44.5,1.2,10.0,139.0,36.14,26.76
2016,1,26,8,30,609.0,52.0,1.2,10.0,183.0,41.83,32.23
2016,1,26,8,45,661.5,56.5,1.25,10.5,227.0,48.93,38.76
2016,1,26,9,0,714.0,61.0,1.3,11.0,271.0,52.33,41.81
2016,1,26,9,15,747.0,64.5,1.3,11.5,312.5,54.76,43.9
2016,1,26,9,30,780.0,68.0,1.3,12.0,354.0,57.21,45.95
2016,1,26,9,45,799.0,71.5,1.3,13.0,390.0,59.51,47.73
2016,1,26,10,0,818.0,75.0,1.3,14.0,426.0,61.8,49.46
2016,1,26,10,15,739.5,94.5,1.25,14.5,428.5,68.47,55.13
2016,1,26,10,30,661.0,114.0,1.2,15.0,431.0,103.99,67.32
2016,1,26,10,45,767.0,97.5,1.2,15.5,483.0,149.22,87.91
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,197.78,119.27
2016,1,26,11,15,879.5,82.0,1.1,16.0,552.0,253.98,166.44
2016,1,26,11,30,886.0,83.0,1.0,16.0,569.0,304.33,210.96
2016,1,26,11,45,889.0,84.0,0.9,16.5,578.0,352.77,253.87
2016,1,26,12,0,892.0,85.0,0.8,17.0,587.0,399.84,294.84
2016,1,26,12,15,892.5,85.0,0.75,17.0,588.5,443.46,332.87
2016,1,26,12,30,893.0,85.0,0.7,17.0,590.0,485.07,368.28
2016,1,26,12,45,746.5,122.5,0.7,17.0,541.5,488.9,375.49
2016,1,26,13,0,600.0,160.0,0.7,17.0,493.0,480.3,372.09
2016,1,26,13,15,734.0,122.5,0.7,17.0,519.5,546.96,424.36
2016,1,26,13,30,868.0,85.0,0.7,17.0,546.0,615.76,477.03
2016,1,26,13,45,753.0,105.5,0.7,17.0,494.0,596.2,463.8
2016,1,26,14,0,638.0,126.0,0.7,17.0,442.0,567.23,443.95
2016,1,26,14,15,611.0,125.0,0.65,17.0,413.5,567.07,445.2
2016,1,26,14,30,584.0,124.0,0.6,17.0,385.0,563.33,443.29
2016,1,26,14,45,681.5,98.5,0.6,17.0,380.5,618.0,485.9
2016,1,26,15,0,779.0,73.0,0.6,17.0,376.0,666.52,522.16
2016,1,26,15,15,749.0,69.5,0.55,16.5,336.0,649.98,510.7
2016,1,26,15,30,719.0,66.0,0.5,16.0,296.0,629.99,497.18
2016,1,26,15,45,672.5,61.5,0.5,15.5,253.0,598.89,475.49
2016,1,26,16,0,626.0,57.0,0.5,15.0,210.0,560.81,447.46
2016,1,26,16,15,558.5,50.5,0.6,14.5,166.0,502.89,403.65
2016,1,26,16,30,491.0,44.0,0.7,14.0,122.0,443.83,355.97
2016,1,26,16,45,375.5,34.0,0.85,13.5,82.0,346.99,272.78
2016,1,26,17,0,260.0,24.0,1.0,13.0,42.0,243.39,130.42
2016,1,26,17,15,130.0,12.0,0.95,12.5,21.0,96.28,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,10.5,10.5,8.96,0.0
2016,1,27,7,30,0.0,21.0,0.8,11.0,21.0,17.92,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.5,56.5,24.01,13.03
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,33.67,23.75
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.5,40.02,30.02
2016,1,27,8,30,555.0,58.0,0.7,12.0,179.0,46.34,36.03
2016,1,27,8,45,604.0,64.0,0.7,12.5,222.0,50.37,39.75
2016,1,27,9,0,653.0,70.0,0.7,13.0,265.0,54.4,43.34
2016,1,27,9,15,688.5,74.5,0.6,13.5,306.0,57.15,45.69
2016,1,27,9,30,724.0,79.0,0.5,14.0,347.0,59.91,47.98
2016,1,27,9,45,692.0,89.0,0.45,14.5,365.5,65.83,53.01
2016,1,27,10,0,660.0,99.0,0.4,15.0,384.0,71.51,57.77
2016,1,27,10,15,712.0,93.5,0.35,15.0,420.5,67.3,53.95
2016,1,27,10,30,764.0,88.0,0.3,15.0,457.0,96.82,58.44
2016,1,27,10,45,529.5,155.5,0.3,15.5,417.5,161.49,106.85
2016,1,27,11,0,295.0,223.0,0.3,16.0,378.0,208.01,151.56
2016,1,27,11,15,293.0,231.0,0.3,16.0,389.0,235.15,173.52
2016,1,27,11,30,291.0,239.0,0.3,16.0,400.0,261.94,196.01
2016,1,27,11,45,323.0,237.0,0.3,16.5,418.5,291.4,219.41
2016,1,27,12,0,355.0,235.0,0.3,17.0,437.0,323.13,244.69
2016,1,27,12,15,360.5,234.5,0.3,17.0,440.0,347.41,265.12
2016,1,27,12,30,366.0,234.0,0.3,17.0,443.0,371.27,285.02
2016,1,27,12,45,292.5,244.0,0.3,17.5,409.5,365.21,281.78
2016,1,27,13,0,219.0,254.0,0.3,18.0,376.0,345.63,267.84
2016,1,27,13,15,287.5,236.0,0.3,18.0,392.0,389.46,302.47
2016,1,27,13,30,356.0,218.0,0.3,18.0,408.0,428.49,332.99
2016,1,27,13,45,314.5,215.5,0.3,18.0,378.5,416.48,324.62
2016,1,27,14,0,273.0,213.0,0.3,18.0,349.0,401.23,314.02
2016,1,27,14,15,242.5,203.5,0.25,18.0,319.5,383.06,300.9
2016,1,27,14,30,212.0,194.0,0.2,18.0,290.0,349.14,275.81
2016,1,27,14,45,189.0,180.0,0.2,18.0,261.0,326.19,259.14
2016,1,27,15,0,166.0,166.0,0.2,18.0,232.0,301.64,240.78
2016,1,27,15,15,158.0,150.0,0.25,17.5,207.5,284.2,228.6
2016,1,27,15,30,150.0,134.0,0.3,17.0,183.0,265.77,215.18
2016,1,27,15,45,142.0,116.0,0.35,17.0,157.0,243.67,197.99
2016,1,27,16,0,134.0,98.0,0.4,17.0,131.0,220.56,179.4
2016,1,27,16,15,118.5,79.0,0.4,16.5,104.0,189.42,153.63
2016,1,27,16,30,103.0,60.0,0.4,16.0,77.0,157.09,126.01
2016,1,27,16,45,69.0,42.5,0.4,15.5,52.0,113.21,87.16
2016,1,27,17,0,35.0,25.0,0.4,15.0,27.0,64.16,34.04
2016,1,27,17,15,17.5,12.5,0.45,14.5,13.5,22.3,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,6.83,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,13.19,0.0
2016,1,28,7,45,309.5,27.0,0.65,11.5,59.5,22.22,11.94
2016,1,28,8,0,439.0,38.0,0.6,12.0,96.0,31.14,21.61
2016,1,28,8,15,513.5,45.0,0.5,12.5,139.0,36.35,26.76
2016,1,28,8,30,588.0,52.0,0.4,13.0,182.0,41.58,31.69
2016,1,28,8,45,331.0,86.5,0.3,13.5,163.0,63.36,51.18
2016,1,28,9,0,74.0,121.0,0.2,14.0,144.0,90.24,74.75
2016,1,28,9,15,79.5,138.0,0.2,14.0,165.5,101.99,84.85
2016,1,28,9,30,85.0,155.0,0.2,14.0,187.0,113.47,94.65
2016,1,28,9,45,83.0,170.0,0.2,14.5,204.0,123.49,102.86
2016,1,28,10,0,81.0,185.0,0.2,15.0,221.0,133.25,110.74
2016,1,28,10,15,58.0,190.5,0.25,15.0,217.0,137.25,113.93
2016,1,28,10,30,35.0,196.0,0.3,15.0,213.0,144.49,113.8
2016,1,28,10,45,262.0,189.5,0.4,15.5,327.0,161.21,117.16
2016,1,28,11,0,489.0,183.0,0.5,16.0,441.0,209.57,144.7
2016,1,28,11,15,333.0,219.0,0.6,16.0,397.5,235.8,173.12
2016,1,28,11,30,177.0,255.0,0.7,16.0,354.0,244.36,187.09
2016,1,28,11,45,177.0,259.5,0.85,16.0,359.5,262.3,202.65
2016,1,28,12,0,177.0,264.0,1.0,16.0,365.0,279.99,217.95
2016,1,28,12,15,134.0,262.0,0.95,16.0,338.5,274.79,215.4
2016,1,28,12,30,91.0,260.0,0.9,16.0,312.0,260.66,205.37
2016,1,28,12,45,45.5,198.0,0.85,16.5,224.0,192.35,151.75
2016,1,28,13,0,0.0,136.0,0.8,17.0,136.0,113.78,88.49
2016,1,28,13,15,4.5,162.0,0.75,17.0,164.5,139.3,109.55
2016,1,28,13,30,9.0,188.0,0.7,17.0,193.0,166.31,131.38
2016,1,28,13,45,28.0,198.5,0.65,17.0,213.0,198.96,157.88
2016,1,28,14,0,47.0,209.0,0.6,17.0,233.0,226.47,180.14
2016,1,28,14,15,24.5,181.5,0.6,17.0,194.0,176.95,140.51
2016,1,28,14,30,2.0,154.0,0.6,17.0,155.0,136.93,108.1
2016,1,28,14,45,81.5,161.5,0.6,17.0,193.5,215.23,173.91
2016,1,28,15,0,161.0,169.0,0.6,17.0,232.0,301.78,244.17
2016,1,28,15,15,155.5,152.0,0.6,16.5,208.0,284.94,231.3
2016,1,28,15,30,150.0,135.0,0.6,16.0,184.0,267.03,218.0
2016,1,28,15,45,141.5,117.0,0.6,16.0,158.0,244.53,200.16
2016,1,28,16,0,133.0,99.0,0.6,16.0,132.0,221.03,180.97
2016,1,28,16,15,118.0,80.0,0.65,15.5,105.0,190.21,155.4
2016,1,28,16,30,103.0,61.0,0.7,15.0,78.0,158.22,127.94
2016,1,28,16,45,71.0,43.5,0.75,15.0,53.5,115.66,89.92
2016,1,28,17,0,39.0,26.0,0.8,15.0,29.0,68.93,40.1
2016,1,28,17,15,19.5,13.0,0.75,15.0,14.5,24.12,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.5,8.0,0.65,13.5,11.5,6.83,0.0
2016,1,29,7,30,151.0,16.0,0.6,14.0,23.0,13.11,0.0
2016,1,29,7,45,278.0,27.0,0.6,14.5,58.0,22.07,11.89
2016,1,29,8,0,405.0,38.0,0.6,15.0,93.0,30.94,21.19
2016,1,29,8,15,481.5,45.5,0.6,15.0,135.0,36.54,26.65
2016,1,29,8,30,558.0,53.0,0.6,15.0,177.0,42.13,31.9
2016,1,29,8,45,279.0,74.5,0.6,15.5,136.5,54.46,42.9
2016,1,29,9,0,0.0,96.0,0.6,16.0,96.0,76.04,61.83
2016,1,29,9,15,0.0,110.5,0.6,16.0,110.5,87.04,71.37
2016,1,29,9,30,0.0,125.0,0.6,16.0,125.0,97.92,80.69
2016,1,29,9,45,97.0,157.0,0.65,16.5,199.5,112.26,92.74
2016,1,29,10,0,194.0,189.0,0.7,17.0,274.0,132.19,109.38
2016,1,29,10,15,120.5,196.0,0.7,17.0,250.0,135.78,112.14
2016,1,29,10,30,47.0,203.0,0.7,17.0,226.0,149.42,116.9
2016,1,29,10,45,23.5,167.0,0.75,17.5,178.5,130.63,101.47
2016,1,29,11,0,0.0,131.0,0.8,18.0,131.0,106.63,82.7
2016,1,29,11,15,0.0,136.0,0.8,18.0,136.0,111.03,86.24
2016,1,29,11,30,0.0,141.0,0.8,18.0,141.0,115.46,89.75
2016,1,29,11,45,0.0,132.0,0.85,18.0,132.0,108.77,84.26
2016,1,29,12,0,0.0,123.0,0.9,18.0,123.0,101.81,78.58
2016,1,29,12,15,0.0,129.5,0.9,18.0,129.5,107.38,83.12
2016,1,29,12,30,0.0,136.0,0.9,18.0,136.0,113.06,87.72
2016,1,29,12,45,0.0,135.0,0.9,18.0,135.0,112.56,87.33
2016,1,29,13,0,0.0,134.0,0.9,18.0,134.0,112.07,86.97
2016,1,29,13,15,53.0,190.0,0.9,18.0,219.0,197.7,156.55
2016,1,29,13,30,106.0,246.0,0.9,18.0,304.0,287.61,227.69
2016,1,29,13,45,107.0,236.0,0.9,18.0,292.5,286.1,226.64
2016,1,29,14,0,108.0,226.0,0.9,18.0,281.0,284.11,225.79
2016,1,29,14,15,107.0,213.5,0.85,17.5,265.0,277.66,221.73
2016,1,29,14,30,106.0,201.0,0.8,17.0,249.0,270.63,217.19
2016,1,29,14,45,104.5,185.5,0.8,17.0,230.5,259.22,208.87
2016,1,29,15,0,103.0,170.0,0.8,17.0,212.0,260.93,210.78
2016,1,29,15,15,99.5,153.0,0.75,16.5,190.0,245.06,198.89
2016,1,29,15,30,96.0,136.0,0.7,16.0,168.0,228.35,186.16
2016,1,29,15,45,88.5,118.0,0.7,16.0,144.5,206.51,168.59
2016,1,29,16,0,81.0,100.0,0.7,16.0,121.0,183.85,149.91
2016,1,29,16,15,70.0,81.0,0.65,15.5,96.5,156.25,126.74
2016,1,29,16,30,59.0,62.0,0.6,15.0,72.0,127.59,102.05
2016,1,29,16,45,32.0,44.5,0.6,15.0,49.5,76.81,58.01
2016,1,29,17,0,5.0,27.0,0.6,15.0,27.0,30.82,15.72
2016,1,29,17,15,2.5,13.5,0.65,15.0,13.5,13.2,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,7.68,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,14.59,0.0
2016,1,30,7,45,76.5,33.5,1.25,11.5,44.0,25.97,15.45
2016,1,30,8,0,153.0,49.0,1.3,12.0,70.0,37.66,27.36
2016,1,30,8,15,179.0,67.0,1.3,12.0,100.5,50.61,39.47
2016,1,30,8,30,205.0,85.0,1.3,12.0,131.0,63.22,51.1
2016,1,30,8,45,223.0,102.0,1.35,12.0,162.0,74.77,61.62
2016,1,30,9,0,241.0,119.0,1.4,12.0,193.0,86.0,71.67
2016,1,30,9,15,251.0,135.0,1.4,12.0,221.5,96.2,80.66
2016,1,30,9,30,261.0,151.0,1.4,12.0,250.0,106.1,89.27
2016,1,30,9,45,539.5,109.5,1.45,12.5,339.5,78.71,64.76
2016,1,30,10,0,818.0,68.0,1.5,13.0,429.0,56.32,44.74
2016,1,30,10,15,488.0,144.5,1.5,13.0,364.0,98.31,81.68
2016,1,30,10,30,158.0,221.0,1.5,13.0,299.0,160.31,125.28
2016,1,30,10,45,518.0,146.0,1.55,13.5,419.5,156.36,103.9
2016,1,30,11,0,878.0,71.0,1.6,14.0,540.0,202.02,123.57
2016,1,30,11,15,640.0,147.0,1.6,14.0,494.5,251.2,175.89
2016,1,30,11,30,402.0,223.0,1.6,14.0,449.0,281.65,211.97
2016,1,30,11,45,213.0,223.5,1.65,14.0,343.5,247.94,192.91
2016,1,30,12,0,24.0,224.0,1.7,14.0,238.0,191.43,152.52
2016,1,30,12,15,15.5,209.0,1.65,14.0,218.0,178.61,142.52
2016,1,30,12,30,7.0,194.0,1.6,14.0,198.0,164.36,131.09
2016,1,30,12,45,19.0,211.5,1.6,14.0,222.5,186.55,149.28
2016,1,30,13,0,31.0,229.0,1.6,14.0,247.0,216.65,173.8
2016,1,30,13,15,31.0,223.5,1.55,14.0,241.0,216.1,173.5
2016,1,30,13,30,31.0,218.0,1.5,14.0,235.0,215.36,173.17
2016,1,30,13,45,15.5,165.0,1.5,14.0,173.5,151.02,120.92
2016,1,30,14,0,0.0,112.0,1.5,14.0,112.0,94.24,73.94
2016,1,30,14,15,0.0,122.5,1.5,13.5,122.5,104.19,82.63
2016,1,30,14,30,0.0,133.0,1.5,13.0,133.0,114.91,91.91
2016,1,30,14,45,0.0,117.0,1.55,13.0,117.0,100.81,80.24
2016,1,30,15,0,0.0,101.0,1.6,13.0,101.0,86.51,68.36
2016,1,30,15,15,0.0,90.5,1.55,12.5,90.5,77.39,60.89
2016,1,30,15,30,0.0,80.0,1.5,12.0,80.0,68.22,53.26
2016,1,30,15,45,0.0,69.0,1.45,12.0,69.0,58.48,44.93
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,48.67,36.44
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,38.48,27.57
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,28.92,19.14
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,19.8,10.98
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,10.69,2.17
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,5.55,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,6.83,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,13.18,0.0
2016,1,31,7,45,27.5,33.5,1.0,8.5,37.5,26.73,16.56
2016,1,31,8,0,55.0,51.0,1.0,9.0,59.0,39.43,29.36
2016,1,31,8,15,69.5,70.5,1.05,9.0,84.5,53.43,42.52
2016,1,31,8,30,84.0,90.0,1.1,9.0,110.0,67.08,55.21
2016,1,31,8,45,95.5,109.0,1.2,9.0,135.5,80.07,67.11
2016,1,31,9,0,107.0,128.0,1.3,9.0,161.0,92.72,78.52
2016,1,31,9,15,115.5,145.0,1.35,9.0,185.5,103.86,88.41
2016,1,31,9,30,124.0,162.0,1.4,9.0,210.0,114.7,97.91
2016,1,31,9,45,99.5,176.0,1.45,9.5,217.0,127.51,108.84
2016,1,31,10,0,75.0,190.0,1.5,10.0,224.0,136.4,116.21
2016,1,31,10,15,51.0,192.5,1.6,10.0,216.5,138.71,118.0
2016,1,31,10,30,27.0,195.0,1.7,10.0,209.0,150.72,121.97
2016,1,31,10,45,53.5,217.0,1.8,10.0,245.5,166.31,133.15
2016,1,31,11,0,80.0,239.0,1.9,10.0,282.0,192.0,152.88
2016,1,31,11,15,138.0,250.0,2.0,10.0,327.5,218.72,172.59
2016,1,31,11,30,196.0,261.0,2.1,10.0,373.0,254.98,201.03
2016,1,31,11,45,412.0,211.5,2.25,10.5,450.5,304.29,236.57
2016,1,31,12,0,628.0,162.0,2.4,11.0,528.0,373.75,290.93
2016,1,31,12,15,771.5,123.0,2.45,11.0,573.5,434.51,341.52
2016,1,31,12,30,915.0,84.0,2.5,11.0,619.0,504.3,399.79
2016,1,31,12,45,914.0,84.0,2.65,11.5,613.5,544.28,434.76
2016,1,31,13,0,913.0,84.0,2.8,12.0,608.0,581.76,467.1
2016,1,31,13,15,908.0,83.0,2.85,11.5,593.5,613.3,495.65
2016,1,31,13,30,903.0,82.0,2.9,11.0,579.0,641.75,521.43
2016,1,31,13,45,891.0,82.0,2.95,11.0,557.0,663.66,540.86
2016,1,31,14,0,879.0,82.0,3.0,11.0,535.0,686.91,560.9
2016,1,31,14,15,864.5,80.5,3.0,11.0,505.5,698.96,572.08
2016,1,31,14,30,850.0,79.0,3.0,11.0,476.0,707.26,579.99
2016,1,31,14,45,819.0,79.0,3.05,11.0,438.5,701.73,577.03
2016,1,31,15,0,788.0,79.0,3.1,11.0,401.0,692.15,571.04
2016,1,31,15,15,758.5,76.0,3.1,10.5,360.5,676.45,561.01
2016,1,31,15,30,729.0,73.0,3.1,10.0,320.0,662.22,551.78
2016,1,31,15,45,667.0,71.0,3.1,10.0,274.0,617.72,517.21
2016,1,31,16,0,605.0,69.0,3.1,10.0,228.0,570.31,479.24
2016,1,31,16,15,537.5,61.5,3.05,9.5,183.0,510.04,429.9
2016,1,31,16,30,470.0,54.0,3.0,9.0,138.0,448.23,376.88
2016,1,31,16,45,351.0,44.0,3.0,9.0,95.5,346.22,286.54
2016,1,31,17,0,232.0,34.0,3.0,9.0,53.0,251.39,185.15
2016,1,31,17,15,116.0,17.0,3.05,9.0,26.5,93.12,0.0
2016,1,31,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,9.0,2.4,7.5,17.5,7.68,0.0
2016,2,1,7,30,334.0,18.0,2.4,8.0,35.0,16.38,0.0
2016,2,1,7,45,462.0,26.5,2.45,8.5,77.0,23.95,14.42
2016,2,1,8,0,590.0,35.0,2.5,9.0,119.0,31.53,22.37
2016,2,1,8,15,659.0,40.0,2.5,9.0,166.5,35.69,26.6
2016,2,1,8,30,728.0,45.0,2.5,9.0,214.0,39.92,30.7
2016,2,1,8,45,771.5,48.5,2.55,9.5,260.5,42.73,33.32
2016,2,1,9,0,815.0,52.0,2.6,10.0,307.0,45.58,35.86
2016,2,1,9,15,843.0,55.0,2.6,10.0,350.5,53.2,42.72
2016,2,1,9,30,871.0,58.0,2.6,10.0,394.0,56.14,45.3
