Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,881.5,63.0,2.6,10.5,431.0,60.2,48.76
2016,2,1,10,0,892.0,68.0,2.6,11.0,468.0,64.11,52.05
2016,2,1,10,15,906.0,69.5,2.55,11.0,500.0,65.53,53.21
2016,2,1,10,30,920.0,71.0,2.5,11.0,532.0,105.88,59.98
2016,2,1,10,45,928.0,72.5,2.5,11.5,556.5,161.64,91.73
2016,2,1,11,0,936.0,74.0,2.5,12.0,581.0,217.34,134.85
2016,2,1,11,15,941.0,75.0,2.45,12.0,598.5,271.69,182.63
2016,2,1,11,30,946.0,76.0,2.4,12.0,616.0,325.19,231.77
2016,2,1,11,45,940.0,80.0,2.35,12.0,623.5,376.62,279.78
2016,2,1,12,0,934.0,84.0,2.3,12.0,631.0,425.85,325.24
2016,2,1,12,15,933.5,84.0,2.25,12.0,632.0,471.47,366.71
2016,2,1,12,30,933.0,84.0,2.2,12.0,633.0,514.88,405.35
2016,2,1,12,45,924.0,86.0,2.2,12.0,625.0,553.56,439.49
2016,2,1,13,0,915.0,88.0,2.2,12.0,617.0,589.16,470.38
2016,2,1,13,15,909.0,87.0,2.15,12.0,602.0,620.37,497.01
2016,2,1,13,30,903.0,86.0,2.1,12.0,587.0,648.42,520.66
2016,2,1,13,45,890.5,85.5,2.05,12.0,564.0,673.94,541.76
2016,2,1,14,0,878.0,85.0,2.0,12.0,541.0,692.2,557.17
2016,2,1,14,15,864.0,83.5,1.95,11.5,511.5,704.65,569.1
2016,2,1,14,30,850.0,82.0,1.9,11.0,482.0,713.36,577.78
2016,2,1,14,45,837.5,77.5,1.85,11.0,447.5,716.03,580.39
2016,2,1,15,0,825.0,73.0,1.8,11.0,413.0,715.04,580.34
2016,2,1,15,15,797.0,69.5,1.7,10.5,372.0,700.14,570.47
2016,2,1,15,30,769.0,66.0,1.6,10.0,331.0,681.66,557.69
2016,2,1,15,45,738.0,60.5,1.55,10.0,287.0,655.21,537.73
2016,2,1,16,0,707.0,55.0,1.5,10.0,243.0,625.74,514.53
2016,2,1,16,15,647.0,49.5,1.45,9.5,196.5,572.02,472.02
2016,2,1,16,30,587.0,44.0,1.4,9.0,150.0,516.25,425.57
2016,2,1,16,45,492.0,35.5,1.35,8.5,106.5,439.86,359.16
2016,2,1,17,0,397.0,27.0,1.3,8.0,63.0,358.0,268.66
2016,2,1,17,15,198.5,13.5,1.25,7.5,31.5,178.08,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,4.69,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,9.05,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,21.47,12.55
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,33.36,24.1
2016,2,2,8,15,0.0,58.5,0.9,9.0,58.5,46.91,36.77
2016,2,2,8,30,0.0,76.0,0.9,9.0,76.0,60.29,49.17
2016,2,2,8,45,0.5,93.5,0.9,9.5,94.0,73.53,61.14
2016,2,2,9,0,1.0,111.0,0.9,10.0,112.0,86.6,72.74
2016,2,2,9,15,5.5,126.0,0.9,10.0,128.5,97.92,82.73
2016,2,2,9,30,10.0,141.0,0.9,10.0,145.0,109.1,92.48
2016,2,2,9,45,5.0,137.5,0.95,10.0,139.5,107.79,91.11
2016,2,2,10,0,0.0,134.0,1.0,10.0,134.0,106.1,89.45
2016,2,2,10,15,12.5,164.5,1.0,10.0,171.0,127.71,108.24
2016,2,2,10,30,25.0,195.0,1.0,10.0,208.0,151.09,122.0
2016,2,2,10,45,41.5,215.0,1.05,10.0,237.0,164.33,131.6
2016,2,2,11,0,58.0,235.0,1.1,10.0,266.0,186.47,148.79
2016,2,2,11,15,33.5,216.0,1.05,10.0,234.0,175.37,140.65
2016,2,2,11,30,9.0,197.0,1.0,10.0,202.0,161.3,130.03
2016,2,2,11,45,13.5,208.0,1.0,10.5,216.0,173.08,139.38
2016,2,2,12,0,18.0,219.0,1.0,11.0,230.0,185.54,149.21
2016,2,2,12,15,33.5,236.0,1.0,11.0,256.0,210.13,169.08
2016,2,2,12,30,49.0,253.0,1.0,11.0,282.0,236.31,190.24
2016,2,2,12,45,49.0,251.0,1.0,11.0,280.0,240.43,193.76
2016,2,2,13,0,49.0,249.0,1.0,11.0,278.0,244.4,197.28
2016,2,2,13,15,107.0,253.0,1.0,11.0,314.0,287.49,232.77
2016,2,2,13,30,165.0,257.0,1.0,11.0,350.0,344.56,278.97
2016,2,2,13,45,504.0,172.0,1.0,11.5,439.5,511.83,412.92
2016,2,2,14,0,843.0,87.0,1.0,12.0,529.0,673.69,536.71
2016,2,2,14,15,830.0,85.5,1.0,12.0,500.5,686.08,545.82
2016,2,2,14,30,817.0,84.0,1.0,12.0,472.0,694.88,553.71
2016,2,2,14,45,806.0,79.0,1.0,12.0,439.0,697.59,556.63
2016,2,2,15,0,795.0,74.0,1.0,12.0,406.0,696.77,557.08
2016,2,2,15,15,768.5,71.0,0.95,11.5,366.0,683.29,548.64
2016,2,2,15,30,742.0,68.0,0.9,11.0,326.0,666.33,537.49
2016,2,2,15,45,705.5,63.5,0.85,11.0,282.5,636.8,515.53
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,610.0,494.79
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,556.64,454.31
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,501.86,410.31
2016,2,2,16,45,454.0,38.0,1.0,9.5,105.5,417.31,339.67
2016,2,2,17,0,359.0,29.0,1.1,9.0,63.0,334.73,254.8
2016,2,2,17,15,179.5,14.5,1.1,8.5,31.5,168.64,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.5,10.0,0.8,7.5,16.5,8.54,0.0
2016,2,3,7,30,235.0,20.0,0.8,8.0,33.0,16.54,0.0
2016,2,3,7,45,354.0,30.5,0.8,8.5,72.5,25.03,15.72
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,33.44,24.21
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,38.61,29.28
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,43.78,34.14
2016,2,3,8,45,658.0,60.0,0.85,10.5,245.0,47.15,37.23
2016,2,3,9,0,701.0,65.0,0.9,11.0,289.0,55.01,44.24
2016,2,3,9,15,732.5,69.0,0.9,11.5,330.5,57.71,46.52
2016,2,3,9,30,764.0,73.0,0.9,12.0,372.0,60.42,48.76
2016,2,3,9,45,779.5,77.5,0.95,12.5,408.0,63.3,51.11
2016,2,3,10,0,795.0,82.0,1.0,13.0,444.0,66.13,53.4
2016,2,3,10,15,811.5,84.0,1.0,13.0,475.5,67.11,54.14
2016,2,3,10,30,828.0,86.0,1.0,13.0,507.0,107.93,62.18
2016,2,3,10,45,841.0,87.0,1.0,13.5,532.0,160.0,92.49
2016,2,3,11,0,854.0,88.0,1.0,14.0,557.0,212.72,132.95
2016,2,3,11,15,861.0,89.0,1.0,14.0,574.5,264.51,177.65
2016,2,3,11,30,868.0,90.0,1.0,14.0,592.0,315.83,223.6
2016,2,3,11,45,872.5,90.5,1.0,14.5,602.0,365.23,267.67
2016,2,3,12,0,877.0,91.0,1.0,15.0,612.0,415.06,311.2
2016,2,3,12,15,677.0,156.0,0.95,15.0,559.0,429.04,328.75
2016,2,3,12,30,477.0,221.0,0.9,15.0,506.0,423.36,328.69
2016,2,3,12,45,351.0,245.0,0.9,15.0,453.5,400.63,313.98
2016,2,3,13,0,225.0,269.0,0.9,15.0,401.0,365.87,288.64
2016,2,3,13,15,534.0,183.0,0.9,14.5,486.5,498.14,393.64
2016,2,3,13,30,843.0,97.0,0.9,14.0,572.0,631.87,496.63
2016,2,3,13,45,831.5,96.5,0.9,14.0,550.0,652.95,512.74
2016,2,3,14,0,820.0,96.0,0.9,14.0,528.0,670.56,527.35
2016,2,3,14,15,415.0,134.0,0.85,14.0,352.5,447.53,359.28
2016,2,3,14,30,10.0,172.0,0.8,14.0,177.0,159.39,126.89
2016,2,3,14,45,7.5,160.0,0.8,14.0,163.5,148.15,118.99
2016,2,3,15,0,5.0,148.0,0.8,14.0,150.0,136.78,109.85
2016,2,3,15,15,2.5,134.0,0.75,13.5,135.0,123.21,98.94
2016,2,3,15,30,0.0,120.0,0.7,13.0,120.0,109.53,87.79
2016,2,3,15,45,0.0,103.5,0.7,12.5,103.5,94.82,75.67
2016,2,3,16,0,0.0,87.0,0.7,12.0,87.0,79.87,63.11
2016,2,3,16,15,0.0,70.5,0.75,11.5,70.5,64.61,50.04
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,48.91,36.35
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,33.2,22.45
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,18.16,8.77
2016,2,3,17,15,0.0,11.0,0.9,11.0,11.0,9.06,0.0
2016,2,3,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,130.5,10.0,0.8,8.5,18.0,8.54,0.0
2016,2,4,7,30,261.0,20.0,0.7,9.0,36.0,16.52,0.59
2016,2,4,7,45,380.0,30.0,0.65,10.0,76.0,24.61,15.39
2016,2,4,8,0,499.0,40.0,0.6,11.0,116.0,32.63,23.35
2016,2,4,8,15,568.5,46.5,0.55,11.0,161.5,37.46,28.1
2016,2,4,8,30,638.0,53.0,0.5,11.0,207.0,46.04,36.07
2016,2,4,8,45,679.5,58.0,0.45,11.5,251.5,49.76,39.45
2016,2,4,9,0,721.0,63.0,0.4,12.0,296.0,53.47,42.71
2016,2,4,9,15,751.5,66.5,0.4,12.5,337.5,55.84,44.68
2016,2,4,9,30,782.0,70.0,0.4,13.0,379.0,58.21,46.61
2016,2,4,9,45,671.5,102.0,0.4,13.5,385.5,73.94,60.29
2016,2,4,10,0,561.0,134.0,0.4,14.0,392.0,92.93,76.57
2016,2,4,10,15,702.0,108.0,0.4,14.0,453.0,76.02,61.63
2016,2,4,10,30,843.0,82.0,0.4,14.0,514.0,107.57,60.36
2016,2,4,10,45,853.0,84.0,0.4,14.5,538.5,160.9,91.82
2016,2,4,11,0,863.0,86.0,0.4,15.0,563.0,214.59,132.91
2016,2,4,11,15,870.0,87.0,0.35,15.0,580.5,266.91,177.38
2016,2,4,11,30,877.0,88.0,0.3,15.0,598.0,322.33,225.54
2016,2,4,11,45,880.0,88.5,0.3,15.5,607.5,370.8,267.96
2016,2,4,12,0,883.0,89.0,0.3,16.0,617.0,417.89,308.47
2016,2,4,12,15,883.5,89.0,0.25,16.0,618.5,461.92,345.81
2016,2,4,12,30,884.0,89.0,0.2,16.0,620.0,503.95,380.51
2016,2,4,12,45,884.0,88.0,0.2,16.0,614.5,542.63,412.2
2016,2,4,13,0,884.0,87.0,0.2,16.0,609.0,578.91,441.32
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.5,609.42,465.11
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,636.88,486.25
2016,2,4,13,45,860.0,85.0,0.1,16.5,558.0,661.81,504.61
2016,2,4,14,0,847.0,85.0,0.1,17.0,536.0,679.53,517.69
2016,2,4,14,15,724.0,108.0,0.1,16.5,479.0,644.7,494.63
2016,2,4,14,30,601.0,131.0,0.1,16.0,422.0,599.7,464.26
2016,2,4,14,45,539.5,134.0,0.15,16.0,381.5,564.73,441.2
2016,2,4,15,0,478.0,137.0,0.2,16.0,341.0,533.8,420.12
2016,2,4,15,15,454.0,129.0,0.25,15.5,307.5,515.52,409.28
2016,2,4,15,30,430.0,121.0,0.3,15.0,274.0,494.96,396.11
2016,2,4,15,45,407.5,107.5,0.35,15.0,237.5,466.87,376.14
2016,2,4,16,0,385.0,94.0,0.4,15.0,201.0,436.81,353.82
2016,2,4,16,15,348.0,80.0,0.5,14.5,163.5,393.56,320.84
2016,2,4,16,30,311.0,66.0,0.6,14.0,126.0,349.36,285.19
2016,2,4,16,45,255.5,50.5,0.7,13.5,90.5,289.1,234.17
2016,2,4,17,0,200.0,35.0,0.8,13.0,55.0,229.77,176.85
2016,2,4,17,15,100.0,17.5,0.8,12.5,27.5,117.78,4.45
2016,2,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.5,1.2,7.5,18.5,9.82,0.0
2016,2,5,7,30,221.0,23.0,1.2,8.0,37.0,19.08,3.4
2016,2,5,7,45,335.0,35.0,1.2,9.0,77.0,28.78,19.15
2016,2,5,8,0,449.0,47.0,1.2,10.0,117.0,38.32,28.5
2016,2,5,8,15,522.5,54.5,1.15,10.5,162.5,43.71,33.75
2016,2,5,8,30,596.0,62.0,1.1,11.0,208.0,49.1,38.78
2016,2,5,8,45,648.0,67.0,1.05,11.5,254.5,52.33,41.72
2016,2,5,9,0,700.0,72.0,1.0,12.0,301.0,55.6,44.58
2016,2,5,9,15,732.5,76.0,0.95,12.5,343.5,57.95,46.53
2016,2,5,9,30,765.0,80.0,0.9,13.0,386.0,65.76,53.28
2016,2,5,9,45,798.5,80.0,0.85,13.5,426.0,65.27,52.61
2016,2,5,10,0,832.0,80.0,0.8,14.0,466.0,64.95,52.11
2016,2,5,10,15,848.0,82.0,0.7,14.5,498.0,65.97,52.79
2016,2,5,10,30,864.0,84.0,0.6,15.0,530.0,112.16,62.63
2016,2,5,10,45,874.5,85.5,0.55,15.5,555.0,166.49,94.94
2016,2,5,11,0,885.0,87.0,0.5,16.0,580.0,221.19,136.87
2016,2,5,11,15,892.0,88.0,0.45,16.0,598.0,279.29,185.92
2016,2,5,11,30,899.0,89.0,0.4,16.0,616.0,331.49,231.55
2016,2,5,11,45,901.5,90.0,0.35,16.5,625.5,381.42,274.85
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,429.92,315.94
2016,2,5,12,15,904.0,91.0,0.25,17.0,637.0,474.84,353.73
2016,2,5,12,30,904.0,91.0,0.2,17.0,639.0,517.67,388.79
2016,2,5,12,45,780.0,123.5,0.2,17.5,592.5,526.02,397.75
2016,2,5,13,0,656.0,156.0,0.2,18.0,546.0,523.7,397.91
2016,2,5,13,15,768.0,124.0,0.2,18.0,570.5,588.5,447.25
2016,2,5,13,30,880.0,92.0,0.2,18.0,595.0,654.92,496.32
2016,2,5,13,45,868.0,91.5,0.25,18.0,572.0,676.74,513.49
2016,2,5,14,0,856.0,91.0,0.3,18.0,549.0,694.94,528.58
2016,2,5,14,15,689.0,123.0,0.35,17.5,479.5,638.79,490.83
2016,2,5,14,30,522.0,155.0,0.4,17.0,410.0,563.32,438.71
2016,2,5,14,45,662.5,116.0,0.5,17.0,416.0,645.33,503.32
2016,2,5,15,0,803.0,77.0,0.6,17.0,422.0,714.46,554.53
2016,2,5,15,15,777.0,74.0,0.6,16.5,381.5,701.29,546.39
2016,2,5,15,30,751.0,71.0,0.6,16.0,341.0,684.59,536.59
2016,2,5,15,45,721.0,65.0,0.65,16.0,297.5,658.01,518.92
2016,2,5,16,0,691.0,59.0,0.7,16.0,254.0,628.42,498.18
2016,2,5,16,15,635.5,53.5,0.75,15.0,208.0,583.61,466.49
2016,2,5,16,30,580.0,48.0,0.8,14.0,162.0,532.02,427.3
2016,2,5,16,45,488.5,39.5,0.85,13.5,117.5,449.18,360.18
2016,2,5,17,0,397.0,31.0,0.9,13.0,73.0,367.86,284.75
2016,2,5,17,15,198.5,15.5,0.9,12.5,36.5,189.41,42.68
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,9.39,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,18.24,4.38
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,25.86,16.68
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,33.43,24.11
2016,2,6,8,15,586.5,47.5,1.05,11.5,170.0,38.25,28.76
2016,2,6,8,30,653.0,54.0,1.0,12.0,216.0,46.87,36.66
2016,2,6,8,45,696.0,58.0,1.0,12.5,261.0,49.76,39.26
2016,2,6,9,0,739.0,62.0,1.0,13.0,306.0,52.69,41.79
2016,2,6,9,15,768.0,65.5,0.95,13.5,348.0,55.08,43.78
2016,2,6,9,30,797.0,69.0,0.9,14.0,390.0,57.47,45.72
2016,2,6,9,45,813.0,72.5,0.85,15.0,426.5,59.69,47.38
2016,2,6,10,0,829.0,76.0,0.8,16.0,463.0,61.87,48.99
2016,2,6,10,15,843.5,77.5,0.75,16.0,494.0,62.58,49.5
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,110.01,60.06
2016,2,6,10,45,869.0,80.0,0.65,16.5,550.0,170.04,97.53
2016,2,6,11,0,880.0,81.0,0.6,17.0,575.0,223.29,138.41
2016,2,6,11,15,886.0,82.0,0.6,17.0,592.0,275.48,183.06
2016,2,6,11,30,892.0,83.0,0.6,17.0,609.0,327.01,228.53
2016,2,6,11,45,895.5,83.0,0.6,17.5,618.5,376.0,271.5
2016,2,6,12,0,899.0,83.0,0.6,18.0,628.0,423.61,312.48
2016,2,6,12,15,899.5,83.0,0.6,18.0,629.5,468.36,350.82
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,511.08,386.58
2016,2,6,12,45,899.0,82.0,0.6,18.5,625.0,549.87,417.71
2016,2,6,13,0,898.0,81.0,0.6,19.0,619.0,586.12,446.08
2016,2,6,13,15,691.0,144.0,0.6,19.0,552.5,564.78,431.84
2016,2,6,13,30,484.0,207.0,0.6,19.0,486.0,518.36,398.67
2016,2,6,13,45,678.0,141.5,0.65,19.0,516.5,608.44,468.48
2016,2,6,14,0,872.0,76.0,0.7,19.0,547.0,687.13,528.4
2016,2,6,14,15,651.5,127.5,0.7,18.5,469.0,619.46,479.44
2016,2,6,14,30,431.0,179.0,0.7,18.0,391.0,524.51,410.54
2016,2,6,14,45,567.5,133.0,0.7,18.0,391.5,595.07,466.83
2016,2,6,15,0,704.0,87.0,0.7,18.0,392.0,657.98,514.35
2016,2,6,15,15,734.5,75.0,0.65,17.5,367.0,672.83,525.52
2016,2,6,15,30,765.0,63.0,0.6,17.0,342.0,688.32,537.56
2016,2,6,15,45,730.0,59.5,0.55,16.5,298.0,660.86,518.6
2016,2,6,16,0,695.0,56.0,0.5,16.0,254.0,630.43,497.19
2016,2,6,16,15,641.5,51.0,0.5,15.0,208.5,581.45,462.32
2016,2,6,16,30,588.0,46.0,0.5,14.0,163.0,537.26,428.78
2016,2,6,16,45,501.0,38.0,0.55,13.5,119.0,457.97,365.31
2016,2,6,17,0,414.0,30.0,0.6,13.0,75.0,380.15,294.74
2016,2,6,17,15,207.0,15.0,0.65,12.5,37.5,196.33,69.65
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.5,1.2,10.5,22.5,8.96,0.0
2016,2,7,7,30,342.0,21.0,1.2,11.0,45.0,18.95,5.89
2016,2,7,7,45,455.5,29.5,1.2,12.0,88.0,26.4,17.08
2016,2,7,8,0,569.0,38.0,1.2,13.0,131.0,33.84,24.29
2016,2,7,8,15,633.5,43.5,1.1,13.5,177.5,38.33,28.61
2016,2,7,8,30,698.0,49.0,1.0,14.0,224.0,42.85,32.78
2016,2,7,8,45,740.0,52.5,0.95,14.5,270.5,45.53,35.17
2016,2,7,9,0,782.0,56.0,0.9,15.0,317.0,48.23,37.5
2016,2,7,9,15,809.5,58.5,0.85,15.5,359.5,50.03,38.95
2016,2,7,9,30,837.0,61.0,0.8,16.0,402.0,58.14,45.93
2016,2,7,9,45,856.5,63.0,0.8,16.5,440.0,60.09,47.42
2016,2,7,10,0,876.0,65.0,0.8,17.0,478.0,61.97,48.85
2016,2,7,10,15,890.0,66.5,0.8,17.5,510.0,63.36,49.85
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,114.43,61.06
2016,2,7,10,45,911.5,70.0,0.8,18.5,567.0,170.05,94.83
2016,2,7,11,0,919.0,72.0,0.8,19.0,592.0,225.61,137.84
2016,2,7,11,15,925.0,73.0,0.8,19.0,609.5,279.75,184.14
2016,2,7,11,30,931.0,74.0,0.8,19.0,627.0,333.17,231.2
2016,2,7,11,45,933.0,75.0,0.8,19.5,637.0,384.32,275.93
2016,2,7,12,0,935.0,76.0,0.8,20.0,647.0,433.92,318.44
2016,2,7,12,15,935.5,76.0,0.8,20.0,648.5,480.22,357.93
2016,2,7,12,30,936.0,76.0,0.8,20.0,650.0,524.41,394.74
2016,2,7,12,45,935.5,75.0,0.8,20.5,644.0,564.82,426.98
2016,2,7,13,0,935.0,74.0,0.8,21.0,638.0,602.62,456.38
2016,2,7,13,15,930.5,73.5,0.8,21.0,624.0,635.82,482.59
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,665.9,506.08
2016,2,7,13,45,916.0,72.5,0.8,21.0,587.5,689.16,524.38
2016,2,7,14,0,906.0,72.0,0.8,21.0,565.0,708.86,539.97
2016,2,7,14,15,894.5,71.0,0.8,20.5,536.5,723.37,551.85
2016,2,7,14,30,883.0,70.0,0.8,20.0,508.0,734.26,561.27
2016,2,7,14,45,864.0,68.5,0.8,20.0,472.0,735.41,563.04
2016,2,7,15,0,845.0,67.0,0.8,20.0,436.0,739.77,567.21
2016,2,7,15,15,821.5,64.5,0.75,19.5,395.5,729.27,561.36
2016,2,7,15,30,798.0,62.0,0.7,19.0,355.0,715.23,553.02
2016,2,7,15,45,760.5,59.0,0.7,18.5,310.0,686.41,534.53
2016,2,7,16,0,723.0,56.0,0.7,18.0,265.0,654.53,513.07
2016,2,7,16,15,669.5,51.0,0.7,17.0,218.0,605.22,478.42
2016,2,7,16,30,616.0,46.0,0.7,16.0,171.0,553.82,439.95
2016,2,7,16,45,524.0,39.0,0.75,15.5,125.5,478.07,379.66
2016,2,7,17,0,432.0,32.0,0.8,15.0,80.0,397.08,308.0
2016,2,7,17,15,216.0,16.0,0.8,14.5,40.0,206.65,93.19
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,10.67,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,20.7,7.93
2016,2,8,7,45,376.5,35.5,1.1,14.0,86.0,29.07,19.3
2016,2,8,8,0,493.0,46.0,1.1,15.0,128.0,37.36,27.2
2016,2,8,8,15,563.0,53.0,1.05,15.5,175.0,42.43,32.0
2016,2,8,8,30,633.0,60.0,1.0,16.0,222.0,47.49,36.61
2016,2,8,8,45,677.5,65.0,0.95,16.5,268.0,50.77,39.51
2016,2,8,9,0,722.0,70.0,0.9,17.0,314.0,58.9,46.56
2016,2,8,9,15,753.0,73.5,0.85,17.5,356.5,61.1,48.31
2016,2,8,9,30,784.0,77.0,0.8,18.0,399.0,63.32,50.04
2016,2,8,9,45,825.5,74.0,0.8,18.5,440.5,60.81,47.64
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,66.01,51.92
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,67.34,52.95
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,120.21,65.04
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,175.34,98.75
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,230.55,141.4
2016,2,8,11,15,918.0,77.5,0.65,20.5,614.0,284.14,186.58
2016,2,8,11,30,924.0,78.0,0.6,21.0,632.0,336.99,232.12
2016,2,8,11,45,925.0,79.5,0.6,21.5,641.0,388.04,276.12
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,437.49,317.84
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,483.36,356.0
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,527.1,391.35
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,567.6,422.96
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,605.62,451.86
2016,2,8,13,15,923.0,77.5,0.5,23.0,627.0,638.43,477.22
2016,2,8,13,30,918.0,77.0,0.5,23.0,613.0,668.1,499.91
2016,2,8,13,45,909.0,76.0,0.5,23.5,590.5,691.37,516.83
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,711.13,531.08
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.5,724.66,540.18
2016,2,8,14,30,876.0,72.0,0.4,24.0,511.0,734.54,546.84
2016,2,8,14,45,859.0,70.0,0.4,24.0,475.5,736.49,549.1
2016,2,8,15,0,842.0,68.0,0.4,24.0,440.0,741.74,553.75
2016,2,8,15,15,818.0,65.5,0.45,23.5,399.0,730.78,549.28
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,716.28,542.37
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,689.03,526.9
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,658.72,508.34
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,610.0,474.47
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,559.21,436.9
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.5,478.54,374.5
2016,2,8,17,0,445.0,32.0,1.0,20.0,84.0,407.96,312.88
2016,2,8,17,15,284.5,21.0,1.0,19.5,48.0,265.6,137.75
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,93.26,0.0
2016,2,8,17,45,62.0,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.5,24.5,10.67,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,20.75,8.79
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.5,28.3,18.67
2016,2,9,8,0,539.0,44.0,0.6,16.0,136.0,35.82,25.79
2016,2,9,8,15,606.0,50.0,0.6,16.5,183.5,40.18,29.93
2016,2,9,8,30,673.0,56.0,0.6,17.0,231.0,48.51,37.39
2016,2,9,8,45,716.0,61.0,0.6,17.5,278.0,52.22,40.62
2016,2,9,9,0,759.0,66.0,0.6,18.0,325.0,55.91,43.74
2016,2,9,9,15,788.5,69.0,0.6,18.0,368.5,57.84,45.36
2016,2,9,9,30,818.0,72.0,0.6,18.0,412.0,59.79,46.96
2016,2,9,9,45,803.0,76.0,0.6,18.5,434.5,61.93,48.6
2016,2,9,10,0,788.0,80.0,0.6,19.0,457.0,63.95,50.13
2016,2,9,10,15,841.0,79.5,0.55,19.5,506.0,63.82,49.79
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,125.97,68.65
2016,2,9,10,45,719.5,132.0,0.5,20.5,526.5,183.89,112.48
2016,2,9,11,0,545.0,185.0,0.5,21.0,498.0,234.26,158.59
2016,2,9,11,15,735.0,134.5,0.5,21.5,569.5,278.87,188.15
2016,2,9,11,30,925.0,84.0,0.5,22.0,641.0,344.76,236.92
2016,2,9,11,45,926.5,85.0,0.5,22.5,650.5,395.84,280.44
2016,2,9,12,0,928.0,86.0,0.5,23.0,660.0,445.33,321.77
2016,2,9,12,15,789.0,128.0,0.5,23.0,617.0,467.19,343.68
2016,2,9,12,30,650.0,170.0,0.5,23.0,574.0,475.95,354.23
2016,2,9,12,45,785.0,128.0,0.5,23.0,611.5,542.48,404.78
2016,2,9,13,0,920.0,86.0,0.5,23.0,649.0,611.93,456.46
2016,2,9,13,15,914.0,85.0,0.5,22.5,634.0,643.61,481.5
2016,2,9,13,30,908.0,84.0,0.5,22.0,619.0,672.08,504.31
2016,2,9,13,45,896.0,84.0,0.55,22.0,596.0,694.34,522.22
2016,2,9,14,0,884.0,84.0,0.6,22.0,573.0,713.01,537.5
2016,2,9,14,15,758.5,106.5,0.6,21.5,511.0,680.14,516.05
2016,2,9,14,30,633.0,129.0,0.6,21.0,449.0,632.03,483.94
2016,2,9,14,45,573.0,134.0,0.65,21.0,408.5,606.71,467.96
2016,2,9,15,0,513.0,139.0,0.7,21.0,368.0,571.15,444.02
2016,2,9,15,15,488.5,129.0,0.65,20.0,330.5,550.07,431.46
2016,2,9,15,30,464.0,119.0,0.6,19.0,293.0,526.42,416.4
2016,2,9,15,45,432.0,110.0,0.6,18.5,256.5,495.92,395.24
2016,2,9,16,0,400.0,101.0,0.6,18.0,220.0,463.66,371.94
2016,2,9,16,15,366.0,87.0,0.65,17.5,181.5,422.05,340.8
2016,2,9,16,30,332.0,73.0,0.7,17.0,143.0,379.35,307.12
2016,2,9,16,45,281.5,57.0,0.8,16.5,106.0,320.85,258.98
2016,2,9,17,0,231.0,41.0,0.9,16.0,69.0,262.75,207.3
2016,2,9,17,15,115.5,26.0,0.9,15.5,40.0,153.37,88.14
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.0,13.0,0.9,13.5,25.5,11.1,0.0
2016,2,10,7,30,324.0,26.0,0.8,14.0,51.0,21.57,10.08
2016,2,10,7,45,429.5,35.5,0.7,14.5,94.5,29.09,19.46
2016,2,10,8,0,535.0,45.0,0.6,15.0,138.0,36.55,26.59
2016,2,10,8,15,600.0,51.5,0.55,15.0,185.5,41.28,31.12
2016,2,10,8,30,665.0,58.0,0.5,15.0,233.0,46.0,35.49
2016,2,10,8,45,705.5,63.0,0.5,15.5,279.5,53.71,42.3
2016,2,10,9,0,746.0,68.0,0.5,16.0,326.0,57.31,45.35
2016,2,10,9,15,775.0,71.5,0.5,16.5,369.0,59.57,47.15
2016,2,10,9,30,804.0,75.0,0.5,17.0,412.0,61.83,48.92
2016,2,10,9,45,824.0,77.5,0.5,17.5,450.0,63.23,49.92
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,64.65,50.92
2016,2,10,10,15,858.0,82.0,0.5,18.5,520.5,67.99,53.57
2016,2,10,10,30,872.0,84.0,0.5,19.0,553.0,123.09,66.55
2016,2,10,10,45,880.5,86.5,0.55,19.5,578.0,178.86,101.99
2016,2,10,11,0,889.0,89.0,0.6,20.0,603.0,240.2,149.91
2016,2,10,11,15,895.5,89.5,0.6,20.0,620.5,293.15,194.93
2016,2,10,11,30,902.0,90.0,0.6,20.0,638.0,345.46,240.5
2016,2,10,11,45,907.5,90.0,0.6,20.5,648.5,396.15,284.03
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,445.64,325.59
2016,2,10,12,15,913.5,90.0,0.6,21.0,661.0,491.5,363.99
2016,2,10,12,30,914.0,90.0,0.6,21.0,663.0,535.29,399.79
2016,2,10,12,45,916.0,88.0,0.6,21.5,657.5,575.75,431.4
2016,2,10,13,0,918.0,86.0,0.6,22.0,652.0,613.8,460.36
2016,2,10,13,15,913.0,85.5,0.6,22.0,637.5,646.55,485.72
2016,2,10,13,30,908.0,85.0,0.6,22.0,623.0,676.18,508.42
2016,2,10,13,45,899.5,84.0,0.6,22.0,601.0,699.76,526.58
2016,2,10,14,0,891.0,83.0,0.6,22.0,579.0,719.86,542.15
2016,2,10,14,15,843.5,84.5,0.55,22.0,535.0,717.15,540.29
2016,2,10,14,30,796.0,86.0,0.5,22.0,491.0,704.13,531.69
2016,2,10,14,45,766.0,85.0,0.5,22.0,453.0,696.78,527.89
2016,2,10,15,0,736.0,84.0,0.5,22.0,415.0,685.57,521.38
2016,2,10,15,15,524.0,114.5,0.55,21.5,339.0,562.11,436.23
2016,2,10,15,30,312.0,145.0,0.6,21.0,263.0,423.38,334.31
2016,2,10,15,45,291.0,130.5,0.65,20.5,230.5,395.39,315.81
2016,2,10,16,0,270.0,116.0,0.7,20.0,198.0,366.1,294.49
2016,2,10,16,15,248.0,98.5,0.75,19.5,164.0,330.71,267.49
2016,2,10,16,30,226.0,81.0,0.8,19.0,130.0,294.27,238.36
2016,2,10,16,45,193.0,62.5,0.9,18.5,96.5,247.04,199.05
2016,2,10,17,0,160.0,44.0,1.0,18.0,63.0,199.09,156.68
2016,2,10,17,15,80.0,27.5,1.0,17.5,37.0,116.64,70.78
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,169.5,13.0,0.7,13.5,27.0,11.1,0.0
2016,2,11,7,30,339.0,26.0,0.6,14.0,54.0,21.52,10.64
2016,2,11,7,45,446.0,35.5,0.55,14.5,98.5,29.07,19.53
2016,2,11,8,0,553.0,45.0,0.5,15.0,143.0,36.56,26.65
2016,2,11,8,15,615.5,51.0,0.45,15.5,190.5,40.9,30.75
2016,2,11,8,30,678.0,57.0,0.4,16.0,238.0,49.25,38.23
2016,2,11,8,45,598.0,78.0,0.35,16.5,259.0,59.79,47.48
2016,2,11,9,0,518.0,99.0,0.3,17.0,280.0,73.74,59.51
2016,2,11,9,15,665.0,85.5,0.25,17.5,348.0,63.46,50.3
2016,2,11,9,30,812.0,72.0,0.2,18.0,416.0,59.56,46.72
2016,2,11,9,45,776.0,83.0,0.2,18.5,435.5,66.6,52.61
2016,2,11,10,0,740.0,94.0,0.2,19.0,455.0,73.37,58.16
2016,2,11,10,15,795.0,92.0,0.25,19.0,502.5,76.11,60.36
2016,2,11,10,30,850.0,90.0,0.3,19.0,550.0,128.1,70.54
2016,2,11,10,45,745.5,123.0,0.35,19.5,540.0,184.69,111.98
2016,2,11,11,0,641.0,156.0,0.4,20.0,530.0,235.98,156.51
2016,2,11,11,15,754.5,128.0,0.4,20.0,580.5,282.8,191.67
2016,2,11,11,30,868.0,100.0,0.4,20.0,631.0,342.68,238.92
2016,2,11,11,45,864.5,103.5,0.45,20.0,639.5,392.75,282.43
2016,2,11,12,0,861.0,107.0,0.5,20.0,648.0,440.99,323.74
2016,2,11,12,15,696.0,161.0,0.5,20.0,599.0,457.6,341.66
2016,2,11,12,30,531.0,215.0,0.5,20.0,550.0,456.56,344.62
2016,2,11,12,45,585.0,193.5,0.5,20.0,559.5,495.82,375.83
2016,2,11,13,0,639.0,172.0,0.5,20.0,569.0,541.37,410.81
2016,2,11,13,15,539.5,201.0,0.5,19.5,531.0,532.24,405.93
2016,2,11,13,30,440.0,230.0,0.5,19.0,493.0,519.96,398.47
2016,2,11,13,45,455.0,216.5,0.5,19.0,480.5,537.49,413.01
2016,2,11,14,0,470.0,203.0,0.5,19.0,468.0,553.55,426.12
2016,2,11,14,15,334.0,216.0,0.5,18.5,399.5,472.17,367.25
2016,2,11,14,30,198.0,229.0,0.5,18.0,331.0,384.01,301.77
2016,2,11,14,45,260.0,204.5,0.5,18.0,329.0,428.19,338.04
2016,2,11,15,0,322.0,180.0,0.5,18.0,327.0,457.51,362.04
2016,2,11,15,15,181.0,166.0,0.5,17.5,247.5,323.97,259.49
2016,2,11,15,30,40.0,152.0,0.5,17.0,168.0,188.05,150.51
2016,2,11,15,45,33.0,134.5,0.55,17.0,146.5,167.12,134.44
2016,2,11,16,0,26.0,117.0,0.6,17.0,125.0,145.79,117.08
2016,2,11,16,15,18.0,98.0,0.65,16.5,103.0,109.53,87.14
2016,2,11,16,30,10.0,79.0,0.7,16.0,81.0,85.66,66.91
2016,2,11,16,45,5.0,59.0,0.75,15.5,60.0,62.07,46.61
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,37.22,25.01
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,19.44,7.79
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,5.12,0.0
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
