Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,7,15,20.0,15.0,0.9,12.5,17.0,12.8,0.0
2016,2,12,7,30,40.0,30.0,0.8,13.0,34.0,23.81,12.96
2016,2,12,7,45,69.0,50.0,0.75,13.5,60.5,38.63,27.97
2016,2,12,8,0,98.0,70.0,0.7,14.0,87.0,53.12,41.35
2016,2,12,8,15,114.5,90.0,0.65,14.0,116.5,67.22,54.23
2016,2,12,8,30,131.0,110.0,0.6,14.0,146.0,80.97,66.58
2016,2,12,8,45,147.0,128.0,0.6,14.5,174.5,93.21,77.22
2016,2,12,9,0,163.0,146.0,0.6,15.0,203.0,105.14,87.35
2016,2,12,9,15,187.5,163.5,0.55,15.5,237.0,116.57,96.85
2016,2,12,9,30,212.0,181.0,0.5,16.0,271.0,127.72,105.94
2016,2,12,9,45,294.5,185.0,0.45,16.5,323.0,126.23,104.14
2016,2,12,10,0,377.0,189.0,0.4,17.0,375.0,129.35,106.31
2016,2,12,10,15,436.5,188.5,0.4,17.0,417.0,127.14,104.21
2016,2,12,10,30,496.0,188.0,0.4,17.0,459.0,163.14,110.97
2016,2,12,10,45,501.5,196.0,0.45,17.5,480.5,203.77,138.28
2016,2,12,11,0,507.0,204.0,0.5,18.0,502.0,244.86,170.3
2016,2,12,11,15,672.0,158.0,0.55,18.0,565.0,287.65,200.3
2016,2,12,11,30,837.0,112.0,0.6,18.0,628.0,345.84,245.03
2016,2,12,11,45,841.0,112.5,0.65,18.5,638.0,394.75,287.26
2016,2,12,12,0,845.0,113.0,0.7,19.0,648.0,442.49,327.73
2016,2,12,12,15,845.5,113.0,0.7,19.0,649.5,486.85,364.99
2016,2,12,12,30,846.0,113.0,0.7,19.0,651.0,529.29,399.82
2016,2,12,12,45,844.5,112.0,0.75,19.5,645.0,567.63,430.4
2016,2,12,13,0,843.0,111.0,0.8,20.0,639.0,603.5,458.42
2016,2,12,13,15,837.5,110.0,0.8,19.5,624.5,634.29,483.51
2016,2,12,13,30,832.0,109.0,0.8,19.0,610.0,662.06,506.1
2016,2,12,13,45,824.5,107.0,0.85,19.0,588.5,684.34,524.21
2016,2,12,14,0,817.0,105.0,0.9,19.0,567.0,703.28,539.83
2016,2,12,14,15,645.0,143.0,0.9,18.5,496.5,644.99,498.93
2016,2,12,14,30,473.0,181.0,0.9,18.0,426.0,567.45,443.54
2016,2,12,14,45,498.5,161.5,0.95,18.0,404.0,579.24,455.49
2016,2,12,15,0,524.0,142.0,1.0,18.0,382.0,588.71,464.87
2016,2,12,15,15,546.0,123.0,0.95,17.5,353.5,593.35,470.69
2016,2,12,15,30,568.0,104.0,0.9,17.0,325.0,603.44,480.12
2016,2,12,15,45,526.0,99.5,0.85,17.0,285.0,568.69,454.51
2016,2,12,16,0,484.0,95.0,0.8,17.0,245.0,526.21,422.86
2016,2,12,16,15,441.5,84.0,0.75,16.5,203.5,480.57,388.47
2016,2,12,16,30,399.0,73.0,0.7,16.0,162.0,433.93,351.62
2016,2,12,16,45,335.5,59.0,0.7,15.5,121.5,366.69,296.82
2016,2,12,17,0,272.0,45.0,0.7,15.0,81.0,300.47,239.59
2016,2,12,17,15,136.0,30.5,0.7,14.5,48.5,182.34,125.29
2016,2,12,17,30,0.0,16.0,0.7,14.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,0.75,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,14.0,1.05,11.5,31.0,11.42,0.0
2016,2,13,7,30,383.0,28.0,1.1,12.0,62.0,23.24,12.99
2016,2,13,7,45,484.5,36.5,1.15,12.5,107.5,29.91,20.56
2016,2,13,8,0,586.0,45.0,1.2,13.0,153.0,36.58,26.93
2016,2,13,8,15,647.0,50.5,1.15,13.5,202.0,44.14,33.91
2016,2,13,8,30,708.0,56.0,1.1,14.0,251.0,48.47,37.84
2016,2,13,8,45,356.5,91.5,1.1,14.5,190.0,65.99,53.34
2016,2,13,9,0,5.0,127.0,1.1,15.0,129.0,98.71,81.9
2016,2,13,9,15,17.0,147.5,1.0,15.5,154.5,113.68,94.49
2016,2,13,9,30,29.0,168.0,0.9,16.0,180.0,122.87,101.93
2016,2,13,9,45,462.0,119.0,0.85,16.5,347.0,81.86,66.15
2016,2,13,10,0,895.0,70.0,0.8,17.0,514.0,65.83,52.07
2016,2,13,10,15,503.0,159.5,0.75,17.0,412.0,112.06,83.24
2016,2,13,10,30,111.0,249.0,0.7,17.0,310.0,187.06,143.76
2016,2,13,10,45,153.0,261.5,0.7,17.5,349.5,207.35,156.24
2016,2,13,11,0,195.0,274.0,0.7,18.0,389.0,238.57,178.57
2016,2,13,11,15,145.0,280.0,0.7,18.0,367.0,247.23,187.87
2016,2,13,11,30,95.0,286.0,0.7,18.0,345.0,251.63,193.54
2016,2,13,11,45,160.0,292.0,0.7,18.5,393.5,288.99,221.24
2016,2,13,12,0,225.0,298.0,0.7,19.0,442.0,334.08,255.06
2016,2,13,12,15,304.5,283.0,0.7,19.0,478.0,378.37,288.96
2016,2,13,12,30,384.0,268.0,0.7,19.0,514.0,426.32,325.89
2016,2,13,12,45,391.5,263.0,0.75,19.5,512.0,449.18,343.89
2016,2,13,13,0,399.0,258.0,0.8,20.0,510.0,471.29,361.3
2016,2,13,13,15,663.0,170.0,0.8,19.5,577.0,588.49,450.74
2016,2,13,13,30,927.0,82.0,0.8,19.0,644.0,694.9,530.77
2016,2,13,13,45,919.5,81.0,0.85,19.0,621.5,719.65,549.68
2016,2,13,14,0,912.0,80.0,0.9,19.0,599.0,740.92,566.38
2016,2,13,14,15,900.0,78.5,1.0,18.5,569.5,754.81,579.05
2016,2,13,14,30,888.0,77.0,1.1,18.0,540.0,764.98,589.4
2016,2,13,14,45,869.5,75.0,1.2,18.0,503.5,765.92,592.35
2016,2,13,15,0,851.0,73.0,1.3,18.0,467.0,770.33,597.89
2016,2,13,15,15,828.0,70.5,1.25,17.5,425.5,759.95,592.39
2016,2,13,15,30,805.0,68.0,1.2,17.0,384.0,745.95,584.34
2016,2,13,15,45,773.5,64.0,1.2,17.0,338.5,719.9,566.86
2016,2,13,16,0,742.0,60.0,1.2,17.0,293.0,690.69,546.52
2016,2,13,16,15,692.5,55.5,1.15,16.0,245.0,643.84,513.61
2016,2,13,16,30,643.0,51.0,1.1,15.0,197.0,594.67,477.05
2016,2,13,16,45,564.0,44.0,1.05,14.5,149.5,526.33,422.42
2016,2,13,17,0,485.0,37.0,1.0,14.0,102.0,451.81,358.92
2016,2,13,17,15,340.0,26.0,1.05,13.5,62.0,326.73,234.55
2016,2,13,17,30,195.0,15.0,1.1,13.0,22.0,149.27,0.0
2016,2,13,17,45,97.5,7.5,1.15,12.5,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,13.5,1.2,11.5,31.5,10.93,0.0
2016,2,14,7,30,382.0,27.0,1.2,12.0,63.0,22.27,12.54
2016,2,14,7,45,483.5,34.5,1.3,12.5,108.0,28.15,19.07
2016,2,14,8,0,585.0,42.0,1.4,13.0,153.0,37.05,27.38
2016,2,14,8,15,642.5,47.5,1.3,13.5,200.5,41.43,31.51
2016,2,14,8,30,700.0,53.0,1.2,14.0,248.0,45.81,35.48
2016,2,14,8,45,737.0,56.5,1.15,15.0,294.0,48.37,37.62
2016,2,14,9,0,774.0,60.0,1.1,16.0,340.0,50.93,39.68
2016,2,14,9,15,728.5,76.5,1.15,16.5,365.0,62.56,49.73
2016,2,14,9,30,683.0,93.0,1.2,17.0,390.0,67.38,53.71
2016,2,14,9,45,603.0,127.0,1.3,17.5,406.0,89.04,72.22
2016,2,14,10,0,523.0,161.0,1.4,18.0,422.0,107.95,88.09
2016,2,14,10,15,695.0,120.5,1.4,18.0,491.0,92.79,64.07
2016,2,14,10,30,867.0,80.0,1.4,18.0,560.0,136.73,75.49
2016,2,14,10,45,877.5,80.5,1.4,18.5,585.0,190.48,111.7
2016,2,14,11,0,888.0,81.0,1.4,19.0,610.0,244.46,155.32
2016,2,14,11,15,684.5,156.0,1.4,19.0,571.0,293.36,205.57
2016,2,14,11,30,481.0,231.0,1.4,19.0,532.0,328.06,242.44
2016,2,14,11,45,420.5,253.0,1.4,19.5,519.0,355.1,267.09
2016,2,14,12,0,360.0,275.0,1.4,20.0,506.0,374.08,284.35
2016,2,14,12,15,632.0,179.5,1.4,20.0,586.0,451.01,342.91
2016,2,14,12,30,904.0,84.0,1.4,20.0,666.0,536.9,409.24
2016,2,14,12,45,689.0,161.0,1.45,20.0,602.5,533.88,409.59
2016,2,14,13,0,474.0,238.0,1.5,20.0,539.0,506.63,390.77
2016,2,14,13,15,686.0,158.5,1.45,20.0,583.5,594.49,459.04
2016,2,14,13,30,898.0,79.0,1.4,20.0,628.0,676.16,521.58
2016,2,14,13,45,890.0,79.0,1.4,20.0,606.5,700.68,540.43
2016,2,14,14,0,882.0,79.0,1.4,20.0,585.0,721.83,556.55
2016,2,14,14,15,872.0,77.5,1.35,19.5,557.0,736.42,568.09
2016,2,14,14,30,862.0,76.0,1.3,19.0,529.0,747.48,577.31
2016,2,14,14,45,844.0,75.0,1.3,19.0,494.0,756.41,584.64
2016,2,14,15,0,826.0,74.0,1.3,19.0,459.0,755.17,584.94
2016,2,14,15,15,803.5,71.0,1.25,18.5,418.5,744.27,579.13
2016,2,14,15,30,781.0,68.0,1.2,18.0,378.0,729.84,570.77
2016,2,14,15,45,743.5,65.5,1.2,18.0,332.5,700.73,551.1
2016,2,14,16,0,706.0,63.0,1.2,18.0,287.0,668.51,528.62
2016,2,14,16,15,656.5,58.0,1.15,17.5,240.0,626.7,498.52
2016,2,14,16,30,607.0,53.0,1.1,17.0,193.0,578.36,461.85
2016,2,14,16,45,517.5,46.5,1.1,17.0,146.0,496.11,396.76
2016,2,14,17,0,428.0,40.0,1.1,17.0,99.0,414.49,328.44
2016,2,14,17,15,293.0,28.0,1.05,16.5,61.0,295.88,215.32
2016,2,14,17,30,158.0,16.0,1.0,16.0,23.0,157.64,0.0
2016,2,14,17,45,79.0,8.0,1.0,15.5,11.5,6.83,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,227.0,13.5,1.15,14.5,35.5,11.9,0.0
2016,2,15,7,30,454.0,27.0,1.1,15.0,71.0,24.41,14.35
2016,2,15,7,45,550.5,34.0,1.1,15.5,118.5,30.4,20.82
2016,2,15,8,0,647.0,41.0,1.1,16.0,166.0,36.44,26.53
2016,2,15,8,15,702.0,45.5,1.05,16.5,215.0,40.08,29.93
2016,2,15,8,30,757.0,50.0,1.0,17.0,264.0,43.75,33.22
2016,2,15,8,45,793.5,53.0,0.95,17.5,312.0,46.06,35.19
2016,2,15,9,0,830.0,56.0,0.9,18.0,360.0,54.0,42.04
2016,2,15,9,15,854.5,58.5,0.9,18.5,404.0,56.52,44.05
2016,2,15,9,30,879.0,61.0,0.9,19.0,448.0,58.96,45.96
2016,2,15,9,45,896.5,63.0,0.9,19.5,487.0,60.87,47.39
2016,2,15,10,0,914.0,65.0,0.9,20.0,526.0,62.71,48.76
2016,2,15,10,15,926.0,66.0,0.9,20.0,558.5,78.9,47.94
2016,2,15,10,30,938.0,67.0,0.9,20.0,591.0,136.39,71.27
2016,2,15,10,45,946.0,68.0,0.9,20.5,617.0,193.9,110.23
2016,2,15,11,0,954.0,69.0,0.9,21.0,643.0,251.34,156.46
2016,2,15,11,15,959.5,70.0,0.9,21.0,660.5,307.82,205.26
2016,2,15,11,30,965.0,71.0,0.9,21.0,678.0,363.49,254.03
2016,2,15,11,45,967.5,71.5,0.9,21.5,688.0,416.6,299.78
2016,2,15,12,0,970.0,72.0,0.9,22.0,698.0,468.12,343.05
2016,2,15,12,15,970.0,72.0,0.9,22.0,700.0,516.23,383.18
2016,2,15,12,30,970.0,72.0,0.9,22.0,702.0,562.07,420.47
2016,2,15,12,45,964.0,73.5,0.9,22.5,694.5,603.64,452.77
2016,2,15,13,0,958.0,75.0,0.9,23.0,687.0,642.2,481.91
2016,2,15,13,15,953.0,74.5,0.9,22.5,672.5,676.22,509.07
2016,2,15,13,30,948.0,74.0,0.9,22.0,658.0,706.98,533.55
2016,2,15,13,45,939.0,73.5,0.95,22.0,635.0,731.64,553.09
2016,2,15,14,0,930.0,73.0,1.0,22.0,612.0,752.68,568.77
2016,2,15,14,15,919.0,72.0,0.95,21.5,582.5,768.03,580.39
2016,2,15,14,30,908.0,71.0,0.9,21.0,553.0,779.66,589.62
2016,2,15,14,45,891.0,69.5,0.9,21.0,516.5,782.35,592.52
2016,2,15,15,0,874.0,68.0,0.9,21.0,480.0,781.27,593.05
2016,2,15,15,15,852.0,66.0,0.85,20.5,438.0,771.98,588.44
2016,2,15,15,30,830.0,64.0,0.8,20.0,396.0,766.92,586.74
2016,2,15,15,45,796.5,61.0,0.8,19.5,349.5,740.31,570.53
2016,2,15,16,0,763.0,58.0,0.8,19.0,303.0,710.51,551.62
2016,2,15,16,15,716.0,53.5,0.75,18.0,254.5,665.23,520.88
2016,2,15,16,30,669.0,49.0,0.7,17.0,206.0,617.68,486.67
2016,2,15,16,45,594.0,42.5,0.7,16.5,158.0,544.35,430.48
2016,2,15,17,0,519.0,36.0,0.7,16.0,110.0,470.55,369.94
2016,2,15,17,15,383.5,26.0,0.7,15.5,68.5,360.39,265.69
2016,2,15,17,30,248.0,16.0,0.7,15.0,27.0,223.62,0.0
2016,2,15,17,45,124.0,8.0,0.75,15.0,13.5,91.56,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,14.5,0.9,14.5,36.5,11.73,0.0
2016,2,16,7,30,431.0,29.0,0.9,15.0,73.0,24.0,14.26
2016,2,16,7,45,523.5,37.0,0.9,15.5,119.5,32.97,23.11
2016,2,16,8,0,616.0,45.0,0.9,16.0,166.0,39.75,29.47
2016,2,16,8,15,672.0,50.0,0.8,16.5,215.0,43.65,33.11
2016,2,16,8,30,728.0,55.0,0.7,17.0,264.0,47.58,36.61
2016,2,16,8,45,764.0,59.0,0.65,17.5,311.5,50.51,39.12
2016,2,16,9,0,800.0,63.0,0.6,18.0,359.0,53.43,41.53
2016,2,16,9,15,824.5,65.5,0.55,18.5,402.5,55.05,42.76
2016,2,16,9,30,849.0,68.0,0.5,19.0,446.0,56.68,43.97
2016,2,16,9,45,872.0,68.5,0.5,20.0,485.5,64.38,50.3
2016,2,16,10,0,895.0,69.0,0.5,21.0,525.0,65.2,50.65
2016,2,16,10,15,907.0,70.5,0.45,21.5,557.0,84.14,50.28
2016,2,16,10,30,919.0,72.0,0.4,22.0,589.0,141.12,74.33
2016,2,16,10,45,926.0,73.5,0.4,22.5,614.0,197.99,112.85
2016,2,16,11,0,933.0,75.0,0.4,23.0,639.0,254.71,157.97
2016,2,16,11,15,938.5,75.5,0.35,23.0,657.0,309.88,204.67
2016,2,16,11,30,944.0,76.0,0.3,23.0,675.0,364.23,251.05
2016,2,16,11,45,946.0,76.5,0.25,23.5,684.5,416.28,294.44
2016,2,16,12,0,948.0,77.0,0.2,24.0,694.0,466.72,335.22
2016,2,16,12,15,948.0,77.0,0.2,24.0,695.5,513.97,373.39
2016,2,16,12,30,948.0,77.0,0.2,24.0,697.0,559.01,408.83
2016,2,16,12,45,948.0,76.0,0.2,24.5,691.0,600.69,440.07
2016,2,16,13,0,948.0,75.0,0.2,25.0,685.0,639.75,468.54
2016,2,16,13,15,943.5,74.5,0.2,25.0,670.5,673.72,493.73
2016,2,16,13,30,939.0,74.0,0.2,25.0,656.0,704.5,516.29
2016,2,16,13,45,931.5,73.0,0.2,25.0,633.5,729.37,534.57
2016,2,16,14,0,924.0,72.0,0.2,25.0,611.0,750.7,549.0
2016,2,16,14,15,913.5,71.0,0.2,25.0,581.5,766.22,559.75
2016,2,16,14,30,903.0,70.0,0.2,25.0,552.0,778.05,568.29
2016,2,16,14,45,889.0,67.5,0.25,25.0,516.5,781.68,572.45
2016,2,16,15,0,875.0,65.0,0.3,25.0,481.0,781.55,574.41
2016,2,16,15,15,854.0,63.0,0.3,24.5,439.5,772.85,571.1
2016,2,16,15,30,833.0,61.0,0.3,24.0,398.0,760.67,565.51
2016,2,16,15,45,805.5,57.5,0.35,23.5,352.5,745.88,558.75
2016,2,16,16,0,778.0,54.0,0.4,23.0,307.0,720.1,543.97
2016,2,16,16,15,734.0,50.0,0.5,22.5,259.0,677.62,517.39
2016,2,16,16,30,690.0,46.0,0.6,22.0,211.0,632.91,487.29
2016,2,16,16,45,620.0,40.0,0.7,21.5,162.5,563.72,436.68
2016,2,16,17,0,550.0,34.0,0.8,21.0,114.0,494.14,381.53
2016,2,16,17,15,422.0,25.0,0.8,20.5,72.0,379.55,278.38
2016,2,16,17,30,294.0,16.0,0.8,20.0,30.0,252.43,0.0
2016,2,16,17,45,147.0,8.0,0.85,19.5,15.0,107.7,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,1.25,16.0,2.0,1.64,0.0
2016,2,17,7,30,0.0,4.0,1.3,16.0,4.0,3.28,0.0
2016,2,17,7,45,0.0,7.0,1.4,16.0,7.0,5.74,0.0
2016,2,17,8,0,0.0,10.0,1.5,16.0,10.0,8.21,1.63
2016,2,17,8,15,0.0,13.0,1.55,16.0,13.0,10.69,3.89
2016,2,17,8,30,0.0,16.0,1.6,16.0,16.0,13.17,6.13
2016,2,17,8,45,0.0,18.5,1.7,16.5,18.5,15.24,7.96
2016,2,17,9,0,0.0,21.0,1.8,17.0,21.0,17.31,9.75
2016,2,17,9,15,0.0,33.5,1.85,17.0,33.5,27.67,18.9
2016,2,17,9,30,0.0,46.0,1.9,17.0,46.0,38.06,27.99
2016,2,17,9,45,129.5,134.5,1.95,17.0,201.0,99.85,81.71
2016,2,17,10,0,259.0,223.0,2.0,17.0,356.0,146.56,121.4
2016,2,17,10,15,390.5,206.5,2.05,17.0,421.5,149.74,111.83
2016,2,17,10,30,522.0,190.0,2.1,17.0,487.0,174.64,118.04
2016,2,17,10,45,319.5,237.0,2.2,17.5,421.5,215.31,156.25
2016,2,17,11,0,117.0,284.0,2.3,18.0,356.0,236.22,181.37
2016,2,17,11,15,116.0,292.5,2.35,18.0,365.5,253.48,195.57
2016,2,17,11,30,115.0,301.0,2.4,18.0,375.0,270.58,209.76
2016,2,17,11,45,100.0,302.0,2.45,18.0,367.0,276.91,215.77
2016,2,17,12,0,85.0,303.0,2.5,18.0,359.0,281.35,220.08
2016,2,17,12,15,72.5,298.0,2.5,18.0,346.0,280.41,219.92
2016,2,17,12,30,60.0,293.0,2.5,18.0,333.0,277.76,218.27
2016,2,17,12,45,57.0,290.0,2.55,18.0,327.5,280.56,220.87
2016,2,17,13,0,54.0,287.0,2.6,18.0,322.0,282.86,223.04
2016,2,17,13,15,36.0,259.5,2.6,17.5,282.5,252.67,199.84
2016,2,17,13,30,18.0,232.0,2.6,17.0,243.0,210.95,167.11
2016,2,17,13,45,17.0,225.0,2.65,17.0,235.0,206.31,163.77
2016,2,17,14,0,16.0,218.0,2.7,17.0,227.0,201.54,160.24
2016,2,17,14,15,104.5,231.0,2.7,17.0,288.0,309.82,249.3
2016,2,17,14,30,193.0,244.0,2.7,17.0,349.0,399.71,322.13
2016,2,17,14,45,392.0,188.0,2.7,17.0,382.5,534.03,430.84
2016,2,17,15,0,591.0,132.0,2.7,17.0,416.0,648.44,522.03
2016,2,17,15,15,400.5,151.5,2.65,16.5,336.5,519.86,422.5
2016,2,17,15,30,210.0,171.0,2.6,16.0,257.0,363.26,298.31
2016,2,17,15,45,193.5,154.5,2.6,16.0,227.0,336.63,278.14
2016,2,17,16,0,177.0,138.0,2.6,16.0,197.0,309.17,256.25
2016,2,17,16,15,159.5,118.0,2.6,15.5,164.5,275.14,228.88
2016,2,17,16,30,142.0,98.0,2.6,15.0,132.0,240.24,199.92
2016,2,17,16,45,113.5,77.5,2.65,15.0,100.5,195.16,160.92
2016,2,17,17,0,85.0,57.0,2.7,15.0,69.0,149.4,120.42
2016,2,17,17,15,42.5,37.0,2.7,15.0,43.0,92.95,68.59
2016,2,17,17,30,0.0,17.0,2.7,15.0,17.0,14.75,0.0
2016,2,17,17,45,0.0,8.5,2.75,15.0,8.5,7.26,0.0
2016,2,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,23.5,1.4,12.0,32.5,18.46,2.01
2016,2,18,7,30,165.0,47.0,1.4,12.0,65.0,35.85,24.89
2016,2,18,7,45,262.5,62.0,1.45,12.5,108.5,46.85,35.71
2016,2,18,8,0,360.0,77.0,1.5,13.0,152.0,57.69,45.82
2016,2,18,8,15,427.5,87.5,1.5,13.0,198.5,64.96,52.6
2016,2,18,8,30,495.0,98.0,1.5,13.0,245.0,72.12,59.09
2016,2,18,8,45,547.0,104.5,1.55,13.0,291.5,76.29,62.77
2016,2,18,9,0,599.0,111.0,1.6,13.0,338.0,82.37,68.05
2016,2,18,9,15,632.5,116.5,1.6,13.0,381.0,84.77,70.0
2016,2,18,9,30,666.0,122.0,1.6,13.0,424.0,87.19,71.96
2016,2,18,9,45,695.0,124.0,1.6,13.5,463.0,87.09,71.55
2016,2,18,10,0,724.0,126.0,1.6,14.0,502.0,87.15,71.29
2016,2,18,10,15,741.0,129.0,1.55,14.0,534.0,108.78,72.11
2016,2,18,10,30,758.0,132.0,1.5,14.0,566.0,160.46,98.02
2016,2,18,10,45,778.0,131.0,1.5,14.5,593.0,211.31,134.33
2016,2,18,11,0,798.0,130.0,1.5,15.0,620.0,263.68,177.39
2016,2,18,11,15,805.5,131.0,1.45,15.0,638.0,320.04,226.55
2016,2,18,11,30,813.0,132.0,1.4,15.0,656.0,370.73,271.53
2016,2,18,11,45,825.0,129.0,1.4,15.0,667.5,419.28,314.43
2016,2,18,12,0,837.0,126.0,1.4,15.0,679.0,467.38,356.14
2016,2,18,12,15,837.5,126.5,1.4,15.0,680.5,512.41,394.61
2016,2,18,12,30,838.0,127.0,1.4,15.0,682.0,555.55,430.61
2016,2,18,12,45,852.5,119.0,1.4,15.0,679.0,596.6,464.29
2016,2,18,13,0,867.0,111.0,1.4,15.0,676.0,636.04,496.09
2016,2,18,13,15,861.5,110.0,1.4,15.0,661.5,667.83,521.55
2016,2,18,13,30,856.0,109.0,1.4,15.0,647.0,696.5,544.33
2016,2,18,13,45,846.5,107.5,1.4,15.0,624.5,718.66,562.11
2016,2,18,14,0,837.0,106.0,1.4,15.0,602.0,737.28,577.18
2016,2,18,14,15,824.0,104.0,1.35,15.0,572.5,749.21,585.95
2016,2,18,14,30,811.0,102.0,1.3,15.0,543.0,757.42,592.2
2016,2,18,14,45,791.5,100.0,1.3,15.0,507.0,756.86,592.93
2016,2,18,15,0,772.0,98.0,1.3,15.0,471.0,756.93,594.31
2016,2,18,15,15,746.5,94.0,1.2,14.5,429.5,742.5,585.33
2016,2,18,15,30,721.0,90.0,1.1,14.0,388.0,724.6,573.87
2016,2,18,15,45,696.5,83.0,1.05,14.0,344.0,700.56,557.27
2016,2,18,16,0,672.0,76.0,1.0,14.0,300.0,673.54,538.04
2016,2,18,16,15,621.0,70.5,0.95,13.5,252.5,624.45,502.57
2016,2,18,16,30,570.0,65.0,0.9,13.0,205.0,573.41,464.11
2016,2,18,16,45,497.5,56.0,0.9,12.5,158.0,499.95,406.56
2016,2,18,17,0,425.0,47.0,0.9,12.0,111.0,426.44,345.56
2016,2,18,17,15,295.5,34.5,0.95,11.5,71.0,308.49,241.08
2016,2,18,17,30,166.0,22.0,1.0,11.0,31.0,178.91,24.41
2016,2,18,17,45,83.0,11.0,1.05,11.0,15.5,66.86,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,176.0,18.5,1.2,11.5,38.5,14.93,2.22
2016,2,19,7,30,352.0,37.0,1.2,12.0,77.0,30.48,20.51
2016,2,19,7,45,443.5,46.0,1.3,12.5,122.5,37.23,27.32
2016,2,19,8,0,535.0,55.0,1.4,13.0,168.0,43.95,33.67
2016,2,19,8,15,592.5,61.5,1.4,13.0,216.0,48.36,37.84
2016,2,19,8,30,650.0,68.0,1.4,13.0,264.0,52.76,41.85
2016,2,19,8,45,688.0,73.0,1.45,13.5,310.0,55.81,44.46
2016,2,19,9,0,726.0,78.0,1.5,14.0,356.0,58.83,46.97
2016,2,19,9,15,753.0,81.5,1.45,14.0,399.0,66.14,53.33
2016,2,19,9,30,780.0,85.0,1.4,14.0,442.0,68.12,54.92
2016,2,19,9,45,800.0,87.5,1.4,14.5,480.0,69.26,55.67
2016,2,19,10,0,820.0,90.0,1.4,15.0,518.0,70.44,56.45
2016,2,19,10,15,833.0,92.0,1.35,15.0,550.0,96.31,58.32
2016,2,19,10,30,846.0,94.0,1.3,15.0,582.0,150.96,85.86
2016,2,19,10,45,851.0,97.0,1.3,15.5,606.0,206.04,126.3
2016,2,19,11,0,856.0,100.0,1.3,16.0,630.0,260.98,172.36
2016,2,19,11,15,861.5,101.5,1.3,16.0,647.5,314.5,219.72
2016,2,19,11,30,867.0,103.0,1.3,16.0,665.0,367.42,266.92
2016,2,19,11,45,856.5,109.5,1.3,16.0,671.5,417.74,311.7
2016,2,19,12,0,846.0,116.0,1.3,16.0,678.0,465.65,353.41
2016,2,19,12,15,846.5,116.0,1.25,16.0,679.5,510.49,391.3
2016,2,19,12,30,847.0,116.0,1.2,16.0,681.0,553.4,426.58
2016,2,19,12,45,698.0,167.0,1.2,16.0,630.0,557.01,431.61
2016,2,19,13,0,549.0,218.0,1.2,16.0,579.0,543.09,422.64
2016,2,19,13,15,413.0,252.5,1.15,15.5,521.0,514.8,402.65
2016,2,19,13,30,277.0,287.0,1.1,15.0,463.0,467.49,367.48
2016,2,19,13,45,245.0,281.0,1.1,15.0,432.5,443.06,350.28
2016,2,19,14,0,213.0,275.0,1.1,15.0,402.0,426.77,338.57
2016,2,19,14,15,262.5,253.5,1.05,14.5,402.5,467.33,371.8
2016,2,19,14,30,312.0,232.0,1.0,14.0,403.0,494.74,394.83
2016,2,19,14,45,360.5,206.0,0.95,14.0,391.5,515.85,412.63
2016,2,19,15,0,409.0,180.0,0.9,14.0,380.0,552.69,441.81
2016,2,19,15,15,228.5,174.5,0.85,14.0,284.5,392.4,317.56
2016,2,19,15,30,48.0,169.0,0.8,14.0,189.0,213.2,172.77
2016,2,19,15,45,42.0,150.5,0.75,14.0,166.5,191.99,156.61
2016,2,19,16,0,36.0,132.0,0.7,14.0,144.0,170.32,138.99
2016,2,19,16,15,29.0,112.5,0.65,13.5,121.0,146.0,119.03
2016,2,19,16,30,22.0,93.0,0.6,13.0,98.0,121.19,98.16
2016,2,19,16,45,192.0,72.5,0.55,13.0,103.5,262.64,218.35
2016,2,19,17,0,362.0,52.0,0.5,13.0,109.0,383.92,311.82
2016,2,19,17,15,243.5,38.0,0.5,12.5,70.0,274.96,214.6
2016,2,19,17,30,125.0,24.0,0.5,12.0,31.0,154.93,42.84
2016,2,19,17,45,62.5,12.0,0.55,12.0,15.5,53.71,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,8.0,9.0,7.68,0.0
2016,2,20,7,15,97.5,25.5,0.95,8.5,37.5,20.03,6.74
2016,2,20,7,30,195.0,42.0,0.9,9.0,66.0,32.1,22.36
2016,2,20,7,45,245.0,60.0,0.9,9.5,103.5,45.19,34.84
2016,2,20,8,0,295.0,78.0,0.9,10.0,141.0,57.88,46.64
2016,2,20,8,15,327.0,94.0,0.85,10.5,180.0,68.64,56.47
2016,2,20,8,30,359.0,110.0,0.8,11.0,219.0,79.03,65.72
2016,2,20,8,45,392.5,120.0,0.8,11.5,257.0,85.03,70.86
2016,2,20,9,0,426.0,130.0,0.8,12.0,295.0,90.87,75.74
2016,2,20,9,15,462.0,139.5,0.75,12.5,337.0,96.26,80.13
2016,2,20,9,30,498.0,149.0,0.7,13.0,379.0,101.54,84.35
2016,2,20,9,45,462.5,172.5,0.65,13.5,400.5,114.43,95.12
2016,2,20,10,0,427.0,196.0,0.6,14.0,422.0,126.81,105.27
2016,2,20,10,15,438.5,207.0,0.5,14.5,451.0,149.97,109.33
2016,2,20,10,30,450.0,218.0,0.4,15.0,480.0,190.5,132.55
2016,2,20,10,45,517.5,204.0,0.3,15.5,517.5,224.91,154.39
2016,2,20,11,0,585.0,190.0,0.2,16.0,555.0,265.72,184.54
2016,2,20,11,15,742.5,144.5,0.2,16.0,621.0,314.12,220.33
2016,2,20,11,30,900.0,99.0,0.2,16.0,687.0,381.31,272.57
2016,2,20,11,45,903.0,99.5,0.2,16.0,697.0,432.27,316.27
2016,2,20,12,0,906.0,100.0,0.2,16.0,707.0,481.81,357.87
2016,2,20,12,15,906.0,100.5,0.25,16.0,708.5,528.28,396.49
2016,2,20,12,30,906.0,101.0,0.3,16.0,710.0,572.65,432.56
2016,2,20,12,45,903.5,100.5,0.35,16.5,703.0,612.44,463.66
2016,2,20,13,0,901.0,100.0,0.4,17.0,696.0,649.53,492.06
2016,2,20,13,15,896.5,99.0,0.45,16.5,681.5,682.04,518.56
2016,2,20,13,30,892.0,98.0,0.5,16.0,667.0,711.45,542.64
2016,2,20,13,45,883.5,97.0,0.55,16.0,644.5,740.27,564.9
2016,2,20,14,0,875.0,96.0,0.6,16.0,622.0,760.9,580.67
2016,2,20,14,15,864.0,94.0,0.65,16.0,592.5,774.95,591.78
2016,2,20,14,30,853.0,92.0,0.7,16.0,563.0,785.26,600.57
2016,2,20,14,45,842.0,88.0,0.75,16.0,528.0,789.57,605.44
2016,2,20,15,0,831.0,84.0,0.8,16.0,493.0,790.15,607.94
2016,2,20,15,15,797.0,77.0,0.85,15.5,442.0,764.72,593.55
2016,2,20,15,30,763.0,70.0,0.9,15.0,391.0,735.34,576.35
2016,2,20,15,45,751.5,68.5,0.95,15.0,355.5,727.95,573.34
2016,2,20,16,0,740.0,67.0,1.0,15.0,320.0,717.35,567.35
2016,2,20,16,15,694.5,62.0,1.05,14.0,271.0,671.73,537.12
2016,2,20,16,30,649.0,57.0,1.1,13.0,222.0,630.59,508.6
2016,2,20,16,45,575.0,50.0,1.15,12.5,172.5,557.13,452.1
2016,2,20,17,0,501.0,43.0,1.2,12.0,123.0,483.78,392.09
2016,2,20,17,15,378.5,32.5,1.2,11.5,80.0,371.01,293.63
2016,2,20,17,30,256.0,22.0,1.2,11.0,37.0,249.52,100.9
2016,2,20,17,45,128.0,11.0,1.25,10.5,18.5,98.8,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,62.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,21,7,0,125.0,11.0,1.0,9.0,14.0,9.39,0.0
2016,2,21,7,15,280.5,23.5,1.0,9.5,51.5,19.37,7.52
2016,2,21,7,30,436.0,36.0,1.0,10.0,89.0,29.65,20.25
2016,2,21,7,45,525.0,44.0,1.05,10.5,137.5,35.71,26.33
2016,2,21,8,0,614.0,52.0,1.1,11.0,186.0,41.78,32.08
2016,2,21,8,15,668.0,57.5,1.1,11.5,236.5,49.64,39.27
2016,2,21,8,30,722.0,63.0,1.1,12.0,287.0,53.77,42.94
2016,2,21,8,45,761.5,66.5,1.15,12.5,336.0,56.11,44.91
2016,2,21,9,0,801.0,70.0,1.2,13.0,385.0,58.49,46.84
2016,2,21,9,15,826.0,73.0,1.2,13.5,429.5,60.33,48.26
2016,2,21,9,30,851.0,76.0,1.2,14.0,474.0,62.16,49.64
2016,2,21,9,45,870.5,77.5,1.2,14.5,513.5,62.85,50.01
2016,2,21,10,0,890.0,79.0,1.2,15.0,553.0,71.89,57.67
2016,2,21,10,15,902.5,81.0,1.2,15.0,586.0,105.69,61.62
2016,2,21,10,30,915.0,83.0,1.2,15.0,619.0,163.52,92.27
2016,2,21,10,45,924.5,84.0,1.2,15.5,645.5,220.86,134.9
2016,2,21,11,0,934.0,85.0,1.2,16.0,672.0,278.3,183.29
2016,2,21,11,15,939.5,85.5,1.15,16.0,690.0,334.12,232.79
2016,2,21,11,30,945.0,86.0,1.1,16.0,708.0,389.12,281.69
2016,2,21,11,45,948.0,86.5,1.1,16.5,718.0,442.11,327.79
2016,2,21,12,0,951.0,87.0,1.1,17.0,728.0,493.6,371.34
2016,2,21,12,15,951.5,87.0,1.05,17.0,730.0,541.7,411.43
2016,2,21,12,30,952.0,87.0,1.0,17.0,732.0,587.62,448.58
2016,2,21,12,45,950.5,86.5,1.0,17.0,725.5,629.55,482.17
2016,2,21,13,0,949.0,86.0,1.0,17.0,719.0,668.75,512.94
2016,2,21,13,15,944.5,85.5,1.05,17.0,704.0,703.12,540.16
2016,2,21,13,30,940.0,85.0,1.1,17.0,689.0,734.27,564.71
2016,2,21,13,45,931.0,84.5,1.15,17.0,665.5,758.91,583.88
2016,2,21,14,0,922.0,84.0,1.2,17.0,642.0,779.92,599.62
2016,2,21,14,15,911.0,82.5,1.2,16.5,612.0,794.64,611.71
2016,2,21,14,30,900.0,81.0,1.2,16.0,582.0,805.6,621.43
2016,2,21,14,45,881.5,80.0,1.3,16.0,545.0,807.45,625.15
2016,2,21,15,0,863.0,79.0,1.4,16.0,508.0,813.28,631.84
2016,2,21,15,15,841.5,76.5,1.4,15.5,465.5,803.6,627.65
2016,2,21,15,30,820.0,74.0,1.4,15.0,423.0,790.21,620.93
2016,2,21,15,45,787.5,71.0,1.45,15.0,375.5,763.61,603.98
2016,2,21,16,0,755.0,68.0,1.5,15.0,328.0,733.71,584.16
2016,2,21,16,15,709.5,63.0,1.45,14.0,278.5,687.79,552.74
2016,2,21,16,30,664.0,58.0,1.4,13.0,229.0,646.37,523.02
2016,2,21,16,45,594.5,51.0,1.4,12.5,179.5,575.95,468.36
2016,2,21,17,0,525.0,44.0,1.4,12.0,130.0,505.39,410.19
2016,2,21,17,15,403.0,33.5,1.4,11.5,85.5,391.92,311.85
2016,2,21,17,30,281.0,23.0,1.4,11.0,41.0,271.69,133.81
2016,2,21,17,45,140.5,11.5,1.4,11.0,20.5,108.38,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
