Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,14.51,0.0
2016,2,22,7,15,238.0,26.0,1.0,10.5,56.5,21.4,9.87
2016,2,22,7,30,476.0,35.0,1.0,11.0,96.0,28.82,19.55
2016,2,22,7,45,557.5,42.5,1.0,11.5,144.5,34.54,25.22
2016,2,22,8,0,639.0,50.0,1.0,12.0,193.0,43.8,33.79
2016,2,22,8,15,690.5,55.5,0.95,12.5,243.5,48.01,37.66
2016,2,22,8,30,742.0,61.0,0.9,13.0,294.0,52.2,41.37
2016,2,22,8,45,776.0,64.5,0.9,13.5,342.0,54.58,43.36
2016,2,22,9,0,810.0,68.0,0.9,14.0,390.0,56.96,45.29
2016,2,22,9,15,834.0,71.0,0.9,14.5,434.5,58.85,46.74
2016,2,22,9,30,858.0,74.0,0.9,15.0,479.0,60.71,48.16
2016,2,22,9,45,876.0,76.0,0.95,16.0,518.5,69.64,55.61
2016,2,22,10,0,894.0,78.0,1.0,17.0,558.0,71.29,56.66
2016,2,22,10,15,906.0,79.5,0.95,17.0,591.0,107.96,61.42
2016,2,22,10,30,918.0,81.0,0.9,17.0,624.0,165.63,92.53
2016,2,22,10,45,925.5,82.5,0.9,17.5,649.5,223.18,135.46
2016,2,22,11,0,933.0,84.0,0.9,18.0,675.0,280.64,183.58
2016,2,22,11,15,939.0,85.0,0.9,18.0,693.0,336.96,233.0
2016,2,22,11,30,945.0,86.0,0.9,18.0,711.0,392.55,281.85
2016,2,22,11,45,946.5,86.5,0.95,18.5,721.0,445.01,327.17
2016,2,22,12,0,948.0,87.0,1.0,19.0,731.0,495.81,369.95
2016,2,22,12,15,948.5,87.5,1.0,19.0,732.5,544.25,410.1
2016,2,22,12,30,949.0,88.0,1.0,19.0,734.0,590.53,447.47
2016,2,22,12,45,942.0,90.0,1.05,19.0,726.5,631.58,480.49
2016,2,22,13,0,935.0,92.0,1.1,19.0,719.0,669.58,510.6
2016,2,22,13,15,930.5,91.0,1.1,19.0,704.0,703.11,536.52
2016,2,22,13,30,926.0,90.0,1.1,19.0,689.0,733.43,559.73
2016,2,22,13,45,919.5,88.5,1.1,19.0,666.5,758.5,578.45
2016,2,22,14,0,913.0,87.0,1.1,19.0,644.0,780.04,593.8
2016,2,22,14,15,902.5,85.5,1.1,18.5,614.5,794.98,605.9
2016,2,22,14,30,892.0,84.0,1.1,18.0,585.0,806.2,615.7
2016,2,22,14,45,834.5,85.0,1.1,18.0,530.0,786.58,603.33
2016,2,22,15,0,777.0,86.0,1.1,18.0,475.0,755.01,582.97
2016,2,22,15,15,747.0,84.0,1.05,17.5,432.5,738.14,573.37
2016,2,22,15,30,717.0,82.0,1.0,17.0,390.0,717.74,560.95
2016,2,22,15,45,676.5,82.5,0.95,17.0,347.5,693.88,544.82
2016,2,22,16,0,636.0,83.0,0.9,17.0,305.0,662.78,523.06
2016,2,22,16,15,600.5,75.0,0.85,16.0,259.5,622.63,495.82
2016,2,22,16,30,565.0,67.0,0.8,15.0,214.0,580.43,465.61
2016,2,22,16,45,498.5,59.0,0.8,14.5,168.5,511.89,413.02
2016,2,22,17,0,432.0,51.0,0.8,14.0,123.0,442.95,357.12
2016,2,22,17,15,336.0,37.5,0.85,13.5,82.0,346.97,274.99
2016,2,22,17,30,240.0,24.0,0.9,13.0,41.0,245.76,135.71
2016,2,22,17,45,120.0,12.0,0.95,12.5,20.5,94.79,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,14.51,0.0
2016,2,23,7,15,185.5,29.5,0.35,13.0,54.0,22.85,11.62
2016,2,23,7,30,371.0,42.0,0.3,13.0,91.0,34.42,24.37
2016,2,23,7,45,450.0,51.5,0.3,13.5,136.5,41.42,31.16
2016,2,23,8,0,529.0,61.0,0.3,14.0,182.0,48.32,37.58
2016,2,23,8,15,577.0,68.5,0.3,14.5,228.5,53.29,42.08
2016,2,23,8,30,625.0,76.0,0.3,15.0,275.0,58.16,46.33
2016,2,23,8,45,679.5,73.5,0.35,15.5,321.0,55.63,43.93
2016,2,23,9,0,734.0,71.0,0.4,16.0,367.0,58.29,46.08
2016,2,23,9,15,730.0,82.0,0.4,16.5,403.0,65.7,52.33
2016,2,23,9,30,726.0,93.0,0.4,17.0,439.0,66.55,52.8
2016,2,23,9,45,621.5,136.0,0.4,17.5,449.5,93.06,75.35
2016,2,23,10,0,517.0,179.0,0.4,18.0,460.0,117.02,95.25
2016,2,23,10,15,727.5,131.5,0.4,18.5,551.5,122.02,75.44
2016,2,23,10,30,938.0,84.0,0.4,19.0,643.0,173.28,96.29
2016,2,23,10,45,946.0,85.5,0.4,19.5,669.0,232.21,139.95
2016,2,23,11,0,954.0,87.0,0.4,20.0,695.0,291.08,188.47
2016,2,23,11,15,959.0,87.5,0.35,20.0,713.0,348.02,237.3
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,404.06,285.13
2016,2,23,11,45,964.5,89.5,0.3,20.5,740.5,458.04,330.09
2016,2,23,12,0,965.0,91.0,0.3,21.0,750.0,510.26,372.24
2016,2,23,12,15,964.5,91.0,0.25,21.0,751.0,558.72,410.52
2016,2,23,12,30,964.0,91.0,0.2,21.0,752.0,604.86,445.84
2016,2,23,12,45,962.0,90.5,0.2,21.0,745.0,647.16,477.98
2016,2,23,13,0,960.0,90.0,0.2,21.0,738.0,686.65,507.35
2016,2,23,13,15,954.5,89.0,0.15,21.0,722.0,720.39,531.52
2016,2,23,13,30,949.0,88.0,0.1,21.0,706.0,750.76,553.01
2016,2,23,13,45,939.5,87.5,0.1,21.0,682.0,775.35,570.12
2016,2,23,14,0,930.0,87.0,0.1,21.0,658.0,796.22,584.23
2016,2,23,14,15,918.5,85.5,0.15,21.0,627.0,810.75,595.01
2016,2,23,14,30,907.0,84.0,0.2,21.0,596.0,821.44,603.65
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,823.76,605.95
2016,2,23,15,0,874.0,80.0,0.3,22.0,521.0,830.14,611.2
2016,2,23,15,15,852.5,77.5,0.35,21.0,478.0,820.37,609.4
2016,2,23,15,30,831.0,75.0,0.4,20.0,435.0,806.84,605.27
2016,2,23,15,45,800.0,71.5,0.5,19.5,387.0,780.6,592.09
2016,2,23,16,0,769.0,68.0,0.6,19.0,339.0,751.04,576.04
2016,2,23,16,15,724.5,63.0,0.7,18.0,288.5,705.51,548.67
2016,2,23,16,30,680.0,58.0,0.8,17.0,238.0,657.51,517.57
2016,2,23,16,45,604.0,52.0,0.95,16.5,187.0,589.05,468.18
2016,2,23,17,0,528.0,46.0,1.1,16.0,136.0,513.96,409.84
2016,2,23,17,15,411.5,35.0,1.1,15.5,91.0,402.91,317.14
2016,2,23,17,30,295.0,24.0,1.1,15.0,46.0,289.26,173.71
2016,2,23,17,45,147.5,12.0,1.15,15.0,23.0,114.61,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,16.22,0.0
2016,2,24,7,15,204.0,29.5,0.85,11.5,57.5,22.88,12.34
2016,2,24,7,30,408.0,40.0,0.8,12.0,96.0,32.66,22.99
2016,2,24,7,45,492.5,49.0,0.8,13.0,144.0,39.4,29.44
2016,2,24,8,0,577.0,58.0,0.8,14.0,192.0,46.06,35.57
2016,2,24,8,15,629.5,64.0,0.7,14.5,241.5,50.04,39.18
2016,2,24,8,30,682.0,70.0,0.6,15.0,291.0,54.0,42.63
2016,2,24,8,45,720.5,74.0,0.55,15.5,339.0,61.39,49.0
2016,2,24,9,0,759.0,78.0,0.5,16.0,387.0,63.91,50.99
2016,2,24,9,15,784.0,81.5,0.45,16.5,431.0,65.89,52.46
2016,2,24,9,30,809.0,85.0,0.4,17.0,475.0,67.85,53.91
2016,2,24,9,45,828.0,87.0,0.35,17.5,514.0,68.64,54.33
2016,2,24,10,0,847.0,89.0,0.3,18.0,553.0,69.47,54.79
2016,2,24,10,15,860.0,91.0,0.3,18.5,585.5,111.34,62.17
2016,2,24,10,30,873.0,93.0,0.3,19.0,618.0,168.0,94.32
2016,2,24,10,45,881.0,95.0,0.35,19.5,643.0,230.97,141.75
2016,2,24,11,0,889.0,97.0,0.4,20.0,668.0,286.83,187.96
2016,2,24,11,15,895.0,98.0,0.4,20.0,686.0,341.16,234.71
2016,2,24,11,30,901.0,99.0,0.4,20.0,704.0,394.82,280.76
2016,2,24,11,45,902.0,100.0,0.4,20.5,713.5,445.62,323.24
2016,2,24,12,0,903.0,101.0,0.4,21.0,723.0,494.8,363.15
2016,2,24,12,15,903.5,101.0,0.4,21.0,724.5,541.08,400.36
2016,2,24,12,30,904.0,101.0,0.4,21.0,726.0,585.28,434.98
2016,2,24,12,45,909.0,97.5,0.45,21.0,721.0,626.62,467.31
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,665.68,497.41
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,698.97,522.25
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,729.13,544.54
2016,2,24,13,45,899.5,91.0,0.5,21.0,664.0,753.79,562.17
2016,2,24,14,0,894.0,89.0,0.5,21.0,642.0,775.03,576.82
2016,2,24,14,15,883.0,87.5,0.5,20.5,612.0,789.09,587.94
2016,2,24,14,30,872.0,86.0,0.5,20.0,582.0,799.46,596.88
2016,2,24,14,45,857.5,83.0,0.55,20.0,545.5,809.29,605.42
2016,2,24,15,0,843.0,80.0,0.6,20.0,509.0,808.05,606.7
2016,2,24,15,15,821.5,77.5,0.55,19.5,467.0,797.9,601.64
2016,2,24,15,30,800.0,75.0,0.5,19.0,425.0,784.11,594.21
2016,2,24,15,45,769.0,71.5,0.5,19.0,378.5,757.7,577.78
2016,2,24,16,0,738.0,68.0,0.5,19.0,332.0,728.09,558.83
2016,2,24,16,15,694.5,63.0,0.55,18.0,282.5,683.42,531.23
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,642.78,504.87
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,573.18,455.34
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,503.53,402.01
2016,2,24,17,15,403.0,34.5,0.8,14.5,90.0,397.15,313.74
2016,2,24,17,30,292.0,24.0,0.8,14.0,46.0,290.22,186.12
2016,2,24,17,45,146.0,12.0,0.85,13.5,23.0,113.99,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.5,0.85,12.5,10.0,6.4,0.0
2016,2,25,7,0,126.0,15.0,0.8,13.0,20.0,11.73,0.0
2016,2,25,7,15,255.0,29.0,0.7,13.5,58.5,23.75,13.4
2016,2,25,7,30,384.0,43.0,0.6,14.0,97.0,35.05,24.95
2016,2,25,7,45,457.0,53.5,0.5,14.5,143.5,42.85,32.36
2016,2,25,8,0,530.0,64.0,0.4,15.0,190.0,50.5,39.38
2016,2,25,8,15,583.0,71.0,0.35,15.5,238.0,55.02,43.44
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,59.5,47.3
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,62.6,49.84
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,65.66,52.28
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,67.51,53.62
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,69.35,54.94
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.5,76.74,60.86
2016,2,25,10,0,796.0,102.0,0.1,20.0,542.0,77.63,61.18
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.5,120.77,69.49
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,175.24,101.11
2016,2,25,10,45,837.0,106.5,0.1,20.5,631.0,228.61,140.75
2016,2,25,11,0,851.0,106.0,0.1,21.0,657.0,282.74,184.91
2016,2,25,11,15,708.0,163.5,0.1,21.0,630.0,332.1,231.39
2016,2,25,11,30,565.0,221.0,0.1,21.0,603.0,369.3,266.41
2016,2,25,11,45,569.5,222.0,0.15,21.5,612.0,408.35,298.07
2016,2,25,12,0,574.0,223.0,0.2,22.0,621.0,446.81,328.55
2016,2,25,12,15,723.5,165.5,0.2,22.0,668.0,510.41,376.31
2016,2,25,12,30,873.0,108.0,0.2,22.0,715.0,578.15,426.77
2016,2,25,12,45,878.0,104.5,0.25,22.5,710.0,618.43,456.72
2016,2,25,13,0,883.0,101.0,0.3,23.0,705.0,656.52,484.78
2016,2,25,13,15,878.0,100.0,0.3,22.5,690.5,688.03,508.98
2016,2,25,13,30,873.0,99.0,0.3,22.0,676.0,716.45,530.81
2016,2,25,13,45,865.0,98.0,0.35,22.0,653.5,739.51,548.13
2016,2,25,14,0,857.0,97.0,0.4,22.0,631.0,765.58,566.72
2016,2,25,14,15,846.0,95.5,0.4,22.0,601.5,779.56,576.54
2016,2,25,14,30,835.0,94.0,0.4,22.0,572.0,789.87,584.24
2016,2,25,14,45,814.5,93.0,0.45,22.0,535.5,789.4,585.87
2016,2,25,15,0,794.0,92.0,0.5,22.0,499.0,785.09,585.22
2016,2,25,15,15,772.0,88.5,0.55,21.5,457.5,772.95,580.52
2016,2,25,15,30,750.0,85.0,0.6,21.0,416.0,757.24,573.41
2016,2,25,15,45,715.0,82.0,0.65,20.5,370.0,733.16,560.31
2016,2,25,16,0,680.0,79.0,0.7,20.0,324.0,701.67,541.55
2016,2,25,16,15,635.5,73.0,0.75,19.0,276.0,655.81,512.62
2016,2,25,16,30,591.0,67.0,0.8,18.0,228.0,607.99,480.58
2016,2,25,16,45,530.5,58.0,0.85,17.0,180.5,541.98,432.59
2016,2,25,17,0,470.0,49.0,0.9,16.0,133.0,475.7,381.05
2016,2,25,17,15,362.5,37.5,0.9,15.5,89.5,371.14,294.46
2016,2,25,17,30,255.0,26.0,0.9,15.0,46.0,268.08,179.92
2016,2,25,17,45,127.5,13.0,0.95,15.0,23.0,102.08,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.7,14.0,21.0,16.68,0.0
2016,2,26,7,15,150.0,34.5,0.6,14.0,56.5,26.47,15.97
2016,2,26,7,30,300.0,48.0,0.5,14.0,92.0,36.79,26.55
2016,2,26,7,45,357.5,62.5,0.45,14.5,135.0,47.31,36.34
2016,2,26,8,0,415.0,77.0,0.4,15.0,178.0,57.56,45.64
2016,2,26,8,15,456.0,89.0,0.4,15.5,222.5,65.66,52.81
2016,2,26,8,30,497.0,101.0,0.4,16.0,267.0,73.52,59.58
2016,2,26,8,45,537.0,106.0,0.4,16.5,309.5,77.99,63.24
2016,2,26,9,0,577.0,111.0,0.4,17.0,352.0,80.01,64.7
2016,2,26,9,15,650.0,104.0,0.45,17.0,402.5,73.94,59.27
2016,2,26,9,30,723.0,97.0,0.5,17.0,453.0,68.7,54.59
2016,2,26,9,45,753.0,103.5,0.55,17.5,499.0,72.18,57.35
2016,2,26,10,0,783.0,110.0,0.6,18.0,545.0,82.94,66.3
2016,2,26,10,15,797.0,112.5,0.6,18.0,577.5,128.62,75.87
2016,2,26,10,30,811.0,115.0,0.6,18.0,610.0,182.62,108.47
2016,2,26,10,45,819.5,117.5,0.65,18.5,635.0,236.75,150.03
2016,2,26,11,0,828.0,120.0,0.7,19.0,660.0,291.17,195.57
2016,2,26,11,15,834.5,121.0,0.7,19.0,678.0,343.88,241.22
2016,2,26,11,30,841.0,122.0,0.7,19.0,696.0,396.14,286.26
2016,2,26,11,45,623.5,207.0,0.7,19.0,635.5,422.61,314.01
2016,2,26,12,0,406.0,292.0,0.7,19.0,575.0,425.08,320.68
2016,2,26,12,15,386.0,298.5,0.7,19.0,568.0,447.23,339.16
2016,2,26,12,30,366.0,305.0,0.7,19.0,561.0,466.93,355.11
2016,2,26,12,45,364.5,302.0,0.7,19.0,555.5,486.93,371.04
2016,2,26,13,0,363.0,299.0,0.7,19.0,550.0,505.62,385.77
2016,2,26,13,15,386.5,285.5,0.7,19.0,547.5,529.85,404.73
2016,2,26,13,30,410.0,272.0,0.7,19.0,545.0,553.75,423.33
2016,2,26,13,45,392.5,266.5,0.75,19.0,521.0,555.11,425.59
2016,2,26,14,0,375.0,261.0,0.8,19.0,497.0,553.91,426.15
2016,2,26,14,15,299.0,261.5,0.8,18.5,444.0,511.0,395.74
2016,2,26,14,30,223.0,262.0,0.8,18.0,391.0,448.3,350.46
2016,2,26,14,45,310.5,229.0,0.8,18.0,396.5,509.82,399.61
2016,2,26,15,0,398.0,196.0,0.8,18.0,402.0,572.39,447.8
2016,2,26,15,15,422.0,173.5,0.75,17.5,376.0,576.74,452.85
2016,2,26,15,30,446.0,151.0,0.7,17.0,350.0,578.45,456.64
2016,2,26,15,45,318.0,150.0,0.7,17.0,284.0,456.13,365.11
2016,2,26,16,0,190.0,149.0,0.7,17.0,218.0,336.17,272.21
2016,2,26,16,15,381.0,109.0,0.7,16.5,222.5,483.79,392.09
2016,2,26,16,30,572.0,69.0,0.7,16.0,227.0,597.01,477.19
2016,2,26,16,45,510.5,60.0,0.7,15.5,180.0,530.2,425.19
2016,2,26,17,0,449.0,51.0,0.7,15.0,133.0,463.15,372.06
2016,2,26,17,15,341.5,39.5,0.7,14.5,90.0,358.51,285.85
2016,2,26,17,30,234.0,28.0,0.7,14.0,47.0,257.49,179.43
2016,2,26,17,45,117.0,14.0,0.7,13.5,23.5,95.8,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,90.5,9.5,0.75,11.5,13.5,8.11,0.0
2016,2,27,7,0,181.0,19.0,0.6,12.0,27.0,15.71,0.0
2016,2,27,7,15,310.5,31.0,0.6,12.5,68.0,25.43,15.56
2016,2,27,7,30,440.0,43.0,0.6,13.0,109.0,35.0,25.18
2016,2,27,7,45,526.0,49.5,0.6,13.5,158.0,39.65,29.73
2016,2,27,8,0,612.0,56.0,0.6,14.0,207.0,44.37,34.14
2016,2,27,8,15,661.0,61.0,0.55,14.5,256.5,47.68,37.11
2016,2,27,8,30,710.0,66.0,0.5,15.0,306.0,55.5,43.96
2016,2,27,8,45,747.5,69.0,0.5,15.5,354.5,57.36,45.41
2016,2,27,9,0,785.0,72.0,0.5,16.0,403.0,59.27,46.87
2016,2,27,9,15,808.0,75.0,0.5,16.0,446.5,61.0,48.26
2016,2,27,9,30,831.0,78.0,0.5,16.0,490.0,62.73,49.62
2016,2,27,9,45,846.5,80.5,0.5,16.5,528.5,63.98,50.47
2016,2,27,10,0,862.0,83.0,0.5,17.0,567.0,74.02,58.89
2016,2,27,10,15,874.0,84.5,0.5,17.0,599.0,125.36,70.04
2016,2,27,10,30,886.0,86.0,0.5,17.0,631.0,181.67,104.62
2016,2,27,10,45,892.5,88.0,0.55,17.5,656.0,237.96,148.52
2016,2,27,11,0,899.0,90.0,0.6,18.0,681.0,294.11,196.16
2016,2,27,11,15,904.5,91.0,0.6,18.0,699.0,348.81,243.99
2016,2,27,11,30,910.0,92.0,0.6,18.0,717.0,402.77,290.87
2016,2,27,11,45,911.0,93.5,0.6,18.5,726.0,454.35,334.36
2016,2,27,12,0,912.0,95.0,0.6,19.0,735.0,504.31,375.19
2016,2,27,12,15,912.5,95.0,0.6,19.0,736.5,550.92,412.98
2016,2,27,12,30,913.0,95.0,0.6,19.0,738.0,595.41,448.12
2016,2,27,12,45,907.0,96.5,0.65,19.0,730.5,635.14,479.49
2016,2,27,13,0,901.0,98.0,0.7,19.0,723.0,671.97,508.15
2016,2,27,13,15,897.0,97.0,0.7,19.0,708.5,704.7,532.86
2016,2,27,13,30,893.0,96.0,0.7,19.0,694.0,734.33,555.01
2016,2,27,13,45,889.5,93.5,0.75,19.0,672.5,759.58,573.64
2016,2,27,14,0,886.0,91.0,0.8,19.0,651.0,781.51,589.74
2016,2,27,14,15,875.5,89.5,0.8,18.5,621.5,795.66,601.13
2016,2,27,14,30,865.0,88.0,0.8,18.0,592.0,813.63,615.37
2016,2,27,14,45,851.5,85.5,0.85,18.0,556.0,817.33,619.72
2016,2,27,15,0,838.0,83.0,0.9,18.0,520.0,817.26,621.84
2016,2,27,15,15,721.0,99.5,0.85,17.5,454.0,753.64,579.95
2016,2,27,15,30,604.0,116.0,0.8,17.0,388.0,681.45,531.75
2016,2,27,15,45,559.0,110.5,0.8,17.0,341.5,640.84,504.75
2016,2,27,16,0,514.0,105.0,0.8,17.0,295.0,589.87,469.05
2016,2,27,16,15,587.5,82.5,0.8,16.0,270.0,632.18,503.12
2016,2,27,16,30,661.0,60.0,0.8,15.0,245.0,660.64,525.01
2016,2,27,16,45,601.0,53.0,0.8,14.5,195.5,596.23,476.49
2016,2,27,17,0,541.0,46.0,0.8,14.0,146.0,531.49,425.61
2016,2,27,17,15,433.5,36.5,0.85,13.5,100.5,427.17,340.51
2016,2,27,17,30,326.0,27.0,0.9,13.0,55.0,327.51,235.69
2016,2,27,17,45,163.0,13.5,0.95,13.0,27.5,128.83,0.0
2016,2,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.0,10.5,1.0,10.5,13.5,8.96,0.0
2016,2,28,7,0,106.0,21.0,1.0,11.0,27.0,16.29,0.0
2016,2,28,7,15,208.5,37.5,1.0,11.5,64.5,28.86,18.76
2016,2,28,7,30,311.0,54.0,1.0,12.0,102.0,41.21,30.78
2016,2,28,7,45,377.0,67.5,1.05,12.5,147.0,50.95,39.93
2016,2,28,8,0,443.0,81.0,1.1,13.0,192.0,60.48,48.63
2016,2,28,8,15,514.5,82.0,1.1,13.0,238.0,62.67,50.69
2016,2,28,8,30,586.0,83.0,1.1,13.0,284.0,62.33,50.36
2016,2,28,8,45,595.0,95.5,1.15,13.5,324.5,70.15,57.1
2016,2,28,9,0,604.0,108.0,1.2,14.0,365.0,77.61,63.4
2016,2,28,9,15,393.5,164.5,1.2,14.5,339.0,109.92,91.26
2016,2,28,9,30,183.0,221.0,1.2,15.0,313.0,150.9,125.92
2016,2,28,9,45,163.0,240.0,1.2,15.5,326.5,161.26,134.0
2016,2,28,10,0,143.0,259.0,1.2,16.0,340.0,171.2,141.77
2016,2,28,10,15,178.5,273.0,1.15,16.0,380.0,197.1,150.01
2016,2,28,10,30,214.0,287.0,1.1,16.0,420.0,227.6,170.4
2016,2,28,10,45,146.5,294.5,1.05,16.5,387.5,238.78,181.41
2016,2,28,11,0,79.0,302.0,1.0,17.0,355.0,246.52,190.04
2016,2,28,11,15,128.0,317.5,1.0,17.0,405.0,278.55,213.88
2016,2,28,11,30,177.0,333.0,1.0,17.0,455.0,320.83,246.03
2016,2,28,11,45,292.0,315.0,1.0,17.0,519.5,371.25,283.93
2016,2,28,12,0,407.0,297.0,1.0,17.0,584.0,432.89,330.99
2016,2,28,12,15,314.5,318.5,1.0,17.0,541.0,430.36,330.85
2016,2,28,12,30,222.0,340.0,1.0,17.0,498.0,414.5,320.11
2016,2,28,12,45,234.5,335.0,1.0,17.5,500.0,434.34,335.55
2016,2,28,13,0,247.0,330.0,1.0,18.0,502.0,454.28,350.67
2016,2,28,13,15,538.0,228.5,1.0,17.5,594.0,592.81,457.56
2016,2,28,13,30,829.0,127.0,1.0,17.0,686.0,729.02,559.47
2016,2,28,13,45,579.5,201.5,1.0,17.0,586.5,645.77,497.34
2016,2,28,14,0,330.0,276.0,1.0,17.0,487.0,537.75,417.22
2016,2,28,14,15,313.0,265.5,0.95,17.0,458.0,528.52,412.11
2016,2,28,14,30,296.0,255.0,0.9,17.0,429.0,516.99,404.31
2016,2,28,14,45,295.5,238.0,0.9,17.0,402.5,509.74,400.46
2016,2,28,15,0,295.0,221.0,0.9,17.0,376.0,500.63,395.2
2016,2,28,15,15,414.5,178.0,0.85,16.5,377.0,578.73,457.34
2016,2,28,15,30,534.0,135.0,0.8,16.0,378.0,637.68,504.15
2016,2,28,15,45,407.5,139.0,0.8,16.0,313.0,540.12,431.08
2016,2,28,16,0,281.0,143.0,0.8,16.0,248.0,423.36,342.55
2016,2,28,16,15,250.5,128.0,0.8,15.5,212.0,383.06,313.03
2016,2,28,16,30,220.0,113.0,0.8,15.0,176.0,342.38,281.39
2016,2,28,16,45,192.0,93.0,0.8,15.0,140.0,296.03,243.61
2016,2,28,17,0,164.0,73.0,0.8,15.0,104.0,249.2,204.0
2016,2,28,17,15,118.0,52.5,0.8,14.5,71.5,187.03,150.27
2016,2,28,17,30,72.0,32.0,0.8,14.0,39.0,124.39,89.52
2016,2,28,17,45,36.0,16.0,0.8,14.0,19.5,39.67,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,8.96,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,17.25,2.97
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,26.07,16.8
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,34.8,25.28
2016,2,29,7,45,556.0,50.0,0.8,12.5,169.5,39.91,30.19
2016,2,29,8,0,636.0,57.0,0.8,13.0,220.0,45.03,34.91
2016,2,29,8,15,683.0,62.0,0.75,13.5,270.0,52.62,41.68
2016,2,29,8,30,730.0,67.0,0.7,14.0,320.0,56.19,44.71
2016,2,29,8,45,766.5,69.5,0.7,15.0,369.0,57.66,45.73
2016,2,29,9,0,803.0,72.0,0.7,16.0,418.0,59.2,46.76
2016,2,29,9,15,825.0,75.0,0.65,16.5,462.0,60.94,48.04
2016,2,29,9,30,847.0,78.0,0.6,17.0,506.0,62.65,49.29
2016,2,29,9,45,863.5,80.0,0.55,18.0,545.0,72.12,57.11
2016,2,29,10,0,880.0,82.0,0.5,19.0,584.0,79.49,62.98
2016,2,29,10,15,891.0,83.5,0.5,19.5,616.5,136.07,74.25
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,193.4,111.25
2016,2,29,10,45,906.0,87.5,0.5,20.5,673.5,250.6,156.41
2016,2,29,11,0,910.0,90.0,0.5,21.0,698.0,307.37,204.28
2016,2,29,11,15,915.0,91.0,0.45,21.0,715.0,362.64,251.73
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,417.1,297.8
2016,2,29,11,45,925.0,91.0,0.4,21.5,742.0,468.86,340.36
2016,2,29,12,0,930.0,90.0,0.4,22.0,752.0,519.26,380.48
2016,2,29,12,15,930.5,90.0,0.35,22.0,753.5,566.62,417.34
2016,2,29,12,30,931.0,90.0,0.3,22.0,755.0,611.81,451.4
2016,2,29,12,45,932.5,88.0,0.3,22.5,748.5,653.38,481.65
2016,2,29,13,0,934.0,86.0,0.3,23.0,742.0,692.39,509.29
2016,2,29,13,15,930.0,85.0,0.35,23.0,727.0,725.92,534.3
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,756.23,556.3
2016,2,29,13,45,918.5,83.5,0.45,23.0,689.0,781.15,573.76
2016,2,29,14,0,911.0,83.0,0.5,23.0,666.0,802.53,589.08
2016,2,29,14,15,900.5,81.5,0.5,23.0,635.5,816.82,599.09
2016,2,29,14,30,890.0,80.0,0.5,23.0,605.0,827.36,606.88
2016,2,29,14,45,868.0,80.5,0.5,23.5,566.5,826.99,606.59
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,831.18,609.57
2016,2,29,15,15,825.0,78.5,0.5,23.5,486.0,820.82,605.42
2016,2,29,15,30,804.0,76.0,0.5,23.0,444.0,806.82,599.07
2016,2,29,15,45,763.0,75.5,0.5,22.5,395.5,774.7,580.51
2016,2,29,16,0,722.0,75.0,0.5,22.0,347.0,739.33,559.42
2016,2,29,16,15,679.5,70.0,0.55,21.5,297.5,700.41,535.79
2016,2,29,16,30,637.0,65.0,0.6,21.0,248.0,654.24,505.67
2016,2,29,16,45,565.0,59.0,0.7,20.5,198.0,580.87,454.43
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,507.33,399.67
2016,2,29,17,15,390.0,42.0,0.8,19.5,103.0,404.17,317.74
2016,2,29,17,30,287.0,31.0,0.8,19.0,58.0,305.14,226.52
2016,2,29,17,45,143.5,15.5,0.8,19.0,29.0,153.87,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,14.0,19.5,8.96,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,17.26,4.61
2016,3,1,7,15,401.0,31.5,0.65,14.5,83.5,25.71,16.39
2016,3,1,7,30,524.0,42.0,0.6,15.0,128.0,34.09,24.39
2016,3,1,7,45,596.0,49.0,0.55,15.5,179.0,39.27,29.28
2016,3,1,8,0,668.0,56.0,0.5,16.0,230.0,48.33,37.42
2016,3,1,8,15,713.5,60.5,0.5,16.5,281.5,51.56,40.22
2016,3,1,8,30,759.0,65.0,0.5,17.0,333.0,54.79,42.93
2016,3,1,8,45,792.0,68.5,0.55,17.5,382.0,57.09,44.75
2016,3,1,9,0,825.0,72.0,0.6,18.0,431.0,59.39,46.52
2016,3,1,9,15,846.5,74.5,0.6,18.0,475.5,60.78,47.59
2016,3,1,9,30,868.0,77.0,0.6,18.0,520.0,70.21,55.59
2016,3,1,9,45,889.0,77.0,0.65,18.5,560.5,70.56,55.61
2016,3,1,10,0,910.0,77.0,0.7,19.0,601.0,80.43,53.05
2016,3,1,10,15,920.5,78.5,0.7,19.0,634.0,138.67,74.57
2016,3,1,10,30,931.0,80.0,0.7,19.0,667.0,197.6,113.78
2016,3,1,10,45,939.0,81.0,0.75,19.5,692.5,256.11,160.6
2016,3,1,11,0,947.0,82.0,0.8,20.0,718.0,314.54,210.47
2016,3,1,11,15,951.5,82.5,0.8,20.0,735.5,371.15,259.92
2016,3,1,11,30,956.0,83.0,0.8,20.0,753.0,426.8,307.98
2016,3,1,11,45,959.0,83.5,0.8,20.0,763.0,480.63,353.48
2016,3,1,12,0,962.0,84.0,0.8,20.0,773.0,532.9,396.45
2016,3,1,12,15,962.5,84.0,0.8,20.0,774.5,581.64,435.56
2016,3,1,12,30,963.0,84.0,0.8,20.0,776.0,628.12,471.89
2016,3,1,12,45,961.5,83.5,0.8,20.0,769.0,670.48,504.33
2016,3,1,13,0,960.0,83.0,0.8,20.0,762.0,710.02,534.03
2016,3,1,13,15,956.5,82.5,0.8,20.0,747.0,745.24,560.12
2016,3,1,13,30,953.0,82.0,0.8,20.0,732.0,777.22,582.63
2016,3,1,13,45,945.0,81.5,0.8,20.0,708.5,802.48,599.85
2016,3,1,14,0,937.0,81.0,0.8,20.0,685.0,824.07,614.76
2016,3,1,14,15,927.5,80.0,0.8,19.5,654.5,840.2,627.38
2016,3,1,14,30,918.0,79.0,0.8,19.0,624.0,852.55,637.74
2016,3,1,14,45,902.0,78.0,0.8,19.0,586.5,855.73,641.02
2016,3,1,15,0,886.0,77.0,0.8,19.0,549.0,855.05,642.01
2016,3,1,15,15,867.0,74.5,0.8,18.5,506.0,846.25,638.94
2016,3,1,15,30,848.0,72.0,0.8,18.0,463.0,842.59,639.47
2016,3,1,15,45,821.0,69.0,0.8,18.0,415.5,819.23,625.31
2016,3,1,16,0,794.0,66.0,0.8,18.0,368.0,792.56,608.79
2016,3,1,16,15,755.0,62.0,0.75,17.0,317.0,751.33,582.96
2016,3,1,16,30,716.0,58.0,0.7,16.0,266.0,707.59,554.16
2016,3,1,16,45,655.5,52.0,0.7,15.5,214.5,641.46,506.88
2016,3,1,17,0,595.0,46.0,0.7,15.0,163.0,574.34,455.94
2016,3,1,17,15,493.0,37.5,0.75,14.5,115.0,480.5,381.26
2016,3,1,17,30,391.0,29.0,0.8,14.0,67.0,382.96,290.75
2016,3,1,17,45,195.5,14.5,0.85,13.5,33.5,192.24,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.5,0.8,11.5,21.5,9.82,0.0
2016,3,2,7,0,307.0,23.0,0.7,12.0,43.0,18.99,7.12
2016,3,2,7,15,426.0,32.5,0.65,12.5,88.5,26.56,17.4
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,34.1,24.67
2016,3,2,7,45,611.5,48.5,0.55,13.5,184.5,42.31,32.27
2016,3,2,8,0,678.0,55.0,0.5,14.0,235.0,47.46,36.97
2016,3,2,8,15,513.0,91.0,0.5,14.5,243.5,68.97,55.99
2016,3,2,8,30,348.0,127.0,0.5,15.0,252.0,88.85,73.19
2016,3,2,8,45,584.0,99.5,0.5,16.0,342.5,72.12,58.11
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,59.23,46.54
2016,3,2,9,15,841.0,74.5,0.5,17.0,477.5,60.61,47.62
2016,3,2,9,30,862.0,77.0,0.5,17.0,522.0,70.12,55.72
2016,3,2,9,45,876.5,79.0,0.55,17.5,560.5,71.66,56.77
2016,3,2,10,0,891.0,81.0,0.6,18.0,599.0,86.03,55.56
2016,3,2,10,15,902.0,82.5,0.6,18.0,631.5,143.35,78.38
2016,3,2,10,30,913.0,84.0,0.6,18.0,664.0,201.42,117.8
2016,3,2,10,45,717.0,160.0,0.65,18.5,626.0,259.6,172.8
2016,3,2,11,0,521.0,236.0,0.7,19.0,588.0,308.4,220.53
2016,3,2,11,15,504.5,249.5,0.7,19.0,597.5,349.09,255.21
2016,3,2,11,30,488.0,263.0,0.7,19.0,607.0,387.84,287.83
2016,3,2,11,45,712.0,177.5,0.75,19.5,687.0,451.96,335.83
2016,3,2,12,0,936.0,92.0,0.8,20.0,767.0,531.24,395.95
2016,3,2,12,15,936.5,92.5,0.8,19.5,768.5,579.39,435.02
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,625.37,471.81
2016,3,2,12,45,673.0,195.5,0.8,19.0,679.5,603.47,456.54
2016,3,2,13,0,409.0,298.0,0.8,19.0,589.0,543.91,413.23
2016,3,2,13,15,396.5,299.5,0.8,19.0,577.0,559.38,426.01
2016,3,2,13,30,384.0,301.0,0.8,19.0,565.0,572.83,436.41
2016,3,2,13,45,315.0,300.5,0.8,19.0,512.5,539.83,412.82
2016,3,2,14,0,246.0,300.0,0.8,19.0,460.0,487.61,375.4
2016,3,2,14,15,252.0,284.0,0.8,18.5,441.5,503.72,389.39
2016,3,2,14,30,258.0,268.0,0.8,18.0,423.0,504.14,391.62
2016,3,2,14,45,149.0,243.5,0.8,18.0,331.5,379.94,298.37
2016,3,2,15,0,40.0,219.0,0.8,18.0,240.0,250.35,197.44
2016,3,2,15,15,109.5,210.5,0.75,17.5,262.5,323.94,258.61
2016,3,2,15,30,179.0,202.0,0.7,17.0,285.0,381.46,305.5
2016,3,2,15,45,99.0,172.5,0.7,17.0,217.5,282.48,227.12
2016,3,2,16,0,19.0,143.0,0.7,17.0,150.0,150.61,120.16
2016,3,2,16,15,13.0,124.0,0.65,16.5,129.0,128.49,102.72
2016,3,2,16,30,7.0,105.0,0.6,16.0,108.0,106.19,84.31
2016,3,2,16,45,3.5,85.5,0.6,15.5,87.0,85.11,66.64
2016,3,2,17,0,0.0,66.0,0.6,15.0,66.0,63.58,48.2
2016,3,2,17,15,0.0,46.0,0.6,14.5,46.0,43.28,30.65
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,21.49,11.55
2016,3,2,17,45,0.0,13.0,0.65,14.0,13.0,10.71,0.0
2016,3,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.5,13.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,0.4,14.0,15.0,12.35,3.26
2016,3,3,7,15,0.0,31.0,0.3,14.5,31.0,25.63,16.57
2016,3,3,7,30,0.0,47.0,0.2,15.0,47.0,38.37,28.3
2016,3,3,7,45,0.0,65.5,0.15,15.5,65.5,52.75,41.28
