Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,0.0,84.0,0.1,16.0,84.0,66.97,53.85
2016,3,3,8,15,0.0,102.0,0.1,16.5,102.0,80.69,65.67
2016,3,3,8,30,0.0,120.0,0.1,17.0,120.0,94.28,77.12
2016,3,3,8,45,149.0,149.0,0.1,17.5,215.5,108.24,88.66
2016,3,3,9,0,298.0,178.0,0.1,18.0,311.0,122.29,100.07
2016,3,3,9,15,231.5,205.5,0.1,18.0,315.0,136.76,111.86
2016,3,3,9,30,165.0,233.0,0.1,18.0,319.0,157.48,128.7
2016,3,3,9,45,245.0,240.5,0.15,18.5,379.0,154.9,125.94
2016,3,3,10,0,325.0,248.0,0.2,19.0,439.0,167.58,125.41
2016,3,3,10,15,351.0,257.0,0.2,19.0,473.5,201.72,143.11
2016,3,3,10,30,377.0,266.0,0.2,19.0,508.0,238.94,168.2
2016,3,3,10,45,422.0,263.0,0.25,19.0,543.5,270.68,191.39
2016,3,3,11,0,467.0,260.0,0.3,19.0,579.0,312.65,224.17
2016,3,3,11,15,405.0,288.0,0.35,19.0,569.5,348.46,255.71
2016,3,3,11,30,343.0,316.0,0.4,19.0,560.0,374.55,278.88
2016,3,3,11,45,352.0,313.0,0.5,19.0,566.5,402.2,301.8
2016,3,3,12,0,361.0,310.0,0.6,19.0,573.0,429.83,324.48
2016,3,3,12,15,337.5,322.0,0.65,18.5,568.0,452.33,343.35
2016,3,3,12,30,314.0,334.0,0.7,18.0,563.0,472.45,360.08
2016,3,3,12,45,324.5,328.0,0.75,18.0,562.5,495.76,378.57
2016,3,3,13,0,335.0,322.0,0.8,18.0,562.0,518.65,396.63
2016,3,3,13,15,343.0,309.0,0.75,17.5,550.5,532.79,408.37
2016,3,3,13,30,351.0,296.0,0.7,17.0,539.0,545.65,419.24
2016,3,3,13,45,575.5,206.5,0.7,17.0,589.5,659.68,505.68
2016,3,3,14,0,800.0,117.0,0.7,17.0,640.0,769.47,584.79
2016,3,3,14,15,535.5,192.5,0.65,17.0,536.0,654.55,501.27
2016,3,3,14,30,271.0,268.0,0.6,17.0,432.0,515.84,398.61
2016,3,3,14,45,226.5,255.5,0.55,17.0,387.0,459.17,358.7
2016,3,3,15,0,182.0,243.0,0.5,17.0,342.0,416.6,327.32
2016,3,3,15,15,181.0,223.5,0.45,17.0,315.0,401.49,317.25
2016,3,3,15,30,180.0,204.0,0.4,17.0,288.0,385.12,305.87
2016,3,3,15,45,138.5,182.5,0.35,17.0,243.5,329.72,263.38
2016,3,3,16,0,97.0,161.0,0.3,17.0,199.0,256.03,206.0
2016,3,3,16,15,88.5,140.0,0.3,16.5,171.0,228.44,185.32
2016,3,3,16,30,80.0,119.0,0.3,16.0,143.0,200.2,163.15
2016,3,3,16,45,68.5,97.5,0.3,16.0,115.5,168.01,136.67
2016,3,3,17,0,57.0,76.0,0.3,16.0,88.0,135.03,108.81
2016,3,3,17,15,35.5,55.5,0.35,15.5,62.0,94.8,74.15
2016,3,3,17,30,14.0,35.0,0.4,15.0,36.0,53.05,37.25
2016,3,3,17,45,7.0,17.5,0.5,15.0,18.0,23.12,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,13.5,11.0,9.39,0.0
2016,3,4,7,0,0.0,22.0,0.6,14.0,22.0,18.18,8.15
2016,3,4,7,15,7.5,42.5,0.6,14.0,44.0,34.16,24.05
2016,3,4,7,30,15.0,63.0,0.6,14.0,66.0,49.89,38.56
2016,3,4,7,45,24.5,84.0,0.6,14.5,90.0,64.47,51.76
2016,3,4,8,0,34.0,105.0,0.6,15.0,114.0,79.45,65.02
2016,3,4,8,15,41.0,125.0,0.6,15.5,138.5,93.52,77.17
2016,3,4,8,30,48.0,145.0,0.6,16.0,163.0,107.3,88.81
2016,3,4,8,45,24.0,135.5,0.65,16.5,144.5,102.68,84.42
2016,3,4,9,0,0.0,126.0,0.7,17.0,126.0,100.57,82.23
2016,3,4,9,15,0.0,136.5,0.7,17.0,136.5,108.73,88.99
2016,3,4,9,30,0.0,147.0,0.7,17.0,147.0,116.81,95.6
2016,3,4,9,45,0.5,160.0,0.75,17.5,160.0,126.56,103.41
2016,3,4,10,0,1.0,173.0,0.8,18.0,173.0,136.58,106.45
2016,3,4,10,15,0.5,94.5,0.8,18.0,94.5,78.64,59.33
2016,3,4,10,30,0.0,16.0,0.8,18.0,16.0,13.25,5.4
2016,3,4,10,45,18.5,150.0,0.85,18.0,163.0,123.28,94.83
2016,3,4,11,0,37.0,284.0,0.9,18.0,310.0,226.75,175.66
2016,3,4,11,15,23.5,256.0,0.9,18.0,273.0,212.67,164.71
2016,3,4,11,30,10.0,228.0,0.9,18.0,236.0,189.02,146.58
2016,3,4,11,45,5.0,177.0,0.9,18.0,181.0,147.99,114.37
2016,3,4,12,0,0.0,126.0,0.9,18.0,126.0,104.73,79.93
2016,3,4,12,15,4.0,174.5,0.9,17.5,178.0,147.02,114.1
2016,3,4,12,30,8.0,223.0,0.9,17.0,230.0,190.36,148.57
2016,3,4,12,45,9.0,227.5,0.9,17.0,235.0,196.17,153.06
2016,3,4,13,0,10.0,232.0,0.9,17.0,240.0,202.19,157.89
2016,3,4,13,15,10.0,227.5,0.85,17.0,235.0,199.88,156.16
2016,3,4,13,30,10.0,223.0,0.8,17.0,230.0,197.51,154.44
2016,3,4,13,45,5.0,127.5,0.8,17.0,131.0,110.88,85.52
2016,3,4,14,0,0.0,32.0,0.8,17.0,32.0,26.54,16.5
2016,3,4,14,15,0.0,55.5,0.8,17.0,55.5,46.08,32.86
2016,3,4,14,30,0.0,79.0,0.8,17.0,79.0,65.67,49.15
2016,3,4,14,45,0.0,81.5,0.85,17.0,81.5,67.74,50.94
2016,3,4,15,0,0.0,84.0,0.9,17.0,84.0,69.8,52.78
2016,3,4,15,15,14.0,133.5,0.95,16.5,140.5,127.72,101.42
2016,3,4,15,30,28.0,183.0,1.0,16.0,197.0,209.36,168.58
2016,3,4,15,45,14.0,109.0,1.05,16.0,116.0,106.49,84.35
2016,3,4,16,0,0.0,35.0,1.1,16.0,35.0,28.9,19.0
2016,3,4,16,15,0.0,30.0,1.15,16.0,30.0,24.75,15.55
2016,3,4,16,30,0.0,25.0,1.2,16.0,25.0,20.6,12.02
2016,3,4,16,45,0.0,20.0,1.25,16.0,20.0,16.46,8.45
2016,3,4,17,0,0.0,15.0,1.3,16.0,15.0,12.33,4.85
2016,3,4,17,15,0.0,10.5,1.35,15.5,10.5,8.62,1.6
2016,3,4,17,30,0.0,6.0,1.4,15.0,6.0,4.92,0.0
2016,3,4,17,45,0.0,3.0,1.45,15.0,3.0,2.46,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.5,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,1.2,16.0,4.0,3.29,0.0
2016,3,5,8,15,0.0,4.5,1.2,16.0,4.5,3.7,0.0
2016,3,5,8,30,0.0,5.0,1.2,16.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,65.5,1.25,16.0,65.5,54.28,42.55
2016,3,5,9,0,0.0,126.0,1.3,16.0,126.0,100.67,82.81
2016,3,5,9,15,0.0,128.5,1.3,16.0,128.5,103.12,84.6
2016,3,5,9,30,0.0,131.0,1.3,16.0,131.0,105.46,86.37
2016,3,5,9,45,0.0,124.0,1.35,16.5,124.0,100.73,81.92
2016,3,5,10,0,0.0,117.0,1.4,17.0,117.0,95.84,73.94
2016,3,5,10,15,0.0,143.5,1.5,17.0,143.5,116.32,90.51
2016,3,5,10,30,0.0,170.0,1.6,17.0,170.0,136.89,106.96
2016,3,5,10,45,0.0,113.5,1.75,17.5,113.5,93.88,71.76
2016,3,5,11,0,0.0,57.0,1.9,18.0,57.0,47.38,33.56
2016,3,5,11,15,0.0,103.5,2.05,18.0,103.5,86.07,65.22
2016,3,5,11,30,0.0,150.0,2.2,18.0,150.0,123.73,95.62
2016,3,5,11,45,31.0,241.5,2.35,18.5,264.5,210.07,163.82
2016,3,5,12,0,62.0,333.0,2.5,19.0,379.0,301.85,234.79
2016,3,5,12,15,160.5,342.5,2.6,18.5,461.0,373.7,290.96
2016,3,5,12,30,259.0,352.0,2.7,18.0,543.0,458.3,357.01
2016,3,5,12,45,176.5,348.0,2.8,18.0,477.5,416.64,325.56
2016,3,5,13,0,94.0,344.0,2.9,18.0,412.0,364.13,285.26
2016,3,5,13,15,97.5,334.5,2.9,17.5,404.0,366.86,288.74
2016,3,5,13,30,101.0,325.0,2.9,17.0,396.0,369.21,291.76
2016,3,5,13,45,50.5,224.5,2.95,17.0,260.0,241.43,191.63
2016,3,5,14,0,0.0,124.0,3.0,17.0,124.0,104.22,80.37
2016,3,5,14,15,0.0,91.5,3.0,17.0,91.5,76.16,57.63
2016,3,5,14,30,0.0,59.0,3.0,17.0,59.0,48.98,35.26
2016,3,5,14,45,0.0,37.5,3.05,17.0,37.5,31.06,20.41
2016,3,5,15,0,0.0,16.0,3.1,17.0,16.0,13.22,5.48
2016,3,5,15,15,0.0,13.0,3.1,16.5,13.0,10.73,3.43
2016,3,5,15,30,0.0,10.0,3.1,16.0,10.0,8.25,1.35
2016,3,5,15,45,0.0,16.0,3.15,16.0,16.0,13.2,5.59
2016,3,5,16,0,0.0,22.0,3.2,16.0,22.0,18.14,9.84
2016,3,5,16,15,0.0,19.0,3.25,16.0,19.0,15.65,7.74
2016,3,5,16,30,0.0,16.0,3.3,16.0,16.0,13.17,5.63
2016,3,5,16,45,0.0,12.5,3.4,16.0,12.5,10.28,3.13
2016,3,5,17,0,0.0,9.0,3.5,16.0,9.0,7.39,0.63
2016,3,5,17,15,0.0,6.5,3.5,15.5,6.5,5.33,0.0
2016,3,5,17,30,0.0,4.0,3.5,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,80.0,18.0,1.3,11.5,25.0,14.24,0.0
2016,3,6,7,0,160.0,36.0,1.3,12.0,50.0,27.66,16.81
2016,3,6,7,15,273.0,51.0,1.3,12.0,94.5,38.91,28.56
2016,3,6,7,30,386.0,66.0,1.3,12.0,139.0,50.02,39.07
2016,3,6,7,45,465.5,75.0,1.3,12.5,189.5,58.99,47.35
2016,3,6,8,0,545.0,84.0,1.3,13.0,240.0,64.86,52.63
2016,3,6,8,15,595.0,91.0,1.35,13.5,290.5,68.82,56.03
2016,3,6,8,30,645.0,98.0,1.4,14.0,341.0,72.74,59.28
2016,3,6,8,45,679.0,103.5,1.45,14.5,389.0,75.3,61.26
2016,3,6,9,0,713.0,109.0,1.5,15.0,437.0,77.84,63.17
2016,3,6,9,15,737.5,112.5,1.5,15.0,481.0,78.84,63.85
2016,3,6,9,30,762.0,116.0,1.5,15.0,525.0,79.86,64.56
2016,3,6,9,45,519.0,191.0,1.5,15.0,478.5,122.53,101.18
2016,3,6,10,0,276.0,266.0,1.5,15.0,432.0,180.09,137.3
2016,3,6,10,15,553.0,195.0,1.5,15.0,549.5,182.86,122.51
2016,3,6,10,30,830.0,124.0,1.5,15.0,667.0,223.88,141.14
2016,3,6,10,45,843.0,124.0,1.5,15.0,693.0,278.97,187.48
2016,3,6,11,0,856.0,124.0,1.5,15.0,719.0,334.74,236.5
2016,3,6,11,15,861.5,125.0,1.5,15.0,736.5,389.2,284.93
2016,3,6,11,30,867.0,126.0,1.5,15.0,754.0,443.04,332.11
2016,3,6,11,45,868.0,127.5,1.5,15.5,763.0,494.45,375.63
2016,3,6,12,0,869.0,129.0,1.5,16.0,772.0,544.34,416.57
2016,3,6,12,15,869.5,129.0,1.5,16.0,772.5,590.93,454.6
2016,3,6,12,30,870.0,129.0,1.5,16.0,773.0,635.47,490.1
2016,3,6,12,45,880.5,122.0,1.5,16.0,769.0,677.58,523.14
2016,3,6,13,0,891.0,115.0,1.5,16.0,765.0,713.29,551.1
2016,3,6,13,15,886.0,114.0,1.55,16.0,749.0,745.16,576.05
2016,3,6,13,30,881.0,113.0,1.6,16.0,733.0,780.02,602.27
2016,3,6,13,45,871.5,112.0,1.65,16.0,709.0,802.8,619.03
2016,3,6,14,0,862.0,111.0,1.7,16.0,685.0,821.93,633.49
2016,3,6,14,15,723.5,147.5,1.75,15.5,614.5,776.09,603.76
2016,3,6,14,30,585.0,184.0,1.8,15.0,544.0,709.82,558.04
2016,3,6,14,45,689.0,145.5,1.85,15.0,544.5,780.45,612.46
2016,3,6,15,0,793.0,107.0,1.9,15.0,545.0,834.75,652.21
2016,3,6,15,15,546.0,151.5,1.9,14.5,442.0,676.15,539.69
2016,3,6,15,30,299.0,196.0,1.9,14.0,339.0,499.46,405.02
2016,3,6,15,45,354.5,166.0,1.9,14.0,319.5,517.79,423.49
2016,3,6,16,0,410.0,136.0,1.9,14.0,300.0,553.56,453.41
2016,3,6,16,15,368.5,126.0,1.85,13.5,258.5,506.87,417.95
2016,3,6,16,30,327.0,116.0,1.8,13.0,217.0,440.77,367.07
2016,3,6,16,45,277.5,99.5,1.75,13.0,174.5,378.63,316.57
2016,3,6,17,0,228.0,83.0,1.7,13.0,132.0,317.17,264.78
2016,3,6,17,15,170.5,63.5,1.7,12.5,94.5,245.32,203.01
2016,3,6,17,30,113.0,44.0,1.7,12.0,57.0,174.82,139.51
2016,3,6,17,45,56.5,22.0,1.7,12.0,28.5,90.1,41.53
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.0,1.15,9.5,9.0,7.4,0.0
2016,3,7,7,0,0.0,18.0,1.1,10.0,18.0,14.83,6.74
2016,3,7,7,15,0.0,33.0,1.1,10.0,33.0,27.27,18.62
2016,3,7,7,30,0.0,48.0,1.1,10.0,48.0,39.45,29.99
2016,3,7,7,45,0.0,64.5,1.15,10.0,64.5,52.44,41.98
2016,3,7,8,0,0.0,81.0,1.2,10.0,81.0,65.31,53.69
2016,3,7,8,15,0.0,97.0,1.25,10.0,97.0,77.7,64.77
2016,3,7,8,30,0.0,113.0,1.3,10.0,113.0,89.97,75.59
2016,3,7,8,45,378.5,103.0,1.4,10.5,279.5,71.41,58.71
2016,3,7,9,0,757.0,93.0,1.5,11.0,446.0,73.45,60.27
2016,3,7,9,15,780.0,96.5,1.5,11.0,490.0,75.0,61.45
2016,3,7,9,30,803.0,100.0,1.5,11.0,534.0,76.54,62.64
2016,3,7,9,45,813.5,105.0,1.55,11.0,571.5,78.91,64.55
2016,3,7,10,0,824.0,110.0,1.6,11.0,609.0,111.19,69.14
2016,3,7,10,15,412.0,74.5,1.6,11.0,324.0,89.97,53.12
2016,3,7,10,30,0.0,39.0,1.6,11.0,39.0,32.36,21.93
2016,3,7,10,45,230.0,156.0,1.6,11.5,317.0,167.06,124.82
2016,3,7,11,0,460.0,273.0,1.6,12.0,595.0,327.74,246.83
2016,3,7,11,15,448.5,285.0,1.6,12.0,605.5,366.12,279.83
2016,3,7,11,30,437.0,297.0,1.6,12.0,616.0,403.15,311.77
2016,3,7,11,45,315.5,331.0,1.65,12.0,562.5,405.87,317.62
2016,3,7,12,0,194.0,365.0,1.7,12.0,509.0,394.5,310.9
2016,3,7,12,15,549.0,237.0,1.75,12.0,646.0,508.41,401.11
2016,3,7,12,30,904.0,109.0,1.8,12.0,783.0,638.94,503.31
2016,3,7,12,45,524.0,233.5,1.9,12.0,624.0,553.08,437.95
2016,3,7,13,0,144.0,358.0,2.0,12.0,465.0,419.6,333.03
2016,3,7,13,15,243.0,336.5,2.05,12.0,511.5,482.85,385.08
2016,3,7,13,30,342.0,315.0,2.1,12.0,558.0,563.0,448.26
2016,3,7,13,45,335.0,305.5,2.15,12.0,537.0,566.65,451.75
2016,3,7,14,0,328.0,296.0,2.2,12.0,516.0,568.27,454.25
2016,3,7,14,15,202.5,287.0,2.2,12.0,421.0,455.12,366.62
2016,3,7,14,30,77.0,278.0,2.2,12.0,326.0,333.98,270.0
2016,3,7,14,45,67.0,257.5,2.25,12.0,297.5,310.04,252.02
2016,3,7,15,0,57.0,237.0,2.3,12.0,269.0,284.99,232.5
2016,3,7,15,15,78.5,224.0,2.25,12.0,264.0,295.61,242.63
2016,3,7,15,30,100.0,211.0,2.2,12.0,259.0,306.39,252.8
2016,3,7,15,45,117.5,190.5,2.2,12.0,241.5,321.85,266.63
2016,3,7,16,0,135.0,170.0,2.2,12.0,224.0,318.3,265.21
2016,3,7,16,15,118.5,150.0,2.15,11.5,193.0,284.58,238.32
2016,3,7,16,30,102.0,130.0,2.1,11.0,162.0,250.35,210.43
2016,3,7,16,45,257.5,101.5,2.1,11.0,162.0,365.13,309.34
2016,3,7,17,0,413.0,73.0,2.1,11.0,162.0,473.36,396.86
2016,3,7,17,15,316.0,59.0,2.05,11.0,116.5,372.3,310.0
2016,3,7,17,30,219.0,45.0,2.0,11.0,71.0,275.74,223.35
2016,3,7,17,45,109.5,22.5,2.0,11.0,35.5,148.21,81.35
2016,3,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,149.5,17.0,1.1,9.5,31.5,13.82,0.0
2016,3,8,7,0,299.0,34.0,1.1,10.0,63.0,28.0,18.04
2016,3,8,7,15,406.0,45.0,1.1,10.5,110.5,36.47,26.77
2016,3,8,7,30,513.0,56.0,1.1,11.0,158.0,44.83,34.7
2016,3,8,7,45,576.5,63.5,1.1,11.5,209.0,49.93,39.48
2016,3,8,8,0,640.0,71.0,1.1,12.0,260.0,54.97,44.02
2016,3,8,8,15,682.5,76.0,1.05,12.5,311.0,57.87,46.49
2016,3,8,8,30,725.0,81.0,1.0,13.0,362.0,60.75,48.85
2016,3,8,8,45,752.5,85.5,1.0,13.5,410.0,68.85,55.78
2016,3,8,9,0,780.0,90.0,1.0,14.0,458.0,71.34,57.67
2016,3,8,9,15,800.0,93.5,0.95,14.0,501.5,72.94,58.89
2016,3,8,9,30,820.0,97.0,0.9,14.0,545.0,74.51,60.09
2016,3,8,9,45,826.0,103.0,0.9,14.5,581.0,77.54,62.44
2016,3,8,10,0,832.0,109.0,0.9,15.0,617.0,114.3,68.72
2016,3,8,10,15,693.5,162.5,0.9,15.0,600.5,181.34,114.61
2016,3,8,10,30,555.0,216.0,0.9,15.0,584.0,240.44,165.66
2016,3,8,10,45,711.0,166.0,0.9,15.0,655.5,280.12,193.06
2016,3,8,11,0,867.0,116.0,0.9,15.0,727.0,338.86,238.89
2016,3,8,11,15,642.5,212.0,0.95,15.0,670.5,383.08,283.96
2016,3,8,11,30,418.0,308.0,1.0,15.0,614.0,405.47,308.36
2016,3,8,11,45,647.0,213.0,1.05,15.0,694.0,468.53,357.16
2016,3,8,12,0,876.0,118.0,1.1,15.0,774.0,545.44,417.53
2016,3,8,12,15,613.5,227.5,1.05,15.0,687.0,540.43,415.64
2016,3,8,12,30,351.0,337.0,1.0,15.0,600.0,504.01,388.69
2016,3,8,12,45,296.5,345.5,0.95,15.0,566.5,500.28,386.7
2016,3,8,13,0,242.0,354.0,0.9,15.0,533.0,482.96,374.04
2016,3,8,13,15,161.5,342.0,0.95,15.0,461.0,430.85,335.53
2016,3,8,13,30,81.0,330.0,1.0,15.0,389.0,360.08,281.94
2016,3,8,13,45,70.5,314.0,1.05,15.0,363.5,344.22,270.82
2016,3,8,14,0,60.0,298.0,1.1,15.0,338.0,326.95,258.11
2016,3,8,14,15,70.0,289.0,1.15,14.5,334.0,332.74,264.19
2016,3,8,14,30,80.0,280.0,1.2,14.0,330.0,338.75,270.41
2016,3,8,14,45,83.5,264.0,1.3,14.0,313.5,331.52,265.89
2016,3,8,15,0,87.0,248.0,1.4,14.0,297.0,323.81,261.06
2016,3,8,15,15,85.0,229.0,1.35,13.5,273.5,307.23,249.2
2016,3,8,15,30,83.0,210.0,1.3,13.0,250.0,289.98,236.71
2016,3,8,15,45,59.5,184.0,1.3,13.0,211.5,244.09,199.86
2016,3,8,16,0,36.0,158.0,1.3,13.0,173.0,197.21,161.55
2016,3,8,16,15,31.0,138.5,1.2,12.5,150.0,174.55,143.45
2016,3,8,16,30,26.0,119.0,1.1,12.0,127.0,151.51,124.55
2016,3,8,16,45,18.5,98.5,1.05,12.0,104.0,111.98,91.02
2016,3,8,17,0,11.0,78.0,1.0,12.0,81.0,86.06,68.5
2016,3,8,17,15,5.5,57.5,0.95,11.5,59.0,61.19,46.69
2016,3,8,17,30,0.0,37.0,0.9,11.0,37.0,35.03,23.54
2016,3,8,17,45,0.0,18.5,0.85,11.0,18.5,15.27,3.96
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.05,11.5,2.5,2.05,0.0
2016,3,9,7,0,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2016,3,9,7,15,0.0,9.0,1.05,12.0,9.0,7.39,0.91
2016,3,9,7,30,0.0,13.0,1.0,12.0,13.0,10.68,3.99
2016,3,9,7,45,0.0,17.5,1.0,12.5,17.5,14.4,7.4
2016,3,9,8,0,0.0,22.0,1.0,13.0,22.0,18.12,10.76
2016,3,9,8,15,0.0,26.5,0.95,13.5,26.5,21.85,14.08
2016,3,9,8,30,0.0,31.0,0.9,14.0,31.0,25.59,17.36
2016,3,9,8,45,0.0,70.0,0.85,14.5,70.0,58.05,46.07
2016,3,9,9,0,0.0,109.0,0.8,15.0,109.0,88.66,72.54
2016,3,9,9,15,2.5,144.5,0.8,15.0,146.0,114.88,94.87
2016,3,9,9,30,5.0,180.0,0.8,15.0,183.0,140.13,116.07
2016,3,9,9,45,53.5,231.0,0.8,15.5,263.5,164.38,135.88
2016,3,9,10,0,102.0,282.0,0.8,16.0,344.0,201.46,156.07
2016,3,9,10,15,109.0,298.5,0.75,16.0,368.5,224.09,171.47
2016,3,9,10,30,116.0,315.0,0.7,16.0,393.0,240.41,183.22
2016,3,9,10,45,137.5,329.0,0.7,16.5,424.5,268.29,203.85
2016,3,9,11,0,159.0,343.0,0.7,17.0,456.0,298.95,226.91
2016,3,9,11,15,151.5,351.5,0.7,17.0,461.5,318.57,242.85
2016,3,9,11,30,144.0,360.0,0.7,17.0,467.0,337.4,258.02
2016,3,9,11,45,222.0,356.0,0.7,17.5,522.5,385.16,293.48
2016,3,9,12,0,300.0,352.0,0.7,18.0,578.0,441.59,335.23
2016,3,9,12,15,366.0,331.5,0.7,18.0,608.0,484.9,368.06
2016,3,9,12,30,432.0,311.0,0.7,18.0,638.0,537.26,407.36
2016,3,9,12,45,360.0,329.5,0.75,18.5,600.0,528.41,400.95
2016,3,9,13,0,288.0,348.0,0.8,19.0,562.0,518.7,393.8
2016,3,9,13,15,334.0,328.0,0.75,19.0,571.5,552.7,419.65
2016,3,9,13,30,380.0,308.0,0.7,19.0,581.0,587.66,445.57
2016,3,9,13,45,347.0,305.5,0.7,19.0,548.5,578.74,439.48
2016,3,9,14,0,314.0,303.0,0.7,19.0,516.0,566.67,431.49
2016,3,9,14,15,223.0,297.5,0.7,19.0,445.5,484.54,372.2
2016,3,9,14,30,132.0,292.0,0.7,19.0,375.0,412.66,318.95
2016,3,9,14,45,122.5,273.5,0.7,19.0,347.0,393.26,305.87
2016,3,9,15,0,113.0,255.0,0.7,19.0,319.0,354.76,277.99
2016,3,9,15,15,71.0,223.0,0.65,18.5,262.5,287.63,226.98
2016,3,9,15,30,29.0,191.0,0.6,18.0,206.0,218.65,173.1
2016,3,9,15,45,46.5,179.0,0.6,18.0,200.0,225.97,180.52
2016,3,9,16,0,64.0,167.0,0.6,18.0,194.0,233.51,187.68
2016,3,9,16,15,56.0,146.5,0.55,17.5,168.0,207.06,167.04
2016,3,9,16,30,48.0,126.0,0.5,17.0,142.0,180.17,145.74
2016,3,9,16,45,39.5,104.5,0.5,16.5,116.0,150.91,121.97
2016,3,9,17,0,31.0,83.0,0.5,16.0,90.0,120.99,96.97
2016,3,9,17,15,16.0,62.0,0.5,15.5,65.5,85.71,66.63
2016,3,9,17,30,1.0,41.0,0.5,15.0,41.0,41.7,28.7
2016,3,9,17,45,0.5,23.0,0.5,14.5,23.0,21.35,8.45
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.5,14.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,6,45,163.0,17.5,1.1,13.5,35.0,14.1,0.42
2016,3,10,7,0,326.0,35.0,1.1,14.0,70.0,28.66,18.73
2016,3,10,7,15,425.5,45.0,1.1,14.0,117.5,36.26,26.31
2016,3,10,7,30,525.0,55.0,1.1,14.0,165.0,43.77,33.41
2016,3,10,7,45,589.0,61.5,1.1,14.5,216.5,48.15,37.45
2016,3,10,8,0,653.0,68.0,1.1,15.0,268.0,52.52,41.31
2016,3,10,8,15,693.0,72.5,1.1,15.5,318.5,55.13,43.49
2016,3,10,8,30,733.0,77.0,1.1,16.0,369.0,62.95,50.16
2016,3,10,8,45,759.5,81.5,1.15,16.5,416.5,65.58,52.2
2016,3,10,9,0,786.0,86.0,1.2,17.0,464.0,68.14,54.16
2016,3,10,9,15,806.0,89.0,1.2,17.0,507.5,69.47,55.15
2016,3,10,9,30,826.0,92.0,1.2,17.0,551.0,70.79,56.12
2016,3,10,9,45,836.0,96.0,1.25,17.5,588.0,72.59,57.41
2016,3,10,10,0,846.0,100.0,1.3,18.0,625.0,115.88,65.86
2016,3,10,10,15,616.0,191.0,1.3,18.0,583.5,197.25,128.64
2016,3,10,10,30,386.0,282.0,1.3,18.0,542.0,262.99,188.91
2016,3,10,10,45,291.5,313.5,1.3,18.5,514.0,290.3,214.56
2016,3,10,11,0,197.0,345.0,1.3,19.0,486.0,312.52,235.66
2016,3,10,11,15,168.0,353.5,1.25,19.0,476.0,326.68,248.18
2016,3,10,11,30,139.0,362.0,1.2,19.0,466.0,337.66,257.77
2016,3,10,11,45,140.0,365.0,1.2,19.0,470.5,355.35,271.85
2016,3,10,12,0,141.0,368.0,1.2,19.0,475.0,372.9,285.65
2016,3,10,12,15,153.0,371.0,1.15,19.0,487.0,396.44,303.66
2016,3,10,12,30,165.0,374.0,1.1,19.0,499.0,420.85,322.17
2016,3,10,12,45,270.0,350.5,1.1,19.0,553.0,490.2,374.89
2016,3,10,13,0,375.0,327.0,1.1,19.0,607.0,560.69,427.71
2016,3,10,13,15,193.0,281.0,1.05,19.0,425.5,398.63,307.87
2016,3,10,13,30,11.0,235.0,1.0,19.0,244.0,209.02,161.37
2016,3,10,13,45,82.0,280.5,0.95,19.0,337.5,320.79,250.22
2016,3,10,14,0,153.0,326.0,0.9,19.0,431.0,445.83,344.51
2016,3,10,14,15,162.5,310.5,0.85,18.5,417.5,448.5,346.95
2016,3,10,14,30,172.0,295.0,0.8,18.0,404.0,450.43,349.96
2016,3,10,14,45,123.5,272.0,0.75,18.0,348.0,392.7,306.54
2016,3,10,15,0,75.0,249.0,0.7,18.0,292.0,314.37,247.09
2016,3,10,15,15,134.5,232.5,0.65,18.0,302.0,373.48,295.14
2016,3,10,15,30,194.0,216.0,0.6,18.0,312.0,414.61,328.21
2016,3,10,15,45,100.5,180.5,0.6,18.0,230.0,293.96,234.29
2016,3,10,16,0,7.0,145.0,0.6,18.0,148.0,140.07,110.34
2016,3,10,16,15,3.5,126.5,0.6,17.5,128.0,120.47,95.24
2016,3,10,16,30,0.0,108.0,0.6,17.0,108.0,100.71,79.16
2016,3,10,16,45,0.0,88.5,0.6,16.5,88.5,82.52,64.2
2016,3,10,17,0,0.0,69.0,0.6,16.0,69.0,63.85,48.47
2016,3,10,17,15,0.0,50.5,0.65,15.5,50.5,45.78,32.96
2016,3,10,17,30,0.0,32.0,0.7,15.0,32.0,26.72,16.46
2016,3,10,17,45,0.0,18.0,0.75,14.5,18.0,14.85,4.61
2016,3,10,18,0,0.0,4.0,0.8,14.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,0.85,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,1.95,13.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,2.0,13.0,9.0,7.39,0.7
2016,3,11,7,15,0.0,15.5,2.05,13.0,15.5,12.74,5.66
2016,3,11,7,30,0.0,22.0,2.1,13.0,22.0,18.11,10.62
2016,3,11,7,45,0.0,29.0,2.2,13.0,29.0,23.91,15.93
2016,3,11,8,0,0.0,36.0,2.3,13.0,36.0,29.72,21.18
2016,3,11,8,15,0.0,43.0,2.35,13.0,43.0,35.54,26.38
2016,3,11,8,30,0.0,50.0,2.4,13.0,50.0,41.37,31.52
2016,3,11,8,45,0.0,39.0,2.5,13.5,39.0,32.24,23.22
2016,3,11,9,0,0.0,28.0,2.6,14.0,28.0,23.14,14.99
2016,3,11,9,15,0.0,20.0,2.6,14.0,20.0,16.53,9.06
2016,3,11,9,30,0.0,12.0,2.6,14.0,12.0,9.92,3.15
2016,3,11,9,45,52.5,150.0,2.65,14.5,183.0,115.16,95.08
2016,3,11,10,0,105.0,288.0,2.7,15.0,354.0,206.79,161.64
2016,3,11,10,15,52.5,216.5,2.75,15.0,249.5,168.9,131.51
2016,3,11,10,30,0.0,145.0,2.8,15.0,145.0,118.37,92.56
2016,3,11,10,45,0.0,153.5,2.9,15.0,153.5,125.42,98.26
2016,3,11,11,0,0.0,162.0,3.0,15.0,162.0,132.56,103.95
2016,3,11,11,15,7.5,210.5,2.85,14.5,216.5,173.71,137.23
2016,3,11,11,30,15.0,259.0,2.7,14.0,271.0,216.03,171.23
2016,3,11,11,45,97.0,317.5,2.6,14.0,392.0,300.66,237.76
2016,3,11,12,0,179.0,376.0,2.5,14.0,513.0,399.3,314.43
2016,3,11,12,15,285.0,354.5,2.45,14.0,572.5,461.4,363.0
2016,3,11,12,30,391.0,333.0,2.4,14.0,632.0,529.6,416.38
2016,3,11,12,45,396.5,327.5,2.35,14.0,628.0,553.5,435.29
2016,3,11,13,0,402.0,322.0,2.3,14.0,624.0,576.38,453.49
2016,3,11,13,15,202.0,248.0,2.35,14.0,399.5,385.18,307.6
2016,3,11,13,30,2.0,174.0,2.4,14.0,175.0,148.6,116.88
2016,3,11,13,45,216.0,226.0,2.5,14.0,374.0,399.31,323.02
2016,3,11,14,0,430.0,278.0,2.6,14.0,573.0,652.31,518.02
2016,3,11,14,15,357.0,281.0,2.55,13.5,519.0,597.19,475.91
2016,3,11,14,30,284.0,284.0,2.5,13.0,465.0,552.12,442.46
2016,3,11,14,45,142.0,191.5,2.45,13.0,282.0,320.61,261.73
2016,3,11,15,0,0.0,99.0,2.4,13.0,99.0,82.78,64.15
2016,3,11,15,15,6.0,138.0,2.35,12.5,141.5,124.69,100.11
2016,3,11,15,30,12.0,177.0,2.3,12.0,184.0,171.42,139.66
2016,3,11,15,45,152.5,170.0,2.3,12.0,234.5,327.45,273.22
2016,3,11,16,0,293.0,163.0,2.3,12.0,285.0,469.26,390.53
2016,3,11,16,15,271.5,146.0,2.25,12.0,248.0,432.71,361.22
2016,3,11,16,30,250.0,129.0,2.2,12.0,211.0,395.26,331.54
2016,3,11,16,45,211.5,110.0,2.2,12.0,171.0,339.66,285.88
2016,3,11,17,0,173.0,91.0,2.2,12.0,131.0,284.26,238.96
2016,3,11,17,15,133.5,70.0,2.2,11.5,96.0,225.13,187.8
2016,3,11,17,30,94.0,49.0,2.2,11.0,61.0,150.69,122.49
2016,3,11,17,45,47.0,29.0,2.2,11.0,35.0,86.64,58.05
2016,3,11,18,0,0.0,9.0,2.2,11.0,9.0,7.68,0.0
2016,3,11,18,15,0.0,4.5,2.2,11.0,4.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,0.95,10.5,7.0,5.74,0.0
2016,3,12,7,0,0.0,14.0,1.0,11.0,14.0,11.51,4.39
2016,3,12,7,15,0.0,23.5,1.05,11.0,23.5,19.36,11.71
2016,3,12,7,30,0.0,33.0,1.1,11.0,33.0,27.23,19.02
2016,3,12,7,45,0.0,44.0,1.2,11.5,44.0,36.36,27.34
2016,3,12,8,0,0.0,55.0,1.3,12.0,55.0,45.52,35.54
2016,3,12,8,15,0.0,65.5,1.35,12.0,65.5,54.28,43.34
2016,3,12,8,30,0.0,76.0,1.4,12.0,76.0,63.06,51.05
2016,3,12,8,45,29.5,140.5,1.45,12.5,155.0,106.84,89.39
2016,3,12,9,0,59.0,205.0,1.5,13.0,234.0,146.73,123.45
2016,3,12,9,15,33.0,196.5,1.55,13.0,213.0,142.87,119.67
2016,3,12,9,30,7.0,188.0,1.6,13.0,192.0,145.92,121.99
2016,3,12,9,45,51.0,238.0,1.65,13.5,270.0,168.64,140.81
2016,3,12,10,0,95.0,288.0,1.7,14.0,348.0,207.06,161.99
2016,3,12,10,15,67.5,286.5,1.7,14.0,330.0,214.52,167.59
2016,3,12,10,30,40.0,285.0,1.7,14.0,312.0,217.75,171.07
2016,3,12,10,45,20.5,227.0,1.75,14.0,241.0,186.12,146.58
2016,3,12,11,0,1.0,169.0,1.8,14.0,170.0,138.37,108.72
2016,3,12,11,15,4.0,190.0,1.8,14.0,193.0,156.59,123.42
2016,3,12,11,30,7.0,211.0,1.8,14.0,216.0,175.39,138.43
2016,3,12,11,45,8.5,223.5,1.85,14.5,230.0,187.36,147.69
2016,3,12,12,0,10.0,236.0,1.9,15.0,244.0,199.69,157.23
2016,3,12,12,15,11.5,246.0,1.9,15.0,255.5,210.36,165.72
2016,3,12,12,30,13.0,256.0,1.9,15.0,267.0,221.38,174.51
2016,3,12,12,45,56.0,308.5,1.95,15.0,352.0,302.31,238.88
2016,3,12,13,0,99.0,361.0,2.0,15.0,437.0,385.67,303.86
2016,3,12,13,15,75.0,340.0,2.0,15.0,396.5,358.16,282.39
2016,3,12,13,30,51.0,319.0,2.0,15.0,356.0,327.76,258.96
2016,3,12,13,45,53.0,311.0,2.0,15.0,348.5,328.14,259.91
2016,3,12,14,0,55.0,303.0,2.0,15.0,341.0,328.36,260.64
2016,3,12,14,15,58.0,291.5,1.95,15.0,330.0,325.64,259.13
2016,3,12,14,30,61.0,280.0,1.9,15.0,319.0,322.7,257.5
2016,3,12,14,45,31.5,228.5,1.9,15.0,249.0,247.26,197.78
2016,3,12,15,0,2.0,177.0,1.9,15.0,179.0,157.29,124.92
2016,3,12,15,15,1.0,146.5,1.85,14.5,147.5,128.34,101.89
2016,3,12,15,30,0.0,116.0,1.8,14.0,116.0,99.26,78.22
2016,3,12,15,45,0.0,95.0,1.75,14.0,95.0,80.13,62.45
2016,3,12,16,0,0.0,74.0,1.7,14.0,74.0,61.39,46.81
2016,3,12,16,15,0.0,64.5,1.65,14.0,64.5,53.44,40.2
2016,3,12,16,30,0.0,55.0,1.6,14.0,55.0,45.52,33.51
2016,3,12,16,45,0.0,45.0,1.6,14.0,45.0,37.19,26.38
2016,3,12,17,0,0.0,35.0,1.6,14.0,35.0,28.89,19.17
2016,3,12,17,15,0.0,25.5,1.55,13.5,25.5,21.01,12.29
2016,3,12,17,30,0.0,16.0,1.5,13.0,16.0,13.16,5.37
2016,3,12,17,45,0.0,9.0,1.5,13.0,9.0,7.39,0.0
2016,3,12,18,0,0.0,2.0,1.5,13.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.71,0.0
2016,3,13,6,45,0.0,12.0,1.35,13.5,12.0,9.87,1.32
2016,3,13,7,0,0.0,22.0,1.4,14.0,22.0,18.13,10.05
2016,3,13,7,15,0.0,35.5,1.4,14.0,35.5,29.33,20.36
2016,3,13,7,30,0.0,49.0,1.4,14.0,49.0,40.55,30.64
2016,3,13,7,45,0.0,63.5,1.45,14.5,63.5,52.19,41.08
2016,3,13,8,0,0.0,78.0,1.5,15.0,78.0,63.66,51.16
2016,3,13,8,15,0.0,92.5,1.5,15.0,92.5,75.03,61.09
2016,3,13,8,30,0.0,107.0,1.5,15.0,107.0,86.29,70.8
2016,3,13,8,45,0.0,114.5,1.55,15.0,114.5,92.41,75.91
2016,3,13,9,0,0.0,122.0,1.6,15.0,122.0,98.45,80.91
2016,3,13,9,15,6.0,161.0,1.6,15.0,164.5,126.83,105.12
2016,3,13,9,30,12.0,200.0,1.6,15.0,207.0,154.08,128.0
2016,3,13,9,45,6.0,180.5,1.6,15.0,184.0,141.73,117.13
2016,3,13,10,0,0.0,161.0,1.6,15.0,161.0,129.09,101.49
2016,3,13,10,15,6.5,198.0,1.6,15.0,202.5,157.93,124.42
2016,3,13,10,30,13.0,235.0,1.6,15.0,244.0,187.74,147.79
2016,3,13,10,45,22.0,264.5,1.65,15.5,280.5,214.0,167.84
2016,3,13,11,0,31.0,294.0,1.7,16.0,317.0,235.33,183.98
2016,3,13,11,15,34.5,306.0,1.7,16.0,332.5,251.22,196.38
2016,3,13,11,30,38.0,318.0,1.7,16.0,348.0,267.84,209.36
2016,3,13,11,45,30.0,304.0,1.7,16.0,327.5,259.89,203.34
2016,3,13,12,0,22.0,290.0,1.7,16.0,307.0,249.48,195.37
2016,3,13,12,15,11.0,222.0,1.7,15.5,230.5,190.47,149.35
2016,3,13,12,30,0.0,154.0,1.7,15.0,154.0,128.48,99.99
2016,3,13,12,45,7.0,206.0,1.75,15.0,211.5,177.19,139.51
2016,3,13,13,0,14.0,258.0,1.8,15.0,269.0,227.76,179.84
2016,3,13,13,15,10.0,231.5,1.75,15.0,239.0,203.68,160.64
2016,3,13,13,30,6.0,205.0,1.7,15.0,209.0,178.78,140.9
2016,3,13,13,45,3.0,178.5,1.65,15.0,180.5,153.99,121.12
2016,3,13,14,0,0.0,152.0,1.6,15.0,152.0,128.73,100.78
2016,3,13,14,15,1.0,165.5,1.55,15.0,166.5,142.16,111.95
2016,3,13,14,30,2.0,179.0,1.5,15.0,181.0,156.26,123.6
2016,3,13,14,45,7.5,192.0,1.5,15.0,197.0,174.78,139.05
2016,3,13,15,0,13.0,205.0,1.5,15.0,213.0,194.68,155.63
2016,3,13,15,15,6.5,180.5,1.45,15.0,184.5,166.83,133.15
2016,3,13,15,30,0.0,156.0,1.4,15.0,156.0,138.53,110.18
2016,3,13,15,45,0.0,148.0,1.4,15.0,148.0,132.83,105.89
2016,3,13,16,0,0.0,140.0,1.4,15.0,140.0,127.51,101.82
