Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,0.0,121.5,1.35,15.0,121.5,110.84,88.22
2016,3,13,16,30,0.0,103.0,1.3,15.0,103.0,93.92,74.24
2016,3,13,16,45,0.0,84.5,1.3,15.0,84.5,76.71,59.78
2016,3,13,17,0,0.0,66.0,1.3,15.0,66.0,59.11,44.75
2016,3,13,17,15,0.0,49.0,1.25,14.5,49.0,42.82,30.7
2016,3,13,17,30,0.0,32.0,1.2,14.0,32.0,26.45,16.45
2016,3,13,17,45,0.0,18.5,1.2,14.0,18.5,15.25,5.84
2016,3,13,18,0,0.0,5.0,1.2,14.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,1.15,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,8.54,0.0
2016,3,14,6,45,55.0,28.5,1.25,11.5,36.0,22.7,11.5
2016,3,14,7,0,110.0,47.0,1.3,12.0,62.0,36.04,25.84
2016,3,14,7,15,147.0,68.0,1.3,12.0,97.0,51.13,39.95
2016,3,14,7,30,184.0,89.0,1.3,12.0,132.0,65.78,53.45
2016,3,14,7,45,201.0,111.0,1.35,12.5,168.5,80.46,66.6
2016,3,14,8,0,218.0,133.0,1.4,13.0,205.0,94.61,78.98
2016,3,14,8,15,244.0,149.5,1.4,13.0,242.0,105.01,87.97
2016,3,14,8,30,270.0,166.0,1.4,13.0,279.0,115.05,96.51
2016,3,14,8,45,262.0,189.0,1.45,13.5,309.0,128.07,107.32
2016,3,14,9,0,254.0,212.0,1.5,14.0,339.0,140.48,117.46
2016,3,14,9,15,432.5,184.5,1.5,14.0,424.0,118.9,98.54
2016,3,14,9,30,611.0,157.0,1.5,14.0,509.0,102.23,83.95
2016,3,14,9,45,511.5,206.0,1.5,14.0,513.5,129.71,107.37
2016,3,14,10,0,412.0,255.0,1.5,14.0,518.0,188.41,135.78
2016,3,14,10,15,467.0,247.5,1.5,14.0,560.0,223.34,156.98
2016,3,14,10,30,522.0,240.0,1.5,14.0,602.0,264.26,187.44
2016,3,14,10,45,501.0,258.5,1.5,14.5,615.5,308.8,225.64
2016,3,14,11,0,480.0,277.0,1.5,15.0,629.0,351.24,262.18
2016,3,14,11,15,307.5,324.5,1.5,15.0,552.0,358.57,274.41
2016,3,14,11,30,135.0,372.0,1.5,15.0,475.0,346.49,268.98
2016,3,14,11,45,323.5,328.5,1.5,15.0,579.0,418.16,323.87
2016,3,14,12,0,512.0,285.0,1.5,15.0,683.0,509.76,394.03
2016,3,14,12,15,471.5,303.0,1.5,15.0,669.5,534.26,413.44
2016,3,14,12,30,431.0,321.0,1.5,15.0,656.0,554.51,429.47
2016,3,14,12,45,490.5,293.0,1.55,15.5,671.0,598.19,463.07
2016,3,14,13,0,550.0,265.0,1.6,16.0,686.0,643.46,497.39
2016,3,14,13,15,544.0,260.5,1.6,16.0,669.5,663.14,512.57
2016,3,14,13,30,538.0,256.0,1.6,16.0,653.0,680.28,526.0
2016,3,14,13,45,642.0,214.0,1.6,16.0,673.0,751.77,579.92
2016,3,14,14,0,746.0,172.0,1.6,16.0,693.0,820.34,630.57
2016,3,14,14,15,732.5,169.0,1.6,15.5,661.5,828.75,637.83
2016,3,14,14,30,719.0,166.0,1.6,15.0,630.0,833.49,643.4
2016,3,14,14,45,639.5,171.5,1.65,15.0,567.0,785.13,611.3
2016,3,14,15,0,560.0,177.0,1.7,15.0,504.0,724.12,569.54
2016,3,14,15,15,614.5,146.0,1.7,14.5,480.0,756.68,596.73
2016,3,14,15,30,669.0,115.0,1.7,14.0,456.0,776.93,613.72
2016,3,14,15,45,636.5,119.0,1.75,14.0,418.5,755.78,600.44
2016,3,14,16,0,604.0,123.0,1.8,14.0,381.0,731.05,584.74
2016,3,14,16,15,559.5,115.0,1.7,13.5,331.0,679.38,548.49
2016,3,14,16,30,515.0,107.0,1.6,13.0,281.0,620.94,506.26
2016,3,14,16,45,463.5,95.0,1.55,13.0,231.5,557.19,457.82
2016,3,14,17,0,412.0,83.0,1.5,13.0,182.0,493.49,407.37
2016,3,14,17,15,323.0,69.0,1.45,12.5,134.5,396.89,328.32
2016,3,14,17,30,234.0,55.0,1.4,12.0,87.0,304.18,248.63
2016,3,14,17,45,117.0,35.0,1.4,11.5,51.0,168.05,125.2
2016,3,14,18,0,0.0,15.0,1.4,11.0,15.0,12.8,0.0
2016,3,14,18,15,0.0,7.5,1.4,11.0,7.5,6.4,0.0
2016,3,14,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,3,15,6,45,162.5,30.0,1.05,9.5,51.5,23.15,12.72
2016,3,15,7,0,325.0,45.0,1.1,10.0,88.0,34.71,25.02
2016,3,15,7,15,415.0,56.0,1.1,10.5,136.5,44.76,34.58
2016,3,15,7,30,505.0,67.0,1.1,11.0,185.0,52.71,42.0
2016,3,15,7,45,570.0,73.0,1.15,11.5,237.5,56.32,45.3
2016,3,15,8,0,635.0,79.0,1.2,12.0,290.0,59.97,48.48
2016,3,15,8,15,675.0,84.5,1.2,12.5,341.0,62.99,50.97
2016,3,15,8,30,715.0,90.0,1.2,13.0,392.0,65.96,53.36
2016,3,15,8,45,748.5,92.5,1.2,13.5,441.0,66.74,53.77
2016,3,15,9,0,782.0,95.0,1.2,14.0,490.0,73.88,59.75
2016,3,15,9,15,802.0,98.0,1.2,14.5,534.0,74.97,60.39
2016,3,15,9,30,822.0,101.0,1.2,15.0,578.0,76.06,61.04
2016,3,15,9,45,839.5,102.0,1.25,15.5,616.5,80.79,64.84
2016,3,15,10,0,857.0,103.0,1.3,16.0,655.0,136.7,76.87
2016,3,15,10,15,867.5,104.5,1.25,16.0,687.0,201.52,121.02
2016,3,15,10,30,878.0,106.0,1.2,16.0,719.0,258.5,166.93
2016,3,15,10,45,887.0,106.5,1.15,16.5,743.5,314.86,215.38
2016,3,15,11,0,896.0,107.0,1.1,17.0,768.0,371.25,264.39
2016,3,15,11,15,900.0,107.5,1.1,17.0,784.5,425.59,311.91
2016,3,15,11,30,904.0,108.0,1.1,17.0,801.0,478.96,357.54
2016,3,15,11,45,907.0,108.0,1.1,17.5,809.5,530.29,399.57
2016,3,15,12,0,910.0,108.0,1.1,18.0,818.0,580.1,439.01
2016,3,15,12,15,910.0,108.0,1.1,18.0,818.5,626.46,475.54
2016,3,15,12,30,910.0,108.0,1.1,18.0,819.0,670.61,509.5
2016,3,15,12,45,911.5,105.5,1.15,18.0,812.0,711.12,540.65
2016,3,15,13,0,913.0,103.0,1.2,18.0,805.0,749.05,569.46
2016,3,15,13,15,909.0,102.5,1.2,18.0,788.5,782.09,592.89
2016,3,15,13,30,905.0,102.0,1.2,18.0,772.0,811.95,613.41
2016,3,15,13,45,899.5,100.0,1.2,18.0,748.5,835.81,629.91
2016,3,15,14,0,894.0,98.0,1.2,18.0,725.0,856.16,644.18
2016,3,15,14,15,884.5,96.5,1.2,17.5,694.0,870.08,655.53
2016,3,15,14,30,875.0,95.0,1.2,17.0,663.0,880.29,664.67
2016,3,15,14,45,863.0,92.5,1.25,17.0,626.0,883.49,668.81
2016,3,15,15,0,851.0,90.0,1.3,17.0,589.0,892.46,677.12
2016,3,15,15,15,833.0,87.0,1.3,16.5,545.5,882.48,673.23
2016,3,15,15,30,815.0,84.0,1.3,16.0,502.0,868.84,667.14
2016,3,15,15,45,791.0,80.5,1.3,16.0,454.5,845.62,653.21
2016,3,15,16,0,767.0,77.0,1.3,16.0,407.0,819.15,636.93
2016,3,15,16,15,732.0,72.5,1.25,15.5,356.5,778.55,610.8
2016,3,15,16,30,697.0,68.0,1.2,15.0,306.0,735.47,582.12
2016,3,15,16,45,647.5,62.0,1.2,15.0,254.0,682.33,544.24
2016,3,15,17,0,598.0,56.0,1.2,15.0,202.0,622.67,499.48
2016,3,15,17,15,516.5,48.0,1.2,14.0,152.0,533.5,431.15
2016,3,15,17,30,435.0,40.0,1.2,13.0,102.0,446.56,359.84
2016,3,15,17,45,297.5,27.5,1.3,12.5,62.0,314.62,238.61
2016,3,15,18,0,160.0,15.0,1.4,12.0,22.0,166.05,0.0
2016,3,15,18,15,80.0,7.5,1.4,11.5,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,7.68,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,14.47,0.0
2016,3,16,6,45,205.5,29.5,0.8,11.0,58.0,22.86,12.93
2016,3,16,7,0,411.0,41.0,0.7,12.0,98.0,33.34,23.72
2016,3,16,7,15,498.0,50.0,0.7,12.5,148.5,40.01,30.14
2016,3,16,7,30,585.0,59.0,0.7,13.0,199.0,46.61,36.27
2016,3,16,7,45,640.5,65.0,0.7,13.5,252.0,50.54,39.8
2016,3,16,8,0,696.0,71.0,0.7,14.0,305.0,54.44,43.18
2016,3,16,8,15,733.0,75.5,0.75,14.5,357.0,62.15,49.81
2016,3,16,8,30,770.0,80.0,0.8,15.0,409.0,64.91,51.98
2016,3,16,8,45,796.5,83.5,0.85,15.5,458.0,66.75,53.31
2016,3,16,9,0,823.0,87.0,0.9,16.0,507.0,68.56,54.61
2016,3,16,9,15,842.0,89.5,0.85,16.5,551.5,69.52,55.16
2016,3,16,9,30,861.0,92.0,0.8,17.0,596.0,70.47,55.71
2016,3,16,9,45,874.5,94.5,0.8,17.5,634.5,89.94,61.5
2016,3,16,10,0,888.0,97.0,0.8,18.0,673.0,147.8,83.0
2016,3,16,10,15,898.0,98.5,0.8,18.0,705.0,205.76,121.63
2016,3,16,10,30,908.0,100.0,0.8,18.0,737.0,264.31,168.67
2016,3,16,10,45,914.5,101.0,0.85,18.5,762.0,321.97,218.01
2016,3,16,11,0,921.0,102.0,0.9,19.0,787.0,379.37,267.63
2016,3,16,11,15,925.5,103.0,0.9,19.0,803.5,435.53,315.97
2016,3,16,11,30,930.0,104.0,0.9,19.0,820.0,490.76,362.35
2016,3,16,11,45,931.5,104.5,0.9,19.5,828.5,542.99,404.39
2016,3,16,12,0,933.0,105.0,0.9,20.0,837.0,593.53,443.69
2016,3,16,12,15,933.0,105.0,0.9,20.0,837.0,640.86,480.28
2016,3,16,12,30,933.0,105.0,0.9,20.0,837.0,685.94,514.25
2016,3,16,12,45,936.5,101.5,0.9,20.5,830.5,727.71,544.16
2016,3,16,13,0,940.0,98.0,0.9,21.0,824.0,766.93,571.56
2016,3,16,13,15,936.0,97.5,0.9,21.0,807.5,800.74,594.42
2016,3,16,13,30,932.0,97.0,0.9,21.0,791.0,831.29,614.79
2016,3,16,13,45,925.0,95.5,0.9,21.0,766.5,855.03,630.71
2016,3,16,14,0,918.0,94.0,0.9,21.0,742.0,875.11,644.4
2016,3,16,14,15,908.5,92.5,0.9,20.5,710.5,889.36,655.7
2016,3,16,14,30,899.0,91.0,0.9,20.0,679.0,899.82,664.79
2016,3,16,14,45,885.5,89.0,0.9,20.0,640.5,902.38,667.71
2016,3,16,15,0,872.0,87.0,0.9,20.0,602.0,901.14,668.42
2016,3,16,15,15,853.5,84.5,0.85,19.5,558.0,900.74,670.25
2016,3,16,15,30,835.0,82.0,0.8,19.0,514.0,887.17,663.49
2016,3,16,15,45,810.0,79.0,0.8,19.0,465.0,863.51,649.85
2016,3,16,16,0,785.0,76.0,0.8,19.0,416.0,836.55,633.94
2016,3,16,16,15,750.0,71.5,0.8,18.5,364.5,795.65,609.27
2016,3,16,16,30,715.0,67.0,0.8,18.0,313.0,752.24,582.02
2016,3,16,16,45,663.5,61.5,0.8,17.5,260.0,697.28,545.15
2016,3,16,17,0,612.0,56.0,0.8,17.0,207.0,636.14,501.63
2016,3,16,17,15,531.0,48.0,0.8,16.0,156.5,546.79,434.98
2016,3,16,17,30,450.0,40.0,0.8,15.0,106.0,459.65,365.33
2016,3,16,17,45,311.5,28.0,0.8,14.5,64.5,326.61,247.06
2016,3,16,18,0,173.0,16.0,0.8,14.0,23.0,178.79,0.0
2016,3,16,18,15,86.5,8.0,0.8,14.0,11.5,68.13,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.25,11.5,11.0,6.4,0.0
2016,3,17,6,30,182.0,15.0,1.2,12.0,22.0,12.22,0.0
2016,3,17,6,45,326.0,27.0,1.2,13.0,64.0,22.04,12.5
2016,3,17,7,0,470.0,39.0,1.2,14.0,106.0,31.75,22.17
2016,3,17,7,15,552.0,46.5,1.1,14.5,158.0,37.33,27.54
2016,3,17,7,30,634.0,54.0,1.0,15.0,210.0,42.9,32.67
2016,3,17,7,45,684.5,59.5,0.95,15.5,263.5,50.74,39.65
2016,3,17,8,0,735.0,65.0,0.9,16.0,317.0,54.75,43.08
2016,3,17,8,15,769.5,69.0,0.8,16.5,369.0,57.35,45.18
2016,3,17,8,30,804.0,73.0,0.7,17.0,421.0,59.93,47.2
2016,3,17,8,45,828.0,76.5,0.65,17.5,470.5,61.95,48.7
2016,3,17,9,0,852.0,80.0,0.6,18.0,520.0,63.92,50.14
2016,3,17,9,15,869.5,82.5,0.55,18.5,564.0,73.82,58.37
2016,3,17,9,30,887.0,85.0,0.5,19.0,608.0,75.58,59.56
2016,3,17,9,45,898.5,87.0,0.45,20.0,646.5,89.79,57.81
2016,3,17,10,0,910.0,89.0,0.4,21.0,685.0,148.44,80.61
2016,3,17,10,15,919.5,90.5,0.35,21.0,717.0,207.46,120.0
2016,3,17,10,30,929.0,92.0,0.3,21.0,749.0,267.02,167.18
2016,3,17,10,45,934.5,93.5,0.25,21.5,773.0,325.81,216.19
2016,3,17,11,0,940.0,95.0,0.2,22.0,797.0,384.21,264.91
2016,3,17,11,15,944.0,95.5,0.2,22.0,814.0,440.68,312.01
2016,3,17,11,30,948.0,96.0,0.2,22.0,831.0,496.1,357.01
2016,3,17,11,45,949.0,96.5,0.25,22.5,839.0,548.8,398.35
2016,3,17,12,0,950.0,97.0,0.3,23.0,847.0,599.7,437.04
2016,3,17,12,15,950.0,97.0,0.35,23.0,847.0,647.59,473.34
2016,3,17,12,30,950.0,97.0,0.4,23.0,847.0,693.17,507.16
2016,3,17,12,45,947.0,97.0,0.45,23.0,838.5,734.24,537.24
2016,3,17,13,0,944.0,97.0,0.5,23.0,830.0,772.39,564.86
2016,3,17,13,15,940.0,96.0,0.5,23.0,813.0,805.76,586.61
2016,3,17,13,30,936.0,95.0,0.5,23.0,796.0,835.83,606.11
2016,3,17,13,45,929.0,94.0,0.55,23.0,771.5,860.06,622.84
2016,3,17,14,0,922.0,93.0,0.6,23.0,747.0,880.64,637.45
2016,3,17,14,15,912.0,91.5,0.6,22.5,715.5,894.42,648.21
2016,3,17,14,30,902.0,90.0,0.6,22.0,684.0,904.38,656.81
2016,3,17,14,45,888.5,88.5,0.6,22.0,645.0,907.42,659.97
2016,3,17,15,0,875.0,87.0,0.6,22.0,606.0,906.67,660.99
2016,3,17,15,15,857.0,84.5,0.55,22.0,562.0,906.67,661.67
2016,3,17,15,30,839.0,82.0,0.5,22.0,518.0,893.45,653.97
2016,3,17,15,45,813.5,79.0,0.5,22.0,469.0,869.18,640.33
2016,3,17,16,0,788.0,76.0,0.5,22.0,420.0,841.62,624.5
2016,3,17,16,15,753.5,71.5,0.5,21.0,368.5,800.98,601.88
2016,3,17,16,30,719.0,67.0,0.5,20.0,317.0,757.83,576.66
2016,3,17,16,45,667.5,61.5,0.55,19.5,263.5,696.37,536.91
2016,3,17,17,0,616.0,56.0,0.6,19.0,210.0,641.08,499.18
2016,3,17,17,15,536.0,48.0,0.65,18.0,159.0,552.21,434.56
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,465.52,366.81
2016,3,17,17,45,318.0,28.0,0.8,16.5,66.5,332.14,251.69
2016,3,17,18,0,180.0,16.0,0.9,16.0,25.0,185.79,0.0
2016,3,17,18,15,90.0,8.0,0.85,15.5,12.5,70.78,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,84.0,8.5,0.95,11.5,12.5,7.26,0.0
2016,3,18,6,30,168.0,17.0,0.9,12.0,25.0,13.88,0.0
2016,3,18,6,45,304.5,29.5,0.85,12.5,66.5,24.04,14.5
2016,3,18,7,0,441.0,42.0,0.8,13.0,108.0,34.05,24.38
2016,3,18,7,15,220.5,49.0,0.8,13.0,82.0,36.63,27.15
2016,3,18,7,30,0.0,56.0,0.8,13.0,56.0,46.25,35.98
2016,3,18,7,45,0.0,70.5,0.8,13.5,70.5,57.78,46.26
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,69.21,56.24
2016,3,18,8,15,0.0,87.0,0.75,14.5,87.0,71.31,57.84
2016,3,18,8,30,0.0,89.0,0.7,15.0,89.0,73.29,59.27
2016,3,18,8,45,0.0,112.0,0.7,15.5,112.0,90.93,74.28
2016,3,18,9,0,0.0,135.0,0.7,16.0,135.0,108.2,88.71
2016,3,18,9,15,0.0,145.0,0.7,16.0,145.0,115.95,95.0
2016,3,18,9,30,0.0,155.0,0.7,16.0,155.0,123.62,101.22
2016,3,18,9,45,19.0,213.0,0.7,16.5,225.5,165.23,129.45
2016,3,18,10,0,38.0,271.0,0.7,17.0,296.0,197.28,152.84
2016,3,18,10,15,29.0,266.5,0.7,17.0,286.5,200.33,154.97
2016,3,18,10,30,20.0,262.0,0.7,17.0,277.0,209.6,162.43
2016,3,18,10,45,53.5,308.0,0.7,17.5,348.0,246.44,189.36
2016,3,18,11,0,87.0,354.0,0.7,18.0,419.0,296.6,226.37
2016,3,18,11,15,114.5,369.0,0.7,18.0,456.5,324.7,247.27
2016,3,18,11,30,142.0,384.0,0.7,18.0,494.0,361.45,274.91
2016,3,18,11,45,123.5,384.5,0.7,18.5,481.5,368.29,280.02
2016,3,18,12,0,105.0,385.0,0.7,19.0,469.0,371.36,282.25
2016,3,18,12,15,114.0,387.5,0.7,19.0,478.5,389.78,296.34
2016,3,18,12,30,123.0,390.0,0.7,19.0,488.0,414.17,314.6
2016,3,18,12,45,211.0,378.0,0.75,19.0,544.0,476.63,361.92
2016,3,18,13,0,299.0,366.0,0.8,19.0,600.0,554.06,419.12
2016,3,18,13,15,350.0,343.5,0.8,19.0,611.5,591.72,446.91
2016,3,18,13,30,401.0,321.0,0.8,19.0,623.0,630.41,475.72
2016,3,18,13,45,466.5,283.0,0.8,19.0,624.0,680.11,512.26
2016,3,18,14,0,532.0,245.0,0.8,19.0,625.0,718.07,540.66
2016,3,18,14,15,552.5,225.5,0.8,18.5,605.0,734.81,554.67
2016,3,18,14,30,573.0,206.0,0.8,18.0,585.0,749.11,567.41
2016,3,18,14,45,524.0,210.0,0.85,18.0,541.5,724.03,551.24
2016,3,18,15,0,475.0,214.0,0.9,18.0,498.0,695.51,532.89
2016,3,18,15,15,619.0,160.5,0.95,17.5,502.5,784.81,601.17
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,862.09,656.41
2016,3,18,15,45,683.0,108.5,1.05,17.0,441.5,794.0,611.33
2016,3,18,16,0,603.0,110.0,1.1,17.0,376.0,723.06,564.74
2016,3,18,16,15,619.0,98.5,1.1,16.5,342.5,721.64,567.15
2016,3,18,16,30,635.0,87.0,1.1,16.0,309.0,716.94,566.02
2016,3,18,16,45,581.5,79.0,1.1,15.5,257.0,652.17,520.42
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,586.58,472.44
2016,3,18,17,15,444.0,61.0,1.05,14.5,155.5,492.9,399.65
2016,3,18,17,30,360.0,51.0,1.0,14.0,106.0,399.95,323.56
2016,3,18,17,45,180.0,38.0,1.0,13.5,65.5,237.84,184.23
2016,3,18,18,0,0.0,25.0,1.0,13.0,25.0,31.34,0.0
2016,3,18,18,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.71,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.28,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,9.45,2.39
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,15.64,8.24
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,23.08,15.13
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,30.55,21.98
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,38.44,29.05
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,46.35,36.0
2016,3,19,8,15,29.5,118.5,0.4,14.5,131.5,91.57,75.62
2016,3,19,8,30,59.0,181.0,0.4,15.0,207.0,131.32,109.33
2016,3,19,8,45,29.5,165.5,0.45,15.5,178.5,123.2,101.73
2016,3,19,9,0,0.0,150.0,0.5,16.0,150.0,118.92,97.63
2016,3,19,9,15,1.5,165.0,0.5,16.0,166.0,130.14,106.88
2016,3,19,9,30,3.0,180.0,0.5,16.0,182.0,141.24,115.89
2016,3,19,9,45,8.5,205.5,0.5,16.5,211.5,160.08,125.17
2016,3,19,10,0,14.0,231.0,0.5,17.0,241.0,180.69,140.46
2016,3,19,10,15,75.0,287.5,0.5,17.0,341.5,221.05,168.85
2016,3,19,10,30,136.0,344.0,0.5,17.0,442.0,270.98,204.55
2016,3,19,10,45,507.0,225.5,0.5,17.5,606.5,299.58,214.8
2016,3,19,11,0,878.0,107.0,0.5,18.0,771.0,380.12,270.19
2016,3,19,11,15,882.5,107.5,0.5,18.0,787.0,433.57,315.57
2016,3,19,11,30,887.0,108.0,0.5,18.0,803.0,486.15,359.24
2016,3,19,11,45,892.0,106.5,0.55,18.5,812.0,536.27,399.5
2016,3,19,12,0,897.0,105.0,0.6,19.0,821.0,585.03,437.5
2016,3,19,12,15,897.5,105.0,0.6,19.0,821.0,630.81,472.55
2016,3,19,12,30,898.0,105.0,0.6,19.0,821.0,674.47,505.15
2016,3,19,12,45,642.5,224.0,0.6,19.0,734.0,655.04,489.74
2016,3,19,13,0,387.0,343.0,0.6,19.0,647.0,597.98,447.58
2016,3,19,13,15,641.5,220.5,0.6,19.0,711.5,715.29,535.02
2016,3,19,13,30,896.0,98.0,0.6,19.0,776.0,814.09,603.95
2016,3,19,13,45,889.0,97.0,0.65,19.0,752.0,837.05,619.21
2016,3,19,14,0,882.0,96.0,0.7,19.0,728.0,856.49,633.39
2016,3,19,14,15,873.0,94.5,0.7,19.0,698.0,870.12,643.05
2016,3,19,14,30,864.0,93.0,0.7,19.0,668.0,880.1,650.57
2016,3,19,14,45,735.5,130.5,0.7,19.0,600.5,837.96,624.03
2016,3,19,15,0,607.0,168.0,0.7,19.0,533.0,775.19,584.0
2016,3,19,15,15,503.0,183.0,0.7,18.5,470.5,697.3,532.64
2016,3,19,15,30,399.0,198.0,0.7,18.0,408.0,625.11,483.1
2016,3,19,15,45,500.5,155.0,0.75,17.5,393.5,673.59,524.38
2016,3,19,16,0,602.0,112.0,0.8,17.0,379.0,726.31,564.63
2016,3,19,16,15,568.0,105.0,0.85,16.5,333.0,684.8,537.65
2016,3,19,16,30,534.0,98.0,0.9,16.0,287.0,641.18,509.27
2016,3,19,16,45,493.5,86.5,0.95,16.0,239.5,585.02,469.25
2016,3,19,17,0,453.0,75.0,1.0,16.0,192.0,527.92,426.59
2016,3,19,17,15,393.0,62.0,0.95,15.5,146.5,447.29,363.32
2016,3,19,17,30,333.0,49.0,0.9,15.0,101.0,375.01,303.35
2016,3,19,17,45,166.5,37.5,0.9,14.5,63.5,225.93,175.42
2016,3,19,18,0,0.0,26.0,0.9,14.0,26.0,32.74,0.06
2016,3,19,18,15,0.0,13.0,0.9,13.5,13.0,11.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,8.5,10.0,0.75,12.5,10.5,8.54,0.0
2016,3,20,6,30,17.0,20.0,0.7,13.0,21.0,16.41,1.03
2016,3,20,6,45,70.5,38.5,0.7,13.5,49.0,30.37,20.23
2016,3,20,7,0,124.0,57.0,0.7,14.0,77.0,43.33,32.54
2016,3,20,7,15,146.5,78.5,0.7,14.5,110.5,58.44,46.31
2016,3,20,7,30,169.0,100.0,0.7,15.0,144.0,73.05,59.36
2016,3,20,7,45,183.5,121.0,0.75,15.5,178.5,89.46,73.68
2016,3,20,8,0,198.0,142.0,0.8,16.0,213.0,103.47,85.6
2016,3,20,8,15,230.0,162.0,0.8,16.5,256.0,112.26,92.77
2016,3,20,8,30,262.0,182.0,0.8,17.0,299.0,124.14,102.44
2016,3,20,8,45,526.0,136.0,0.85,17.5,404.0,92.56,74.94
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,69.6,54.93
2016,3,20,9,15,807.5,92.5,0.9,18.0,552.0,70.41,55.5
2016,3,20,9,30,825.0,95.0,0.9,18.0,595.0,71.22,56.03
2016,3,20,9,45,832.0,100.0,0.95,18.5,630.5,97.17,58.3
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,154.51,86.7
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,218.59,133.27
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,274.83,179.51
2016,3,20,10,45,618.5,220.5,1.05,19.0,674.0,329.03,234.05
2016,3,20,11,0,378.0,332.0,1.1,19.0,620.0,371.26,275.57
2016,3,20,11,15,350.5,348.0,1.1,19.0,619.5,400.88,300.47
2016,3,20,11,30,323.0,364.0,1.1,19.0,619.0,427.77,322.57
2016,3,20,11,45,327.5,367.0,1.15,19.0,628.0,458.26,346.78
2016,3,20,12,0,332.0,370.0,1.2,19.0,637.0,488.69,370.57
2016,3,20,12,15,304.0,377.0,1.2,18.5,621.5,502.82,382.47
2016,3,20,12,30,276.0,384.0,1.2,18.0,606.0,513.99,391.96
2016,3,20,12,45,231.5,386.5,1.2,18.0,571.5,499.89,382.05
2016,3,20,13,0,187.0,389.0,1.2,18.0,537.0,487.05,372.83
2016,3,20,13,15,130.0,370.0,1.2,18.0,472.0,441.13,338.99
2016,3,20,13,30,73.0,351.0,1.2,18.0,407.0,377.08,291.14
2016,3,20,13,45,77.0,342.0,1.2,18.0,399.0,379.45,293.98
2016,3,20,14,0,81.0,333.0,1.2,18.0,391.0,381.64,296.31
2016,3,20,14,15,87.0,320.5,1.2,18.0,380.5,381.73,297.23
2016,3,20,14,30,93.0,308.0,1.2,18.0,370.0,381.57,298.05
2016,3,20,14,45,66.0,277.5,1.2,18.0,320.5,331.29,259.9
2016,3,20,15,0,39.0,247.0,1.2,18.0,271.0,279.03,219.75
2016,3,20,15,15,19.5,157.0,1.15,17.5,169.0,154.93,122.28
2016,3,20,15,30,0.0,67.0,1.1,17.0,67.0,55.59,40.92
2016,3,20,15,45,0.0,86.0,1.1,17.0,86.0,71.52,54.47
2016,3,20,16,0,0.0,105.0,1.1,17.0,105.0,90.18,70.14
2016,3,20,16,15,0.0,92.0,1.05,16.5,92.0,78.6,60.79
2016,3,20,16,30,0.0,79.0,1.0,16.0,79.0,66.95,51.28
2016,3,20,16,45,0.0,66.0,0.95,16.0,66.0,55.21,41.44
2016,3,20,17,0,0.0,53.0,0.9,16.0,53.0,43.87,31.79
2016,3,20,17,15,0.0,40.5,0.9,15.5,40.5,33.47,22.85
2016,3,20,17,30,0.0,28.0,0.9,15.0,28.0,23.1,13.81
2016,3,20,17,45,0.0,17.5,0.9,15.0,17.5,14.41,6.01
2016,3,20,18,0,0.0,7.0,0.9,15.0,7.0,5.75,0.0
2016,3,20,18,15,0.0,3.5,0.9,15.0,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.5,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,0.9,13.0,18.0,14.86,2.41
2016,3,21,6,45,18.5,39.0,0.9,13.5,42.0,31.12,21.04
2016,3,21,7,0,37.0,60.0,0.9,14.0,66.0,46.83,35.66
2016,3,21,7,15,52.5,82.5,0.95,14.0,94.5,63.2,50.63
2016,3,21,7,30,68.0,105.0,1.0,14.0,123.0,79.27,65.1
2016,3,21,7,45,81.0,126.0,1.05,14.0,152.0,94.14,78.24
2016,3,21,8,0,94.0,147.0,1.1,14.0,181.0,105.41,87.98
2016,3,21,8,15,180.0,165.5,1.15,14.0,242.5,118.26,98.93
2016,3,21,8,30,266.0,184.0,1.2,14.0,304.0,125.3,104.72
2016,3,21,8,45,286.0,203.0,1.25,14.5,344.5,135.96,113.34
2016,3,21,9,0,306.0,222.0,1.3,15.0,385.0,146.18,121.49
2016,3,21,9,15,285.0,246.0,1.3,15.0,408.0,158.01,131.14
2016,3,21,9,30,264.0,270.0,1.3,15.0,431.0,169.2,140.18
2016,3,21,9,45,301.0,281.0,1.35,15.0,475.5,188.09,142.33
2016,3,21,10,0,338.0,292.0,1.4,15.0,520.0,223.99,163.34
2016,3,21,10,15,418.5,277.5,1.45,15.0,573.0,248.99,178.1
2016,3,21,10,30,499.0,263.0,1.5,15.0,626.0,290.47,209.05
2016,3,21,10,45,673.0,197.5,1.55,15.5,703.0,330.85,238.18
2016,3,21,11,0,847.0,132.0,1.6,16.0,780.0,391.13,285.53
2016,3,21,11,15,431.5,202.0,1.6,16.0,532.5,327.55,249.34
2016,3,21,11,30,16.0,272.0,1.6,16.0,285.0,228.18,177.97
2016,3,21,11,45,8.0,173.5,1.65,16.0,180.0,147.56,114.65
2016,3,21,12,0,0.0,75.0,1.7,16.0,75.0,62.58,46.0
2016,3,21,12,15,0.0,75.0,1.7,16.0,75.0,62.58,46.09
2016,3,21,12,30,0.0,75.0,1.7,16.0,75.0,62.58,46.09
2016,3,21,12,45,113.5,231.0,1.7,16.5,321.5,284.21,225.19
2016,3,21,13,0,227.0,387.0,1.7,17.0,568.0,515.14,399.4
2016,3,21,13,15,228.0,378.0,1.7,17.0,556.5,523.83,404.98
2016,3,21,13,30,229.0,369.0,1.7,17.0,545.0,531.43,411.4
2016,3,21,13,45,149.0,349.0,1.7,17.0,462.0,460.24,357.91
2016,3,21,14,0,69.0,329.0,1.7,17.0,379.0,367.52,287.24
2016,3,21,14,15,83.0,319.5,1.65,16.5,377.5,377.33,296.74
2016,3,21,14,30,97.0,310.0,1.6,16.0,376.0,387.42,306.0
2016,3,21,14,45,48.5,204.5,1.6,16.0,237.5,237.16,188.9
2016,3,21,15,0,0.0,99.0,1.6,16.0,99.0,82.69,63.17
2016,3,21,15,15,0.0,80.0,1.6,15.5,80.0,66.48,50.21
2016,3,21,15,30,0.0,61.0,1.6,15.0,61.0,50.59,37.16
2016,3,21,15,45,0.0,95.5,1.6,15.0,95.5,80.24,62.21
2016,3,21,16,0,0.0,130.0,1.6,15.0,130.0,115.35,91.7
2016,3,21,16,15,0.0,116.5,1.5,14.5,116.5,103.72,82.35
2016,3,21,16,30,0.0,103.0,1.4,14.0,103.0,92.08,72.93
2016,3,21,16,45,0.0,86.0,1.35,14.0,86.0,76.5,59.86
2016,3,21,17,0,0.0,69.0,1.3,14.0,69.0,60.65,46.35
2016,3,21,17,15,0.0,52.5,1.3,13.5,52.5,45.05,32.92
2016,3,21,17,30,0.0,36.0,1.3,13.0,36.0,29.76,19.59
2016,3,21,17,45,0.0,23.0,1.3,13.0,23.0,18.98,9.88
2016,3,21,18,0,0.0,10.0,1.3,13.0,10.0,8.22,0.0
2016,3,21,18,15,0.0,5.0,1.3,12.5,5.0,4.27,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.1,10.5,19.0,10.67,0.0
2016,3,22,6,30,187.0,25.0,1.1,11.0,38.0,19.46,6.82
2016,3,22,6,45,320.0,37.5,1.15,11.5,82.0,30.54,20.88
2016,3,22,7,0,453.0,50.0,1.2,12.0,126.0,40.34,30.28
2016,3,22,7,15,530.0,58.0,1.2,12.0,178.0,45.95,35.7
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,51.51,40.88
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,54.15,43.19
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,56.85,45.43
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,64.67,52.25
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,67.3,54.4
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,67.63,54.4
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,68.02,54.46
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,68.95,55.11
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,79.58,64.2
2016,3,22,9,45,892.0,92.0,1.55,14.5,669.5,111.98,66.39
2016,3,22,10,0,909.0,92.0,1.6,15.0,709.0,169.76,96.54
2016,3,22,10,15,918.5,93.5,1.6,15.0,741.0,228.83,140.95
2016,3,22,10,30,928.0,95.0,1.6,15.0,773.0,288.42,191.7
2016,3,22,10,45,936.5,95.0,1.65,15.0,797.5,346.93,243.81
2016,3,22,11,0,945.0,95.0,1.7,15.0,822.0,405.33,295.96
2016,3,22,11,15,949.0,95.5,1.7,15.0,838.5,461.94,345.8
2016,3,22,11,30,953.0,96.0,1.7,15.0,855.0,517.49,393.47
2016,3,22,11,45,955.5,96.0,1.7,15.0,863.5,570.58,437.87
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,621.98,479.67
2016,3,22,12,15,957.5,96.0,1.7,15.0,871.5,669.67,517.56
2016,3,22,12,30,957.0,96.0,1.7,15.0,871.0,714.97,552.72
2016,3,22,12,45,952.0,97.5,1.75,15.5,861.5,755.96,583.3
2016,3,22,13,0,947.0,99.0,1.8,16.0,852.0,793.93,610.38
2016,3,22,13,15,942.5,98.0,1.85,15.5,834.5,826.71,634.88
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,856.13,657.2
2016,3,22,13,45,930.5,96.0,1.95,15.0,792.0,879.61,674.36
2016,3,22,14,0,923.0,95.0,2.0,15.0,767.0,899.4,689.16
2016,3,22,14,15,913.5,94.0,2.0,15.0,735.0,913.72,699.88
2016,3,22,14,30,904.0,93.0,2.0,15.0,703.0,924.26,708.22
2016,3,22,14,45,889.5,91.5,2.05,15.0,664.0,925.92,711.27
2016,3,22,15,0,875.0,90.0,2.1,15.0,625.0,923.76,711.95
2016,3,22,15,15,857.5,87.5,2.1,14.5,580.5,924.01,715.29
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,910.68,709.31
2016,3,22,15,45,814.5,82.5,2.1,14.0,487.0,886.36,694.45
2016,3,22,16,0,789.0,80.0,2.1,14.0,438.0,858.75,677.2
2016,3,22,16,15,756.0,76.0,2.0,13.5,386.0,819.33,651.42
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,777.34,623.11
2016,3,22,16,45,674.5,66.5,1.85,13.0,280.5,724.11,584.68
2016,3,22,17,0,626.0,61.0,1.8,13.0,227.0,664.15,539.46
2016,3,22,17,15,549.5,53.5,1.7,12.5,175.5,577.36,471.78
2016,3,22,17,30,473.0,46.0,1.6,12.0,124.0,492.25,401.65
2016,3,22,17,45,344.0,34.5,1.55,11.5,80.0,363.73,291.1
2016,3,22,18,0,215.0,23.0,1.5,11.0,36.0,230.4,107.29
2016,3,22,18,15,107.5,11.5,1.45,11.0,18.0,87.19,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,6,15,39.5,12.5,1.0,9.5,15.5,10.67,0.0
2016,3,23,6,30,79.0,25.0,1.0,10.0,31.0,19.71,8.33
2016,3,23,6,45,137.5,44.0,1.0,10.5,64.0,33.99,24.12
2016,3,23,7,0,196.0,63.0,1.0,11.0,97.0,47.96,37.25
2016,3,23,7,15,228.0,83.0,1.0,11.5,136.0,62.1,50.25
2016,3,23,7,30,260.0,103.0,1.0,12.0,175.0,75.81,62.58
2016,3,23,7,45,288.5,119.5,1.0,12.5,214.5,86.84,72.24
2016,3,23,8,0,317.0,136.0,1.0,13.0,254.0,97.52,81.36
2016,3,23,8,15,344.0,153.5,1.0,13.5,298.5,108.43,90.5
2016,3,23,8,30,371.0,171.0,1.0,14.0,343.0,118.96,99.14
2016,3,23,8,45,392.5,187.0,1.05,14.5,386.0,121.76,101.03
2016,3,23,9,0,414.0,203.0,1.1,15.0,429.0,129.51,107.15
2016,3,23,9,15,529.0,182.5,1.05,15.5,494.5,116.87,95.84
2016,3,23,9,30,644.0,162.0,1.0,16.0,560.0,102.51,83.19
2016,3,23,9,45,771.0,131.0,0.95,16.5,636.5,125.26,77.84
2016,3,23,10,0,898.0,100.0,0.9,17.0,713.0,177.53,101.65
2016,3,23,10,15,907.0,101.5,0.85,17.0,744.5,236.03,145.48
2016,3,23,10,30,916.0,103.0,0.8,17.0,776.0,295.0,194.91
2016,3,23,10,45,924.0,103.5,0.8,17.5,800.5,353.2,245.09
2016,3,23,11,0,932.0,104.0,0.8,18.0,825.0,411.26,294.81
2016,3,23,11,15,936.0,104.5,0.8,18.0,841.5,467.33,342.52
2016,3,23,11,30,940.0,105.0,0.8,18.0,858.0,522.36,388.05
2016,3,23,11,45,943.0,104.5,0.8,18.0,866.0,574.81,430.27
2016,3,23,12,0,946.0,104.0,0.8,18.0,874.0,625.63,469.96
2016,3,23,12,15,945.5,104.0,0.8,18.0,873.5,672.9,505.96
2016,3,23,12,30,945.0,104.0,0.8,18.0,873.0,717.81,539.33
2016,3,23,12,45,936.5,107.0,0.85,18.0,862.5,757.34,568.81
2016,3,23,13,0,928.0,110.0,0.9,18.0,852.0,793.68,595.19
2016,3,23,13,15,774.5,175.5,0.95,18.0,786.0,785.43,589.06
2016,3,23,13,30,621.0,241.0,1.0,18.0,720.0,755.83,568.08
2016,3,23,13,45,627.0,228.5,1.05,18.0,699.5,775.03,583.8
2016,3,23,14,0,633.0,216.0,1.1,18.0,679.0,791.49,597.07
2016,3,23,14,15,755.0,161.0,1.1,18.0,690.0,863.69,648.18
2016,3,23,14,30,877.0,106.0,1.1,18.0,701.0,917.21,683.94
2016,3,23,14,45,688.0,158.5,1.1,18.0,609.5,835.64,630.21
2016,3,23,15,0,499.0,211.0,1.1,18.0,518.0,722.2,552.56
2016,3,23,15,15,527.5,185.0,1.1,17.5,489.0,728.57,562.08
2016,3,23,15,30,556.0,159.0,1.1,17.0,460.0,731.5,567.53
2016,3,23,15,45,552.5,144.0,1.1,17.0,420.0,714.33,556.99
2016,3,23,16,0,549.0,129.0,1.1,17.0,380.0,703.41,551.07
2016,3,23,16,15,611.5,106.5,1.1,16.5,355.0,732.93,574.93
2016,3,23,16,30,674.0,84.0,1.1,16.0,330.0,756.82,594.04
2016,3,23,16,45,623.0,77.0,1.1,15.5,277.0,694.08,550.53
2016,3,23,17,0,572.0,70.0,1.1,15.0,224.0,630.46,505.14
2016,3,23,17,15,493.5,61.0,1.1,14.0,173.0,540.68,437.91
2016,3,23,17,30,415.0,52.0,1.1,13.0,122.0,452.47,367.7
2016,3,23,17,45,290.5,38.0,1.15,12.5,78.5,325.8,260.67
2016,3,23,18,0,166.0,24.0,1.2,12.0,35.0,195.07,102.17
2016,3,23,18,15,83.0,12.0,1.2,11.5,17.5,70.13,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
