Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.5,1.05,10.5,20.5,11.52,0.0
2016,3,24,6,30,181.0,27.0,1.1,11.0,41.0,20.94,10.11
2016,3,24,6,45,294.0,41.0,1.15,12.0,84.5,31.63,22.01
2016,3,24,7,0,407.0,55.0,1.2,13.0,128.0,44.04,33.53
2016,3,24,7,15,479.5,64.0,1.2,13.5,178.0,50.2,39.32
2016,3,24,7,30,552.0,73.0,1.2,14.0,228.0,56.28,44.8
2016,3,24,7,45,597.5,80.5,1.25,14.5,279.5,60.82,48.74
2016,3,24,8,0,643.0,88.0,1.3,15.0,331.0,65.24,52.44
2016,3,24,8,15,678.0,93.5,1.25,15.0,381.5,67.96,54.68
2016,3,24,8,30,713.0,99.0,1.2,15.0,432.0,70.61,56.82
2016,3,24,8,45,733.0,105.0,1.2,15.5,478.5,73.29,58.85
2016,3,24,9,0,753.0,111.0,1.2,16.0,525.0,75.82,60.73
2016,3,24,9,15,772.0,115.0,1.15,16.5,568.5,84.56,67.94
2016,3,24,9,30,791.0,119.0,1.1,17.0,612.0,85.83,68.69
2016,3,24,9,45,787.0,130.5,1.1,17.5,646.0,129.19,78.9
2016,3,24,10,0,783.0,142.0,1.1,18.0,680.0,187.48,113.55
2016,3,24,10,15,794.5,144.0,1.1,18.0,710.5,241.44,154.22
2016,3,24,10,30,806.0,146.0,1.1,18.0,741.0,296.46,200.18
2016,3,24,10,45,815.5,147.0,1.15,18.5,765.5,350.96,246.92
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,405.79,293.68
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,458.68,338.53
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,510.97,381.71
2016,3,24,11,45,845.0,146.0,1.2,19.0,832.0,561.38,422.3
2016,3,24,12,0,854.0,143.0,1.2,19.0,842.0,610.88,461.09
2016,3,24,12,15,854.5,143.0,1.2,19.0,842.0,656.6,496.1
2016,3,24,12,30,855.0,143.0,1.2,19.0,842.0,700.27,528.78
2016,3,24,12,45,873.5,132.0,1.25,19.0,839.5,738.78,558.2
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,780.5,589.22
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,812.15,610.68
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,840.66,630.09
2016,3,24,13,45,879.5,117.0,1.35,19.0,781.5,864.51,647.1
2016,3,24,14,0,875.0,115.0,1.4,19.0,758.0,884.95,662.01
2016,3,24,14,15,865.0,113.0,1.4,18.5,726.0,906.65,678.54
2016,3,24,14,30,855.0,111.0,1.4,18.0,694.0,915.52,686.7
2016,3,24,14,45,844.5,107.5,1.45,18.0,656.5,918.45,690.67
2016,3,24,15,0,834.0,104.0,1.5,18.0,619.0,917.59,692.35
2016,3,24,15,15,815.5,101.0,1.5,17.5,575.0,906.14,687.71
2016,3,24,15,30,797.0,98.0,1.5,17.0,531.0,891.04,680.78
2016,3,24,15,45,758.5,98.5,1.5,17.0,481.0,857.85,660.18
2016,3,24,16,0,720.0,99.0,1.5,17.0,431.0,828.51,642.18
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.5,785.82,615.47
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,740.88,586.38
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,674.19,540.02
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,606.7,490.95
2016,3,24,17,15,460.0,65.5,1.45,14.5,171.5,518.48,422.81
2016,3,24,17,30,385.0,55.0,1.4,14.0,121.0,431.77,352.23
2016,3,24,17,45,278.5,40.0,1.4,13.5,78.5,317.37,254.62
2016,3,24,18,0,172.0,25.0,1.4,13.0,36.0,203.03,116.62
2016,3,24,18,15,86.0,12.5,1.35,13.0,18.0,72.87,0.0
2016,3,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,9.0,1.1,10.5,9.0,7.68,0.0
2016,3,25,6,30,0.0,18.0,1.1,11.0,18.0,14.84,6.02
2016,3,25,6,45,0.0,35.5,1.1,11.5,35.5,29.16,20.0
2016,3,25,7,0,0.0,53.0,1.1,12.0,53.0,42.94,32.76
2016,3,25,7,15,0.0,73.0,1.1,12.5,73.0,58.36,46.79
2016,3,25,7,30,0.0,93.0,1.1,13.0,93.0,73.61,60.41
2016,3,25,7,45,2.0,112.0,1.15,13.5,113.0,88.04,73.02
2016,3,25,8,0,4.0,131.0,1.2,14.0,133.0,102.35,85.25
2016,3,25,8,15,8.5,150.0,1.2,14.0,154.0,116.54,97.34
2016,3,25,8,30,13.0,169.0,1.2,14.0,175.0,130.6,109.15
2016,3,25,8,45,79.5,209.0,1.3,14.5,252.5,150.19,125.36
2016,3,25,9,0,146.0,249.0,1.4,15.0,330.0,166.09,138.2
2016,3,25,9,15,297.5,242.5,1.4,15.5,424.0,155.74,128.77
2016,3,25,9,30,449.0,236.0,1.4,16.0,518.0,143.62,118.01
2016,3,25,9,45,427.0,259.5,1.4,16.5,540.5,181.67,130.4
2016,3,25,10,0,405.0,283.0,1.4,17.0,563.0,234.31,166.53
2016,3,25,10,15,393.5,301.0,1.35,17.0,583.0,274.24,197.37
2016,3,25,10,30,382.0,319.0,1.3,17.0,603.0,313.32,229.51
2016,3,25,10,45,444.5,304.0,1.3,17.5,644.0,346.82,255.41
2016,3,25,11,0,507.0,289.0,1.3,18.0,685.0,392.87,291.64
2016,3,25,11,15,702.0,204.5,1.25,18.0,765.5,447.9,333.84
2016,3,25,11,30,897.0,120.0,1.2,18.0,846.0,521.13,390.74
2016,3,25,11,45,900.0,119.5,1.2,18.0,853.5,571.65,431.59
2016,3,25,12,0,903.0,119.0,1.2,18.0,861.0,620.63,470.24
2016,3,25,12,15,902.5,119.0,1.2,18.0,860.5,666.13,505.32
2016,3,25,12,30,902.0,119.0,1.2,18.0,860.0,709.39,537.9
2016,3,25,12,45,909.0,113.5,1.2,18.5,853.5,750.61,567.41
2016,3,25,13,0,916.0,108.0,1.2,19.0,847.0,789.48,593.9
2016,3,25,13,15,911.5,107.5,1.2,19.0,830.0,821.63,615.59
2016,3,25,13,30,907.0,107.0,1.2,19.0,813.0,850.55,635.14
2016,3,25,13,45,903.5,104.0,1.25,19.0,789.0,874.45,652.11
2016,3,25,14,0,900.0,101.0,1.3,19.0,765.0,894.84,666.94
2016,3,25,14,15,890.5,99.5,1.3,18.5,733.5,907.97,677.72
2016,3,25,14,30,881.0,98.0,1.3,18.0,702.0,917.37,686.3
2016,3,25,14,45,870.0,95.5,1.35,18.0,664.0,920.56,690.45
2016,3,25,15,0,859.0,93.0,1.4,18.0,626.0,920.02,692.38
2016,3,25,15,15,842.0,90.0,1.45,17.5,582.0,919.96,696.14
2016,3,25,15,30,825.0,87.0,1.5,17.0,538.0,906.09,690.69
2016,3,25,15,45,801.0,84.0,1.55,17.0,489.5,882.16,677.2
2016,3,25,16,0,777.0,81.0,1.6,17.0,441.0,855.0,661.37
2016,3,25,16,15,744.5,77.0,1.6,16.5,389.5,815.72,637.3
2016,3,25,16,30,712.0,73.0,1.6,16.0,338.0,773.92,610.74
2016,3,25,16,45,656.5,69.0,1.6,15.5,284.0,716.11,571.31
2016,3,25,17,0,601.0,65.0,1.6,15.0,230.0,651.9,525.21
2016,3,25,17,15,527.5,57.0,1.55,14.5,179.0,566.82,460.16
2016,3,25,17,30,454.0,49.0,1.5,14.0,128.0,483.3,392.65
2016,3,25,17,45,319.5,37.5,1.5,13.5,83.5,349.76,280.96
2016,3,25,18,0,185.0,26.0,1.5,13.0,39.0,216.37,133.46
2016,3,25,18,15,92.5,13.0,1.45,12.5,19.5,78.15,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.5,0.9,11.5,27.0,11.52,0.0
2016,3,26,6,30,315.0,27.0,0.9,12.0,54.0,22.14,12.22
2016,3,26,6,45,425.0,36.0,0.9,12.5,100.5,29.14,19.97
2016,3,26,7,0,535.0,45.0,0.9,13.0,147.0,36.11,26.61
2016,3,26,7,15,599.0,51.5,0.95,13.5,198.5,40.77,30.97
2016,3,26,7,30,663.0,58.0,1.0,14.0,250.0,49.37,38.68
2016,3,26,7,45,706.0,62.0,1.1,14.5,303.0,52.09,40.99
2016,3,26,8,0,749.0,66.0,1.2,15.0,356.0,54.82,43.22
2016,3,26,8,15,778.0,69.5,1.15,15.5,407.0,56.98,44.9
2016,3,26,8,30,807.0,73.0,1.1,16.0,458.0,59.1,46.51
2016,3,26,8,45,827.0,76.0,1.1,16.5,505.5,60.68,47.63
2016,3,26,9,0,847.0,79.0,1.1,17.0,553.0,71.16,56.44
2016,3,26,9,15,862.5,81.0,1.1,17.0,596.0,72.57,57.46
2016,3,26,9,30,878.0,83.0,1.1,17.0,639.0,73.88,58.44
2016,3,26,9,45,887.5,85.5,1.1,17.5,676.0,122.83,68.09
2016,3,26,10,0,897.0,88.0,1.1,18.0,713.0,180.99,102.93
2016,3,26,10,15,905.5,89.5,1.1,18.0,743.5,239.05,148.08
2016,3,26,10,30,914.0,91.0,1.1,18.0,774.0,297.52,197.96
2016,3,26,10,45,915.5,94.0,1.1,18.5,796.5,355.11,248.16
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,411.92,297.12
2016,3,26,11,15,920.5,98.0,1.05,19.0,834.5,467.06,343.87
2016,3,26,11,30,924.0,99.0,1.0,19.0,850.0,521.14,388.31
2016,3,26,11,45,925.0,99.5,1.0,19.5,857.5,572.24,428.62
2016,3,26,12,0,926.0,100.0,1.0,20.0,865.0,621.58,466.24
2016,3,26,12,15,925.0,100.0,1.0,20.0,864.0,667.3,501.01
2016,3,26,12,30,924.0,100.0,1.0,20.0,863.0,710.66,533.21
2016,3,26,12,45,918.0,101.5,1.05,20.0,852.5,749.34,562.01
2016,3,26,13,0,912.0,103.0,1.1,20.0,842.0,785.0,587.3
2016,3,26,13,15,907.5,102.0,1.1,20.0,825.0,816.3,608.31
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,844.36,627.16
2016,3,26,13,45,893.0,101.5,1.1,20.0,782.5,865.97,641.83
2016,3,26,14,0,883.0,102.0,1.1,20.0,757.0,883.97,654.28
2016,3,26,14,15,873.0,100.5,1.1,19.5,725.0,896.21,664.37
2016,3,26,14,30,863.0,99.0,1.1,19.0,693.0,904.76,672.3
2016,3,26,14,45,841.5,100.0,1.1,19.0,653.0,911.98,678.33
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,905.82,675.73
2016,3,26,15,15,700.5,128.0,1.1,18.5,543.5,840.31,634.97
2016,3,26,15,30,581.0,155.0,1.1,18.0,474.0,764.18,586.5
2016,3,26,15,45,593.5,136.0,1.1,18.0,436.5,757.72,584.65
2016,3,26,16,0,606.0,117.0,1.1,18.0,399.0,747.63,579.42
2016,3,26,16,15,578.0,107.5,1.1,17.5,351.5,707.75,554.03
2016,3,26,16,30,550.0,98.0,1.1,17.0,304.0,665.74,526.61
2016,3,26,16,45,487.5,92.5,1.1,16.5,255.0,587.4,471.13
2016,3,26,17,0,425.0,87.0,1.1,16.0,206.0,520.1,421.82
2016,3,26,17,15,364.5,73.5,1.1,15.5,160.0,444.56,363.36
2016,3,26,17,30,304.0,60.0,1.1,15.0,114.0,371.04,302.98
2016,3,26,17,45,207.5,43.5,1.15,14.5,74.5,266.98,214.17
2016,3,26,18,0,111.0,27.0,1.2,14.0,35.0,145.58,93.08
2016,3,26,18,15,55.5,13.5,1.15,13.5,17.5,51.85,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,114.5,16.0,1.0,12.0,26.5,12.48,0.0
2016,3,27,6,30,229.0,32.0,1.0,12.0,53.0,24.81,14.8
2016,3,27,6,45,341.0,44.0,1.05,12.5,98.5,35.49,25.6
2016,3,27,7,0,453.0,56.0,1.1,13.0,144.0,44.6,34.18
2016,3,27,7,15,522.0,64.0,1.05,13.5,195.5,50.0,39.21
2016,3,27,7,30,591.0,72.0,1.0,14.0,247.0,55.33,43.98
2016,3,27,7,45,457.5,108.0,0.95,14.5,259.0,77.53,63.49
2016,3,27,8,0,324.0,144.0,0.9,15.0,271.0,102.5,84.99
2016,3,27,8,15,403.0,150.0,0.9,15.0,329.5,101.72,84.0
2016,3,27,8,30,482.0,156.0,0.9,15.0,388.0,104.8,86.4
2016,3,27,8,45,646.0,126.5,0.9,15.5,471.0,85.7,69.46
2016,3,27,9,0,810.0,97.0,0.9,16.0,554.0,73.7,58.8
2016,3,27,9,15,827.5,99.5,0.9,16.0,598.0,74.34,59.2
2016,3,27,9,30,845.0,102.0,0.9,16.0,642.0,74.97,59.58
2016,3,27,9,45,855.5,105.5,0.95,16.5,679.0,127.58,71.86
2016,3,27,10,0,866.0,109.0,1.0,17.0,716.0,194.2,114.82
2016,3,27,10,15,876.0,110.5,1.05,17.0,747.0,251.15,159.42
2016,3,27,10,30,886.0,112.0,1.1,17.0,778.0,308.68,208.6
2016,3,27,10,45,890.5,114.0,1.2,17.0,801.5,365.23,258.5
2016,3,27,11,0,895.0,116.0,1.3,17.0,825.0,421.33,307.78
2016,3,27,11,15,900.0,117.0,1.35,17.0,841.0,476.26,355.01
2016,3,27,11,30,905.0,118.0,1.4,17.0,857.0,530.33,400.34
2016,3,27,11,45,905.0,119.5,1.45,17.0,864.5,581.1,442.0
2016,3,27,12,0,905.0,121.0,1.5,17.0,872.0,630.11,481.21
2016,3,27,12,15,905.5,121.0,1.5,17.0,872.0,676.25,517.0
2016,3,27,12,30,906.0,121.0,1.5,17.0,872.0,720.23,550.34
2016,3,27,12,45,914.0,115.5,1.55,17.0,866.5,762.32,582.27
2016,3,27,13,0,922.0,110.0,1.6,17.0,861.0,802.12,611.13
2016,3,27,13,15,919.0,109.5,1.6,17.0,845.0,835.55,634.08
2016,3,27,13,30,916.0,109.0,1.6,17.0,829.0,865.82,654.9
2016,3,27,13,45,908.5,108.5,1.65,17.0,804.5,889.02,671.59
2016,3,27,14,0,901.0,108.0,1.7,17.0,780.0,908.64,686.07
2016,3,27,14,15,893.0,106.5,1.7,16.5,748.5,923.12,697.98
2016,3,27,14,30,885.0,105.0,1.7,16.0,717.0,933.92,707.66
2016,3,27,14,45,867.5,105.0,1.75,16.0,678.0,944.33,716.65
2016,3,27,15,0,850.0,105.0,1.8,16.0,639.0,940.91,716.5
2016,3,27,15,15,833.0,102.0,1.8,15.5,595.0,930.63,712.7
2016,3,27,15,30,816.0,99.0,1.8,15.0,551.0,916.66,706.54
2016,3,27,15,45,791.0,96.0,1.85,15.0,501.5,891.6,692.02
2016,3,27,16,0,766.0,93.0,1.9,15.0,452.0,863.22,675.08
2016,3,27,16,15,579.5,110.0,1.85,14.5,364.0,713.54,570.29
2016,3,27,16,30,393.0,127.0,1.8,14.0,276.0,551.04,450.36
2016,3,27,16,45,343.5,116.0,1.8,13.5,232.0,490.32,405.31
2016,3,27,17,0,294.0,105.0,1.8,13.0,188.0,410.98,343.2
2016,3,27,17,15,254.0,86.0,1.7,12.5,147.0,349.84,293.1
2016,3,27,17,30,214.0,67.0,1.6,12.0,106.0,289.42,241.36
2016,3,27,17,45,137.5,48.0,1.55,12.0,69.5,200.89,163.24
2016,3,27,18,0,61.0,29.0,1.5,12.0,33.0,98.13,64.33
2016,3,27,18,15,30.5,14.5,1.5,11.5,16.5,34.59,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,146.0,16.5,2.15,9.5,30.5,13.41,0.0
2016,3,28,6,30,292.0,33.0,2.2,10.0,61.0,27.12,17.19
2016,3,28,6,45,412.0,43.0,2.3,10.5,110.5,34.78,25.24
2016,3,28,7,0,532.0,53.0,2.4,11.0,160.0,42.42,32.52
2016,3,28,7,15,599.5,60.0,2.4,11.0,214.0,47.24,37.12
2016,3,28,7,30,667.0,67.0,2.4,11.0,268.0,52.02,41.52
2016,3,28,7,45,715.5,71.0,2.45,11.5,323.5,59.22,47.86
2016,3,28,8,0,764.0,75.0,2.5,12.0,379.0,61.76,49.92
2016,3,28,8,15,793.5,79.0,2.5,12.0,431.5,64.07,51.81
2016,3,28,8,30,823.0,83.0,2.5,12.0,484.0,66.33,53.64
2016,3,28,8,45,845.5,85.5,2.5,12.0,533.0,67.36,54.37
2016,3,28,9,0,868.0,88.0,2.5,12.0,582.0,68.38,55.1
2016,3,28,9,15,883.0,90.5,2.45,12.0,626.0,78.86,64.13
2016,3,28,9,30,898.0,93.0,2.4,12.0,670.0,80.35,65.25
2016,3,28,9,45,909.0,95.0,2.4,12.5,707.5,138.1,78.87
2016,3,28,10,0,920.0,97.0,2.4,13.0,745.0,197.61,117.26
2016,3,28,10,15,928.5,98.5,2.4,13.0,776.5,257.2,165.73
2016,3,28,10,30,937.0,100.0,2.4,13.0,808.0,317.17,218.71
2016,3,28,10,45,941.0,101.5,2.45,13.0,831.5,375.87,272.05
2016,3,28,11,0,945.0,103.0,2.5,13.0,855.0,433.99,324.55
2016,3,28,11,15,646.5,239.5,2.5,13.0,758.0,458.68,353.03
2016,3,28,11,30,348.0,376.0,2.5,13.0,661.0,460.45,358.98
2016,3,28,11,45,649.5,241.5,2.5,13.0,780.5,545.43,426.43
2016,3,28,12,0,951.0,107.0,2.5,13.0,900.0,648.71,508.27
2016,3,28,12,15,950.5,107.0,2.5,13.0,899.0,695.96,545.78
2016,3,28,12,30,950.0,107.0,2.5,13.0,898.0,740.84,581.01
2016,3,28,12,45,929.5,117.0,2.5,13.0,884.0,777.85,609.47
2016,3,28,13,0,909.0,127.0,2.5,13.0,870.0,810.93,633.95
2016,3,28,13,15,904.0,126.0,2.45,13.0,852.0,842.25,655.98
2016,3,28,13,30,899.0,125.0,2.4,13.0,834.0,870.29,675.63
2016,3,28,13,45,892.5,123.0,2.4,13.0,809.0,892.72,691.83
2016,3,28,14,0,886.0,121.0,2.4,13.0,784.0,911.57,705.68
2016,3,28,14,15,875.5,119.0,2.35,13.0,751.0,933.39,721.27
2016,3,28,14,30,865.0,117.0,2.3,13.0,718.0,941.7,727.6
2016,3,28,14,45,852.0,114.0,2.3,13.0,679.0,942.73,729.71
2016,3,28,15,0,839.0,111.0,2.3,13.0,640.0,939.89,729.41
2016,3,28,15,15,819.5,108.0,2.25,13.0,595.0,927.13,721.89
2016,3,28,15,30,800.0,105.0,2.2,13.0,550.0,910.68,711.98
2016,3,28,15,45,775.0,101.0,2.2,13.0,500.5,884.33,695.66
2016,3,28,16,0,750.0,97.0,2.2,13.0,451.0,861.28,681.63
2016,3,28,16,15,714.5,92.0,2.1,12.5,398.5,818.37,653.3
2016,3,28,16,30,679.0,87.0,2.0,12.0,346.0,773.18,622.73
2016,3,28,16,45,631.5,80.0,1.95,12.0,292.5,712.67,578.97
2016,3,28,17,0,584.0,73.0,1.9,12.0,239.0,651.16,532.81
2016,3,28,17,15,509.0,64.5,1.8,11.5,187.0,563.64,464.79
2016,3,28,17,30,434.0,56.0,1.7,11.0,135.0,477.45,394.36
2016,3,28,17,45,319.5,42.5,1.6,10.5,90.5,356.94,292.19
2016,3,28,18,0,205.0,29.0,1.5,10.0,46.0,242.22,171.67
2016,3,28,18,15,102.5,14.5,1.45,10.0,23.0,87.2,0.0
2016,3,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,6,15,126.0,18.5,0.8,10.0,31.0,14.4,0.0
2016,3,29,6,30,252.0,37.0,0.8,10.0,62.0,28.61,18.78
2016,3,29,6,45,364.0,48.5,0.85,10.5,110.0,39.16,29.24
2016,3,29,7,0,476.0,60.0,0.9,11.0,158.0,47.77,37.39
2016,3,29,7,15,544.0,68.0,0.85,11.5,210.5,53.07,42.34
2016,3,29,7,30,612.0,76.0,0.8,12.0,263.0,58.31,47.02
2016,3,29,7,45,670.5,78.5,0.8,12.5,318.5,59.27,47.71
2016,3,29,8,0,729.0,81.0,0.8,13.0,374.0,60.41,48.51
2016,3,29,8,15,759.5,85.0,0.75,13.0,426.0,68.03,55.09
2016,3,29,8,30,790.0,89.0,0.7,13.0,478.0,70.1,56.71
2016,3,29,8,45,818.0,90.5,0.65,13.5,527.5,70.31,56.59
2016,3,29,9,0,846.0,92.0,0.6,14.0,577.0,70.58,56.53
2016,3,29,9,15,862.5,94.5,0.55,14.5,621.0,71.35,56.92
2016,3,29,9,30,879.0,97.0,0.5,15.0,665.0,85.54,68.85
2016,3,29,9,45,893.0,98.0,0.5,15.5,703.5,142.5,80.54
2016,3,29,10,0,907.0,99.0,0.5,16.0,742.0,200.88,117.88
2016,3,29,10,15,916.0,100.5,0.5,16.0,773.5,259.83,164.7
2016,3,29,10,30,925.0,102.0,0.5,16.0,805.0,319.21,215.38
2016,3,29,10,45,931.5,102.5,0.5,16.0,829.0,377.3,265.87
2016,3,29,11,0,938.0,103.0,0.5,16.0,853.0,435.05,315.43
2016,3,29,11,15,942.0,103.5,0.5,16.0,869.0,491.17,362.5
2016,3,29,11,30,946.0,104.0,0.5,16.0,885.0,546.23,407.27
2016,3,29,11,45,947.5,104.5,0.55,16.5,892.5,598.66,448.39
2016,3,29,12,0,949.0,105.0,0.6,17.0,900.0,649.34,486.91
2016,3,29,12,15,948.5,105.0,0.6,17.0,899.0,696.37,522.05
2016,3,29,12,30,948.0,105.0,0.6,17.0,898.0,741.03,554.61
2016,3,29,12,45,945.0,105.0,0.65,17.0,888.5,781.35,584.26
2016,3,29,13,0,942.0,105.0,0.7,17.0,879.0,818.73,610.02
2016,3,29,13,15,937.5,104.0,0.7,16.5,861.0,850.9,632.39
2016,3,29,13,30,933.0,103.0,0.7,16.0,843.0,879.72,652.65
2016,3,29,13,45,924.0,103.0,0.75,16.0,817.0,902.28,668.68
2016,3,29,14,0,915.0,103.0,0.8,16.0,791.0,921.14,682.52
2016,3,29,14,15,905.5,101.5,0.8,16.0,758.5,934.24,691.84
2016,3,29,14,30,896.0,100.0,0.8,16.0,726.0,943.54,698.94
2016,3,29,14,45,879.5,99.5,0.85,16.0,686.0,943.71,701.35
2016,3,29,15,0,863.0,99.0,0.9,16.0,646.0,950.68,708.49
2016,3,29,15,15,845.5,96.5,0.9,15.5,601.0,940.29,704.67
2016,3,29,15,30,828.0,94.0,0.9,15.0,556.0,926.2,698.75
2016,3,29,15,45,802.0,91.0,0.9,15.0,506.5,899.91,683.44
2016,3,29,16,0,776.0,88.0,0.9,15.0,457.0,870.36,665.93
2016,3,29,16,15,743.5,83.5,0.9,14.5,404.5,829.89,641.81
2016,3,29,16,30,711.0,79.0,0.9,14.0,352.0,793.38,619.8
2016,3,29,16,45,665.5,73.0,0.95,14.0,298.5,735.36,580.96
2016,3,29,17,0,620.0,67.0,1.0,14.0,245.0,676.32,539.62
2016,3,29,17,15,549.5,59.0,1.0,13.0,192.5,592.56,478.51
2016,3,29,17,30,479.0,51.0,1.0,12.0,140.0,510.2,414.54
2016,3,29,17,45,367.5,39.5,1.05,11.5,94.5,393.03,318.03
2016,3,29,18,0,256.0,28.0,1.1,11.0,49.0,283.14,204.65
2016,3,29,18,15,128.0,14.0,1.1,10.5,24.5,105.59,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,14.04,0.0
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,29.47,19.76
2016,3,30,6,45,387.0,47.5,0.6,10.5,113.5,38.23,28.5
2016,3,30,7,0,485.0,59.0,0.6,11.0,161.0,46.81,36.59
2016,3,30,7,15,550.0,67.0,0.6,11.0,213.5,52.15,41.63
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,57.41,46.4
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,60.14,48.68
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,62.86,50.87
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,65.0,52.5
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,73.33,59.54
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,74.36,60.1
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,75.37,60.67
2016,3,30,9,15,832.5,102.5,0.75,14.0,615.0,75.91,60.97
2016,3,30,9,30,849.0,105.0,0.8,14.0,658.0,83.42,67.29
2016,3,30,9,45,862.0,107.0,0.85,14.5,695.5,139.99,78.97
2016,3,30,10,0,875.0,109.0,0.9,15.0,733.0,206.37,124.31
2016,3,30,10,15,884.0,110.5,0.9,15.0,764.0,263.59,170.52
2016,3,30,10,30,893.0,112.0,0.9,15.0,795.0,321.28,220.4
2016,3,30,10,45,899.5,113.0,0.95,15.5,818.5,378.05,270.0
2016,3,30,11,0,906.0,114.0,1.0,16.0,842.0,434.55,318.66
2016,3,30,11,15,910.0,114.5,1.0,16.0,857.0,489.11,365.02
2016,3,30,11,30,914.0,115.0,1.0,16.0,872.0,542.66,409.21
2016,3,30,11,45,915.0,115.5,1.05,16.5,879.5,593.37,449.53
2016,3,30,12,0,916.0,116.0,1.1,17.0,887.0,642.36,487.3
2016,3,30,12,15,916.0,116.0,1.1,17.0,886.0,688.38,522.34
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,732.16,554.91
2016,3,30,12,45,916.0,114.0,1.1,17.0,876.5,771.73,583.91
2016,3,30,13,0,916.0,112.0,1.1,17.0,868.0,808.6,609.24
2016,3,30,13,15,911.5,111.5,1.1,17.0,850.5,840.43,630.67
2016,3,30,13,30,907.0,111.0,1.1,17.0,833.0,869.03,649.96
2016,3,30,13,45,900.0,109.5,1.15,17.0,807.5,891.15,665.78
2016,3,30,14,0,893.0,108.0,1.2,17.0,782.0,909.68,679.44
2016,3,30,14,15,883.5,106.5,1.2,16.5,750.0,922.34,689.92
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,931.28,698.22
2016,3,30,14,45,860.5,103.0,1.25,16.0,679.0,932.27,700.99
2016,3,30,15,0,847.0,101.0,1.3,16.0,640.0,940.24,708.69
2016,3,30,15,15,829.0,98.0,1.3,15.5,595.5,928.58,703.89
2016,3,30,15,30,811.0,95.0,1.3,15.0,551.0,913.26,696.95
2016,3,30,15,45,787.0,92.0,1.35,15.0,502.5,888.78,683.27
2016,3,30,16,0,763.0,89.0,1.4,15.0,454.0,861.07,667.25
2016,3,30,16,15,730.5,84.5,1.4,14.5,402.0,820.6,642.48
2016,3,30,16,30,698.0,80.0,1.4,14.0,350.0,784.22,620.01
2016,3,30,16,45,651.0,74.5,1.45,14.0,297.0,725.59,579.74
2016,3,30,17,0,604.0,69.0,1.5,14.0,244.0,666.03,537.05
2016,3,30,17,15,534.0,61.0,1.45,13.0,192.0,582.84,475.01
2016,3,30,17,30,464.0,53.0,1.4,12.0,140.0,501.01,410.34
2016,3,30,17,45,351.5,41.0,1.35,11.5,95.0,382.55,311.65
2016,3,30,18,0,239.0,29.0,1.3,11.0,50.0,271.38,200.61
2016,3,30,18,15,119.5,14.5,1.25,10.5,25.0,99.99,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.5,0.6,11.0,7.5,6.16,0.0
2016,3,31,6,30,0.0,15.0,0.6,11.0,15.0,12.34,5.05
2016,3,31,6,45,0.0,26.0,0.6,11.0,26.0,21.43,13.55
2016,3,31,7,0,0.0,37.0,0.6,11.0,37.0,30.56,22.03
2016,3,31,7,15,0.0,48.5,0.6,11.5,48.5,40.11,30.75
2016,3,31,7,30,0.0,60.0,0.6,12.0,60.0,49.69,39.32
2016,3,31,7,45,0.0,72.5,0.6,12.5,72.5,60.04,48.41
2016,3,31,8,0,0.0,85.0,0.6,13.0,85.0,70.0,56.98
2016,3,31,8,15,0.0,100.0,0.6,13.5,100.0,81.75,66.98
2016,3,31,8,30,0.0,115.0,0.6,14.0,115.0,93.38,76.71
2016,3,31,8,45,11.0,166.5,0.6,14.5,173.5,130.87,108.46
2016,3,31,9,0,22.0,218.0,0.6,15.0,232.0,166.28,137.64
2016,3,31,9,15,151.0,255.0,0.6,15.0,354.0,170.02,140.21
2016,3,31,9,30,280.0,292.0,0.6,15.0,476.0,184.02,142.0
2016,3,31,9,45,383.0,277.0,0.65,15.5,543.5,209.55,150.33
2016,3,31,10,0,486.0,262.0,0.7,16.0,611.0,236.69,163.76
2016,3,31,10,15,697.0,183.5,0.7,16.0,707.0,263.99,177.4
2016,3,31,10,30,908.0,105.0,0.7,16.0,803.0,324.09,221.12
2016,3,31,10,45,916.5,104.5,0.75,16.5,827.0,381.14,270.61
2016,3,31,11,0,925.0,104.0,0.8,17.0,851.0,438.04,319.22
2016,3,31,11,15,929.0,104.5,0.8,17.0,866.5,493.37,365.76
2016,3,31,11,30,933.0,105.0,0.8,17.0,882.0,547.64,410.04
2016,3,31,11,45,936.5,104.5,0.85,17.5,890.0,599.59,450.84
2016,3,31,12,0,940.0,104.0,0.9,18.0,898.0,649.95,489.21
2016,3,31,12,15,939.5,104.0,0.95,18.0,897.0,696.38,524.67
2016,3,31,12,30,939.0,104.0,1.0,18.0,896.0,740.47,557.72
2016,3,31,12,45,941.0,101.0,1.05,18.0,887.5,781.1,587.68
2016,3,31,13,0,943.0,98.0,1.1,18.0,879.0,819.03,613.75
2016,3,31,13,15,939.0,97.5,1.15,17.5,862.0,851.73,637.51
2016,3,31,13,30,935.0,97.0,1.2,17.0,845.0,881.14,659.23
2016,3,31,13,45,928.5,96.0,1.25,17.0,819.5,904.49,675.86
2016,3,31,14,0,922.0,95.0,1.3,17.0,794.0,924.21,690.28
2016,3,31,14,15,913.5,93.5,1.35,16.5,762.0,937.9,702.23
2016,3,31,14,30,905.0,92.0,1.4,16.0,730.0,947.83,711.98
2016,3,31,14,45,892.5,90.5,1.45,16.0,691.0,950.26,715.68
2016,3,31,15,0,880.0,89.0,1.5,16.0,652.0,948.91,717.13
2016,3,31,15,15,864.0,86.5,1.5,15.5,607.5,939.36,713.88
2016,3,31,15,30,848.0,84.0,1.5,15.0,563.0,936.8,715.57
2016,3,31,15,45,825.5,81.5,1.55,15.0,514.0,914.1,702.95
2016,3,31,16,0,803.0,79.0,1.6,15.0,465.0,888.14,688.15
2016,3,31,16,15,773.0,75.5,1.55,14.5,413.5,850.81,665.13
2016,3,31,16,30,743.0,72.0,1.5,14.0,362.0,810.91,639.77
2016,3,31,16,45,697.5,67.5,1.5,14.0,308.0,753.36,600.1
2016,3,31,17,0,652.0,63.0,1.5,14.0,254.0,701.45,563.0
2016,3,31,17,15,586.0,56.0,1.4,13.5,201.5,621.91,503.07
2016,3,31,17,30,520.0,49.0,1.3,13.0,149.0,543.6,440.85
2016,3,31,17,45,409.5,39.0,1.25,12.5,102.0,427.48,345.35
2016,3,31,18,0,299.0,29.0,1.2,12.0,55.0,318.1,237.76
2016,3,31,18,15,149.5,14.5,1.15,11.5,27.5,122.22,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,19.0,0.9,11.0,38.0,15.25,3.82
2016,4,1,6,30,330.0,38.0,0.9,11.0,76.0,31.06,21.35
2016,4,1,6,45,425.5,48.5,0.9,11.0,124.5,38.96,29.18
2016,4,1,7,0,521.0,59.0,0.9,11.0,173.0,46.73,36.56
2016,4,1,7,15,581.0,66.0,0.9,11.5,225.5,51.31,40.79
2016,4,1,7,30,641.0,73.0,0.9,12.0,278.0,55.83,44.79
2016,4,1,7,45,687.0,77.0,0.9,12.5,332.0,57.94,46.5
2016,4,1,8,0,733.0,81.0,0.9,13.0,386.0,65.55,53.03
2016,4,1,8,15,761.5,85.0,0.9,13.5,437.0,67.64,54.57
2016,4,1,8,30,790.0,89.0,0.9,14.0,488.0,69.67,56.05
2016,4,1,8,45,813.5,91.0,0.9,14.5,536.5,70.17,56.18
2016,4,1,9,0,837.0,93.0,0.9,15.0,585.0,70.68,56.34
2016,4,1,9,15,852.0,95.5,0.9,15.0,627.5,71.38,56.78
2016,4,1,9,30,867.0,98.0,0.9,15.0,670.0,96.9,63.82
2016,4,1,9,45,879.5,99.5,0.9,15.5,707.5,153.34,87.03
2016,4,1,10,0,892.0,101.0,0.9,16.0,745.0,211.04,126.55
2016,4,1,10,15,900.5,102.0,0.85,16.0,775.5,268.62,173.59
2016,4,1,10,30,909.0,103.0,0.8,16.0,806.0,326.57,223.67
2016,4,1,10,45,915.5,104.0,0.8,16.5,829.0,384.0,273.41
2016,4,1,11,0,922.0,105.0,0.8,17.0,852.0,441.13,321.93
2016,4,1,11,15,925.5,105.5,0.75,17.0,867.5,496.03,367.71
2016,4,1,11,30,929.0,106.0,0.7,17.0,883.0,549.84,411.06
2016,4,1,11,45,931.0,106.0,0.7,17.5,890.0,601.13,450.69
2016,4,1,12,0,933.0,106.0,0.7,18.0,897.0,650.72,487.7
2016,4,1,12,15,932.5,105.5,0.7,18.0,896.0,696.38,521.73
2016,4,1,12,30,932.0,105.0,0.7,18.0,895.0,739.68,553.27
2016,4,1,12,45,932.0,103.5,0.7,18.0,886.0,779.9,581.81
2016,4,1,13,0,932.0,102.0,0.7,18.0,877.0,817.38,606.52
2016,4,1,13,15,928.0,101.5,0.7,18.0,859.5,849.71,627.74
2016,4,1,13,30,924.0,101.0,0.7,18.0,842.0,878.79,646.85
2016,4,1,13,45,918.0,99.5,0.7,18.0,817.0,901.76,662.05
2016,4,1,14,0,912.0,98.0,0.7,18.0,792.0,921.14,675.1
2016,4,1,14,15,903.0,96.5,0.7,18.0,760.0,934.15,684.24
2016,4,1,14,30,894.0,95.0,0.7,18.0,728.0,943.41,691.21
2016,4,1,14,45,882.0,93.0,0.75,18.0,689.5,945.56,694.89
2016,4,1,15,0,870.0,91.0,0.8,18.0,651.0,943.96,696.43
2016,4,1,15,15,853.5,89.0,0.8,17.5,606.5,934.42,693.32
2016,4,1,15,30,837.0,87.0,0.8,17.0,562.0,932.07,695.14
2016,4,1,15,45,815.0,84.0,0.85,17.0,513.0,909.14,683.07
2016,4,1,16,0,793.0,81.0,0.9,17.0,464.0,882.96,668.94
2016,4,1,16,15,763.0,77.0,0.95,16.5,412.5,844.96,647.67
2016,4,1,16,30,733.0,73.0,1.0,16.0,361.0,804.42,623.94
2016,4,1,16,45,689.0,68.0,1.05,15.5,307.5,747.63,587.52
2016,4,1,17,0,645.0,63.0,1.1,15.0,254.0,696.36,553.28
2016,4,1,17,15,580.5,56.0,1.1,14.0,202.0,618.11,496.95
2016,4,1,17,30,516.0,49.0,1.1,13.0,150.0,541.08,437.89
2016,4,1,17,45,409.0,39.0,1.15,12.5,103.0,427.67,345.63
2016,4,1,18,0,302.0,29.0,1.2,12.0,56.0,320.84,243.11
2016,4,1,18,15,151.0,14.5,1.2,11.5,28.0,158.15,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,20.0,0.6,10.0,39.0,15.57,5.16
2016,4,2,6,30,315.0,40.0,0.6,10.0,78.0,32.61,22.96
2016,4,2,6,45,391.5,53.5,0.6,10.5,125.0,42.9,32.83
2016,4,2,7,0,468.0,67.0,0.6,11.0,172.0,52.85,42.1
2016,4,2,7,15,271.5,99.0,0.55,11.5,164.0,73.31,60.49
2016,4,2,7,30,75.0,131.0,0.5,12.0,156.0,97.5,81.75
2016,4,2,7,45,83.5,152.5,0.5,13.0,184.5,112.3,94.16
2016,4,2,8,0,92.0,174.0,0.5,14.0,213.0,126.8,106.0
2016,4,2,8,15,83.5,195.0,0.4,14.5,234.0,140.47,117.01
2016,4,2,8,30,75.0,216.0,0.3,15.0,255.0,153.77,127.47
2016,4,2,8,45,54.5,225.5,0.25,15.5,255.0,160.28,132.12
2016,4,2,9,0,34.0,235.0,0.2,16.0,255.0,166.45,136.48
2016,4,2,9,15,163.0,264.5,0.15,16.5,371.5,175.17,142.89
2016,4,2,9,30,292.0,294.0,0.1,17.0,488.0,188.66,141.89
2016,4,2,9,45,543.5,221.5,0.1,18.0,607.5,186.72,123.35
2016,4,2,10,0,795.0,149.0,0.1,19.0,727.0,223.44,137.44
2016,4,2,10,15,805.0,151.5,0.15,19.0,757.0,278.3,181.15
2016,4,2,10,30,815.0,154.0,0.2,19.0,787.0,334.01,227.73
2016,4,2,10,45,824.0,154.0,0.3,19.5,810.0,388.2,273.34
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,442.6,318.45
2016,4,2,11,15,837.5,155.0,0.45,20.0,848.0,495.72,361.87
2016,4,2,11,30,842.0,156.0,0.5,20.0,863.0,548.12,403.56
2016,4,2,11,45,697.5,234.0,0.55,20.5,823.0,578.21,426.88
2016,4,2,12,0,553.0,312.0,0.6,21.0,783.0,595.96,439.77
2016,4,2,12,15,703.0,231.0,0.6,21.0,829.5,662.37,488.98
2016,4,2,12,30,853.0,150.0,0.6,21.0,876.0,732.34,539.73
2016,4,2,12,45,868.0,139.5,0.65,21.0,870.5,767.8,565.61
2016,4,2,13,0,883.0,129.0,0.7,21.0,865.0,807.36,593.17
2016,4,2,13,15,878.0,128.0,0.75,20.5,847.5,837.38,614.69
2016,4,2,13,30,873.0,127.0,0.8,20.0,830.0,864.2,634.37
2016,4,2,13,45,725.5,189.5,0.85,20.0,761.5,843.67,622.12
2016,4,2,14,0,578.0,252.0,0.9,20.0,693.0,793.24,587.97
2016,4,2,14,15,700.0,190.0,0.9,19.5,702.5,867.34,642.5
2016,4,2,14,30,822.0,128.0,0.9,19.0,712.0,925.91,682.12
2016,4,2,14,45,796.0,130.5,0.9,19.0,671.0,919.75,678.67
2016,4,2,15,0,770.0,133.0,0.9,19.0,630.0,916.28,678.04
2016,4,2,15,15,750.5,129.0,0.9,18.5,586.5,902.08,671.76
2016,4,2,15,30,731.0,125.0,0.9,18.0,543.0,884.43,663.39
2016,4,2,15,45,645.5,130.5,0.9,18.0,476.0,811.6,616.57
2016,4,2,16,0,560.0,136.0,0.9,18.0,409.0,735.72,567.03
2016,4,2,16,15,573.0,116.5,0.85,17.5,369.0,722.96,561.17
2016,4,2,16,30,586.0,97.0,0.8,17.0,329.0,706.46,551.61
2016,4,2,16,45,516.5,96.5,0.8,16.5,279.5,634.23,501.99
2016,4,2,17,0,447.0,96.0,0.8,16.0,230.0,556.88,446.92
2016,4,2,17,15,387.5,82.5,0.75,15.5,182.0,480.7,389.54
2016,4,2,17,30,328.0,69.0,0.7,15.0,134.0,406.38,330.24
2016,4,2,17,45,234.0,52.5,0.7,14.5,91.5,302.34,243.98
2016,4,2,18,0,140.0,36.0,0.7,14.0,49.0,186.54,141.08
2016,4,2,18,15,70.0,18.0,0.7,13.5,24.5,90.04,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
