Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,19.5,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,39.0,10.0,0.6,10.0,11.0,8.54,0.0
2016,4,3,6,15,162.0,27.0,0.6,10.5,45.5,20.9,9.86
2016,4,3,6,30,285.0,44.0,0.6,11.0,80.0,33.84,24.04
2016,4,3,6,45,375.0,57.0,0.6,11.5,128.0,43.5,33.28
2016,4,3,7,0,465.0,70.0,0.6,12.0,176.0,55.16,44.01
2016,4,3,7,15,232.5,64.0,0.6,12.5,117.0,46.42,36.27
2016,4,3,7,30,0.0,58.0,0.6,13.0,58.0,48.02,37.64
2016,4,3,7,45,0.0,69.0,0.6,13.5,69.0,57.2,45.66
2016,4,3,8,0,0.0,80.0,0.6,14.0,80.0,66.31,53.46
2016,4,3,8,15,0.0,93.5,0.55,14.5,93.5,76.99,62.49
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,87.57,71.3
2016,4,3,8,45,0.0,119.0,0.5,15.5,119.0,96.93,78.94
2016,4,3,9,0,0.0,131.0,0.5,16.0,131.0,106.2,86.42
2016,4,3,9,15,0.0,144.0,0.5,16.5,144.0,116.12,94.37
2016,4,3,9,30,0.0,157.0,0.5,17.0,157.0,126.16,97.82
2016,4,3,9,45,2.0,174.5,0.55,17.5,176.0,140.07,108.42
2016,4,3,10,0,4.0,192.0,0.6,18.0,195.0,154.39,119.2
2016,4,3,10,15,6.5,211.0,0.6,18.0,216.0,170.34,131.39
2016,4,3,10,30,9.0,230.0,0.6,18.0,237.0,186.8,143.95
2016,4,3,10,45,69.0,316.5,0.6,18.5,373.0,264.88,201.99
2016,4,3,11,0,129.0,403.0,0.6,19.0,509.0,351.06,264.79
2016,4,3,11,15,92.0,392.0,0.6,19.0,468.5,346.19,261.59
2016,4,3,11,30,55.0,381.0,0.6,19.0,428.0,330.43,250.48
2016,4,3,11,45,88.5,403.0,0.65,19.0,479.0,374.33,283.49
2016,4,3,12,0,122.0,425.0,0.7,19.0,530.0,424.01,320.15
2016,4,3,12,15,162.0,425.5,0.7,19.0,564.5,464.8,350.11
2016,4,3,12,30,202.0,426.0,0.7,19.0,599.0,508.8,382.27
2016,4,3,12,45,528.0,289.0,0.75,19.0,733.5,661.29,495.8
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,816.36,606.59
2016,4,3,13,15,725.5,210.5,0.85,19.0,810.0,808.2,598.69
2016,4,3,13,30,597.0,269.0,0.9,19.0,752.0,781.67,580.35
2016,4,3,13,45,716.5,205.5,0.95,19.0,768.0,853.82,633.47
2016,4,3,14,0,836.0,142.0,1.0,19.0,784.0,914.16,674.04
2016,4,3,14,15,825.5,139.5,1.0,18.5,751.5,924.56,682.3
2016,4,3,14,30,815.0,137.0,1.0,18.0,719.0,931.19,688.99
2016,4,3,14,45,811.5,129.5,1.05,18.0,682.5,935.32,693.88
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,935.74,696.54
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,923.07,691.24
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,906.79,683.78
2016,4,3,15,45,759.5,106.5,1.15,16.5,510.5,893.07,678.89
2016,4,3,16,0,747.0,98.0,1.2,16.0,464.0,869.58,667.21
2016,4,3,16,15,715.5,93.0,1.2,15.5,412.5,829.66,643.23
2016,4,3,16,30,684.0,88.0,1.2,15.0,361.0,787.43,617.08
2016,4,3,16,45,642.5,81.0,1.3,15.0,308.5,731.45,580.06
2016,4,3,17,0,601.0,74.0,1.4,15.0,256.0,674.33,540.38
2016,4,3,17,15,535.0,66.0,1.3,14.0,204.0,593.9,480.99
2016,4,3,17,30,469.0,58.0,1.2,13.0,152.0,514.47,419.06
2016,4,3,17,45,359.0,46.0,1.2,12.5,105.5,396.65,322.91
2016,4,3,18,0,249.0,34.0,1.2,12.0,59.0,284.65,220.52
2016,4,3,18,15,124.5,17.0,1.15,11.5,29.5,141.18,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,1.15,11.5,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,1.2,12.0,10.0,8.54,0.0
2016,4,4,6,15,75.5,28.5,1.2,12.5,38.5,22.32,11.55
2016,4,4,6,30,151.0,47.0,1.2,13.0,67.0,36.24,25.97
2016,4,4,6,45,195.5,66.5,1.25,13.5,105.0,50.43,39.13
2016,4,4,7,0,240.0,86.0,1.3,14.0,143.0,64.25,51.7
2016,4,4,7,15,283.5,101.0,1.25,14.0,184.5,74.77,61.19
2016,4,4,7,30,327.0,116.0,1.2,14.0,226.0,81.91,67.47
2016,4,4,7,45,347.5,135.0,1.2,14.5,269.0,93.32,77.2
2016,4,4,8,0,368.0,154.0,1.2,15.0,312.0,104.2,86.27
2016,4,4,8,15,577.5,125.5,1.2,15.5,409.0,86.96,70.85
2016,4,4,8,30,787.0,97.0,1.2,16.0,506.0,74.96,60.12
2016,4,4,8,45,634.5,153.0,1.2,16.5,502.0,101.14,82.34
2016,4,4,9,0,482.0,209.0,1.2,17.0,498.0,130.66,106.95
2016,4,4,9,15,677.0,158.0,1.2,17.0,596.0,99.04,79.81
2016,4,4,9,30,872.0,107.0,1.2,17.0,694.0,103.54,62.14
2016,4,4,9,45,884.5,109.5,1.25,17.0,732.0,170.86,98.32
2016,4,4,10,0,897.0,112.0,1.3,17.0,770.0,229.66,140.72
2016,4,4,10,15,905.5,113.5,1.3,17.0,801.0,288.0,189.21
2016,4,4,10,30,914.0,115.0,1.3,17.0,832.0,346.7,240.3
2016,4,4,10,45,919.5,116.5,1.35,17.5,855.5,404.53,290.57
2016,4,4,11,0,925.0,118.0,1.4,18.0,879.0,461.95,339.55
2016,4,4,11,15,929.0,119.0,1.4,18.0,895.0,517.72,386.38
2016,4,4,11,30,933.0,120.0,1.4,18.0,911.0,572.46,431.01
2016,4,4,11,45,934.5,120.5,1.4,18.0,918.0,624.19,472.1
2016,4,4,12,0,936.0,121.0,1.4,18.0,925.0,674.2,510.73
2016,4,4,12,15,936.0,121.0,1.4,18.0,924.0,720.9,545.96
2016,4,4,12,30,936.0,121.0,1.4,18.0,923.0,765.32,578.74
2016,4,4,12,45,936.5,119.0,1.4,18.0,914.0,805.87,608.0
2016,4,4,13,0,937.0,117.0,1.4,18.0,905.0,843.68,633.45
2016,4,4,13,15,933.0,116.0,1.4,18.0,887.5,875.87,655.05
2016,4,4,13,30,929.0,115.0,1.4,18.0,870.0,904.76,674.48
2016,4,4,13,45,923.5,113.5,1.4,18.0,844.5,928.44,690.53
2016,4,4,14,0,918.0,112.0,1.4,18.0,819.0,948.52,704.36
2016,4,4,14,15,908.5,110.5,1.4,18.0,786.0,961.31,713.57
2016,4,4,14,30,899.0,109.0,1.4,18.0,753.0,970.29,720.56
2016,4,4,14,45,884.0,107.5,1.45,18.0,712.5,970.31,722.69
2016,4,4,15,0,869.0,106.0,1.5,18.0,672.0,977.68,729.94
2016,4,4,15,15,851.0,103.0,1.55,17.5,626.5,965.65,725.85
2016,4,4,15,30,833.0,100.0,1.6,17.0,581.0,949.89,719.54
2016,4,4,15,45,804.5,98.0,1.65,17.0,530.0,921.68,703.47
2016,4,4,16,0,776.0,96.0,1.7,17.0,479.0,890.18,685.05
2016,4,4,16,15,743.0,91.5,1.7,16.5,425.5,855.09,664.44
2016,4,4,16,30,710.0,87.0,1.7,16.0,372.0,811.65,637.32
2016,4,4,16,45,656.0,82.5,1.7,15.5,316.5,746.95,593.86
2016,4,4,17,0,602.0,78.0,1.7,15.0,261.0,681.37,547.94
2016,4,4,17,15,532.0,69.5,1.6,14.0,208.0,596.49,485.11
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,512.71,419.65
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,387.65,317.02
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,276.02,215.58
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,138.66,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,0.9,10.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,0.9,11.0,18.0,11.95,0.0
2016,4,5,6,15,281.5,26.0,0.85,11.5,57.5,21.22,11.33
2016,4,5,6,30,433.0,38.0,0.8,12.0,97.0,30.92,21.55
2016,4,5,6,45,515.0,47.0,0.8,12.5,148.0,37.67,28.05
2016,4,5,7,0,597.0,56.0,0.8,13.0,199.0,44.32,34.22
2016,4,5,7,15,652.0,62.0,0.7,13.5,253.5,48.33,37.84
2016,4,5,7,30,707.0,68.0,0.6,14.0,308.0,56.96,45.42
2016,4,5,7,45,743.0,72.5,0.55,14.5,362.0,59.8,47.72
2016,4,5,8,0,779.0,77.0,0.5,15.0,416.0,62.58,49.92
2016,4,5,8,15,805.5,80.5,0.5,15.5,468.0,64.44,51.27
2016,4,5,8,30,832.0,84.0,0.5,16.0,520.0,66.25,52.55
2016,4,5,8,45,853.0,86.5,0.55,17.0,568.5,67.23,53.0
2016,4,5,9,0,874.0,89.0,0.6,18.0,617.0,77.79,61.65
2016,4,5,9,15,888.5,91.0,0.6,18.5,660.5,78.95,62.32
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,110.03,64.35
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,168.51,93.49
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,227.96,136.17
2016,4,5,10,15,930.5,98.5,0.7,20.5,808.5,287.27,184.54
2016,4,5,10,30,938.0,100.0,0.7,21.0,839.0,346.81,234.92
2016,4,5,10,45,942.5,101.0,0.75,21.5,861.5,404.97,284.36
2016,4,5,11,0,947.0,102.0,0.8,22.0,884.0,462.55,332.28
2016,4,5,11,15,950.0,102.5,0.8,22.0,899.0,518.28,377.79
2016,4,5,11,30,953.0,103.0,0.8,22.0,914.0,572.81,420.95
2016,4,5,11,45,954.0,103.0,0.85,22.0,920.5,624.41,461.13
2016,4,5,12,0,955.0,103.0,0.9,22.0,927.0,674.16,498.9
2016,4,5,12,15,954.5,103.0,0.9,22.0,925.5,720.87,533.05
2016,4,5,12,30,954.0,103.0,0.9,22.0,924.0,765.2,564.71
2016,4,5,12,45,951.0,103.0,0.95,22.5,914.0,805.09,591.45
2016,4,5,13,0,948.0,103.0,1.0,23.0,904.0,842.04,615.03
2016,4,5,13,15,944.0,102.5,1.0,23.0,886.0,874.61,636.13
2016,4,5,13,30,940.0,102.0,1.0,23.0,868.0,903.86,655.1
2016,4,5,13,45,934.0,100.5,1.0,23.0,842.5,926.92,670.18
2016,4,5,14,0,928.0,99.0,1.0,23.0,817.0,946.34,683.1
2016,4,5,14,15,919.5,97.5,0.95,23.0,784.5,959.77,691.48
2016,4,5,14,30,911.0,96.0,0.9,23.0,752.0,969.4,697.64
2016,4,5,14,45,899.0,94.0,0.9,23.0,712.5,971.38,700.16
2016,4,5,15,0,887.0,92.0,0.9,23.0,673.0,969.55,700.56
2016,4,5,15,15,871.0,90.0,0.9,22.5,628.0,960.17,697.74
2016,4,5,15,30,855.0,88.0,0.9,22.0,583.0,958.11,699.82
2016,4,5,15,45,833.0,85.0,0.9,22.0,533.5,934.7,686.85
2016,4,5,16,0,811.0,82.0,0.9,22.0,484.0,907.99,671.95
2016,4,5,16,15,781.5,78.5,0.85,21.0,431.5,870.47,651.33
2016,4,5,16,30,752.0,75.0,0.8,20.0,379.0,830.35,628.44
2016,4,5,16,45,709.0,70.0,0.8,19.5,324.5,773.63,592.86
2016,4,5,17,0,666.0,65.0,0.8,19.0,270.0,722.33,559.54
2016,4,5,17,15,603.0,58.5,0.8,18.0,216.5,644.94,506.21
2016,4,5,17,30,540.0,52.0,0.8,17.0,163.0,568.57,450.16
2016,4,5,17,45,436.0,42.0,0.8,16.5,114.5,455.86,361.66
2016,4,5,18,0,332.0,32.0,0.8,16.0,66.0,349.11,268.1
2016,4,5,18,15,166.0,16.0,0.75,15.5,33.0,177.32,16.57
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.0,7.5,0.95,14.5,9.5,6.4,0.0
2016,4,6,6,0,108.0,15.0,1.0,15.0,19.0,11.7,0.0
2016,4,6,6,15,251.0,29.0,1.0,15.5,58.5,23.66,13.43
2016,4,6,6,30,394.0,43.0,1.0,16.0,98.0,34.93,24.68
2016,4,6,6,45,479.5,52.5,1.0,17.0,149.0,41.9,31.22
2016,4,6,7,0,565.0,62.0,1.0,18.0,200.0,48.77,37.39
2016,4,6,7,15,621.5,68.5,0.95,18.5,254.0,52.94,41.07
2016,4,6,7,30,678.0,75.0,0.9,19.0,308.0,57.05,44.54
2016,4,6,7,45,714.0,80.5,0.9,19.5,361.5,60.14,47.02
2016,4,6,8,0,750.0,86.0,0.9,20.0,415.0,68.94,54.36
2016,4,6,8,15,777.5,90.0,0.9,20.5,467.0,70.89,55.71
2016,4,6,8,30,805.0,94.0,0.9,21.0,519.0,72.78,57.01
2016,4,6,8,45,823.0,98.0,0.9,22.0,566.5,74.44,57.99
2016,4,6,9,0,841.0,102.0,0.9,23.0,614.0,76.02,58.89
2016,4,6,9,15,855.5,104.5,0.85,23.5,657.0,76.46,58.96
2016,4,6,9,30,870.0,107.0,0.8,24.0,700.0,110.53,62.48
2016,4,6,9,45,876.5,111.5,0.75,24.5,735.5,178.25,100.13
2016,4,6,10,0,883.0,116.0,0.7,25.0,771.0,236.78,141.85
2016,4,6,10,15,891.0,117.5,0.65,25.5,801.0,294.17,187.65
2016,4,6,10,30,899.0,119.0,0.6,26.0,831.0,351.88,235.15
2016,4,6,10,45,899.5,122.5,0.6,26.5,852.0,408.44,281.82
2016,4,6,11,0,900.0,126.0,0.6,27.0,873.0,464.13,326.62
2016,4,6,11,15,663.0,241.5,0.55,27.0,797.5,489.8,350.46
2016,4,6,11,30,426.0,357.0,0.5,27.0,722.0,497.84,358.53
2016,4,6,11,45,664.5,244.0,0.45,27.5,817.5,577.27,414.78
2016,4,6,12,0,903.0,131.0,0.4,28.0,913.0,668.05,477.6
2016,4,6,12,15,745.0,217.5,0.4,28.0,862.0,688.34,490.09
2016,4,6,12,30,587.0,304.0,0.4,28.0,811.0,690.09,490.16
2016,4,6,12,45,477.0,343.5,0.4,28.0,752.5,675.53,480.22
2016,4,6,13,0,367.0,383.0,0.4,28.0,694.0,644.39,459.11
2016,4,6,13,15,427.5,347.0,0.4,28.0,702.5,692.97,493.33
2016,4,6,13,30,488.0,311.0,0.4,28.0,711.0,734.36,521.87
2016,4,6,13,45,438.5,323.0,0.4,28.0,674.5,724.7,515.07
2016,4,6,14,0,389.0,335.0,0.4,28.0,638.0,696.7,497.25
2016,4,6,14,15,395.0,317.0,0.4,28.0,613.0,699.59,500.94
2016,4,6,14,30,401.0,299.0,0.4,28.0,588.0,700.32,502.92
2016,4,6,14,45,449.5,263.5,0.4,28.0,571.5,739.6,530.82
2016,4,6,15,0,498.0,228.0,0.4,28.0,555.0,758.78,545.66
2016,4,6,15,15,510.0,207.0,0.4,28.0,522.5,755.5,545.45
2016,4,6,15,30,522.0,186.0,0.4,28.0,490.0,749.18,543.69
2016,4,6,15,45,506.5,173.0,0.4,28.5,447.0,722.65,527.08
2016,4,6,16,0,491.0,160.0,0.4,29.0,404.0,693.72,509.01
2016,4,6,16,15,511.5,136.0,0.45,28.0,366.5,683.09,506.83
2016,4,6,16,30,532.0,112.0,0.5,27.0,329.0,678.11,507.78
2016,4,6,16,45,476.0,107.0,0.6,26.0,280.5,605.59,461.94
2016,4,6,17,0,420.0,102.0,0.7,25.0,232.0,543.14,421.41
2016,4,6,17,15,368.5,87.0,0.8,24.0,185.5,472.07,371.48
2016,4,6,17,30,317.0,72.0,0.9,23.0,139.0,402.32,319.02
2016,4,6,17,45,239.0,55.0,1.0,22.0,97.0,309.96,245.3
2016,4,6,18,0,161.0,38.0,1.1,21.0,55.0,222.22,169.37
2016,4,6,18,15,80.5,19.0,1.05,20.0,27.5,100.65,19.77
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,10.72,0.0
2016,4,7,6,15,34.5,33.0,0.8,15.0,38.0,26.16,15.87
2016,4,7,6,30,69.0,53.0,0.8,15.0,63.0,41.09,30.23
2016,4,7,6,45,95.5,75.5,0.8,15.5,96.0,57.27,44.96
2016,4,7,7,0,122.0,98.0,0.8,16.0,129.0,73.07,59.09
2016,4,7,7,15,146.5,118.5,0.85,16.0,163.5,87.28,71.64
2016,4,7,7,30,171.0,139.0,0.9,16.0,198.0,101.16,83.64
2016,4,7,7,45,179.5,162.0,0.95,16.0,233.5,115.92,96.19
2016,4,7,8,0,188.0,185.0,1.0,16.0,269.0,130.21,108.14
2016,4,7,8,15,177.0,209.5,1.0,16.0,296.0,144.52,119.94
2016,4,7,8,30,166.0,234.0,1.0,16.0,323.0,158.25,131.11
2016,4,7,8,45,152.0,257.0,1.0,16.5,344.0,170.57,140.73
2016,4,7,9,0,138.0,280.0,1.0,17.0,365.0,182.33,149.77
2016,4,7,9,15,201.0,296.0,0.95,17.0,428.5,191.65,156.98
2016,4,7,9,30,264.0,312.0,0.9,17.0,492.0,204.24,152.74
2016,4,7,9,45,214.5,336.0,0.9,17.5,487.5,246.65,182.97
2016,4,7,10,0,165.0,360.0,0.9,18.0,483.0,271.69,202.98
2016,4,7,10,15,183.5,374.5,0.9,18.0,516.5,302.33,225.94
2016,4,7,10,30,202.0,389.0,0.9,18.0,550.0,335.44,251.23
2016,4,7,10,45,220.0,398.5,0.9,18.5,578.5,367.67,275.55
2016,4,7,11,0,238.0,408.0,0.9,19.0,607.0,401.98,301.3
2016,4,7,11,15,210.5,419.0,0.85,19.0,597.0,418.29,314.34
2016,4,7,11,30,183.0,430.0,0.8,19.0,587.0,431.82,324.85
2016,4,7,11,45,189.5,427.0,0.8,19.0,590.5,451.48,339.86
2016,4,7,12,0,196.0,424.0,0.8,19.0,594.0,471.15,354.7
2016,4,7,12,15,215.0,427.0,0.8,19.0,613.0,503.86,378.82
2016,4,7,12,30,234.0,430.0,0.8,19.0,632.0,537.88,403.55
2016,4,7,12,45,222.5,426.5,0.85,19.0,617.5,544.65,408.92
2016,4,7,13,0,211.0,423.0,0.9,19.0,603.0,549.64,413.24
2016,4,7,13,15,153.5,409.0,0.9,19.0,539.0,505.61,381.48
2016,4,7,13,30,96.0,395.0,0.9,19.0,475.0,442.77,335.98
2016,4,7,13,45,63.0,353.0,0.9,19.0,405.0,381.4,291.43
2016,4,7,14,0,30.0,311.0,0.9,19.0,335.0,316.47,243.07
2016,4,7,14,15,32.0,302.0,0.9,18.5,326.0,314.37,242.89
2016,4,7,14,30,34.0,293.0,0.9,18.0,317.0,312.15,242.28
2016,4,7,14,45,62.0,296.0,0.9,18.0,338.0,347.73,270.82
2016,4,7,15,0,90.0,299.0,0.9,18.0,359.0,384.84,300.13
2016,4,7,15,15,163.5,278.5,0.9,18.0,378.0,460.32,359.35
2016,4,7,15,30,237.0,258.0,0.9,18.0,397.0,514.96,402.36
2016,4,7,15,45,204.0,237.5,0.9,18.0,350.0,464.93,365.55
2016,4,7,16,0,171.0,217.0,0.9,18.0,303.0,413.9,328.17
2016,4,7,16,15,114.5,190.5,0.85,17.5,245.5,331.91,265.67
2016,4,7,16,30,58.0,164.0,0.8,17.0,188.0,230.73,185.96
2016,4,7,16,45,48.5,142.0,0.8,17.0,160.5,199.73,161.75
2016,4,7,17,0,39.0,120.0,0.8,17.0,133.0,168.41,136.34
2016,4,7,17,15,28.0,98.0,0.75,16.5,106.0,135.42,109.05
2016,4,7,17,30,17.0,76.0,0.7,16.0,79.0,90.75,71.39
2016,4,7,17,45,8.5,54.0,0.7,16.0,55.5,60.8,45.43
2016,4,7,18,0,0.0,32.0,0.7,16.0,32.0,29.3,17.98
2016,4,7,18,15,0.0,16.0,0.65,15.5,16.0,13.2,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.0,0.6,13.5,2.0,1.71,0.0
2016,4,8,6,0,0.0,4.0,0.5,14.0,4.0,3.28,0.0
2016,4,8,6,15,0.0,11.5,0.5,14.0,11.5,9.45,2.27
2016,4,8,6,30,0.0,19.0,0.5,14.0,19.0,15.64,8.15
2016,4,8,6,45,0.0,28.5,0.5,14.5,28.5,23.5,15.35
2016,4,8,7,0,0.0,38.0,0.5,15.0,38.0,31.38,22.49
2016,4,8,7,15,0.0,48.0,0.5,15.0,48.0,39.69,29.95
2016,4,8,7,30,0.0,58.0,0.5,15.0,58.0,48.02,37.31
2016,4,8,7,45,0.0,82.5,0.5,15.5,82.5,68.0,54.72
2016,4,8,8,0,0.0,107.0,0.5,16.0,107.0,86.82,70.75
2016,4,8,8,15,23.5,162.5,0.45,16.0,175.5,121.44,100.15
2016,4,8,8,30,47.0,218.0,0.4,16.0,244.0,155.46,128.36
2016,4,8,8,45,23.5,188.0,0.4,16.5,201.0,138.68,113.51
2016,4,8,9,0,0.0,158.0,0.4,17.0,158.0,126.06,102.46
2016,4,8,9,15,6.0,193.0,0.4,16.5,197.0,151.27,123.5
2016,4,8,9,30,12.0,228.0,0.4,16.0,236.0,177.39,138.28
2016,4,8,9,45,42.0,285.0,0.4,16.0,316.0,209.43,161.45
2016,4,8,10,0,72.0,342.0,0.4,16.0,396.0,256.4,195.82
2016,4,8,10,15,105.5,367.0,0.4,16.0,449.5,290.06,219.89
2016,4,8,10,30,139.0,392.0,0.4,16.0,503.0,319.53,241.34
2016,4,8,10,45,141.0,403.5,0.45,16.0,519.0,343.84,260.32
2016,4,8,11,0,143.0,415.0,0.5,16.0,535.0,368.63,279.59
2016,4,8,11,15,179.5,422.0,0.5,16.0,575.0,406.91,308.14
2016,4,8,11,30,216.0,429.0,0.5,16.0,615.0,449.08,339.39
2016,4,8,11,45,232.0,430.0,0.5,16.5,631.0,478.77,360.77
2016,4,8,12,0,248.0,431.0,0.5,17.0,647.0,510.92,383.73
2016,4,8,12,15,189.5,433.0,0.5,17.0,598.0,492.63,370.54
2016,4,8,12,30,131.0,435.0,0.5,17.0,549.0,470.09,354.26
2016,4,8,12,45,202.5,424.0,0.55,17.0,598.0,528.29,398.27
2016,4,8,13,0,274.0,413.0,0.6,17.0,647.0,600.66,450.86
2016,4,8,13,15,279.5,399.0,0.6,17.0,633.5,611.96,458.89
2016,4,8,13,30,285.0,385.0,0.6,17.0,620.0,621.82,466.67
2016,4,8,13,45,280.0,375.5,0.65,17.0,601.0,625.37,470.41
2016,4,8,14,0,275.0,366.0,0.7,17.0,582.0,627.11,473.0
2016,4,8,14,15,139.0,274.5,0.7,16.5,383.5,402.69,311.62
2016,4,8,14,30,3.0,183.0,0.7,16.0,185.0,160.16,124.13
2016,4,8,14,45,1.5,174.0,0.7,16.0,175.5,151.31,118.23
2016,4,8,15,0,0.0,165.0,0.7,16.0,166.0,142.37,111.31
2016,4,8,15,15,0.0,154.0,0.65,16.0,154.5,132.96,104.03
2016,4,8,15,30,0.0,143.0,0.6,16.0,143.0,123.51,96.67
2016,4,8,15,45,0.0,87.0,0.6,16.0,87.0,72.31,54.95
2016,4,8,16,0,0.0,31.0,0.6,16.0,31.0,25.63,16.09
2016,4,8,16,15,0.0,18.0,0.55,15.5,18.0,14.85,7.05
2016,4,8,16,30,0.0,5.0,0.5,15.0,5.0,4.12,0.0
2016,4,8,16,45,0.0,4.5,0.5,15.0,4.5,3.7,0.0
2016,4,8,17,0,0.0,4.0,0.5,15.0,4.0,3.29,0.0
2016,4,8,17,15,0.0,3.0,0.45,14.5,3.0,2.46,0.0
2016,4,8,17,30,0.0,2.0,0.4,14.0,2.0,1.64,0.0
2016,4,8,17,45,0.0,1.5,0.4,14.0,1.5,1.23,0.0
2016,4,8,18,0,0.0,1.0,0.4,14.0,1.0,0.82,0.0
2016,4,8,18,15,0.0,0.5,0.4,14.0,0.5,0.41,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,13.5,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,0.4,14.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,3.5,0.4,14.0,3.5,2.87,0.0
2016,4,9,6,30,0.0,6.0,0.4,14.0,6.0,4.92,0.0
2016,4,9,6,45,0.0,9.0,0.4,14.5,9.0,7.39,0.97
2016,4,9,7,0,0.0,12.0,0.4,15.0,12.0,9.86,3.23
2016,4,9,7,15,0.0,15.5,0.4,15.0,15.5,12.76,5.85
2016,4,9,7,30,0.0,19.0,0.4,15.0,19.0,15.66,8.44
2016,4,9,7,45,0.0,30.0,0.45,15.5,30.0,24.77,16.52
2016,4,9,8,0,0.0,41.0,0.5,16.0,41.0,33.91,24.49
2016,4,9,8,15,2.0,107.0,0.5,16.0,108.0,87.43,71.12
2016,4,9,8,30,4.0,173.0,0.5,16.0,175.0,135.12,111.42
2016,4,9,8,45,30.5,219.0,0.5,16.0,238.0,157.15,129.37
2016,4,9,9,0,57.0,265.0,0.5,16.0,301.0,183.93,151.12
2016,4,9,9,15,49.5,276.5,0.5,16.0,309.5,191.0,156.39
2016,4,9,9,30,42.0,288.0,0.5,16.0,318.0,203.85,158.02
2016,4,9,9,45,89.5,325.5,0.5,16.5,392.5,239.19,182.16
2016,4,9,10,0,137.0,363.0,0.5,17.0,467.0,270.26,202.92
2016,4,9,10,15,165.0,378.5,0.5,17.0,508.5,302.28,226.33
2016,4,9,10,30,193.0,394.0,0.5,17.0,550.0,337.94,252.98
2016,4,9,10,45,149.0,402.0,0.5,17.0,524.5,346.59,261.33
2016,4,9,11,0,105.0,410.0,0.5,17.0,499.0,356.22,269.82
2016,4,9,11,15,123.5,421.5,0.5,17.0,527.0,381.15,288.54
2016,4,9,11,30,142.0,433.0,0.5,17.0,555.0,414.29,313.1
2016,4,9,11,45,172.0,436.0,0.5,17.0,586.0,449.88,339.34
2016,4,9,12,0,202.0,439.0,0.5,17.0,617.0,488.19,367.39
2016,4,9,12,15,162.0,437.0,0.5,17.0,579.5,478.28,360.11
2016,4,9,12,30,122.0,435.0,0.5,17.0,542.0,464.23,350.02
2016,4,9,12,45,142.5,432.0,0.5,17.0,555.0,490.9,370.09
2016,4,9,13,0,163.0,429.0,0.5,17.0,568.0,518.58,390.41
2016,4,9,13,15,107.0,397.5,0.5,17.0,488.5,445.48,337.52
2016,4,9,13,30,51.0,366.0,0.5,17.0,409.0,376.89,287.35
2016,4,9,13,45,63.0,364.5,0.5,17.0,415.5,392.97,300.57
2016,4,9,14,0,75.0,363.0,0.5,17.0,422.0,409.72,313.58
2016,4,9,14,15,135.5,356.0,0.5,16.5,457.0,484.39,370.71
2016,4,9,14,30,196.0,349.0,0.5,16.0,492.0,543.93,415.9
2016,4,9,14,45,179.5,330.0,0.55,16.0,456.0,517.51,397.48
2016,4,9,15,0,163.0,311.0,0.6,16.0,420.0,489.41,378.56
2016,4,9,15,15,177.5,288.5,0.6,16.0,399.5,485.94,378.08
2016,4,9,15,30,192.0,266.0,0.6,16.0,379.0,481.18,376.47
2016,4,9,15,45,158.5,243.0,0.6,16.0,331.5,427.7,337.23
2016,4,9,16,0,125.0,220.0,0.6,16.0,284.0,373.22,296.78
2016,4,9,16,15,90.5,193.0,0.6,15.5,236.5,292.01,235.09
2016,4,9,16,30,56.0,166.0,0.6,15.0,189.0,230.85,187.12
2016,4,9,16,45,48.5,144.0,0.6,15.0,162.0,201.71,164.25
2016,4,9,17,0,41.0,122.0,0.6,15.0,135.0,172.18,140.34
2016,4,9,17,15,31.0,100.0,0.55,14.5,108.5,140.01,113.71
2016,4,9,17,30,21.0,78.0,0.5,14.0,82.0,107.34,85.97
2016,4,9,17,45,10.5,56.5,0.5,14.0,58.5,65.13,49.57
2016,4,9,18,0,0.0,35.0,0.5,14.0,35.0,33.05,21.43
2016,4,9,18,15,0.0,17.5,0.5,14.0,17.5,14.45,1.77
2016,4,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,12.5,6.5,5.55,0.0
2016,4,10,6,0,0.0,13.0,0.7,13.0,13.0,10.71,0.0
2016,4,10,6,15,0.0,32.0,0.7,13.0,32.0,26.13,16.69
2016,4,10,6,30,0.0,51.0,0.7,13.0,51.0,40.93,30.58
2016,4,10,6,45,7.5,72.5,0.75,13.5,74.5,57.36,45.56
2016,4,10,7,0,15.0,94.0,0.8,14.0,98.0,73.65,60.14
2016,4,10,7,15,23.5,115.0,0.8,14.0,123.0,86.89,71.86
2016,4,10,7,30,32.0,136.0,0.8,14.0,148.0,101.56,84.59
2016,4,10,7,45,16.0,141.0,0.8,14.0,147.5,110.04,91.72
2016,4,10,8,0,0.0,146.0,0.8,14.0,147.0,114.56,95.32
2016,4,10,8,15,9.0,171.5,0.8,14.0,177.0,133.11,110.94
2016,4,10,8,30,18.0,197.0,0.8,14.0,207.0,151.37,126.07
2016,4,10,8,45,9.0,134.0,0.85,14.0,139.0,108.47,89.05
2016,4,10,9,0,0.0,71.0,0.9,14.0,71.0,59.0,46.18
2016,4,10,9,15,0.0,75.5,0.9,14.0,75.5,62.8,49.43
2016,4,10,9,30,0.0,80.0,0.9,14.0,80.0,66.61,50.17
2016,4,10,9,45,0.0,88.5,0.95,14.5,88.5,73.77,55.86
2016,4,10,10,0,0.0,97.0,1.0,15.0,97.0,80.78,61.38
2016,4,10,10,15,0.0,110.5,1.0,15.0,110.5,91.66,70.15
2016,4,10,10,30,0.0,124.0,1.0,15.0,124.0,102.58,78.9
2016,4,10,10,45,0.0,108.5,1.05,15.0,108.5,90.21,68.74
2016,4,10,11,0,0.0,93.0,1.1,15.0,93.0,77.61,58.43
2016,4,10,11,15,0.0,107.0,1.1,15.0,107.0,89.13,67.79
2016,4,10,11,30,0.0,121.0,1.1,15.0,121.0,100.72,77.13
2016,4,10,11,45,0.0,133.5,1.15,15.0,134.0,111.16,85.52
2016,4,10,12,0,0.0,146.0,1.2,15.0,147.0,121.7,93.98
2016,4,10,12,15,0.0,145.0,1.2,15.0,146.0,121.11,93.48
2016,4,10,12,30,0.0,144.0,1.2,15.0,145.0,120.5,93.01
2016,4,10,12,45,3.0,165.5,1.3,15.0,168.5,141.12,109.72
2016,4,10,13,0,6.0,187.0,1.4,15.0,192.0,162.26,126.76
2016,4,10,13,15,3.5,170.5,1.4,15.0,173.5,146.69,114.29
2016,4,10,13,30,1.0,154.0,1.4,15.0,155.0,130.76,101.55
2016,4,10,13,45,3.5,178.0,1.45,15.0,181.0,154.2,120.67
2016,4,10,14,0,6.0,202.0,1.5,15.0,207.0,178.4,140.25
2016,4,10,14,15,4.5,191.5,1.5,14.5,195.5,168.44,132.64
2016,4,10,14,30,3.0,181.0,1.5,14.0,184.0,158.31,124.95
2016,4,10,14,45,1.5,154.5,1.5,14.0,156.0,133.43,104.99
2016,4,10,15,0,0.0,128.0,1.5,14.0,128.0,108.42,84.75
2016,4,10,15,15,0.0,94.0,1.45,14.0,94.0,78.28,60.07
2016,4,10,15,30,0.0,60.0,1.4,14.0,60.0,49.8,36.46
2016,4,10,15,45,0.0,78.5,1.4,14.0,78.5,65.21,49.58
2016,4,10,16,0,0.0,97.0,1.4,14.0,97.0,81.53,63.44
2016,4,10,16,15,0.0,64.0,1.3,13.5,64.0,53.05,39.69
2016,4,10,16,30,0.0,31.0,1.2,13.0,31.0,25.6,16.43
2016,4,10,16,45,0.0,26.5,1.15,13.0,26.5,21.86,13.27
2016,4,10,17,0,0.0,22.0,1.1,13.0,22.0,18.13,10.07
2016,4,10,17,15,0.0,17.5,1.0,13.0,17.5,14.4,6.84
2016,4,10,17,30,0.0,13.0,0.9,13.0,13.0,10.68,3.57
2016,4,10,17,45,0.0,9.0,0.85,13.0,9.0,7.39,0.65
2016,4,10,18,0,0.0,5.0,0.8,13.0,5.0,4.1,0.0
2016,4,10,18,15,0.0,2.5,0.75,12.5,2.5,2.05,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.0,11.5,0.65,11.5,13.5,9.82,0.0
2016,4,11,6,0,68.0,23.0,0.6,12.0,27.0,18.13,4.36
2016,4,11,6,15,161.0,42.5,0.55,12.5,65.5,32.89,22.68
2016,4,11,6,30,254.0,62.0,0.5,13.0,104.0,46.67,35.7
2016,4,11,6,45,334.0,75.5,0.5,13.5,151.5,56.24,44.6
2016,4,11,7,0,414.0,89.0,0.5,14.0,199.0,65.59,53.04
2016,4,11,7,15,468.0,99.0,0.5,14.0,249.5,72.09,58.82
2016,4,11,7,30,522.0,109.0,0.5,14.0,300.0,78.42,64.28
2016,4,11,7,45,564.0,116.0,0.5,14.0,351.0,83.51,68.55
2016,4,11,8,0,606.0,123.0,0.5,14.0,402.0,86.46,70.89
2016,4,11,8,15,635.5,129.0,0.5,14.0,451.0,88.42,72.34
2016,4,11,8,30,665.0,135.0,0.5,14.0,500.0,90.28,73.7
2016,4,11,8,45,690.5,138.5,0.55,14.5,546.5,90.35,73.38
2016,4,11,9,0,716.0,142.0,0.6,15.0,593.0,90.42,73.09
2016,4,11,9,15,733.0,145.5,0.6,15.0,633.5,90.32,72.81
2016,4,11,9,30,750.0,149.0,0.6,15.0,674.0,137.53,83.58
2016,4,11,9,45,790.5,137.0,0.6,15.5,715.5,191.68,116.12
2016,4,11,10,0,831.0,125.0,0.6,16.0,757.0,241.66,153.38
2016,4,11,10,15,839.5,126.5,0.6,16.0,786.0,297.09,200.37
2016,4,11,10,30,848.0,128.0,0.6,16.0,815.0,358.23,252.62
2016,4,11,10,45,853.5,129.5,0.65,16.5,837.0,412.13,298.7
2016,4,11,11,0,859.0,131.0,0.7,17.0,859.0,465.69,343.45
2016,4,11,11,15,862.5,132.0,0.7,17.0,873.0,517.43,385.86
2016,4,11,11,30,866.0,133.0,0.7,17.0,887.0,568.21,426.24
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.0,616.33,464.01
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,663.02,499.82
2016,4,11,12,15,872.5,131.0,0.8,17.0,899.0,706.18,531.71
2016,4,11,12,30,872.0,131.0,0.8,17.0,897.0,747.19,561.37
2016,4,11,12,45,861.5,135.5,0.8,17.0,885.5,782.16,585.94
2016,4,11,13,0,851.0,140.0,0.8,17.0,874.0,814.07,607.17
2016,4,11,13,15,846.0,139.0,0.8,17.0,856.0,851.69,632.12
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,877.85,649.37
2016,4,11,13,45,457.0,248.5,0.8,17.0,627.5,675.22,509.22
2016,4,11,14,0,73.0,359.0,0.8,17.0,417.0,404.01,308.63
2016,4,11,14,15,71.5,345.5,0.8,17.0,400.5,396.06,305.54
2016,4,11,14,30,70.0,332.0,0.8,17.0,384.0,387.53,299.91
2016,4,11,14,45,75.5,316.5,0.8,17.0,370.0,383.05,297.61
2016,4,11,15,0,81.0,301.0,0.8,17.0,356.0,378.19,295.04
2016,4,11,15,15,54.5,265.0,0.8,17.0,301.5,317.93,249.46
2016,4,11,15,30,28.0,229.0,0.8,17.0,247.0,256.25,202.02
2016,4,11,15,45,14.0,193.5,0.8,17.0,203.0,189.35,149.72
2016,4,11,16,0,0.0,158.0,0.8,17.0,159.0,141.53,111.4
2016,4,11,16,15,0.0,133.5,0.75,16.5,134.0,118.58,93.38
2016,4,11,16,30,0.0,109.0,0.7,16.0,109.0,95.4,74.75
2016,4,11,16,45,0.0,93.5,0.7,16.0,93.5,81.37,63.31
2016,4,11,17,0,0.0,78.0,0.7,16.0,78.0,67.21,51.54
2016,4,11,17,15,0.0,63.0,0.65,15.5,63.0,53.41,39.98
2016,4,11,17,30,0.0,48.0,0.6,15.0,48.0,39.72,28.28
2016,4,11,17,45,0.0,34.5,0.55,14.5,34.5,28.5,18.51
2016,4,11,18,0,0.0,21.0,0.5,14.0,21.0,17.31,8.66
2016,4,11,18,15,0.0,10.5,0.55,13.5,10.5,8.63,0.0
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,1.0,11.5,9.5,8.11,0.0
2016,4,12,6,0,0.0,19.0,1.0,12.0,19.0,15.69,4.32
2016,4,12,6,15,18.0,40.0,1.05,12.0,43.0,31.93,22.02
2016,4,12,6,30,36.0,61.0,1.1,12.0,67.0,47.64,36.73
2016,4,12,6,45,54.0,83.5,1.15,12.5,96.5,64.03,51.72
2016,4,12,7,0,72.0,106.0,1.2,13.0,126.0,80.15,66.16
2016,4,12,7,15,87.0,128.0,1.2,13.0,157.0,95.67,79.9
2016,4,12,7,30,102.0,150.0,1.2,13.0,188.0,107.44,90.09
2016,4,12,7,45,229.5,161.0,1.2,13.5,263.0,111.55,93.23
2016,4,12,8,0,357.0,172.0,1.2,14.0,338.0,119.35,99.5
2016,4,12,8,15,353.0,195.0,1.2,14.0,374.5,132.14,110.16
2016,4,12,8,30,349.0,218.0,1.2,14.0,411.0,144.27,120.14
2016,4,12,8,45,543.0,175.5,1.2,14.5,505.0,112.46,92.36
2016,4,12,9,0,737.0,133.0,1.2,15.0,599.0,85.03,68.47
2016,4,12,9,15,753.5,136.5,1.2,15.0,640.5,85.15,68.43
2016,4,12,9,30,770.0,140.0,1.2,15.0,682.0,144.76,88.04
2016,4,12,9,45,572.0,234.5,1.2,15.0,648.5,221.33,149.49
2016,4,12,10,0,374.0,329.0,1.2,15.0,615.0,289.02,210.62
2016,4,12,10,15,596.5,237.0,1.2,15.0,713.5,306.74,218.3
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,358.95,257.08
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,412.92,304.23
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,467.13,350.66
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,519.61,394.67
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,571.28,436.87
2016,4,12,11,45,847.5,147.5,1.45,15.0,892.5,620.28,475.98
2016,4,12,12,0,848.0,149.0,1.5,15.0,899.0,667.73,512.97
2016,4,12,12,15,847.5,149.0,1.5,15.0,897.5,711.45,546.08
2016,4,12,12,30,847.0,149.0,1.5,15.0,896.0,753.04,576.95
2016,4,12,12,45,809.5,170.0,1.55,15.0,877.0,783.02,598.89
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,808.06,617.09
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,840.9,640.02
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,865.44,656.44
2016,4,12,13,45,760.5,181.5,1.5,15.5,800.5,886.17,669.69
2016,4,12,14,0,760.0,175.0,1.5,16.0,777.0,903.66,680.83
2016,4,12,14,15,749.0,172.0,1.5,16.0,745.5,911.79,687.11
2016,4,12,14,30,738.0,169.0,1.5,16.0,714.0,916.35,691.28
2016,4,12,14,45,729.0,163.0,1.55,16.0,677.5,916.01,693.05
2016,4,12,15,0,720.0,157.0,1.6,16.0,641.0,912.19,692.68
2016,4,12,15,15,700.5,152.5,1.6,15.5,598.5,896.39,684.99
2016,4,12,15,30,681.0,148.0,1.6,15.0,556.0,877.26,675.18
2016,4,12,15,45,683.5,127.5,1.65,15.0,507.5,857.75,664.46
2016,4,12,16,0,686.0,107.0,1.7,15.0,459.0,833.98,650.66
2016,4,12,16,15,608.0,112.5,1.7,14.5,400.5,762.21,602.96
2016,4,12,16,30,530.0,118.0,1.7,14.0,342.0,679.07,545.73
2016,4,12,16,45,461.0,117.5,1.7,14.0,293.5,609.21,495.51
2016,4,12,17,0,392.0,117.0,1.7,14.0,245.0,540.34,443.4
2016,4,12,17,15,338.5,101.5,1.6,13.5,198.0,467.29,386.53
2016,4,12,17,30,285.0,86.0,1.5,13.0,151.0,377.88,314.62
2016,4,12,17,45,211.0,67.5,1.4,12.5,108.5,288.52,239.15
2016,4,12,18,0,137.0,49.0,1.3,12.0,66.0,203.33,164.09
2016,4,12,18,15,68.5,28.0,1.25,12.0,36.5,114.61,70.15
2016,4,12,18,30,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
