Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.0,14.0,0.9,11.5,16.5,11.95,0.0
2016,4,13,6,0,70.0,28.0,0.9,12.0,33.0,21.84,9.53
2016,4,13,6,15,164.5,47.5,0.9,12.0,73.0,36.5,26.1
2016,4,13,6,30,259.0,67.0,0.9,12.0,113.0,50.24,39.1
2016,4,13,6,45,356.0,78.0,0.95,12.5,163.5,58.04,46.43
2016,4,13,7,0,453.0,89.0,1.0,13.0,214.0,65.76,53.42
2016,4,13,7,15,531.5,86.5,0.95,13.0,263.0,64.99,52.74
2016,4,13,7,30,610.0,84.0,0.9,13.0,312.0,62.03,50.02
2016,4,13,7,45,643.0,97.0,0.9,13.5,369.5,70.08,56.89
2016,4,13,8,0,676.0,110.0,0.9,14.0,427.0,77.7,63.26
2016,4,13,8,15,704.0,115.0,0.9,14.5,477.5,79.39,64.37
2016,4,13,8,30,732.0,120.0,0.9,15.0,528.0,81.01,65.42
2016,4,13,8,45,755.5,123.0,0.9,15.5,575.0,81.2,65.25
2016,4,13,9,0,779.0,126.0,0.9,16.0,622.0,89.67,72.19
2016,4,13,9,15,794.5,129.0,0.85,16.0,664.0,92.12,74.06
2016,4,13,9,30,810.0,132.0,0.8,16.0,706.0,145.62,85.99
2016,4,13,9,45,834.5,128.0,0.8,16.5,745.0,197.75,118.33
2016,4,13,10,0,859.0,124.0,0.8,17.0,784.0,252.63,160.79
2016,4,13,10,15,867.0,126.0,0.8,17.0,813.5,316.14,214.26
2016,4,13,10,30,875.0,128.0,0.8,17.0,843.0,372.57,263.03
2016,4,13,10,45,877.5,131.0,0.8,17.5,864.0,427.76,309.92
2016,4,13,11,0,880.0,134.0,0.8,18.0,885.0,482.3,354.96
2016,4,13,11,15,883.0,134.5,0.8,18.0,899.0,534.49,397.49
2016,4,13,11,30,886.0,135.0,0.8,18.0,913.0,585.61,437.89
2016,4,13,11,45,888.0,135.0,0.85,18.0,919.0,634.52,475.99
2016,4,13,12,0,890.0,135.0,0.9,18.0,925.0,681.87,511.99
2016,4,13,12,15,889.5,135.0,0.9,18.0,923.0,725.74,544.17
2016,4,13,12,30,889.0,135.0,0.9,18.0,921.0,767.42,574.1
2016,4,13,12,45,889.5,132.5,0.95,18.0,912.0,805.35,601.03
2016,4,13,13,0,890.0,130.0,1.0,18.0,903.0,840.66,625.13
2016,4,13,13,15,886.0,129.0,1.0,18.0,885.0,870.8,645.04
2016,4,13,13,30,882.0,128.0,1.0,18.0,867.0,897.78,662.93
2016,4,13,13,45,869.0,130.0,1.05,18.0,840.0,916.4,676.29
2016,4,13,14,0,856.0,132.0,1.1,18.0,813.0,942.63,694.83
2016,4,13,14,15,846.5,130.0,1.1,17.5,780.5,953.73,704.05
2016,4,13,14,30,837.0,128.0,1.1,17.0,748.0,961.1,711.25
2016,4,13,14,45,819.0,128.0,1.15,17.0,708.5,958.8,711.94
2016,4,13,15,0,801.0,128.0,1.2,17.0,669.0,952.71,710.43
2016,4,13,15,15,783.5,124.5,1.2,16.5,625.0,939.56,704.92
2016,4,13,15,30,766.0,121.0,1.2,16.0,581.0,929.7,701.76
2016,4,13,15,45,739.5,118.0,1.2,16.0,532.0,902.06,685.39
2016,4,13,16,0,713.0,115.0,1.2,16.0,483.0,871.46,667.11
2016,4,13,16,15,588.0,124.0,1.2,15.5,406.5,757.56,591.52
2016,4,13,16,30,463.0,133.0,1.2,15.0,330.0,635.59,507.38
2016,4,13,16,45,514.5,111.0,1.2,15.0,303.0,650.93,521.37
2016,4,13,17,0,566.0,89.0,1.2,15.0,276.0,670.34,536.37
2016,4,13,17,15,504.5,80.0,1.15,14.0,224.0,591.8,479.02
2016,4,13,17,30,443.0,71.0,1.1,13.0,172.0,509.78,416.81
2016,4,13,17,45,345.0,58.5,1.05,12.5,124.5,402.3,330.25
2016,4,13,18,0,247.0,46.0,1.0,12.0,77.0,301.2,243.32
2016,4,13,18,15,135.5,28.0,1.0,11.5,43.5,182.77,120.11
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,25.7,0.0
2016,4,13,18,45,12.0,5.0,1.0,11.0,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,14.5,1.15,11.5,20.0,12.38,0.0
2016,4,14,6,0,157.0,29.0,1.2,12.0,40.0,22.41,10.9
2016,4,14,6,15,276.0,43.0,1.25,12.0,84.0,33.06,23.21
2016,4,14,6,30,395.0,57.0,1.3,12.0,128.0,45.78,35.19
2016,4,14,6,45,470.5,67.5,1.4,12.0,179.5,53.12,42.15
2016,4,14,7,0,546.0,78.0,1.5,12.0,231.0,60.28,48.74
2016,4,14,7,15,599.0,85.5,1.5,12.0,285.5,64.7,52.69
2016,4,14,7,30,652.0,93.0,1.5,12.0,340.0,69.01,56.44
2016,4,14,7,45,570.0,120.5,1.55,12.5,359.5,86.22,71.39
2016,4,14,8,0,488.0,148.0,1.6,13.0,379.0,100.23,83.26
2016,4,14,8,15,467.5,173.0,1.6,13.5,414.0,113.59,94.41
2016,4,14,8,30,447.0,198.0,1.6,14.0,449.0,126.11,104.68
2016,4,14,8,45,621.0,164.5,1.65,14.5,544.5,105.32,86.28
2016,4,14,9,0,795.0,131.0,1.7,15.0,640.0,93.14,75.46
2016,4,14,9,15,810.0,134.0,1.7,15.0,681.5,98.81,80.14
2016,4,14,9,30,825.0,137.0,1.7,15.0,723.0,153.21,91.28
2016,4,14,9,45,849.0,132.5,1.7,15.5,762.0,205.88,124.97
2016,4,14,10,0,873.0,128.0,1.7,16.0,801.0,261.23,168.7
2016,4,14,10,15,880.0,129.5,1.7,16.0,829.5,324.75,223.2
2016,4,14,10,30,887.0,131.0,1.7,16.0,858.0,381.29,273.06
2016,4,14,10,45,885.5,135.5,1.75,16.0,877.5,436.62,321.85
2016,4,14,11,0,884.0,140.0,1.8,16.0,897.0,490.89,368.7
2016,4,14,11,15,886.5,141.0,1.8,16.0,910.5,543.45,412.76
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,594.91,454.68
2016,4,14,11,45,872.0,153.0,1.8,16.5,925.0,644.1,492.55
2016,4,14,12,0,855.0,164.0,1.8,17.0,926.0,689.4,526.31
2016,4,14,12,15,854.0,163.5,1.85,16.5,923.0,732.9,560.49
2016,4,14,12,30,853.0,163.0,1.9,16.0,920.0,774.17,592.6
2016,4,14,12,45,872.0,149.0,2.0,16.0,915.5,808.13,618.99
2016,4,14,13,0,891.0,135.0,2.1,16.0,911.0,848.02,647.51
2016,4,14,13,15,886.5,134.5,2.1,16.0,893.0,878.28,668.38
2016,4,14,13,30,882.0,134.0,2.1,16.0,875.0,905.38,687.18
2016,4,14,13,45,866.5,137.0,2.15,16.0,847.5,933.68,707.39
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,948.21,718.38
2016,4,14,14,15,841.5,138.0,2.2,16.0,787.5,959.28,726.8
2016,4,14,14,30,832.0,136.0,2.2,16.0,755.0,966.63,732.91
2016,4,14,14,45,810.5,137.5,2.2,16.0,714.0,962.45,731.45
2016,4,14,15,0,789.0,139.0,2.2,16.0,673.0,954.38,727.65
2016,4,14,15,15,770.5,135.0,2.2,15.5,628.5,947.18,725.97
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,929.43,717.14
2016,4,14,15,45,736.5,123.0,2.2,15.0,537.0,906.46,703.48
2016,4,14,16,0,721.0,115.0,2.2,15.0,490.0,880.32,687.58
2016,4,14,16,15,530.5,136.0,2.15,14.5,396.5,707.33,565.93
2016,4,14,16,30,340.0,157.0,2.1,14.0,303.0,527.41,431.28
2016,4,14,16,45,307.5,143.0,2.1,14.0,261.5,478.86,395.39
2016,4,14,17,0,275.0,129.0,2.1,14.0,220.0,430.6,357.7
2016,4,14,17,15,245.0,108.5,2.0,13.5,179.0,375.5,313.86
2016,4,14,17,30,215.0,88.0,1.9,13.0,138.0,320.55,268.48
2016,4,14,17,45,166.0,68.0,1.85,12.5,100.5,251.13,208.97
2016,4,14,18,0,117.0,48.0,1.8,12.0,63.0,183.46,148.87
2016,4,14,18,15,58.5,28.5,1.75,11.5,36.0,93.92,62.14
2016,4,14,18,30,0.0,9.0,1.7,11.0,9.0,7.68,0.0
2016,4,14,18,45,0.0,4.5,1.7,11.0,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,101.5,14.5,1.2,9.5,22.5,12.38,0.0
2016,4,15,6,0,203.0,29.0,1.2,10.0,45.0,22.5,11.83
2016,4,15,6,15,319.5,42.0,1.2,10.5,90.0,34.08,24.36
2016,4,15,6,30,436.0,55.0,1.2,11.0,135.0,44.11,33.9
2016,4,15,6,45,514.5,63.5,1.3,11.5,187.5,49.95,39.43
2016,4,15,7,0,593.0,72.0,1.4,12.0,240.0,55.73,44.68
2016,4,15,7,15,643.0,78.0,1.45,12.0,295.0,59.24,47.81
2016,4,15,7,30,693.0,84.0,1.5,12.0,350.0,62.7,50.8
2016,4,15,7,45,724.5,90.0,1.55,12.5,403.5,65.85,53.34
2016,4,15,8,0,756.0,96.0,1.6,13.0,457.0,68.86,55.7
2016,4,15,8,15,782.0,100.0,1.6,13.5,508.5,76.99,62.52
2016,4,15,8,30,808.0,104.0,1.6,14.0,560.0,78.57,63.56
2016,4,15,8,45,823.0,109.0,1.6,14.5,607.0,80.56,64.95
2016,4,15,9,0,838.0,114.0,1.6,15.0,654.0,82.39,66.21
2016,4,15,9,15,852.5,116.5,1.55,15.0,696.5,91.77,63.19
2016,4,15,9,30,867.0,119.0,1.5,15.0,739.0,148.19,84.83
2016,4,15,9,45,881.0,119.5,1.45,15.5,776.5,213.53,129.47
2016,4,15,10,0,895.0,120.0,1.4,16.0,814.0,271.03,175.39
2016,4,15,10,15,903.0,121.5,1.35,16.0,843.5,328.72,225.24
2016,4,15,10,30,911.0,123.0,1.3,16.0,873.0,386.7,275.97
2016,4,15,10,45,917.0,123.0,1.3,16.5,895.0,442.97,324.36
2016,4,15,11,0,923.0,123.0,1.3,17.0,917.0,498.82,371.07
2016,4,15,11,15,926.0,124.0,1.35,17.0,931.0,553.29,416.26
2016,4,15,11,30,929.0,125.0,1.4,17.0,945.0,606.64,459.3
2016,4,15,11,45,933.0,123.0,1.45,17.5,951.5,656.96,498.08
2016,4,15,12,0,937.0,121.0,1.5,18.0,958.0,705.69,534.59
2016,4,15,12,15,936.0,121.0,1.5,18.0,955.5,750.84,568.16
2016,4,15,12,30,935.0,121.0,1.5,18.0,953.0,793.63,599.33
2016,4,15,12,45,936.5,118.0,1.55,18.0,943.5,833.15,626.81
2016,4,15,13,0,938.0,115.0,1.6,18.0,934.0,869.95,652.09
2016,4,15,13,15,933.5,114.5,1.65,18.0,915.5,901.17,673.63
2016,4,15,13,30,929.0,114.0,1.7,18.0,897.0,929.08,693.07
2016,4,15,13,45,926.0,110.5,1.75,18.0,871.5,951.94,709.28
2016,4,15,14,0,923.0,107.0,1.8,18.0,846.0,971.21,723.31
2016,4,15,14,15,914.0,105.5,1.8,18.0,812.5,983.32,732.16
2016,4,15,14,30,905.0,104.0,1.8,18.0,779.0,991.66,738.77
2016,4,15,14,45,893.5,101.5,1.8,18.0,739.0,992.71,740.83
2016,4,15,15,0,882.0,99.0,1.8,18.0,699.0,989.98,740.65
2016,4,15,15,15,865.5,96.5,1.75,17.5,653.5,978.67,735.72
2016,4,15,15,30,849.0,94.0,1.7,17.0,608.0,975.24,736.25
2016,4,15,15,45,826.0,91.0,1.65,17.0,558.0,949.93,720.78
2016,4,15,16,0,803.0,88.0,1.6,17.0,508.0,921.4,703.34
2016,4,15,16,15,775.0,84.5,1.55,16.5,455.0,884.44,681.26
2016,4,15,16,30,747.0,81.0,1.5,16.0,402.0,844.91,657.0
2016,4,15,16,45,706.0,76.0,1.45,16.0,348.0,795.22,623.66
2016,4,15,17,0,665.0,71.0,1.4,16.0,294.0,738.85,584.48
2016,4,15,17,15,608.5,64.5,1.3,15.5,240.5,665.92,532.03
2016,4,15,17,30,552.0,58.0,1.2,15.0,187.0,593.66,477.49
2016,4,15,17,45,466.5,48.5,1.2,14.5,138.0,494.66,399.87
2016,4,15,18,0,381.0,39.0,1.2,14.0,89.0,399.86,320.5
2016,4,15,18,15,240.0,25.5,1.2,13.5,52.0,263.53,185.21
2016,4,15,18,30,99.0,12.0,1.2,13.0,15.0,81.24,0.0
2016,4,15,18,45,49.5,6.0,1.2,13.0,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,123.5,14.0,0.7,10.5,24.5,11.95,0.0
2016,4,16,6,0,247.0,28.0,0.6,11.0,49.0,22.91,12.65
2016,4,16,6,15,356.5,40.5,0.5,11.5,94.5,32.78,23.24
2016,4,16,6,30,466.0,53.0,0.4,12.0,140.0,42.43,32.36
2016,4,16,6,45,537.0,61.0,0.35,13.0,192.5,47.94,37.47
2016,4,16,7,0,608.0,69.0,0.3,14.0,245.0,53.38,42.28
2016,4,16,7,15,654.5,75.5,0.25,14.5,299.0,57.35,45.69
2016,4,16,7,30,701.0,82.0,0.2,15.0,353.0,61.22,48.89
2016,4,16,7,45,734.0,86.5,0.15,15.5,407.0,63.41,50.55
2016,4,16,8,0,767.0,91.0,0.1,16.0,461.0,71.61,57.37
2016,4,16,8,15,791.5,95.0,0.15,16.5,512.0,73.38,58.56
2016,4,16,8,30,816.0,99.0,0.2,17.0,563.0,75.07,59.69
2016,4,16,8,45,834.0,102.0,0.3,18.0,610.0,75.9,59.97
2016,4,16,9,0,852.0,105.0,0.4,19.0,657.0,76.66,60.21
2016,4,16,9,15,865.5,107.5,0.4,19.5,699.0,89.67,57.93
2016,4,16,9,30,879.0,110.0,0.4,20.0,741.0,156.29,88.04
2016,4,16,9,45,892.0,110.5,0.45,20.5,778.0,212.77,124.95
2016,4,16,10,0,905.0,111.0,0.5,21.0,815.0,270.49,170.09
2016,4,16,10,15,912.0,112.5,0.5,21.0,844.5,328.28,218.62
2016,4,16,10,30,919.0,114.0,0.5,21.0,874.0,386.22,267.74
2016,4,16,10,45,921.0,117.0,0.55,21.5,895.0,443.24,315.22
2016,4,16,11,0,923.0,120.0,0.6,22.0,916.0,499.49,360.75
2016,4,16,11,15,926.0,120.5,0.6,22.0,930.0,553.45,403.49
2016,4,16,11,30,929.0,121.0,0.6,22.0,944.0,606.27,444.01
2016,4,16,11,45,931.0,120.5,0.65,22.5,950.0,656.38,481.04
2016,4,16,12,0,933.0,120.0,0.7,23.0,956.0,704.79,515.79
2016,4,16,12,15,932.5,119.5,0.7,23.0,953.5,749.58,547.51
2016,4,16,12,30,932.0,119.0,0.7,23.0,951.0,792.03,576.94
2016,4,16,12,45,935.0,115.0,0.75,23.0,942.0,831.56,603.19
2016,4,16,13,0,938.0,111.0,0.8,23.0,933.0,868.42,627.53
2016,4,16,13,15,934.0,110.0,0.8,23.0,914.5,899.38,647.21
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,927.05,664.85
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,948.66,679.74
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,966.67,692.56
2016,4,16,14,15,906.0,106.5,0.9,23.0,810.0,978.55,700.8
2016,4,16,14,30,897.0,105.0,0.9,23.0,777.0,986.69,706.94
2016,4,16,14,45,884.5,103.5,0.9,23.0,737.0,987.73,708.86
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,985.06,708.74
2016,4,16,15,15,856.0,99.0,0.9,22.5,652.0,985.13,711.93
2016,4,16,15,30,840.0,96.0,0.9,22.0,607.0,970.13,705.7
2016,4,16,15,45,820.5,93.0,0.9,21.5,558.0,948.22,695.3
2016,4,16,16,0,801.0,90.0,0.9,21.0,509.0,923.08,682.79
2016,4,16,16,15,773.5,85.5,0.9,20.5,457.0,885.29,661.76
2016,4,16,16,30,746.0,81.0,0.9,20.0,405.0,844.92,638.61
2016,4,16,16,45,709.0,76.0,0.9,19.5,351.0,798.84,610.74
2016,4,16,17,0,672.0,71.0,0.9,19.0,297.0,745.98,576.97
2016,4,16,17,15,617.5,64.0,0.85,18.0,244.0,673.86,528.03
2016,4,16,17,30,563.0,57.0,0.8,17.0,191.0,602.34,476.75
2016,4,16,17,45,478.0,48.0,0.8,16.5,141.5,503.99,401.45
2016,4,16,18,0,393.0,39.0,0.8,16.0,92.0,409.8,324.38
2016,4,16,18,15,258.0,25.5,0.85,15.5,54.0,278.41,198.08
2016,4,16,18,30,123.0,12.0,0.9,15.0,16.0,98.57,0.0
2016,4,16,18,45,61.5,6.0,0.95,15.0,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,14.0,26.0,11.77,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,23.73,13.51
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,32.71,22.91
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,41.51,31.15
2016,4,17,6,45,537.0,61.0,0.65,16.0,194.5,47.82,36.88
2016,4,17,7,0,600.0,70.0,0.6,17.0,246.0,53.97,42.25
2016,4,17,7,15,646.0,76.5,0.6,17.5,299.5,57.89,45.57
2016,4,17,7,30,692.0,83.0,0.6,18.0,353.0,61.72,48.7
2016,4,17,7,45,721.5,88.5,0.6,18.5,406.0,64.52,50.86
2016,4,17,8,0,751.0,94.0,0.6,19.0,459.0,73.48,58.29
2016,4,17,8,15,775.5,98.0,0.6,19.5,509.5,75.15,59.37
2016,4,17,8,30,800.0,102.0,0.6,20.0,560.0,76.74,60.4
2016,4,17,8,45,816.0,106.0,0.6,21.0,606.5,78.1,61.1
2016,4,17,9,0,832.0,110.0,0.6,22.0,653.0,79.35,61.71
2016,4,17,9,15,846.0,112.5,0.6,22.5,694.5,95.25,59.79
2016,4,17,9,30,860.0,115.0,0.6,23.0,736.0,151.15,83.01
2016,4,17,9,45,873.5,115.5,0.6,23.5,773.0,216.07,126.91
2016,4,17,10,0,887.0,116.0,0.6,24.0,810.0,272.86,170.99
2016,4,17,10,15,894.5,117.5,0.6,24.0,839.0,329.76,218.37
2016,4,17,10,30,902.0,119.0,0.6,24.0,868.0,386.89,266.33
2016,4,17,10,45,909.0,119.0,0.6,24.5,890.0,442.81,312.09
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,498.43,356.22
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,551.91,398.07
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,604.27,437.76
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,654.42,473.78
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,703.02,507.51
2016,4,17,12,15,928.5,118.0,0.6,26.0,951.0,747.9,538.76
2016,4,17,12,30,928.0,118.0,0.6,26.0,949.0,790.48,567.77
2016,4,17,12,45,928.5,115.5,0.65,26.0,939.5,829.14,592.98
2016,4,17,13,0,929.0,113.0,0.7,26.0,930.0,865.06,616.38
2016,4,17,13,15,925.5,112.5,0.7,26.0,911.5,896.58,636.12
2016,4,17,13,30,922.0,112.0,0.7,26.0,893.0,924.89,653.88
2016,4,17,13,45,918.5,109.5,0.75,26.0,868.0,947.88,669.4
2016,4,17,14,0,915.0,107.0,0.8,26.0,843.0,967.35,682.94
2016,4,17,14,15,906.5,105.0,0.8,25.5,810.5,979.06,692.26
2016,4,17,14,30,898.0,103.0,0.8,25.0,778.0,987.01,699.55
2016,4,17,14,45,889.0,100.5,0.85,25.0,739.5,990.2,703.8
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,989.69,706.0
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,980.13,702.14
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,978.5,703.49
2016,4,17,15,45,833.0,89.5,0.8,24.0,563.5,957.29,692.2
2016,4,17,16,0,815.0,86.0,0.8,24.0,515.0,932.8,679.07
2016,4,17,16,15,789.0,82.0,0.75,23.0,463.0,896.85,660.04
2016,4,17,16,30,763.0,78.0,0.7,22.0,411.0,858.29,638.92
2016,4,17,16,45,727.5,73.0,0.7,21.5,357.0,807.23,608.35
2016,4,17,17,0,692.0,68.0,0.7,21.0,303.0,754.54,575.49
2016,4,17,17,15,639.5,62.0,0.7,20.0,249.5,691.21,534.36
2016,4,17,17,30,587.0,56.0,0.7,19.0,196.0,622.19,486.38
2016,4,17,17,45,504.0,47.0,0.75,18.0,146.0,524.66,414.21
2016,4,17,18,0,421.0,38.0,0.8,17.0,96.0,431.2,339.69
2016,4,17,18,15,284.0,25.5,0.8,17.0,57.0,298.08,214.73
2016,4,17,18,30,147.0,13.0,0.8,17.0,18.0,116.81,0.0
2016,4,17,18,45,73.5,6.5,0.85,17.0,9.0,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.0,0.45,16.0,28.0,12.15,0.0
2016,4,18,6,0,281.0,30.0,0.5,16.0,56.0,24.54,14.38
2016,4,18,6,15,385.5,41.5,0.45,16.5,102.5,33.52,23.48
2016,4,18,6,30,490.0,53.0,0.4,17.0,149.0,42.31,31.64
2016,4,18,6,45,559.0,60.5,0.35,17.5,202.0,47.46,36.37
2016,4,18,7,0,628.0,68.0,0.3,18.0,255.0,52.55,40.85
2016,4,18,7,15,673.0,74.0,0.3,18.0,309.5,56.2,44.0
2016,4,18,7,30,718.0,80.0,0.3,18.0,364.0,59.77,46.99
2016,4,18,7,45,749.0,85.0,0.3,18.5,417.5,68.07,53.92
2016,4,18,8,0,780.0,90.0,0.3,19.0,471.0,70.81,55.95
2016,4,18,8,15,803.0,93.5,0.35,19.5,522.0,72.24,56.85
2016,4,18,8,30,826.0,97.0,0.4,20.0,573.0,73.61,57.71
2016,4,18,8,45,843.0,100.0,0.45,21.0,620.0,74.47,58.01
2016,4,18,9,0,860.0,103.0,0.5,22.0,667.0,75.26,58.27
2016,4,18,9,15,873.0,105.0,0.5,22.5,708.5,105.15,65.41
2016,4,18,9,30,886.0,107.0,0.5,23.0,750.0,161.37,89.32
2016,4,18,9,45,899.5,107.0,0.55,23.5,786.5,217.89,127.06
2016,4,18,10,0,913.0,107.0,0.6,24.0,823.0,275.67,172.34
2016,4,18,10,15,920.0,108.0,0.6,24.5,852.0,333.39,220.15
2016,4,18,10,30,927.0,109.0,0.6,25.0,881.0,391.24,268.19
2016,4,18,10,45,931.5,110.0,0.6,25.5,902.5,448.03,314.52
2016,4,18,11,0,936.0,111.0,0.6,26.0,924.0,504.24,358.93
2016,4,18,11,15,938.5,111.5,0.6,26.0,937.5,558.3,401.02
2016,4,18,11,30,941.0,112.0,0.6,26.0,951.0,611.13,440.84
2016,4,18,11,45,941.5,112.5,0.6,26.5,956.5,661.34,476.67
2016,4,18,12,0,942.0,113.0,0.6,27.0,962.0,709.72,510.03
2016,4,18,12,15,941.0,113.0,0.6,27.0,959.5,754.63,541.12
2016,4,18,12,30,940.0,113.0,0.6,27.0,957.0,797.16,569.7
2016,4,18,12,45,933.0,115.0,0.6,27.0,945.0,834.26,592.88
2016,4,18,13,0,926.0,117.0,0.6,27.0,933.0,868.28,614.06
2016,4,18,13,15,921.5,116.5,0.6,26.5,914.5,898.88,634.3
2016,4,18,13,30,917.0,116.0,0.6,26.0,896.0,926.22,652.61
2016,4,18,13,45,905.5,117.5,0.65,26.0,868.5,945.87,666.05
2016,4,18,14,0,894.0,119.0,0.7,26.0,841.0,961.87,677.49
2016,4,18,14,15,884.5,117.5,0.7,26.0,808.0,972.99,685.11
2016,4,18,14,30,875.0,116.0,0.7,26.0,775.0,980.43,690.69
2016,4,18,14,45,854.0,117.5,0.75,26.0,733.5,988.29,697.82
2016,4,18,15,0,833.0,119.0,0.8,26.0,692.0,980.79,695.66
2016,4,18,15,15,816.0,116.0,0.8,25.5,647.5,968.36,691.1
2016,4,18,15,30,799.0,113.0,0.8,25.0,603.0,952.36,684.46
2016,4,18,15,45,769.0,112.0,0.8,25.0,553.0,922.44,667.74
2016,4,18,16,0,739.0,111.0,0.8,25.0,503.0,896.82,653.82
2016,4,18,16,15,578.5,129.0,0.8,24.5,416.5,758.18,566.08
2016,4,18,16,30,418.0,147.0,0.8,24.0,330.0,612.66,468.95
2016,4,18,16,45,377.0,136.5,0.8,23.5,285.5,557.55,432.8
2016,4,18,17,0,336.0,126.0,0.8,23.0,241.0,482.02,379.66
2016,4,18,17,15,304.0,107.5,0.8,21.5,198.0,425.94,340.27
2016,4,18,17,30,272.0,89.0,0.8,20.0,155.0,370.18,298.65
2016,4,18,17,45,220.5,70.0,0.8,19.0,115.0,297.96,240.79
2016,4,18,18,0,169.0,51.0,0.8,18.0,75.0,227.8,181.88
2016,4,18,18,15,84.5,32.5,0.75,17.0,44.5,135.54,97.76
2016,4,18,18,30,0.0,14.0,0.7,16.0,14.0,11.56,0.0
2016,4,18,18,45,0.0,7.0,0.65,15.5,7.0,5.97,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,12.86,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,25.58,15.48
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,36.64,26.24
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,46.08,34.96
2016,4,19,6,45,520.0,65.0,0.45,17.5,199.0,50.67,39.18
2016,4,19,7,0,599.0,72.0,0.4,18.0,252.0,55.27,43.22
2016,4,19,7,15,644.0,78.0,0.35,18.5,305.5,58.76,46.12
2016,4,19,7,30,689.0,84.0,0.3,19.0,359.0,62.17,48.86
2016,4,19,7,45,723.0,88.0,0.3,19.5,412.0,63.96,50.13
2016,4,19,8,0,757.0,92.0,0.3,20.0,465.0,71.83,56.58
2016,4,19,8,15,780.5,96.0,0.3,20.5,515.5,73.54,57.69
2016,4,19,8,30,804.0,100.0,0.3,21.0,566.0,75.16,58.75
2016,4,19,8,45,816.0,105.5,0.3,22.0,611.5,77.48,60.26
2016,4,19,9,0,828.0,111.0,0.3,23.0,657.0,79.6,61.59
2016,4,19,9,15,841.5,114.0,0.35,23.5,698.5,102.04,61.41
2016,4,19,9,30,855.0,117.0,0.4,24.0,740.0,157.91,86.77
2016,4,19,9,45,853.0,125.5,0.45,24.5,772.0,216.62,127.37
2016,4,19,10,0,851.0,134.0,0.5,25.0,804.0,275.19,173.64
2016,4,19,10,15,858.5,136.0,0.55,25.0,833.0,331.61,220.44
2016,4,19,10,30,866.0,138.0,0.6,25.0,862.0,392.79,270.95
2016,4,19,10,45,866.0,142.0,0.65,25.0,881.5,446.81,315.72
2016,4,19,11,0,866.0,146.0,0.7,25.0,901.0,499.96,358.76
2016,4,19,11,15,700.0,244.5,0.75,24.5,861.0,538.16,390.71
2016,4,19,11,30,534.0,343.0,0.8,24.0,821.0,566.1,413.01
2016,4,19,11,45,476.0,363.5,0.85,24.0,791.5,583.24,426.59
2016,4,19,12,0,418.0,384.0,0.9,24.0,762.0,594.72,435.6
2016,4,19,12,15,360.0,408.0,0.9,24.0,733.0,601.33,440.28
2016,4,19,12,30,302.0,432.0,0.9,24.0,704.0,604.41,442.09
2016,4,19,12,45,397.5,389.5,0.9,24.0,743.0,664.21,485.38
2016,4,19,13,0,493.0,347.0,0.9,24.0,782.0,737.36,536.3
2016,4,19,13,15,427.0,367.0,0.9,23.5,739.0,725.74,528.31
2016,4,19,13,30,361.0,387.0,0.9,23.0,696.0,698.23,510.64
2016,4,19,13,45,242.0,390.0,0.95,23.0,594.5,612.49,451.67
2016,4,19,14,0,123.0,393.0,1.0,23.0,493.0,502.82,374.38
2016,4,19,14,15,135.0,378.0,1.0,22.5,484.0,508.94,381.54
2016,4,19,14,30,147.0,363.0,1.0,22.0,475.0,514.45,387.41
2016,4,19,14,45,121.0,339.5,1.0,21.5,428.5,472.76,358.55
2016,4,19,15,0,95.0,316.0,1.0,21.0,382.0,408.34,313.02
2016,4,19,15,15,102.5,296.5,0.95,20.5,363.5,400.73,309.51
2016,4,19,15,30,110.0,277.0,0.9,20.0,345.0,392.46,305.12
2016,4,19,15,45,196.0,248.0,0.85,20.0,357.0,470.64,366.72
2016,4,19,16,0,282.0,219.0,0.8,20.0,369.0,546.66,424.73
2016,4,19,16,15,257.0,199.0,0.75,19.5,325.0,500.81,392.0
2016,4,19,16,30,232.0,179.0,0.7,19.0,281.0,454.06,359.09
2016,4,19,16,45,212.5,160.5,0.65,18.5,244.5,414.0,330.47
2016,4,19,17,0,193.0,142.0,0.6,18.0,208.0,354.54,286.28
2016,4,19,17,15,335.0,107.5,0.6,17.5,199.0,473.51,381.79
2016,4,19,17,30,477.0,73.0,0.6,17.0,190.0,549.23,438.32
2016,4,19,17,45,411.5,59.5,0.6,16.5,143.0,463.59,370.81
2016,4,19,18,0,346.0,46.0,0.6,16.0,96.0,380.97,303.26
2016,4,19,18,15,220.5,30.5,0.6,15.5,57.5,252.78,188.12
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,111.45,0.0
2016,4,19,18,45,47.5,7.5,0.65,15.0,9.5,38.84,0.0
2016,4,19,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,17.0,0.7,13.5,30.5,13.26,0.0
2016,4,20,6,0,262.0,34.0,0.7,14.0,61.0,27.79,17.7
2016,4,20,6,15,361.5,46.0,0.6,14.5,106.5,37.03,26.87
2016,4,20,6,30,461.0,58.0,0.5,15.0,152.0,46.06,35.27
2016,4,20,6,45,541.0,64.5,0.45,15.5,206.0,50.3,39.2
2016,4,20,7,0,621.0,71.0,0.4,16.0,260.0,54.58,42.98
2016,4,20,7,15,664.5,76.5,0.4,16.5,313.5,57.75,45.62
2016,4,20,7,30,708.0,82.0,0.4,17.0,367.0,60.86,48.12
2016,4,20,7,45,743.0,85.5,0.4,17.5,421.0,68.14,54.18
2016,4,20,8,0,778.0,89.0,0.4,18.0,475.0,69.81,55.3
2016,4,20,8,15,800.5,92.5,0.4,18.5,525.0,71.26,56.23
2016,4,20,8,30,823.0,96.0,0.4,19.0,575.0,72.64,57.09
2016,4,20,8,45,837.5,99.5,0.45,19.5,621.0,73.79,57.77
2016,4,20,9,0,852.0,103.0,0.5,20.0,667.0,74.84,58.38
2016,4,20,9,15,864.5,105.5,0.5,20.5,708.5,111.16,67.54
2016,4,20,9,30,877.0,108.0,0.5,21.0,750.0,167.05,93.69
2016,4,20,9,45,887.5,109.0,0.55,21.5,785.5,223.11,132.56
2016,4,20,10,0,898.0,110.0,0.6,22.0,821.0,280.11,178.09
2016,4,20,10,15,904.5,112.0,0.6,22.0,849.5,337.4,226.41
2016,4,20,10,30,911.0,114.0,0.6,22.0,878.0,394.79,274.95
2016,4,20,10,45,907.5,119.5,0.65,22.0,897.0,450.57,321.87
2016,4,20,11,0,904.0,125.0,0.7,22.0,916.0,505.04,366.56
2016,4,20,11,15,907.0,126.0,0.7,22.0,929.5,558.12,408.47
2016,4,20,11,30,910.0,127.0,0.7,22.0,943.0,610.11,448.23
2016,4,20,11,45,906.5,130.0,0.75,22.5,947.5,658.42,483.83
2016,4,20,12,0,903.0,133.0,0.8,23.0,952.0,704.73,516.97
2016,4,20,12,15,902.0,133.0,0.8,23.0,949.0,748.21,547.78
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,789.43,576.39
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,826.86,601.46
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,861.6,624.54
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,890.62,644.37
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,916.4,662.26
2016,4,20,13,45,883.0,125.5,0.9,22.0,862.5,936.62,675.48
2016,4,20,14,0,875.0,125.0,0.9,22.0,836.0,953.33,686.64
2016,4,20,14,15,865.5,123.0,0.9,22.0,803.0,963.56,693.88
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,982.04,706.56
2016,4,20,14,45,840.5,120.0,0.95,22.0,730.5,980.56,707.72
2016,4,20,15,0,825.0,119.0,1.0,22.0,691.0,975.34,706.95
2016,4,20,15,15,808.5,116.0,0.95,21.5,646.5,963.21,701.43
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,947.57,693.83
2016,4,20,15,45,768.0,110.0,0.9,20.5,553.0,921.14,680.27
2016,4,20,16,0,744.0,107.0,0.9,20.0,504.0,898.36,669.1
2016,4,20,16,15,586.5,127.0,0.85,19.5,420.5,765.07,582.22
2016,4,20,16,30,429.0,147.0,0.8,19.0,337.0,623.95,486.03
2016,4,20,16,45,394.5,135.0,0.8,19.0,292.5,572.7,451.52
2016,4,20,17,0,360.0,123.0,0.8,19.0,248.0,521.13,414.54
2016,4,20,17,15,328.0,105.0,0.75,18.0,204.5,464.08,373.31
2016,4,20,17,30,296.0,87.0,0.7,17.0,161.0,407.17,330.17
2016,4,20,17,45,247.0,69.0,0.65,16.5,120.5,336.63,273.17
2016,4,20,18,0,198.0,51.0,0.6,16.0,80.0,268.28,215.37
2016,4,20,18,15,99.0,34.0,0.6,15.5,48.5,147.87,110.25
2016,4,20,18,30,0.0,17.0,0.6,15.0,17.0,15.61,0.0
2016,4,20,18,45,0.0,8.5,0.6,14.5,8.5,7.26,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,68.0,19.5,0.35,14.5,26.5,15.5,0.0
2016,4,21,6,0,136.0,39.0,0.3,15.0,53.0,30.25,19.91
2016,4,21,6,15,205.0,57.5,0.25,15.5,93.0,44.02,32.93
2016,4,21,6,30,274.0,76.0,0.2,16.0,133.0,56.35,44.2
2016,4,21,6,45,322.5,92.0,0.2,16.5,178.0,67.15,53.83
2016,4,21,7,0,371.0,108.0,0.2,17.0,223.0,77.57,62.85
2016,4,21,7,15,425.5,114.5,0.25,17.0,269.5,81.27,65.96
2016,4,21,7,30,480.0,121.0,0.3,17.0,316.0,84.91,68.94
2016,4,21,7,45,406.5,157.0,0.35,17.0,338.0,105.64,86.52
2016,4,21,8,0,333.0,193.0,0.4,17.0,360.0,130.86,107.59
2016,4,21,8,15,434.0,186.5,0.45,17.0,427.0,119.97,97.96
2016,4,21,8,30,535.0,180.0,0.5,17.0,494.0,115.42,93.87
2016,4,21,8,45,588.0,178.5,0.55,17.5,548.5,111.73,90.33
2016,4,21,9,0,641.0,177.0,0.6,18.0,603.0,107.98,86.78
2016,4,21,9,15,487.5,249.5,0.65,18.0,585.0,165.49,118.01
2016,4,21,9,30,334.0,322.0,0.7,18.0,567.0,235.45,169.21
2016,4,21,9,45,368.0,328.0,0.75,18.5,610.0,271.64,193.39
2016,4,21,10,0,402.0,334.0,0.8,19.0,653.0,311.81,223.15
2016,4,21,10,15,350.0,365.0,0.8,19.0,650.0,346.83,253.21
2016,4,21,10,30,298.0,396.0,0.8,19.0,647.0,376.94,278.89
2016,4,21,10,45,416.0,363.5,0.85,19.0,723.0,421.78,312.27
2016,4,21,11,0,534.0,331.0,0.9,19.0,799.0,485.5,360.22
2016,4,21,11,15,681.5,249.0,0.9,19.0,856.0,535.92,399.06
2016,4,21,11,30,829.0,167.0,0.9,19.0,913.0,598.98,447.4
2016,4,21,11,45,836.5,163.5,0.9,19.0,920.0,647.14,483.64
2016,4,21,12,0,844.0,160.0,0.9,19.0,927.0,694.22,518.32
2016,4,21,12,15,844.0,159.5,0.9,19.0,924.5,737.27,549.32
2016,4,21,12,30,844.0,159.0,0.9,19.0,922.0,778.23,578.23
2016,4,21,12,45,597.0,284.0,0.95,19.5,821.0,738.43,547.08
2016,4,21,13,0,350.0,409.0,1.0,20.0,720.0,668.99,495.38
2016,4,21,13,15,613.5,267.5,1.0,20.0,799.0,798.3,590.72
2016,4,21,13,30,877.0,126.0,1.0,20.0,878.0,905.66,663.33
2016,4,21,13,45,882.5,118.0,1.05,20.0,856.0,930.32,679.34
2016,4,21,14,0,888.0,110.0,1.1,20.0,834.0,951.65,694.45
2016,4,21,14,15,678.5,197.5,1.1,20.0,738.0,884.28,651.54
2016,4,21,14,30,469.0,285.0,1.1,20.0,642.0,781.85,581.11
2016,4,21,14,45,372.5,298.5,1.15,20.0,573.5,694.77,523.03
2016,4,21,15,0,276.0,312.0,1.2,20.0,505.0,624.69,474.18
2016,4,21,15,15,552.0,203.0,1.2,19.5,556.0,805.58,610.39
2016,4,21,15,30,828.0,94.0,1.2,19.0,607.0,961.41,715.6
2016,4,21,15,45,806.0,92.0,1.2,19.0,558.5,937.92,700.11
2016,4,21,16,0,784.0,90.0,1.2,19.0,510.0,911.34,684.96
2016,4,21,16,15,454.5,138.5,1.15,18.5,376.5,640.45,500.03
2016,4,21,16,30,125.0,187.0,1.1,18.0,243.0,341.05,272.26
2016,4,21,16,45,117.0,164.5,1.1,18.0,211.5,309.13,249.96
2016,4,21,17,0,109.0,142.0,1.1,18.0,180.0,276.54,224.84
2016,4,21,17,15,98.0,119.0,1.0,17.5,148.5,239.85,195.86
2016,4,21,17,30,87.0,96.0,0.9,17.0,117.0,202.53,165.47
2016,4,21,17,45,69.5,74.0,0.85,16.5,88.5,160.67,130.21
2016,4,21,18,0,52.0,52.0,0.8,16.0,60.0,118.04,93.36
2016,4,21,18,15,26.0,33.0,0.8,15.5,37.0,60.28,42.45
2016,4,21,18,30,0.0,14.0,0.8,15.0,14.0,11.55,0.0
2016,4,21,18,45,0.0,7.0,0.8,14.5,7.0,5.97,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.0,1.4,13.5,2.0,1.64,0.0
2016,4,22,6,0,0.0,4.0,1.5,14.0,4.0,3.28,0.0
2016,4,22,6,15,0.0,7.0,1.5,14.0,7.0,5.74,0.0
2016,4,22,6,30,0.0,10.0,1.5,14.0,10.0,8.21,1.7
2016,4,22,6,45,0.0,13.5,1.55,14.5,13.5,11.1,4.33
2016,4,22,7,0,0.0,17.0,1.6,15.0,17.0,14.0,6.92
2016,4,22,7,15,0.0,20.5,1.6,15.0,20.5,16.9,9.51
2016,4,22,7,30,0.0,24.0,1.6,15.0,24.0,19.8,12.06
2016,4,22,7,45,0.0,65.0,1.65,15.0,65.0,53.88,42.21
2016,4,22,8,0,0.0,106.0,1.7,15.0,106.0,86.71,70.74
2016,4,22,8,15,0.0,133.0,1.7,15.0,133.0,107.11,88.11
2016,4,22,8,30,0.0,160.0,1.7,15.0,160.0,127.05,104.89
2016,4,22,8,45,2.5,176.5,1.7,15.0,178.5,139.34,114.99
2016,4,22,9,0,5.0,193.0,1.7,15.0,197.0,151.49,124.93
2016,4,22,9,15,13.0,232.0,1.7,15.0,242.0,180.07,141.81
2016,4,22,9,30,21.0,271.0,1.7,15.0,287.0,210.38,164.97
2016,4,22,9,45,433.5,199.5,1.75,15.5,544.5,197.58,136.06
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,278.03,184.97
2016,4,22,10,15,444.0,244.5,1.85,16.0,599.5,290.77,213.16
2016,4,22,10,30,42.0,361.0,1.9,16.0,397.0,285.16,221.1
2016,4,22,10,45,27.0,307.5,1.95,16.5,331.0,249.14,193.34
2016,4,22,11,0,12.0,254.0,2.0,17.0,265.0,211.87,164.31
2016,4,22,11,15,79.0,354.0,2.05,17.0,425.5,320.67,248.5
2016,4,22,11,30,146.0,454.0,2.1,17.0,586.0,439.77,338.16
2016,4,22,11,45,112.5,445.5,2.15,17.0,548.0,429.45,330.23
2016,4,22,12,0,79.0,437.0,2.2,17.0,510.0,413.19,318.21
2016,4,22,12,15,45.5,344.0,2.25,16.5,386.0,322.35,250.33
2016,4,22,12,30,12.0,251.0,2.3,16.0,262.0,219.46,171.02
2016,4,22,12,45,6.0,159.5,2.35,15.5,165.0,138.63,107.48
2016,4,22,13,0,0.0,68.0,2.4,15.0,68.0,56.86,41.3
2016,4,22,13,15,4.5,147.0,2.4,15.0,151.5,127.62,99.22
2016,4,22,13,30,9.0,226.0,2.4,15.0,235.0,200.56,157.78
2016,4,22,13,45,10.0,235.0,2.4,15.0,244.5,210.56,165.76
2016,4,22,14,0,11.0,244.0,2.4,15.0,254.0,220.89,174.19
2016,4,22,14,15,14.0,254.5,2.3,15.0,266.0,234.95,185.64
2016,4,22,14,30,17.0,265.0,2.2,15.0,278.0,249.69,197.63
2016,4,22,14,45,417.0,193.0,2.15,15.0,484.5,644.81,512.43
2016,4,22,15,0,817.0,121.0,2.1,15.0,691.0,971.95,743.91
2016,4,22,15,15,802.0,118.0,2.1,15.0,648.0,961.16,734.63
2016,4,22,15,30,787.0,115.0,2.1,15.0,605.0,946.89,726.95
2016,4,22,15,45,776.5,108.0,2.1,15.0,559.5,929.08,716.95
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,907.97,704.71
2016,4,22,16,15,738.5,97.0,2.1,14.5,463.0,877.1,686.83
2016,4,22,16,30,711.0,93.0,2.1,14.0,412.0,838.06,662.82
2016,4,22,16,45,676.5,87.0,2.1,14.0,359.5,787.73,628.78
2016,4,22,17,0,642.0,81.0,2.1,14.0,307.0,736.01,592.7
2016,4,22,17,15,587.0,74.0,1.95,13.5,254.5,663.59,539.56
2016,4,22,17,30,532.0,67.0,1.8,13.0,202.0,591.67,484.53
2016,4,22,17,45,446.0,58.0,1.7,13.0,152.5,492.33,404.68
2016,4,22,18,0,360.0,49.0,1.6,13.0,103.0,396.47,323.99
2016,4,22,18,15,230.5,34.5,1.5,12.5,64.0,266.59,208.05
2016,4,22,18,30,101.0,20.0,1.4,12.0,25.0,128.71,0.0
2016,4,22,18,45,50.5,10.0,1.35,12.0,12.5,43.14,0.0
2016,4,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
