Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,130.0,20.0,1.05,11.5,35.0,15.53,3.23
2016,4,23,6,0,260.0,40.0,1.1,12.0,70.0,30.83,20.94
2016,4,23,6,15,357.5,52.0,1.15,12.0,116.0,39.85,29.78
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,50.64,39.86
2016,4,23,6,45,516.5,72.5,1.3,12.5,213.0,56.15,44.93
2016,4,23,7,0,578.0,81.0,1.4,13.0,264.0,61.55,49.69
2016,4,23,7,15,622.0,87.5,1.35,13.0,317.0,65.11,52.78
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,68.57,55.7
2016,4,23,7,45,699.0,98.5,1.3,13.5,422.0,70.38,56.99
2016,4,23,8,0,732.0,103.0,1.3,14.0,474.0,72.13,58.21
2016,4,23,8,15,755.5,107.0,1.3,14.5,523.5,80.44,65.13
2016,4,23,8,30,779.0,111.0,1.3,15.0,573.0,81.74,65.9
2016,4,23,8,45,800.0,112.5,1.3,15.5,619.5,81.24,65.13
2016,4,23,9,0,821.0,114.0,1.3,16.0,666.0,80.78,64.42
2016,4,23,9,15,834.5,116.5,1.25,16.0,706.5,114.63,68.11
2016,4,23,9,30,848.0,119.0,1.2,16.0,747.0,169.68,97.81
2016,4,23,9,45,869.5,114.5,1.2,16.5,784.5,231.77,143.54
2016,4,23,10,0,891.0,110.0,1.2,17.0,822.0,286.69,188.73
2016,4,23,10,15,897.5,111.5,1.2,17.0,850.0,343.03,237.91
2016,4,23,10,30,904.0,113.0,1.2,17.0,878.0,399.46,287.2
2016,4,23,10,45,909.0,113.5,1.25,17.5,899.0,454.48,334.15
2016,4,23,11,0,914.0,114.0,1.3,18.0,920.0,508.98,379.35
2016,4,23,11,15,916.5,114.5,1.3,18.0,933.0,561.5,422.14
2016,4,23,11,30,919.0,115.0,1.3,18.0,946.0,612.83,462.74
2016,4,23,11,45,919.0,115.5,1.3,18.0,951.0,661.26,500.05
2016,4,23,12,0,919.0,116.0,1.3,18.0,956.0,707.89,535.05
2016,4,23,12,15,918.0,116.0,1.3,18.0,953.5,751.4,567.01
2016,4,23,12,30,917.0,116.0,1.3,18.0,951.0,792.62,596.16
2016,4,23,12,45,912.5,116.5,1.3,18.0,939.5,829.04,620.5
2016,4,23,13,0,908.0,117.0,1.3,18.0,928.0,862.58,642.83
2016,4,23,13,15,903.5,116.5,1.3,18.0,909.5,892.16,662.49
2016,4,23,13,30,899.0,116.0,1.3,18.0,891.0,918.54,680.08
2016,4,23,13,45,883.0,120.0,1.35,18.0,862.5,935.61,692.42
2016,4,23,14,0,867.0,124.0,1.4,18.0,834.0,948.99,702.59
2016,4,23,14,15,857.5,122.0,1.45,17.5,801.5,958.79,711.97
2016,4,23,14,30,848.0,120.0,1.5,17.0,769.0,964.99,719.23
2016,4,23,14,45,829.5,120.5,1.6,17.0,728.5,973.84,727.84
2016,4,23,15,0,811.0,121.0,1.7,17.0,688.0,967.05,726.22
2016,4,23,15,15,794.0,118.0,1.7,16.5,644.5,954.17,720.81
2016,4,23,15,30,777.0,115.0,1.7,16.0,601.0,937.84,713.22
2016,4,23,15,45,748.5,114.0,1.75,16.0,551.5,915.62,701.0
2016,4,23,16,0,720.0,113.0,1.8,16.0,502.0,884.78,682.79
2016,4,23,16,15,690.5,108.0,1.8,15.5,451.5,845.32,659.02
2016,4,23,16,30,661.0,103.0,1.8,15.0,401.0,803.65,633.19
2016,4,23,16,45,620.5,97.0,1.8,15.0,349.0,748.43,595.64
2016,4,23,17,0,580.0,91.0,1.8,15.0,297.0,692.1,556.16
2016,4,23,17,15,524.5,83.0,1.75,14.5,246.0,619.13,503.17
2016,4,23,17,30,469.0,75.0,1.7,14.0,195.0,546.64,448.12
2016,4,23,17,45,383.0,64.0,1.65,14.0,147.0,442.66,364.65
2016,4,23,18,0,297.0,53.0,1.6,14.0,99.0,350.17,286.42
2016,4,23,18,15,187.5,36.5,1.55,13.5,61.5,236.91,185.25
2016,4,23,18,30,78.0,20.0,1.5,13.0,24.0,99.12,10.81
2016,4,23,18,45,39.0,10.0,1.45,12.5,12.0,35.29,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,47.0,23.5,1.7,12.0,29.5,18.95,6.45
2016,4,24,6,0,94.0,47.0,1.8,12.0,59.0,36.35,25.78
2016,4,24,6,15,160.0,68.5,1.8,12.0,99.5,51.37,39.98
2016,4,24,6,30,226.0,90.0,1.8,12.0,140.0,66.58,54.06
2016,4,24,6,45,276.5,108.5,1.85,12.5,185.5,79.41,65.64
2016,4,24,7,0,327.0,127.0,1.9,13.0,231.0,91.9,76.62
2016,4,24,7,15,409.5,124.5,1.85,13.0,279.5,87.5,72.6
2016,4,24,7,30,492.0,122.0,1.8,13.0,328.0,85.42,70.57
2016,4,24,7,45,553.5,134.5,1.8,13.0,394.5,92.89,76.9
2016,4,24,8,0,615.0,147.0,1.8,13.0,461.0,100.64,83.4
2016,4,24,8,15,643.5,153.0,1.8,13.5,511.0,101.91,84.04
2016,4,24,8,30,672.0,159.0,1.8,14.0,561.0,103.08,84.62
2016,4,24,8,45,719.5,152.5,1.8,14.5,612.0,96.57,78.6
2016,4,24,9,0,767.0,146.0,1.8,15.0,663.0,90.74,73.23
2016,4,24,9,15,783.0,148.5,1.75,15.0,704.5,134.97,85.15
2016,4,24,9,30,799.0,151.0,1.7,15.0,746.0,187.46,114.28
2016,4,24,9,45,833.5,141.0,1.7,15.5,787.0,236.95,150.07
2016,4,24,10,0,868.0,131.0,1.7,16.0,828.0,297.08,199.2
2016,4,24,10,15,875.5,132.5,1.65,16.5,856.5,352.66,247.44
2016,4,24,10,30,883.0,134.0,1.6,17.0,885.0,408.47,295.68
2016,4,24,10,45,890.5,134.0,1.6,17.5,906.5,463.31,342.27
2016,4,24,11,0,898.0,134.0,1.6,18.0,928.0,517.92,387.31
2016,4,24,11,15,900.5,134.5,1.65,18.0,941.0,569.9,430.02
2016,4,24,11,30,903.0,135.0,1.7,18.0,954.0,620.74,470.7
2016,4,24,11,45,900.0,137.5,1.8,18.0,958.0,668.39,508.31
2016,4,24,12,0,897.0,140.0,1.9,18.0,962.0,714.1,543.66
2016,4,24,12,15,896.5,140.0,1.95,18.0,959.5,757.51,576.37
2016,4,24,12,30,896.0,140.0,2.0,18.0,957.0,798.74,606.95
2016,4,24,12,45,884.0,145.0,2.15,18.0,944.0,832.75,631.57
2016,4,24,13,0,872.0,150.0,2.3,18.0,931.0,863.6,654.01
2016,4,24,13,15,668.5,245.5,2.35,17.5,837.0,829.23,630.11
2016,4,24,13,30,465.0,341.0,2.4,17.0,743.0,762.95,581.72
2016,4,24,13,45,644.5,250.5,2.45,17.0,790.0,865.63,659.92
2016,4,24,14,0,824.0,160.0,2.5,17.0,837.0,958.44,725.34
2016,4,24,14,15,814.0,158.0,2.55,16.5,804.5,968.04,733.83
2016,4,24,14,30,804.0,156.0,2.6,16.0,772.0,973.98,740.87
2016,4,24,14,45,766.5,164.5,2.65,16.0,728.5,968.78,739.18
2016,4,24,15,0,729.0,173.0,2.7,16.0,685.0,952.4,730.06
2016,4,24,15,15,689.0,165.0,2.7,15.5,624.5,911.51,704.98
2016,4,24,15,30,649.0,157.0,2.7,15.0,564.0,867.18,677.33
2016,4,24,15,45,622.5,164.0,2.75,14.5,529.5,849.98,669.05
2016,4,24,16,0,596.0,171.0,2.8,14.0,495.0,822.31,652.87
2016,4,24,16,15,510.5,161.0,2.75,13.5,419.5,724.4,583.94
2016,4,24,16,30,425.0,151.0,2.7,13.0,344.0,626.37,512.09
2016,4,24,16,45,437.5,141.0,2.7,13.0,318.0,621.97,511.3
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,615.29,507.67
2016,4,24,17,15,392.0,117.0,2.65,12.5,241.0,537.8,447.66
2016,4,24,17,30,334.0,103.0,2.6,12.0,190.0,461.93,386.92
2016,4,24,17,45,272.0,84.0,2.6,12.0,144.0,362.81,304.57
2016,4,24,18,0,210.0,65.0,2.6,12.0,98.0,283.87,235.59
2016,4,24,18,15,124.0,43.0,2.55,11.5,60.5,183.55,145.18
2016,4,24,18,30,38.0,21.0,2.5,11.0,23.0,61.66,12.29
2016,4,24,18,45,19.0,10.5,2.5,11.0,11.5,22.01,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,22.5,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,45.0,10.0,1.5,9.0,11.0,8.54,0.0
2016,4,25,5,45,199.5,24.0,1.55,9.5,46.0,19.6,8.0
2016,4,25,6,0,354.0,38.0,1.6,10.0,81.0,31.02,21.49
2016,4,25,6,15,448.0,47.5,1.65,10.0,129.5,38.14,28.58
2016,4,25,6,30,542.0,57.0,1.7,10.0,178.0,45.16,35.29
2016,4,25,6,45,610.0,62.0,1.75,10.5,232.0,48.36,38.28
2016,4,25,7,0,678.0,67.0,1.8,11.0,286.0,51.62,41.17
2016,4,25,7,15,718.0,72.0,1.8,11.5,341.0,59.5,48.07
2016,4,25,7,30,758.0,77.0,1.8,12.0,396.0,62.68,50.66
2016,4,25,7,45,787.0,80.5,1.85,12.5,449.5,64.51,52.01
2016,4,25,8,0,816.0,84.0,1.9,13.0,503.0,66.3,53.29
2016,4,25,8,15,837.5,87.0,1.9,13.0,553.5,67.56,54.21
2016,4,25,8,30,859.0,90.0,1.9,13.0,604.0,78.19,63.33
2016,4,25,8,45,874.0,92.5,1.9,13.5,651.0,79.64,64.25
2016,4,25,9,0,889.0,95.0,1.9,14.0,698.0,80.94,65.08
2016,4,25,9,15,901.5,97.0,1.9,14.0,739.5,122.62,71.09
2016,4,25,9,30,914.0,99.0,1.9,14.0,781.0,179.99,103.66
2016,4,25,9,45,921.0,102.0,1.95,14.5,816.5,238.41,148.31
2016,4,25,10,0,928.0,105.0,2.0,15.0,852.0,297.41,198.56
2016,4,25,10,15,935.0,106.0,2.0,15.0,881.0,355.46,250.16
2016,4,25,10,30,942.0,107.0,2.0,15.0,910.0,413.6,301.86
2016,4,25,10,45,946.0,108.5,2.05,15.5,931.5,470.76,351.39
2016,4,25,11,0,950.0,110.0,2.1,16.0,953.0,527.28,398.98
2016,4,25,11,15,952.5,110.5,2.1,16.0,966.0,581.44,443.93
2016,4,25,11,30,955.0,111.0,2.1,16.0,979.0,634.36,486.6
2016,4,25,11,45,954.5,112.0,2.15,16.0,984.0,684.37,526.21
2016,4,25,12,0,954.0,113.0,2.2,16.0,989.0,732.48,563.45
2016,4,25,12,15,953.0,113.0,2.2,16.0,986.0,777.31,597.21
2016,4,25,12,30,952.0,113.0,2.2,16.0,983.0,819.75,627.63
2016,4,25,12,45,937.5,119.5,2.2,16.0,968.5,854.69,651.65
2016,4,25,13,0,923.0,126.0,2.2,16.0,954.0,886.19,673.27
2016,4,25,13,15,918.5,125.0,2.2,16.0,935.0,915.9,693.68
2016,4,25,13,30,914.0,124.0,2.2,16.0,916.0,942.35,711.89
2016,4,25,13,45,908.0,122.0,2.2,16.0,890.0,963.08,726.34
2016,4,25,14,0,902.0,120.0,2.2,16.0,864.0,980.25,738.56
2016,4,25,14,15,893.0,118.5,2.15,16.0,830.5,991.48,746.4
2016,4,25,14,30,884.0,117.0,2.1,16.0,797.0,999.03,751.99
2016,4,25,14,45,873.0,114.5,2.1,16.0,757.5,999.89,753.92
2016,4,25,15,0,862.0,112.0,2.1,16.0,718.0,1009.28,761.8
2016,4,25,15,15,846.0,109.0,2.1,15.5,673.0,997.38,756.96
2016,4,25,15,30,830.0,106.0,2.1,15.0,628.0,981.89,750.04
2016,4,25,15,45,810.0,102.5,2.1,15.0,579.0,958.39,736.34
2016,4,25,16,0,790.0,99.0,2.1,15.0,530.0,931.7,720.48
2016,4,25,16,15,762.5,95.0,2.05,14.5,478.0,894.07,697.65
2016,4,25,16,30,735.0,91.0,2.0,14.0,426.0,860.43,677.3
2016,4,25,16,45,697.5,86.0,2.0,14.0,372.0,808.01,642.12
2016,4,25,17,0,660.0,81.0,2.0,14.0,318.0,754.29,605.04
2016,4,25,17,15,606.0,74.0,1.95,13.5,264.5,682.15,553.35
2016,4,25,17,30,552.0,67.0,1.9,13.0,211.0,610.48,499.62
2016,4,25,17,45,469.5,58.0,1.85,12.5,161.0,513.33,422.98
2016,4,25,18,0,387.0,49.0,1.8,12.0,111.0,419.65,345.15
2016,4,25,18,15,263.0,35.5,1.7,11.5,70.5,291.76,232.97
2016,4,25,18,30,139.0,22.0,1.6,11.0,30.0,162.98,57.52
2016,4,25,18,45,69.5,11.0,1.55,11.0,15.0,57.18,0.0
2016,4,25,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,10.0,11.0,9.39,0.0
2016,4,26,5,45,106.0,28.5,0.8,10.5,42.0,22.32,10.74
2016,4,26,6,0,212.0,46.0,0.8,11.0,73.0,35.07,25.04
2016,4,26,6,15,288.5,61.0,0.8,11.0,116.0,45.99,35.51
2016,4,26,6,30,365.0,76.0,0.8,11.0,159.0,56.65,45.49
2016,4,26,6,45,440.5,80.0,0.85,11.5,206.0,59.36,48.02
2016,4,26,7,0,516.0,84.0,0.9,12.0,253.0,62.87,51.07
2016,4,26,7,15,406.5,122.5,0.9,12.5,270.0,85.93,71.33
2016,4,26,7,30,297.0,161.0,0.9,13.0,287.0,112.36,94.08
2016,4,26,7,45,332.5,177.0,0.9,13.5,335.5,121.91,101.79
2016,4,26,8,0,368.0,193.0,0.9,14.0,384.0,131.11,109.12
2016,4,26,8,15,553.0,161.5,0.85,14.5,479.0,105.97,86.98
2016,4,26,8,30,738.0,130.0,0.8,15.0,574.0,85.06,68.63
2016,4,26,8,45,752.0,135.5,0.8,15.5,618.0,86.3,69.4
2016,4,26,9,0,766.0,141.0,0.8,16.0,662.0,87.38,69.98
2016,4,26,9,15,780.0,144.0,0.8,16.0,702.0,136.67,84.06
2016,4,26,9,30,794.0,147.0,0.8,16.0,742.0,189.01,114.27
2016,4,26,9,45,664.0,216.0,0.8,16.0,729.5,251.69,167.74
2016,4,26,10,0,534.0,285.0,0.8,16.0,717.0,311.07,220.96
2016,4,26,10,15,520.0,303.5,0.8,16.0,736.0,356.47,259.09
2016,4,26,10,30,506.0,322.0,0.8,16.0,755.0,400.76,296.04
2016,4,26,10,45,510.5,332.5,0.85,16.5,778.0,446.2,332.36
2016,4,26,11,0,515.0,343.0,0.9,17.0,801.0,492.21,368.22
2016,4,26,11,15,668.0,259.0,0.95,17.0,862.5,544.63,409.17
2016,4,26,11,30,821.0,175.0,1.0,17.0,924.0,610.23,459.96
2016,4,26,11,45,814.0,180.5,1.05,17.5,927.0,655.99,493.96
2016,4,26,12,0,807.0,186.0,1.1,18.0,930.0,699.75,525.75
2016,4,26,12,15,583.0,303.0,1.15,17.5,840.0,681.84,512.51
2016,4,26,12,30,359.0,420.0,1.2,17.0,750.0,642.05,483.04
2016,4,26,12,45,354.0,417.0,1.3,17.0,739.0,659.95,497.56
2016,4,26,13,0,349.0,414.0,1.4,17.0,728.0,676.15,510.25
2016,4,26,13,15,442.0,368.5,1.4,17.0,757.5,746.03,561.53
2016,4,26,13,30,535.0,323.0,1.4,17.0,787.0,810.13,607.85
2016,4,26,13,45,663.5,243.5,1.45,17.0,803.0,878.5,658.47
2016,4,26,14,0,792.0,164.0,1.5,17.0,819.0,934.7,697.75
2016,4,26,14,15,782.0,162.0,1.55,16.5,787.0,943.6,705.99
2016,4,26,14,30,772.0,160.0,1.6,16.0,755.0,948.95,712.66
2016,4,26,14,45,760.0,156.0,1.65,16.0,717.5,954.64,718.44
2016,4,26,15,0,748.0,152.0,1.7,16.0,680.0,949.3,717.02
2016,4,26,15,15,730.0,148.0,1.7,15.5,637.0,934.57,710.21
2016,4,26,15,30,712.0,144.0,1.7,15.0,594.0,916.56,701.33
2016,4,26,15,45,695.5,137.0,1.75,15.0,548.0,893.38,688.26
2016,4,26,16,0,679.0,130.0,1.8,15.0,502.0,867.25,673.06
2016,4,26,16,15,649.0,124.5,1.8,14.5,452.0,826.94,648.35
2016,4,26,16,30,619.0,119.0,1.8,14.0,402.0,784.44,621.63
2016,4,26,16,45,444.0,126.5,1.8,14.0,317.0,610.14,495.01
2016,4,26,17,0,269.0,134.0,1.8,14.0,232.0,431.24,356.07
2016,4,26,17,15,232.0,118.0,1.75,13.5,193.0,375.76,313.22
2016,4,26,17,30,195.0,102.0,1.7,13.0,154.0,321.58,269.02
2016,4,26,17,45,161.5,81.5,1.65,12.5,117.5,264.64,221.11
2016,4,26,18,0,128.0,61.0,1.6,12.0,81.0,208.58,172.24
2016,4,26,18,15,72.5,41.0,1.55,11.5,51.5,121.99,95.84
2016,4,26,18,30,17.0,21.0,1.5,11.0,22.0,36.03,11.24
2016,4,26,18,45,8.5,10.5,1.45,11.0,11.0,14.81,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,0.8,11.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,0.8,11.0,4.0,3.41,0.0
2016,4,27,5,45,0.0,16.0,0.85,11.5,16.0,13.18,4.39
2016,4,27,6,0,0.0,28.0,0.9,12.0,28.0,23.12,14.6
2016,4,27,6,15,0.0,45.0,0.9,12.0,45.0,36.97,27.41
2016,4,27,6,30,0.0,62.0,0.9,12.0,62.0,50.36,39.72
2016,4,27,6,45,0.0,80.5,0.9,12.5,80.5,64.71,52.61
2016,4,27,7,0,0.0,99.0,0.9,13.0,99.0,78.92,65.1
2016,4,27,7,15,45.5,137.5,0.9,13.0,157.0,103.22,86.34
2016,4,27,7,30,91.0,176.0,0.9,13.0,215.0,128.17,107.77
2016,4,27,7,45,243.5,182.5,0.95,13.5,305.0,123.86,103.42
2016,4,27,8,0,396.0,189.0,1.0,14.0,395.0,122.31,101.57
2016,4,27,8,15,207.0,203.5,1.05,14.0,312.0,133.5,110.83
2016,4,27,8,30,18.0,218.0,1.1,14.0,229.0,166.93,138.84
2016,4,27,8,45,82.5,268.0,1.2,14.5,324.0,186.74,154.72
2016,4,27,9,0,147.0,318.0,1.3,15.0,419.0,201.19,166.02
2016,4,27,9,15,79.5,279.0,1.4,15.0,334.5,201.99,156.7
2016,4,27,9,30,12.0,240.0,1.5,15.0,250.0,189.11,148.12
2016,4,27,9,45,13.0,252.0,1.6,15.5,263.0,200.33,156.49
2016,4,27,10,0,14.0,264.0,1.7,16.0,276.0,211.75,164.98
2016,4,27,10,15,15.5,279.5,1.8,15.5,293.0,226.11,176.43
2016,4,27,10,30,17.0,295.0,1.9,15.0,310.0,240.83,188.21
2016,4,27,10,45,247.0,324.5,2.0,15.0,545.0,339.42,261.89
2016,4,27,11,0,477.0,354.0,2.1,15.0,780.0,483.25,370.46
2016,4,27,11,15,341.5,406.5,2.15,15.0,714.0,488.76,376.21
2016,4,27,11,30,206.0,459.0,2.2,15.0,648.0,480.13,370.41
2016,4,27,11,45,537.0,309.5,2.25,15.0,804.5,589.59,456.49
2016,4,27,12,0,868.0,160.0,2.3,15.0,961.0,720.91,557.45
2016,4,27,12,15,868.5,160.0,2.35,15.0,959.5,765.36,590.56
2016,4,27,12,30,869.0,160.0,2.4,15.0,958.0,807.75,622.31
2016,4,27,12,45,849.0,170.5,2.45,15.0,943.0,840.95,646.56
2016,4,27,13,0,829.0,181.0,2.5,15.0,928.0,870.51,667.57
2016,4,27,13,15,824.5,180.0,2.5,14.5,910.5,899.27,688.93
2016,4,27,13,30,820.0,179.0,2.5,14.0,893.0,924.89,708.23
2016,4,27,13,45,821.0,172.5,2.5,14.0,869.5,947.07,723.96
2016,4,27,14,0,822.0,166.0,2.5,14.0,846.0,965.94,737.55
2016,4,27,14,15,811.5,163.5,2.5,14.0,813.5,974.41,744.22
2016,4,27,14,30,801.0,161.0,2.5,14.0,781.0,979.19,748.65
2016,4,27,14,45,797.5,153.0,2.55,14.0,744.5,981.56,752.15
2016,4,27,15,0,794.0,145.0,2.6,14.0,708.0,980.29,753.37
2016,4,27,15,15,776.5,141.5,2.55,13.5,663.5,974.19,751.88
2016,4,27,15,30,759.0,138.0,2.5,13.0,619.0,957.19,743.03
2016,4,27,15,45,621.5,159.5,2.5,13.0,533.5,845.96,666.82
2016,4,27,16,0,484.0,181.0,2.5,13.0,448.0,724.67,580.52
2016,4,27,16,15,444.0,177.0,2.45,13.0,403.5,679.59,548.81
2016,4,27,16,30,404.0,173.0,2.4,13.0,359.0,633.54,515.13
2016,4,27,16,45,479.0,140.5,2.4,13.0,334.5,661.48,540.49
2016,4,27,17,0,554.0,108.0,2.4,13.0,310.0,689.61,562.94
2016,4,27,17,15,495.5,98.5,2.3,12.5,257.5,607.05,500.71
2016,4,27,17,30,437.0,89.0,2.2,12.0,205.0,533.27,443.65
2016,4,27,17,45,345.5,76.5,2.15,12.0,155.5,429.79,359.01
2016,4,27,18,0,254.0,64.0,2.1,12.0,106.0,331.76,274.97
2016,4,27,18,15,156.5,44.5,2.05,11.5,67.5,208.6,167.67
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,97.61,46.32
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,31.0,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,6.5,1.5,10.0,7.0,5.55,0.0
2016,4,28,5,30,33.0,13.0,1.5,10.0,14.0,11.1,0.0
2016,4,28,5,45,150.5,30.0,1.55,10.5,48.0,23.12,12.51
2016,4,28,6,0,268.0,47.0,1.6,11.0,82.0,35.97,25.96
2016,4,28,6,15,356.5,59.0,1.6,11.0,128.5,44.83,34.53
2016,4,28,6,30,445.0,71.0,1.6,11.0,175.0,55.71,44.67
2016,4,28,6,45,505.0,79.5,1.6,11.5,226.0,61.0,49.49
2016,4,28,7,0,565.0,88.0,1.6,12.0,277.0,66.17,54.01
2016,4,28,7,15,608.5,94.5,1.55,12.5,329.5,69.51,56.76
2016,4,28,7,30,652.0,101.0,1.5,13.0,382.0,72.76,59.34
2016,4,28,7,45,691.5,103.5,1.45,13.5,435.0,73.07,59.29
2016,4,28,8,0,731.0,106.0,1.4,14.0,488.0,73.46,59.3
2016,4,28,8,15,754.5,109.5,1.35,14.5,537.0,81.51,65.98
2016,4,28,8,30,778.0,113.0,1.3,15.0,586.0,82.38,66.37
2016,4,28,8,45,800.5,114.0,1.3,15.5,633.0,81.53,65.31
2016,4,28,9,0,823.0,115.0,1.3,16.0,680.0,80.73,64.32
2016,4,28,9,15,836.5,117.0,1.25,16.5,720.5,128.02,73.52
2016,4,28,9,30,850.0,119.0,1.2,17.0,761.0,182.67,106.23
2016,4,28,9,45,873.5,113.5,1.2,17.5,799.5,244.43,153.13
2016,4,28,10,0,897.0,108.0,1.2,18.0,838.0,299.24,198.67
2016,4,28,10,15,904.5,109.5,1.2,18.0,866.0,355.82,247.95
2016,4,28,10,30,912.0,111.0,1.2,18.0,894.0,412.59,297.13
2016,4,28,10,45,915.0,113.0,1.2,18.5,914.5,467.82,343.57
2016,4,28,11,0,918.0,115.0,1.2,19.0,935.0,522.36,387.96
2016,4,28,11,15,921.0,115.5,1.2,19.0,948.5,574.93,430.17
2016,4,28,11,30,924.0,116.0,1.2,19.0,962.0,626.37,470.25
2016,4,28,11,45,922.0,118.0,1.25,19.0,966.5,674.54,507.25
2016,4,28,12,0,920.0,120.0,1.3,19.0,971.0,720.79,541.99
2016,4,28,12,15,919.5,120.0,1.3,19.0,968.5,764.4,573.67
2016,4,28,12,30,919.0,120.0,1.3,19.0,966.0,805.76,602.32
2016,4,28,12,45,920.0,118.0,1.35,19.0,956.5,844.14,628.39
2016,4,28,13,0,921.0,116.0,1.4,19.0,947.0,879.89,652.66
2016,4,28,13,15,917.0,115.0,1.45,19.0,929.0,909.45,672.86
2016,4,28,13,30,913.0,114.0,1.5,19.0,911.0,935.79,691.07
2016,4,28,13,45,908.0,112.5,1.55,19.0,886.0,957.4,706.3
2016,4,28,14,0,903.0,111.0,1.6,19.0,861.0,975.53,719.46
2016,4,28,14,15,895.5,109.5,1.6,18.5,828.5,987.76,729.62
2016,4,28,14,30,888.0,108.0,1.6,18.0,796.0,996.37,737.69
2016,4,28,14,45,875.5,107.0,1.6,18.0,757.5,997.0,739.4
2016,4,28,15,0,863.0,106.0,1.6,18.0,719.0,994.04,739.04
2016,4,28,15,15,849.0,103.5,1.6,17.5,675.0,996.38,743.76
2016,4,28,15,30,835.0,101.0,1.6,17.0,631.0,983.27,738.42
2016,4,28,15,45,811.0,99.5,1.65,17.0,582.0,958.01,724.57
2016,4,28,16,0,787.0,98.0,1.7,17.0,533.0,929.65,708.63
2016,4,28,16,15,760.5,94.0,1.7,16.5,481.5,892.92,687.4
2016,4,28,16,30,734.0,90.0,1.7,16.0,430.0,859.84,668.35
2016,4,28,16,45,691.5,87.0,1.7,15.5,376.0,805.26,633.43
2016,4,28,17,0,649.0,84.0,1.7,15.0,322.0,749.56,596.63
2016,4,28,17,15,597.0,77.0,1.65,14.5,269.5,679.3,546.99
2016,4,28,17,30,545.0,70.0,1.6,14.0,217.0,609.4,495.34
2016,4,28,17,45,458.5,62.0,1.6,13.5,166.5,509.93,418.2
2016,4,28,18,0,372.0,54.0,1.6,13.0,116.0,411.43,337.82
2016,4,28,18,15,255.0,40.0,1.55,12.5,75.5,292.62,235.06
2016,4,28,18,30,138.0,26.0,1.5,12.0,35.0,173.22,94.88
2016,4,28,18,45,69.0,13.0,1.45,11.5,17.5,58.71,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.28,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.46,0.0
2016,4,29,5,45,0.0,11.0,0.9,11.0,11.0,9.04,1.62
2016,4,29,6,0,0.0,19.0,0.9,11.0,19.0,15.64,8.18
2016,4,29,6,15,0.0,29.5,0.9,11.0,29.5,24.33,16.27
2016,4,29,6,30,0.0,40.0,0.9,11.0,40.0,33.04,24.34
2016,4,29,6,45,0.0,52.5,0.9,11.5,52.5,43.44,33.76
2016,4,29,7,0,0.0,65.0,0.9,12.0,65.0,53.87,43.03
2016,4,29,7,15,0.0,75.0,0.9,12.0,75.0,62.14,50.31
2016,4,29,7,30,0.0,85.0,0.9,12.0,85.0,70.2,57.3
2016,4,29,7,45,0.0,110.0,0.95,12.5,110.0,89.43,73.9
2016,4,29,8,0,0.0,135.0,1.0,13.0,135.0,108.25,89.83
2016,4,29,8,15,0.0,146.5,1.0,13.0,146.5,117.14,97.17
2016,4,29,8,30,0.0,158.0,1.0,13.0,158.0,125.96,104.4
2016,4,29,8,45,4.0,184.5,1.0,13.5,187.5,145.29,120.32
2016,4,29,9,0,8.0,211.0,1.0,14.0,217.0,164.23,135.65
2016,4,29,9,15,11.5,233.5,1.0,14.0,242.5,182.17,143.35
2016,4,29,9,30,15.0,256.0,1.0,14.0,268.0,200.87,157.53
2016,4,29,9,45,54.5,321.0,1.0,14.5,365.5,241.79,187.21
2016,4,29,10,0,94.0,386.0,1.0,15.0,463.0,299.57,229.71
2016,4,29,10,15,116.0,405.5,1.0,15.0,504.0,319.73,244.5
2016,4,29,10,30,138.0,425.0,1.0,15.0,545.0,354.48,270.86
2016,4,29,10,45,115.5,429.5,1.0,15.5,531.5,364.1,278.43
2016,4,29,11,0,93.0,434.0,1.0,16.0,518.0,377.47,288.48
2016,4,29,11,15,99.0,443.5,1.05,16.0,534.0,399.02,304.93
2016,4,29,11,30,105.0,453.0,1.1,16.0,550.0,421.39,321.88
2016,4,29,11,45,274.5,418.5,1.15,16.5,673.0,511.34,389.36
2016,4,29,12,0,444.0,384.0,1.2,17.0,796.0,622.02,470.1
2016,4,29,12,15,655.0,266.5,1.2,17.0,872.0,707.56,533.91
2016,4,29,12,30,866.0,149.0,1.2,17.0,948.0,791.0,596.15
2016,4,29,12,45,866.5,147.0,1.3,17.5,938.5,827.72,620.4
2016,4,29,13,0,867.0,145.0,1.4,18.0,929.0,861.94,643.31
2016,4,29,13,15,863.5,144.0,1.4,17.5,911.5,890.92,663.88
2016,4,29,13,30,860.0,143.0,1.4,17.0,894.0,916.88,682.57
2016,4,29,13,45,853.0,142.0,1.45,17.0,869.0,948.47,704.51
2016,4,29,14,0,846.0,141.0,1.5,17.0,844.0,965.26,716.76
2016,4,29,14,15,837.0,139.0,1.5,16.5,812.0,975.57,725.7
2016,4,29,14,30,828.0,137.0,1.5,16.0,780.0,982.25,732.54
2016,4,29,14,45,816.5,134.0,1.55,16.0,742.0,981.77,734.29
2016,4,29,15,0,805.0,131.0,1.6,16.0,704.0,977.67,733.89
2016,4,29,15,15,789.0,128.0,1.6,15.5,660.5,965.53,728.97
2016,4,29,15,30,773.0,125.0,1.6,15.0,617.0,949.94,721.92
2016,4,29,15,45,744.5,123.5,1.65,15.0,568.0,927.77,709.82
2016,4,29,16,0,716.0,122.0,1.7,15.0,519.0,895.96,691.08
2016,4,29,16,15,584.0,136.0,1.7,14.5,439.5,778.08,611.96
2016,4,29,16,30,452.0,150.0,1.7,14.0,360.0,652.52,523.96
2016,4,29,16,45,406.0,137.5,1.7,14.0,309.0,588.79,478.3
2016,4,29,17,0,360.0,125.0,1.7,14.0,258.0,525.13,430.66
2016,4,29,17,15,309.0,114.0,1.7,13.5,215.5,438.88,364.65
2016,4,29,17,30,258.0,103.0,1.7,13.0,173.0,377.27,315.3
2016,4,29,17,45,208.0,84.5,1.7,13.0,133.0,307.47,256.85
2016,4,29,18,0,158.0,66.0,1.7,13.0,93.0,240.12,198.49
2016,4,29,18,15,96.0,45.5,1.7,12.5,60.5,162.09,129.37
2016,4,29,18,30,34.0,25.0,1.7,12.0,28.0,66.51,36.03
2016,4,29,18,45,17.0,12.5,1.7,12.0,14.0,22.41,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,1.4,11.5,9.5,6.4,0.0
2016,4,30,5,30,106.0,15.0,1.4,12.0,19.0,11.7,0.0
2016,4,30,5,45,231.5,29.0,1.45,12.5,56.0,23.63,13.53
2016,4,30,6,0,357.0,43.0,1.5,13.0,93.0,34.84,24.89
2016,4,30,6,15,443.5,53.0,1.45,13.5,142.0,42.21,31.93
2016,4,30,6,30,530.0,63.0,1.4,14.0,191.0,49.45,38.61
2016,4,30,6,45,584.0,71.0,1.35,14.5,243.5,54.68,43.3
2016,4,30,7,0,638.0,79.0,1.3,15.0,296.0,59.77,47.7
2016,4,30,7,15,678.0,84.5,1.3,15.0,350.0,62.72,50.19
2016,4,30,7,30,718.0,90.0,1.3,15.0,404.0,65.59,52.55
2016,4,30,7,45,747.5,94.0,1.3,15.5,456.5,73.51,59.18
2016,4,30,8,0,777.0,98.0,1.3,16.0,509.0,75.23,60.33
2016,4,30,8,15,798.5,101.5,1.3,16.5,559.0,76.4,61.01
2016,4,30,8,30,820.0,105.0,1.3,17.0,609.0,77.49,61.63
2016,4,30,8,45,835.0,108.5,1.3,17.5,654.5,78.38,62.07
2016,4,30,9,0,850.0,112.0,1.3,18.0,700.0,79.16,62.44
2016,4,30,9,15,862.5,114.0,1.3,18.0,740.0,142.92,82.66
2016,4,30,9,30,875.0,116.0,1.3,18.0,780.0,198.04,116.57
2016,4,30,9,45,891.0,114.0,1.3,18.5,816.5,252.73,158.52
2016,4,30,10,0,907.0,112.0,1.3,19.0,853.0,308.87,205.5
2016,4,30,10,15,913.0,113.0,1.3,19.0,881.0,365.14,254.49
2016,4,30,10,30,919.0,114.0,1.3,19.0,909.0,421.4,303.16
2016,4,30,10,45,922.0,116.0,1.35,19.5,929.0,476.9,349.78
2016,4,30,11,0,925.0,118.0,1.4,20.0,949.0,531.69,394.43
2016,4,30,11,15,927.0,118.5,1.4,20.0,961.5,583.98,436.36
2016,4,30,11,30,929.0,119.0,1.4,20.0,974.0,635.04,476.1
2016,4,30,11,45,929.5,119.0,1.4,20.5,978.5,683.36,511.78
2016,4,30,12,0,930.0,119.0,1.4,21.0,983.0,729.9,545.1
2016,4,30,12,15,929.0,119.0,1.4,21.0,980.0,773.4,576.46
2016,4,30,12,30,928.0,119.0,1.4,21.0,977.0,814.61,604.6
2016,4,30,12,45,926.5,117.5,1.4,21.0,966.0,851.62,628.97
2016,4,30,13,0,925.0,116.0,1.4,21.0,955.0,885.83,651.4
2016,4,30,13,15,920.5,115.0,1.4,21.0,936.0,914.95,670.46
2016,4,30,13,30,916.0,114.0,1.4,21.0,917.0,940.81,687.47
2016,4,30,13,45,910.5,112.5,1.4,21.0,891.0,961.9,701.47
2016,4,30,14,0,905.0,111.0,1.4,21.0,865.0,979.5,713.38
2016,4,30,14,15,896.0,109.5,1.4,21.0,832.0,990.19,721.04
2016,4,30,14,30,887.0,108.0,1.4,21.0,799.0,997.22,726.61
2016,4,30,14,45,876.5,105.5,1.45,21.0,760.0,998.04,729.22
2016,4,30,15,0,866.0,103.0,1.5,21.0,721.0,995.23,729.74
2016,4,30,15,15,851.0,100.5,1.5,20.5,677.0,984.37,725.86
2016,4,30,15,30,836.0,98.0,1.5,20.0,633.0,982.02,727.74
2016,4,30,15,45,817.5,94.5,1.5,20.0,584.5,959.65,715.16
2016,4,30,16,0,799.0,91.0,1.5,20.0,536.0,934.14,700.71
2016,4,30,16,15,773.5,87.5,1.45,19.5,484.5,898.8,680.19
2016,4,30,16,30,748.0,84.0,1.4,19.0,433.0,860.96,657.7
2016,4,30,16,45,715.5,79.0,1.4,19.0,380.5,812.34,626.62
2016,4,30,17,0,683.0,74.0,1.4,19.0,328.0,768.28,597.9
2016,4,30,17,15,634.5,68.0,1.35,18.0,275.5,701.73,553.37
2016,4,30,17,30,586.0,62.0,1.3,17.0,223.0,635.46,506.87
2016,4,30,17,45,515.0,54.0,1.3,16.5,173.0,548.21,441.11
2016,4,30,18,0,444.0,46.0,1.3,16.0,123.0,463.95,373.88
2016,4,30,18,15,329.0,35.0,1.25,15.5,81.0,345.79,275.03
2016,4,30,18,30,214.0,24.0,1.2,15.0,39.0,230.4,143.59
2016,4,30,18,45,107.0,12.0,1.15,15.0,19.5,84.24,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.9,12.5,11.0,6.83,0.0
2016,5,1,5,30,132.0,16.0,0.8,13.0,22.0,12.5,0.0
2016,5,1,5,45,264.5,28.0,0.7,13.5,59.5,22.75,13.04
2016,5,1,6,0,397.0,40.0,0.6,14.0,97.0,32.33,22.68
2016,5,1,6,15,479.0,48.5,0.6,14.5,145.5,38.59,28.66
2016,5,1,6,30,561.0,57.0,0.6,15.0,194.0,44.77,34.35
2016,5,1,6,45,615.0,63.0,0.6,15.5,246.5,48.7,37.86
2016,5,1,7,0,669.0,69.0,0.6,16.0,299.0,52.57,41.17
2016,5,1,7,15,706.0,73.5,0.6,16.5,352.5,60.07,47.56
2016,5,1,7,30,743.0,78.0,0.6,17.0,406.0,62.77,49.66
2016,5,1,7,45,770.5,82.0,0.6,18.0,458.0,64.9,51.12
2016,5,1,8,0,798.0,86.0,0.6,19.0,510.0,66.95,52.47
2016,5,1,8,15,818.0,89.0,0.65,19.5,559.0,68.1,53.16
2016,5,1,8,30,838.0,92.0,0.7,20.0,608.0,69.17,53.79
2016,5,1,8,45,852.5,94.5,0.75,20.5,653.5,80.23,62.86
2016,5,1,9,0,867.0,97.0,0.8,21.0,699.0,83.5,65.28
2016,5,1,9,15,878.5,99.0,0.8,21.0,739.5,137.65,76.1
2016,5,1,9,30,890.0,101.0,0.8,21.0,780.0,193.25,110.41
2016,5,1,9,45,894.5,105.0,0.85,21.5,813.0,250.01,154.12
2016,5,1,10,0,899.0,109.0,0.9,22.0,846.0,307.09,201.62
2016,5,1,10,15,905.5,110.0,0.95,22.0,873.5,362.93,249.52
2016,5,1,10,30,912.0,111.0,1.0,22.0,901.0,418.83,297.18
2016,5,1,10,45,914.0,113.5,1.05,22.0,921.0,473.73,343.2
2016,5,1,11,0,916.0,116.0,1.1,22.0,941.0,527.84,387.37
2016,5,1,11,15,918.5,116.5,1.1,22.0,954.0,579.8,428.38
2016,5,1,11,30,921.0,117.0,1.1,22.0,967.0,630.59,467.28
2016,5,1,11,45,919.0,119.0,1.15,22.0,971.0,678.36,503.36
2016,5,1,12,0,917.0,121.0,1.2,22.0,975.0,724.24,537.26
2016,5,1,12,15,916.5,121.0,1.2,22.0,972.5,767.5,568.14
2016,5,1,12,30,916.0,121.0,1.2,22.0,970.0,808.54,595.92
2016,5,1,12,45,910.0,122.5,1.2,22.0,958.0,844.09,619.09
2016,5,1,13,0,904.0,124.0,1.2,22.0,946.0,876.73,640.3
2016,5,1,13,15,900.5,123.5,1.2,22.0,928.0,906.65,659.72
2016,5,1,13,30,897.0,123.0,1.2,22.0,910.0,933.47,677.16
2016,5,1,13,45,887.0,124.0,1.2,22.0,883.5,952.56,689.72
2016,5,1,14,0,877.0,125.0,1.2,22.0,857.0,968.14,700.25
2016,5,1,14,15,868.5,123.0,1.15,22.0,825.0,978.59,706.84
2016,5,1,14,30,860.0,121.0,1.1,22.0,793.0,985.47,711.34
2016,5,1,14,45,710.0,174.0,1.1,22.0,710.5,929.06,676.66
2016,5,1,15,0,560.0,227.0,1.1,22.0,628.0,838.38,618.6
2016,5,1,15,15,679.0,171.0,1.05,21.5,627.0,912.87,671.65
2016,5,1,15,30,798.0,115.0,1.0,21.0,626.0,964.92,706.42
2016,5,1,15,45,516.5,177.0,1.0,21.0,498.5,752.84,567.2
2016,5,1,16,0,235.0,239.0,1.0,21.0,371.0,503.33,388.65
2016,5,1,16,15,244.0,214.0,0.95,20.5,339.5,507.03,395.55
2016,5,1,16,30,253.0,189.0,0.9,20.0,308.0,486.69,382.93
2016,5,1,16,45,232.0,170.5,0.9,19.5,269.5,444.44,353.17
2016,5,1,17,0,211.0,152.0,0.9,19.0,231.0,401.89,322.45
2016,5,1,17,15,358.5,114.5,0.85,18.5,224.0,505.17,405.82
2016,5,1,17,30,506.0,77.0,0.8,18.0,217.0,584.79,465.4
2016,5,1,17,45,428.0,67.0,0.8,17.5,168.0,490.85,393.39
2016,5,1,18,0,350.0,57.0,0.8,17.0,119.0,398.05,320.19
2016,5,1,18,15,243.0,42.5,0.85,16.5,78.5,286.51,227.11
2016,5,1,18,30,136.0,28.0,0.9,16.0,38.0,178.73,114.82
2016,5,1,18,45,68.0,14.0,0.95,15.5,19.0,59.03,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,30.5,8.5,0.6,12.0,10.0,7.26,0.0
2016,5,2,5,30,61.0,17.0,0.5,12.0,20.0,13.56,0.0
2016,5,2,5,45,167.0,34.0,0.4,12.5,55.5,26.12,16.13
2016,5,2,6,0,273.0,51.0,0.3,13.0,91.0,38.86,28.58
2016,5,2,6,15,136.5,48.0,0.25,13.5,68.0,37.3,27.7
2016,5,2,6,30,0.0,45.0,0.2,14.0,45.0,37.2,27.81
2016,5,2,6,45,0.0,57.5,0.2,14.5,57.5,47.61,37.11
2016,5,2,7,0,0.0,70.0,0.2,15.0,70.0,57.95,46.13
2016,5,2,7,15,0.0,92.5,0.2,15.5,92.5,75.41,61.19
2016,5,2,7,30,0.0,115.0,0.2,16.0,115.0,92.54,75.64
2016,5,2,7,45,11.0,156.0,0.2,16.5,162.0,122.35,100.59
2016,5,2,8,0,22.0,197.0,0.2,17.0,209.0,151.02,123.95
2016,5,2,8,15,32.0,223.5,0.2,17.5,242.5,159.56,130.21
2016,5,2,8,30,42.0,250.0,0.2,18.0,276.0,175.56,142.64
2016,5,2,8,45,87.5,287.0,0.25,18.5,346.5,197.15,159.48
2016,5,2,9,0,133.0,324.0,0.3,19.0,417.0,205.07,165.1
2016,5,2,9,15,192.5,340.0,0.3,19.5,483.0,233.41,172.35
2016,5,2,9,30,252.0,356.0,0.3,20.0,549.0,255.79,184.13
2016,5,2,9,45,307.5,361.0,0.35,20.5,606.5,292.17,208.67
2016,5,2,10,0,363.0,366.0,0.4,21.0,664.0,334.94,239.31
2016,5,2,10,15,447.5,344.0,0.45,21.5,724.0,367.47,262.79
2016,5,2,10,30,532.0,322.0,0.5,22.0,784.0,418.08,300.5
2016,5,2,10,45,698.5,230.0,0.55,22.5,851.5,459.77,331.76
2016,5,2,11,0,865.0,138.0,0.6,23.0,919.0,520.5,377.74
2016,5,2,11,15,868.0,138.5,0.65,23.0,931.5,570.39,416.68
2016,5,2,11,30,871.0,139.0,0.7,23.0,944.0,619.29,453.92
2016,5,2,11,45,659.0,262.5,0.75,23.0,874.0,632.79,463.39
2016,5,2,12,0,447.0,386.0,0.8,23.0,804.0,627.98,458.87
2016,5,2,12,15,330.0,426.0,0.8,23.0,734.0,604.58,442.24
2016,5,2,12,30,213.0,466.0,0.8,23.0,664.0,568.07,415.97
2016,5,2,12,45,178.5,461.0,0.85,23.0,626.0,553.72,406.78
2016,5,2,13,0,144.0,456.0,0.9,23.0,588.0,535.93,394.73
2016,5,2,13,15,111.0,436.0,0.95,22.5,536.5,502.36,372.35
2016,5,2,13,30,78.0,416.0,1.0,22.0,485.0,450.62,336.74
2016,5,2,13,45,53.0,371.5,1.05,22.0,418.0,392.0,295.07
2016,5,2,14,0,28.0,327.0,1.1,22.0,351.0,330.39,250.19
2016,5,2,14,15,22.5,300.0,1.1,21.5,319.0,285.38,217.74
2016,5,2,14,30,17.0,273.0,1.1,21.0,287.0,256.91,197.07
2016,5,2,14,45,16.5,259.5,1.1,21.0,272.5,245.74,189.1
2016,5,2,15,0,16.0,246.0,1.1,21.0,258.0,234.4,180.89
2016,5,2,15,15,13.0,227.5,1.05,20.5,237.0,215.48,166.94
2016,5,2,15,30,10.0,209.0,1.0,20.0,216.0,196.33,152.68
2016,5,2,15,45,7.5,193.0,1.0,20.0,198.0,180.0,140.26
2016,5,2,16,0,5.0,177.0,1.0,20.0,180.0,163.58,127.64
2016,5,2,16,15,7.0,168.5,0.95,19.5,172.5,159.44,125.13
2016,5,2,16,30,9.0,160.0,0.9,19.0,165.0,155.59,122.8
2016,5,2,16,45,6.0,143.0,0.85,18.5,146.0,137.76,108.84
2016,5,2,17,0,3.0,126.0,0.8,18.0,127.0,119.95,94.68
2016,5,2,17,15,1.5,106.0,0.75,17.5,106.5,99.95,78.49
2016,5,2,17,30,0.0,86.0,0.7,17.0,86.0,79.64,61.68
2016,5,2,17,45,0.0,66.5,0.7,16.5,66.5,60.81,45.83
2016,5,2,18,0,0.0,47.0,0.7,16.0,47.0,41.28,29.12
2016,5,2,18,15,0.0,31.0,0.65,15.5,31.0,25.63,15.52
2016,5,2,18,30,0.0,15.0,0.6,15.0,15.0,12.35,2.99
2016,5,2,18,45,0.0,7.5,0.55,14.5,7.5,6.4,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
