Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.5,12.0,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.5,12.0,14.0,11.54,0.0
2016,5,3,5,45,23.5,34.0,0.5,12.5,38.0,27.3,17.31
2016,5,3,6,0,47.0,54.0,0.5,13.0,62.0,42.39,31.71
2016,5,3,6,15,71.0,76.5,0.45,13.0,92.5,57.8,45.93
2016,5,3,6,30,95.0,99.0,0.4,13.0,123.0,73.5,60.18
2016,5,3,6,45,121.0,118.5,0.4,13.5,156.5,87.06,72.11
2016,5,3,7,0,147.0,138.0,0.4,14.0,190.0,100.33,83.47
2016,5,3,7,15,119.0,161.0,0.35,14.5,207.5,114.65,95.44
2016,5,3,7,30,91.0,184.0,0.3,15.0,225.0,133.47,110.97
2016,5,3,7,45,94.0,207.5,0.25,15.5,254.0,148.56,123.0
2016,5,3,8,0,97.0,231.0,0.2,16.0,283.0,163.27,134.48
2016,5,3,8,15,149.5,255.0,0.2,16.5,344.0,169.59,138.93
2016,5,3,8,30,202.0,279.0,0.2,17.0,405.0,183.09,149.27
2016,5,3,8,45,137.5,294.5,0.25,17.5,383.0,189.75,154.01
2016,5,3,9,0,73.0,310.0,0.3,18.0,361.0,211.06,170.6
2016,5,3,9,15,45.0,287.5,0.35,18.5,319.5,206.53,157.42
2016,5,3,9,30,17.0,265.0,0.4,19.0,278.0,207.94,158.87
2016,5,3,9,45,39.5,318.5,0.45,19.5,351.0,238.55,180.74
2016,5,3,10,0,62.0,372.0,0.5,20.0,424.0,284.68,214.11
2016,5,3,10,15,149.5,398.5,0.5,20.0,528.0,328.03,243.77
2016,5,3,10,30,237.0,425.0,0.5,20.0,632.0,393.28,290.29
2016,5,3,10,45,516.5,300.5,0.55,20.5,764.5,435.78,319.22
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,515.54,377.65
2016,5,3,11,15,645.5,274.5,0.6,20.5,864.5,553.31,407.35
2016,5,3,11,30,495.0,373.0,0.6,20.0,832.0,582.57,429.16
2016,5,3,11,45,466.5,381.5,0.65,20.0,816.0,605.67,446.73
2016,5,3,12,0,438.0,390.0,0.7,20.0,800.0,625.67,461.71
2016,5,3,12,15,424.0,394.0,0.7,20.0,790.0,649.49,478.6
2016,5,3,12,30,410.0,398.0,0.7,20.0,780.0,671.19,493.69
2016,5,3,12,45,443.0,382.5,0.75,20.0,790.5,712.08,523.09
2016,5,3,13,0,476.0,367.0,0.8,20.0,801.0,753.05,552.15
2016,5,3,13,15,456.0,363.0,0.85,19.5,772.5,757.87,557.17
2016,5,3,13,30,436.0,359.0,0.9,19.0,744.0,759.42,560.44
2016,5,3,13,45,444.5,344.0,0.95,19.0,726.5,773.89,572.06
2016,5,3,14,0,453.0,329.0,1.0,19.0,709.0,786.15,582.12
2016,5,3,14,15,439.0,321.5,1.0,18.5,678.0,781.75,581.02
2016,5,3,14,30,425.0,314.0,1.0,18.0,647.0,774.59,578.31
2016,5,3,14,45,471.5,278.5,1.0,18.0,631.5,796.15,595.84
2016,5,3,15,0,518.0,243.0,1.0,18.0,616.0,814.64,611.09
2016,5,3,15,15,530.5,221.0,0.95,17.5,583.0,810.46,610.74
2016,5,3,15,30,543.0,199.0,0.9,17.0,550.0,803.15,608.69
2016,5,3,15,45,529.5,187.0,0.9,17.0,507.5,778.34,593.68
2016,5,3,16,0,516.0,175.0,0.9,17.0,465.0,751.16,577.13
2016,5,3,16,15,414.5,178.5,0.85,16.5,397.5,653.7,509.05
2016,5,3,16,30,313.0,182.0,0.8,16.0,330.0,535.7,424.53
2016,5,3,16,45,291.5,162.0,0.8,16.0,287.0,489.46,392.44
2016,5,3,17,0,270.0,142.0,0.8,16.0,244.0,442.5,358.13
2016,5,3,17,15,229.0,127.0,0.75,15.5,204.5,384.64,313.96
2016,5,3,17,30,188.0,112.0,0.7,15.0,165.0,328.45,269.59
2016,5,3,17,45,226.5,89.0,0.7,15.0,139.5,328.87,270.52
2016,5,3,18,0,265.0,66.0,0.7,15.0,114.0,342.53,279.17
2016,5,3,18,15,179.5,48.0,0.65,14.5,75.5,228.46,183.11
2016,5,3,18,30,94.0,30.0,0.6,14.0,37.0,136.15,93.1
2016,5,3,18,45,47.0,15.0,0.55,14.0,18.5,45.42,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.7,12.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,0.7,12.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,25.0,0.7,12.5,25.0,20.65,11.85
2016,5,4,6,0,0.0,41.0,0.7,13.0,41.0,33.55,23.99
2016,5,4,6,15,0.0,61.5,0.65,13.0,61.5,49.41,38.53
2016,5,4,6,30,0.0,82.0,0.6,13.0,82.0,65.06,52.74
2016,5,4,6,45,5.5,102.5,0.6,13.5,104.5,80.62,66.48
2016,5,4,7,0,11.0,123.0,0.6,14.0,127.0,96.05,79.79
2016,5,4,7,15,8.0,136.0,0.55,14.0,139.5,106.28,88.45
2016,5,4,7,30,5.0,149.0,0.5,14.0,152.0,116.4,96.88
2016,5,4,7,45,26.0,183.0,0.45,14.0,197.5,140.62,117.22
2016,5,4,8,0,47.0,217.0,0.4,14.0,243.0,154.97,128.82
2016,5,4,8,15,57.0,242.5,0.35,14.5,277.0,170.59,141.1
2016,5,4,8,30,67.0,268.0,0.3,15.0,311.0,185.74,152.77
2016,5,4,8,45,62.5,285.5,0.3,15.5,327.5,196.05,160.41
2016,5,4,9,0,58.0,303.0,0.3,16.0,344.0,207.53,161.08
2016,5,4,9,15,63.5,325.0,0.35,16.0,372.0,229.22,175.8
2016,5,4,9,30,69.0,347.0,0.4,16.0,400.0,252.04,192.21
2016,5,4,9,45,48.5,335.0,0.45,16.5,373.5,250.67,191.42
2016,5,4,10,0,28.0,323.0,0.5,17.0,347.0,245.5,187.99
2016,5,4,10,15,52.0,366.5,0.5,17.0,412.0,287.57,219.19
2016,5,4,10,30,76.0,410.0,0.5,17.0,477.0,333.52,252.88
2016,5,4,10,45,69.5,414.5,0.55,17.5,476.5,344.17,260.54
2016,5,4,11,0,63.0,419.0,0.6,18.0,476.0,354.06,267.74
2016,5,4,11,15,106.0,443.5,0.65,18.0,541.5,404.29,304.88
2016,5,4,11,30,149.0,468.0,0.7,18.0,607.0,456.89,343.32
2016,5,4,11,45,196.0,467.0,0.75,18.5,650.5,502.53,376.08
2016,5,4,12,0,243.0,466.0,0.8,19.0,694.0,552.15,411.47
2016,5,4,12,15,275.0,456.5,0.85,19.0,713.5,590.74,439.52
2016,5,4,12,30,307.0,447.0,0.9,19.0,733.0,629.98,468.0
2016,5,4,12,45,337.5,429.5,0.95,19.5,740.5,662.1,490.67
2016,5,4,13,0,368.0,412.0,1.0,20.0,748.0,694.35,513.36
2016,5,4,13,15,402.5,386.0,1.05,20.0,747.0,732.15,540.73
2016,5,4,13,30,437.0,360.0,1.1,20.0,746.0,761.71,562.62
2016,5,4,13,45,391.5,369.0,1.15,20.0,707.5,735.03,544.99
2016,5,4,14,0,346.0,378.0,1.2,20.0,669.0,718.05,534.03
2016,5,4,14,15,342.0,363.5,1.2,19.5,641.5,714.11,533.64
2016,5,4,14,30,338.0,349.0,1.2,19.0,614.0,708.03,531.7
2016,5,4,14,45,376.5,318.0,1.25,19.0,600.5,724.18,545.99
2016,5,4,15,0,415.0,287.0,1.3,19.0,587.0,758.46,572.19
2016,5,4,15,15,377.5,277.5,1.3,18.5,538.0,697.72,532.06
2016,5,4,15,30,340.0,268.0,1.3,18.0,489.0,655.41,504.59
2016,5,4,15,45,322.5,249.5,1.3,18.0,446.0,621.07,481.88
2016,5,4,16,0,305.0,231.0,1.3,18.0,403.0,585.12,457.59
2016,5,4,16,15,318.5,205.0,1.25,17.5,370.0,568.93,448.92
2016,5,4,16,30,332.0,179.0,1.2,17.0,337.0,550.24,438.09
2016,5,4,16,45,309.5,160.0,1.15,16.5,293.5,503.87,405.2
2016,5,4,17,0,287.0,141.0,1.1,16.0,250.0,456.83,371.1
2016,5,4,17,15,240.5,127.5,1.0,15.5,209.5,395.58,323.83
2016,5,4,17,30,194.0,114.0,0.9,15.0,169.0,336.44,276.73
2016,5,4,17,45,161.0,92.5,0.85,15.0,132.0,278.6,229.28
2016,5,4,18,0,128.0,71.0,0.8,15.0,95.0,205.66,168.28
2016,5,4,18,15,80.0,50.0,0.75,14.5,63.0,139.26,110.75
2016,5,4,18,30,32.0,29.0,0.7,14.0,31.0,72.9,48.61
2016,5,4,18,45,16.0,14.5,0.65,13.5,15.5,23.49,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,3.84,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,7.4,0.0
2016,5,5,5,45,0.0,22.5,0.6,13.5,22.5,18.56,10.12
2016,5,5,6,0,0.0,36.0,0.6,14.0,36.0,29.76,20.6
2016,5,5,6,15,0.0,52.5,0.6,14.0,52.5,42.96,32.7
2016,5,5,6,30,0.0,69.0,0.6,14.0,69.0,55.94,44.46
2016,5,5,6,45,0.0,87.5,0.6,14.0,87.5,70.23,57.2
2016,5,5,7,0,0.0,106.0,0.6,14.0,106.0,84.4,69.59
2016,5,5,7,15,2.0,127.0,0.6,14.0,128.0,100.18,83.17
2016,5,5,7,30,4.0,148.0,0.6,14.0,150.0,115.79,96.39
2016,5,5,7,45,103.0,191.0,0.65,14.5,247.0,133.43,110.97
2016,5,5,8,0,202.0,234.0,0.7,15.0,344.0,158.99,132.0
2016,5,5,8,15,285.5,241.5,0.7,15.5,412.5,155.3,128.12
2016,5,5,8,30,369.0,249.0,0.7,16.0,481.0,159.45,130.96
2016,5,5,8,45,564.5,195.0,0.7,16.5,578.0,119.94,97.28
2016,5,5,9,0,760.0,141.0,0.7,17.0,675.0,105.59,73.02
2016,5,5,9,15,579.0,230.5,0.7,17.0,651.0,184.91,123.12
2016,5,5,9,30,398.0,320.0,0.7,17.0,627.0,260.14,184.53
2016,5,5,9,45,602.5,236.0,0.7,17.5,724.0,267.4,181.59
2016,5,5,10,0,807.0,152.0,0.7,18.0,821.0,312.33,212.11
2016,5,5,10,15,689.0,231.0,0.7,18.0,815.5,371.56,265.13
2016,5,5,10,30,571.0,310.0,0.7,18.0,810.0,428.37,313.4
2016,5,5,10,45,701.5,234.5,0.75,18.0,862.5,468.24,345.16
2016,5,5,11,0,832.0,159.0,0.8,18.0,915.0,523.38,388.96
2016,5,5,11,15,835.0,160.0,0.8,18.0,927.5,573.58,428.36
2016,5,5,11,30,838.0,161.0,0.8,18.0,940.0,622.93,465.99
2016,5,5,11,45,682.0,266.5,0.8,18.5,903.0,653.46,486.23
2016,5,5,12,0,526.0,372.0,0.8,19.0,866.0,673.05,497.38
2016,5,5,12,15,427.0,406.5,0.8,19.0,807.0,662.67,489.78
2016,5,5,12,30,328.0,441.0,0.8,19.0,748.0,641.38,474.43
2016,5,5,12,45,380.0,410.5,0.8,19.0,762.5,680.03,503.05
2016,5,5,13,0,432.0,380.0,0.8,19.0,777.0,728.51,537.28
2016,5,5,13,15,291.0,410.5,0.8,18.5,675.5,648.01,480.95
2016,5,5,13,30,150.0,441.0,0.8,18.0,574.0,554.14,414.61
2016,5,5,13,45,109.0,414.0,0.85,18.0,509.0,485.67,367.18
2016,5,5,14,0,68.0,387.0,0.9,18.0,444.0,428.23,325.99
2016,5,5,14,15,93.0,381.5,0.9,18.0,457.0,454.05,346.71
2016,5,5,14,30,118.0,376.0,0.9,18.0,470.0,500.53,381.45
2016,5,5,14,45,100.5,352.0,0.9,18.0,429.5,445.03,341.38
2016,5,5,15,0,83.0,328.0,0.9,18.0,389.0,408.07,314.99
2016,5,5,15,15,60.0,293.5,0.9,17.5,336.5,352.49,274.46
2016,5,5,15,30,37.0,259.0,0.9,17.0,284.0,295.64,231.98
2016,5,5,15,45,18.5,175.0,0.95,17.0,187.5,172.84,136.28
2016,5,5,16,0,0.0,91.0,1.0,17.0,91.0,75.7,57.39
2016,5,5,16,15,0.0,49.0,1.0,16.5,49.0,40.59,28.58
2016,5,5,16,30,0.0,7.0,1.0,16.0,7.0,5.77,0.0
2016,5,5,16,45,0.0,21.0,1.0,16.0,21.0,17.33,9.15
2016,5,5,17,0,0.0,35.0,1.0,16.0,35.0,28.9,19.07
2016,5,5,17,15,0.0,29.5,0.95,15.5,29.5,24.33,15.25
2016,5,5,17,30,0.0,24.0,0.9,15.0,24.0,19.77,11.37
2016,5,5,17,45,0.0,18.5,0.85,15.0,18.5,15.22,7.42
2016,5,5,18,0,0.0,13.0,0.8,15.0,13.0,10.68,3.44
2016,5,5,18,15,0.0,8.5,0.75,14.5,8.5,6.97,0.17
2016,5,5,18,30,0.0,4.0,0.7,14.0,4.0,3.28,0.0
2016,5,5,18,45,0.0,2.0,0.7,13.5,2.0,1.71,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,12.0,7.5,6.4,0.0
2016,5,6,5,30,0.0,15.0,0.6,12.0,15.0,12.37,0.29
2016,5,6,5,45,7.0,35.0,0.6,12.5,36.0,28.31,18.58
2016,5,6,6,0,14.0,55.0,0.6,13.0,57.0,43.22,32.57
2016,5,6,6,15,29.0,77.0,0.6,13.0,83.5,59.3,47.34
2016,5,6,6,30,44.0,99.0,0.6,13.0,110.0,75.1,61.64
2016,5,6,6,45,58.5,120.0,0.6,13.5,138.5,90.05,74.76
2016,5,6,7,0,73.0,141.0,0.6,14.0,167.0,104.75,87.35
2016,5,6,7,15,113.5,165.5,0.6,14.0,213.5,117.35,98.01
2016,5,6,7,30,154.0,190.0,0.6,14.0,260.0,132.73,110.91
2016,5,6,7,45,81.5,185.5,0.6,14.5,223.0,136.24,113.26
2016,5,6,8,0,9.0,181.0,0.6,15.0,186.0,140.64,116.37
2016,5,6,8,15,155.0,224.0,0.6,15.0,321.5,153.43,126.76
2016,5,6,8,30,301.0,267.0,0.6,15.0,457.0,167.65,138.22
2016,5,6,8,45,322.0,283.5,0.6,15.5,499.5,174.87,143.51
2016,5,6,9,0,343.0,300.0,0.6,16.0,542.0,189.12,143.55
2016,5,6,9,15,261.5,335.0,0.6,16.0,526.0,226.53,166.97
2016,5,6,9,30,180.0,370.0,0.6,16.0,510.0,268.93,200.81
2016,5,6,9,45,114.5,366.0,0.65,16.0,456.5,271.22,205.14
2016,5,6,10,0,49.0,362.0,0.7,16.0,403.0,276.04,211.61
2016,5,6,10,15,132.0,397.0,0.7,16.0,512.0,322.96,245.0
2016,5,6,10,30,215.0,432.0,0.7,16.0,621.0,391.24,294.73
2016,5,6,10,45,128.5,412.5,0.75,16.5,526.5,361.27,274.07
2016,5,6,11,0,42.0,393.0,0.8,17.0,432.0,325.77,248.5
2016,5,6,11,15,51.5,412.0,0.8,17.0,460.0,352.47,268.7
2016,5,6,11,30,61.0,431.0,0.8,17.0,488.0,380.86,289.65
2016,5,6,11,45,30.5,271.5,0.85,17.0,300.0,243.82,187.26
2016,5,6,12,0,0.0,112.0,0.9,17.0,112.0,93.67,70.22
2016,5,6,12,15,0.0,83.0,0.9,16.5,83.0,69.53,51.22
2016,5,6,12,30,0.0,54.0,0.9,16.0,54.0,45.21,31.56
2016,5,6,12,45,0.0,87.0,0.95,16.0,87.0,72.92,54.19
2016,5,6,13,0,0.0,120.0,1.0,16.0,120.0,100.8,76.71
2016,5,6,13,15,0.0,87.0,1.0,16.0,87.0,72.9,54.15
2016,5,6,13,30,0.0,54.0,1.0,16.0,54.0,45.12,31.57
2016,5,6,13,45,0.0,71.5,1.0,16.0,71.5,59.75,43.63
2016,5,6,14,0,0.0,89.0,1.0,16.0,89.0,74.43,55.66
2016,5,6,14,15,5.5,165.0,0.95,15.5,170.0,145.71,113.71
2016,5,6,14,30,11.0,241.0,0.9,15.0,251.0,220.82,173.6
2016,5,6,14,45,5.5,146.0,0.9,15.0,151.0,129.55,100.89
2016,5,6,15,0,0.0,51.0,0.9,15.0,51.0,42.41,29.75
2016,5,6,15,15,8.0,138.5,0.9,15.0,144.0,126.01,99.16
2016,5,6,15,30,16.0,226.0,0.9,15.0,237.0,219.08,174.2
2016,5,6,15,45,11.0,203.5,0.9,15.0,210.5,193.78,153.91
2016,5,6,16,0,6.0,181.0,0.9,15.0,184.0,168.26,133.76
2016,5,6,16,15,3.0,155.5,0.85,14.5,157.0,141.45,112.56
2016,5,6,16,30,0.0,130.0,0.8,14.0,130.0,114.5,90.84
2016,5,6,16,45,0.0,104.0,0.8,14.0,104.0,89.87,70.67
2016,5,6,17,0,0.0,78.0,0.8,14.0,78.0,65.31,50.22
2016,5,6,17,15,0.0,65.5,0.7,14.0,65.5,54.28,40.99
2016,5,6,17,30,0.0,53.0,0.6,14.0,53.0,43.86,32.12
2016,5,6,17,45,0.0,41.5,0.55,14.0,41.5,34.29,23.84
2016,5,6,18,0,0.0,30.0,0.5,14.0,30.0,24.75,15.48
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,16.47,8.19
2016,5,6,18,30,0.0,10.0,0.4,13.0,10.0,8.21,0.66
2016,5,6,18,45,0.0,5.0,0.4,13.0,5.0,4.1,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.6,12.0,1.0,0.85,0.0
2016,5,7,5,30,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,5,7,5,45,0.0,4.5,0.6,12.5,4.5,3.69,0.0
2016,5,7,6,0,0.0,7.0,0.6,13.0,7.0,5.74,0.0
2016,5,7,6,15,0.0,11.0,0.6,13.0,11.0,9.04,2.49
2016,5,7,6,30,0.0,15.0,0.6,13.0,15.0,12.34,5.53
2016,5,7,6,45,0.0,18.5,0.6,13.5,18.5,15.23,8.14
2016,5,7,7,0,0.0,22.0,0.6,14.0,22.0,18.13,10.71
2016,5,7,7,15,76.0,106.5,0.6,14.0,141.0,80.7,66.29
2016,5,7,7,30,152.0,191.0,0.6,14.0,260.0,133.32,111.54
2016,5,7,7,45,97.0,204.5,0.65,14.5,250.5,147.38,122.76
2016,5,7,8,0,42.0,218.0,0.7,15.0,241.0,155.69,129.11
2016,5,7,8,15,119.5,251.0,0.7,15.0,325.0,167.15,138.29
2016,5,7,8,30,197.0,284.0,0.7,15.0,409.0,185.55,153.15
2016,5,7,8,45,126.0,294.0,0.7,15.5,376.0,189.29,155.44
2016,5,7,9,0,55.0,304.0,0.7,16.0,343.0,209.17,162.8
2016,5,7,9,15,40.5,299.5,0.7,16.0,329.0,214.15,165.48
2016,5,7,9,30,26.0,295.0,0.7,16.0,315.0,216.37,167.23
2016,5,7,9,45,77.5,349.5,0.7,16.5,414.0,266.31,202.98
2016,5,7,10,0,129.0,404.0,0.7,17.0,513.0,311.36,234.76
2016,5,7,10,15,72.0,342.5,0.7,17.0,403.5,279.08,212.45
2016,5,7,10,30,15.0,281.0,0.7,17.0,294.0,230.64,177.16
2016,5,7,10,45,24.5,328.5,0.7,17.5,350.5,265.3,203.3
2016,5,7,11,0,34.0,376.0,0.7,18.0,407.0,309.79,236.04
2016,5,7,11,15,26.0,345.5,0.7,18.0,369.0,289.32,220.54
2016,5,7,11,30,18.0,315.0,0.7,18.0,331.0,268.53,205.05
2016,5,7,11,45,28.0,357.5,0.7,18.5,383.5,311.15,236.79
2016,5,7,12,0,38.0,400.0,0.7,19.0,436.0,358.35,270.99
2016,5,7,12,15,37.5,398.0,0.7,19.0,433.5,363.4,274.47
2016,5,7,12,30,37.0,396.0,0.7,19.0,431.0,368.2,278.09
2016,5,7,12,45,79.0,426.5,0.75,19.0,500.0,435.7,328.41
2016,5,7,13,0,121.0,457.0,0.8,19.0,569.0,518.26,388.04
2016,5,7,13,15,89.5,429.5,0.8,19.0,511.5,465.17,349.48
2016,5,7,13,30,58.0,402.0,0.8,19.0,454.0,419.23,316.52
2016,5,7,13,45,33.0,307.0,0.85,19.0,336.5,310.97,237.52
2016,5,7,14,0,8.0,212.0,0.9,19.0,219.0,189.24,145.17
2016,5,7,14,15,25.0,272.0,0.9,18.5,292.5,276.94,214.31
2016,5,7,14,30,42.0,332.0,0.9,18.0,366.0,358.99,276.9
2016,5,7,14,45,40.5,314.5,0.9,18.0,345.5,344.44,266.01
2016,5,7,15,0,39.0,297.0,0.9,18.0,325.0,329.33,255.35
2016,5,7,15,15,53.5,290.0,0.85,18.0,326.5,341.65,265.86
2016,5,7,15,30,68.0,283.0,0.8,18.0,328.0,354.27,276.43
2016,5,7,15,45,112.5,267.5,0.8,18.0,335.0,408.91,319.8
2016,5,7,16,0,157.0,252.0,0.8,18.0,342.0,440.78,345.76
2016,5,7,16,15,105.0,222.5,0.75,17.5,280.5,336.77,267.13
2016,5,7,16,30,53.0,193.0,0.7,17.0,219.0,254.4,203.18
2016,5,7,16,45,26.5,147.0,0.7,17.0,160.0,175.98,140.86
2016,5,7,17,0,0.0,101.0,0.7,17.0,101.0,88.59,68.81
2016,5,7,17,15,0.0,85.0,0.65,16.5,85.0,73.94,57.05
2016,5,7,17,30,0.0,69.0,0.6,16.0,69.0,59.13,44.73
2016,5,7,17,45,0.0,54.5,0.6,15.5,54.5,45.74,33.38
2016,5,7,18,0,0.0,40.0,0.6,15.0,40.0,33.07,22.45
2016,5,7,18,15,0.0,27.5,0.6,14.5,27.5,22.7,13.35
2016,5,7,18,30,0.0,15.0,0.6,14.0,15.0,12.35,3.91
2016,5,7,18,45,0.0,7.5,0.6,14.0,7.5,6.16,0.0
2016,5,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.0,0.6,12.5,9.0,7.68,0.0
2016,5,8,5,30,0.0,18.0,0.5,13.0,18.0,14.86,3.37
2016,5,8,5,45,15.0,37.5,0.45,13.5,40.0,30.11,20.24
2016,5,8,6,0,30.0,57.0,0.4,14.0,62.0,44.81,33.92
2016,5,8,6,15,46.0,78.5,0.4,14.0,89.5,60.57,48.32
2016,5,8,6,30,62.0,100.0,0.4,14.0,117.0,76.08,62.27
2016,5,8,6,45,75.0,122.0,0.4,14.5,146.5,91.62,75.81
2016,5,8,7,0,88.0,144.0,0.4,15.0,176.0,106.89,88.77
2016,5,8,7,15,45.0,145.5,0.4,15.5,162.0,109.11,90.22
2016,5,8,7,30,2.0,147.0,0.4,16.0,148.0,115.29,95.04
2016,5,8,7,45,17.5,179.5,0.4,16.5,189.5,138.56,114.23
2016,5,8,8,0,33.0,212.0,0.4,17.0,231.0,152.25,124.99
2016,5,8,8,15,41.5,237.5,0.4,17.0,262.5,167.91,137.52
2016,5,8,8,30,50.0,263.0,0.4,17.0,294.0,183.09,149.53
2016,5,8,8,45,121.0,297.0,0.45,17.5,380.5,190.65,155.0
2016,5,8,9,0,192.0,331.0,0.5,18.0,467.0,214.65,163.27
2016,5,8,9,15,493.5,234.0,0.5,18.0,611.0,182.88,122.63
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,206.65,125.22
2016,5,8,9,45,815.0,133.0,0.55,18.5,790.5,256.91,164.79
2016,5,8,10,0,835.0,129.0,0.6,19.0,826.0,315.88,213.45
2016,5,8,10,15,628.0,246.5,0.65,19.0,780.5,365.98,261.75
2016,5,8,10,30,421.0,364.0,0.7,19.0,735.0,409.38,301.18
2016,5,8,10,45,473.5,359.0,0.75,19.5,784.5,461.02,340.09
2016,5,8,11,0,526.0,354.0,0.8,20.0,834.0,517.84,382.27
2016,5,8,11,15,695.5,245.0,0.85,20.0,889.5,564.04,418.37
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,621.31,463.1
2016,5,8,11,45,865.0,137.0,0.95,20.0,949.5,666.7,497.3
2016,5,8,12,0,865.0,138.0,1.0,20.0,954.0,710.51,529.73
2016,5,8,12,15,864.5,138.0,1.0,20.0,951.0,751.44,558.95
2016,5,8,12,30,864.0,138.0,1.0,20.0,948.0,790.34,585.62
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,825.72,609.51
2016,5,8,13,0,865.0,133.0,1.1,20.0,929.0,858.6,631.75
2016,5,8,13,15,861.0,132.0,1.1,19.5,911.5,886.22,651.05
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,910.83,668.52
2016,5,8,13,45,850.0,130.0,1.1,19.0,869.0,929.54,681.01
2016,5,8,14,0,843.0,129.0,1.1,19.0,844.0,944.94,691.53
2016,5,8,14,15,834.0,127.5,1.1,19.0,812.5,954.55,698.5
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,973.4,711.62
2016,5,8,14,45,814.5,123.0,1.1,19.0,743.5,973.27,712.59
2016,5,8,15,0,804.0,120.0,1.1,19.0,706.0,969.64,711.73
2016,5,8,15,15,789.0,117.5,1.05,18.5,664.0,958.62,706.74
2016,5,8,15,30,774.0,115.0,1.0,18.0,622.0,944.29,699.78
2016,5,8,15,45,757.5,110.5,1.0,18.0,576.0,922.93,687.93
2016,5,8,16,0,741.0,106.0,1.0,18.0,530.0,898.55,674.16
2016,5,8,16,15,716.0,101.5,1.0,17.5,481.0,869.16,658.19
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,831.67,636.45
2016,5,8,16,45,659.5,91.5,1.0,17.0,381.5,784.67,606.48
2016,5,8,17,0,628.0,86.0,1.0,17.0,331.0,736.31,574.78
2016,5,8,17,15,582.0,79.5,0.95,16.5,280.5,672.4,531.15
2016,5,8,17,30,536.0,73.0,0.9,16.0,230.0,608.65,485.87
2016,5,8,17,45,471.5,64.0,0.9,16.0,182.0,526.59,424.03
2016,5,8,18,0,407.0,55.0,0.9,16.0,134.0,446.96,360.99
2016,5,8,18,15,309.5,43.0,0.85,15.5,92.5,336.62,270.81
2016,5,8,18,30,212.0,31.0,0.8,15.0,51.0,240.66,181.02
2016,5,8,18,45,106.0,15.5,0.8,14.5,25.5,117.55,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,73.5,12.5,0.8,11.0,17.5,10.67,0.0
2016,5,9,5,30,147.0,25.0,0.8,11.0,35.0,19.37,7.05
2016,5,9,5,45,254.5,38.5,0.8,11.5,74.0,29.67,20.1
2016,5,9,6,0,362.0,52.0,0.8,12.0,113.0,41.72,31.48
2016,5,9,6,15,181.0,46.0,0.8,12.0,76.5,34.08,25.07
2016,5,9,6,30,0.0,40.0,0.8,12.0,40.0,33.04,24.29
2016,5,9,6,45,0.0,49.5,0.85,12.5,49.5,40.94,31.37
2016,5,9,7,0,0.0,59.0,0.9,13.0,59.0,48.85,38.33
2016,5,9,7,15,0.0,75.5,0.9,13.5,75.5,62.64,50.37
2016,5,9,7,30,0.0,92.0,0.9,14.0,92.0,75.75,61.61
2016,5,9,7,45,0.0,122.0,0.9,14.5,122.0,98.57,81.09
2016,5,9,8,0,0.0,152.0,0.9,15.0,152.0,120.75,99.65
2016,5,9,8,15,8.5,188.5,0.9,15.0,194.0,146.94,121.5
2016,5,9,8,30,17.0,225.0,0.9,15.0,236.0,172.36,142.38
2016,5,9,8,45,38.5,267.0,0.95,15.5,293.5,186.1,153.08
2016,5,9,9,0,60.0,309.0,1.0,16.0,351.0,212.71,165.69
2016,5,9,9,15,67.0,331.5,1.0,16.0,381.5,235.01,181.04
2016,5,9,9,30,74.0,354.0,1.0,16.0,412.0,258.63,198.18
2016,5,9,9,45,50.5,339.0,1.0,16.5,379.5,254.87,195.62
2016,5,9,10,0,27.0,324.0,1.0,17.0,347.0,246.78,189.9
2016,5,9,10,15,42.0,360.5,1.0,17.5,397.5,281.57,215.69
2016,5,9,10,30,57.0,397.0,1.0,18.0,448.0,319.07,243.14
2016,5,9,10,45,98.5,427.5,1.05,18.5,517.0,366.89,277.93
2016,5,9,11,0,140.0,458.0,1.1,19.0,586.0,413.45,311.68
2016,5,9,11,15,142.5,465.0,1.1,19.0,597.0,435.96,328.32
2016,5,9,11,30,145.0,472.0,1.1,19.0,608.0,458.89,345.26
2016,5,9,11,45,216.0,465.5,1.15,19.0,669.0,515.81,387.5
2016,5,9,12,0,287.0,459.0,1.2,19.0,730.0,579.27,433.89
2016,5,9,12,15,187.5,458.0,1.2,19.0,635.0,526.88,395.54
2016,5,9,12,30,88.0,457.0,1.2,19.0,540.0,459.94,346.5
2016,5,9,12,45,147.5,459.0,1.2,19.5,596.0,528.4,396.96
2016,5,9,13,0,207.0,461.0,1.2,20.0,652.0,594.54,443.91
2016,5,9,13,15,240.0,445.0,1.2,20.0,662.5,624.21,465.45
2016,5,9,13,30,273.0,429.0,1.2,20.0,673.0,668.29,496.97
2016,5,9,13,45,242.0,421.5,1.25,20.0,633.0,648.93,483.7
2016,5,9,14,0,211.0,414.0,1.3,20.0,593.0,609.31,457.02
2016,5,9,14,15,185.5,399.0,1.25,19.5,552.0,580.83,438.13
2016,5,9,14,30,160.0,384.0,1.2,19.0,511.0,550.24,417.4
2016,5,9,14,45,161.5,364.0,1.2,19.0,487.5,539.39,411.04
2016,5,9,15,0,163.0,344.0,1.2,19.0,464.0,527.28,403.64
2016,5,9,15,15,145.0,322.0,1.2,18.5,423.5,491.95,379.51
2016,5,9,15,30,127.0,300.0,1.2,18.0,383.0,455.33,354.18
2016,5,9,15,45,125.0,276.5,1.2,18.0,353.5,432.0,338.28
2016,5,9,16,0,123.0,253.0,1.2,18.0,324.0,407.56,321.29
2016,5,9,16,15,83.0,222.0,1.15,17.5,268.0,313.82,250.05
2016,5,9,16,30,43.0,191.0,1.1,17.0,212.0,241.48,193.43
2016,5,9,16,45,38.5,169.0,1.1,17.0,186.0,215.15,173.26
2016,5,9,17,0,34.0,147.0,1.1,17.0,160.0,188.43,152.17
2016,5,9,17,15,27.5,126.5,1.1,16.5,136.0,161.57,130.7
2016,5,9,17,30,21.0,106.0,1.1,16.0,112.0,121.28,97.56
2016,5,9,17,45,239.5,79.5,1.1,15.5,127.5,322.64,268.89
2016,5,9,18,0,458.0,53.0,1.1,15.0,143.0,486.59,396.02
2016,5,9,18,15,356.5,42.5,1.05,14.5,99.5,377.82,304.9
2016,5,9,18,30,255.0,32.0,1.0,14.0,56.0,276.38,210.94
2016,5,9,18,45,127.5,16.0,1.0,13.5,28.0,134.27,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,59.5,13.5,0.5,12.0,18.0,11.52,0.0
2016,5,10,5,30,119.0,27.0,0.5,12.0,36.0,20.82,8.71
2016,5,10,5,45,229.5,42.0,0.5,12.0,75.5,32.18,22.32
2016,5,10,6,0,340.0,57.0,0.5,12.0,115.0,43.4,33.02
2016,5,10,6,15,170.0,59.5,0.5,12.0,88.5,45.7,35.51
2016,5,10,6,30,0.0,62.0,0.5,12.0,62.0,51.0,40.45
2016,5,10,6,45,0.0,77.0,0.5,12.5,77.0,62.86,50.99
2016,5,10,7,0,0.0,92.0,0.5,13.0,92.0,74.64,61.22
2016,5,10,7,15,7.5,127.5,0.45,13.5,131.0,100.9,83.9
2016,5,10,7,30,15.0,163.0,0.4,14.0,170.0,126.31,105.27
2016,5,10,7,45,25.5,189.5,0.4,14.5,203.0,145.32,120.77
2016,5,10,8,0,36.0,216.0,0.4,15.0,236.0,154.68,127.93
2016,5,10,8,15,46.5,242.5,0.4,15.5,270.5,170.85,140.72
2016,5,10,8,30,57.0,269.0,0.4,16.0,305.0,186.51,152.86
2016,5,10,8,45,58.5,289.5,0.4,16.5,329.0,198.41,161.78
2016,5,10,9,0,60.0,310.0,0.4,17.0,353.0,213.6,164.69
2016,5,10,9,15,68.5,333.5,0.4,17.5,385.0,236.6,180.03
2016,5,10,9,30,77.0,357.0,0.4,18.0,417.0,261.13,197.1
2016,5,10,9,45,57.0,351.0,0.4,19.0,396.5,263.74,198.83
2016,5,10,10,0,37.0,345.0,0.4,20.0,376.0,263.07,198.29
2016,5,10,10,15,58.5,381.0,0.4,20.5,432.0,300.45,225.12
2016,5,10,10,30,80.0,417.0,0.4,21.0,488.0,341.3,254.08
2016,5,10,10,45,82.0,428.5,0.45,21.5,503.0,360.59,267.77
2016,5,10,11,0,84.0,440.0,0.5,22.0,518.0,380.39,281.87
2016,5,10,11,15,78.5,442.5,0.55,22.0,516.0,390.08,289.2
2016,5,10,11,30,73.0,445.0,0.6,22.0,514.0,399.14,296.06
2016,5,10,11,45,82.0,453.5,0.7,22.5,531.5,421.58,312.23
2016,5,10,12,0,91.0,462.0,0.8,23.0,549.0,445.11,328.99
2016,5,10,12,15,75.0,448.0,0.85,23.0,519.5,432.66,320.3
2016,5,10,12,30,59.0,434.0,0.9,23.0,490.0,417.92,310.11
2016,5,10,12,45,51.5,418.5,0.95,23.0,467.0,406.58,302.48
2016,5,10,13,0,44.0,403.0,1.0,23.0,444.0,393.79,293.7
2016,5,10,13,15,83.0,421.5,1.05,23.0,496.5,452.08,337.08
2016,5,10,13,30,122.0,440.0,1.1,23.0,549.0,528.16,391.82
2016,5,10,13,45,97.0,416.5,1.15,23.0,501.5,476.95,355.52
2016,5,10,14,0,72.0,393.0,1.2,23.0,454.0,437.83,328.1
2016,5,10,14,15,44.0,332.0,1.2,22.5,369.0,355.35,268.91
2016,5,10,14,30,16.0,271.0,1.2,22.0,284.0,253.7,193.52
2016,5,10,14,45,11.5,240.5,1.25,22.0,249.5,222.28,170.3
2016,5,10,15,0,7.0,210.0,1.3,22.0,215.0,190.42,146.08
2016,5,10,15,15,8.5,210.5,1.3,21.5,216.0,193.85,149.57
2016,5,10,15,30,10.0,211.0,1.3,21.0,217.0,197.68,153.31
2016,5,10,15,45,21.5,217.0,1.3,21.0,229.5,217.76,169.97
2016,5,10,16,0,33.0,223.0,1.3,21.0,242.0,259.17,203.11
2016,5,10,16,15,28.5,201.5,1.3,20.5,217.0,234.17,184.34
2016,5,10,16,30,24.0,180.0,1.3,20.0,192.0,190.93,151.06
2016,5,10,16,45,15.0,156.5,1.3,19.5,163.5,160.03,126.79
2016,5,10,17,0,6.0,133.0,1.3,19.0,135.0,129.07,101.91
2016,5,10,17,15,3.0,113.5,1.25,18.5,114.5,108.27,85.15
2016,5,10,17,30,0.0,94.0,1.2,18.0,94.0,87.31,67.88
2016,5,10,17,45,0.0,74.5,1.2,17.5,74.5,68.66,52.32
2016,5,10,18,0,0.0,55.0,1.2,17.0,55.0,49.41,35.96
2016,5,10,18,15,0.0,38.0,1.15,16.5,38.0,32.59,21.47
2016,5,10,18,30,0.0,21.0,1.1,16.0,21.0,17.32,8.02
2016,5,10,18,45,0.0,10.5,1.05,15.5,10.5,8.64,0.0
2016,5,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,85.5,13.0,0.7,12.0,19.5,11.1,0.0
2016,5,11,5,30,171.0,26.0,0.7,12.0,39.0,20.17,8.83
2016,5,11,5,45,281.5,38.5,0.7,12.5,79.0,29.75,20.21
2016,5,11,6,0,392.0,51.0,0.7,13.0,119.0,40.83,30.63
2016,5,11,6,15,196.0,44.5,0.65,13.5,78.5,33.06,24.02
2016,5,11,6,30,0.0,38.0,0.6,14.0,38.0,31.38,22.6
2016,5,11,6,45,0.0,47.0,0.6,14.5,47.0,38.86,29.26
2016,5,11,7,0,0.0,56.0,0.6,15.0,56.0,46.35,35.8
2016,5,11,7,15,0.0,74.5,0.55,15.5,74.5,61.8,49.22
2016,5,11,7,30,0.0,93.0,0.5,16.0,93.0,76.55,61.78
2016,5,11,7,45,9.0,145.5,0.45,16.5,150.5,115.57,94.88
2016,5,11,8,0,18.0,198.0,0.4,17.0,208.0,152.31,125.1
2016,5,11,8,15,27.0,226.0,0.4,17.5,242.5,161.42,131.84
2016,5,11,8,30,36.0,254.0,0.4,18.0,277.0,178.16,144.89
2016,5,11,8,45,19.0,213.0,0.4,18.5,225.5,165.57,133.84
2016,5,11,9,0,2.0,172.0,0.4,19.0,174.0,137.58,105.48
2016,5,11,9,15,4.0,183.5,0.4,19.0,187.0,147.21,112.81
2016,5,11,9,30,6.0,195.0,0.4,19.0,200.0,157.14,120.21
2016,5,11,9,45,9.5,228.0,0.45,19.5,236.5,183.6,140.16
2016,5,11,10,0,13.0,261.0,0.5,20.0,273.0,210.67,160.29
2016,5,11,10,15,13.0,265.5,0.55,20.0,277.5,216.27,164.39
2016,5,11,10,30,13.0,270.0,0.6,20.0,282.0,221.84,168.6
2016,5,11,10,45,11.5,251.5,0.65,20.5,262.0,209.02,158.57
2016,5,11,11,0,10.0,233.0,0.7,21.0,242.0,195.45,148.03
2016,5,11,11,15,20.5,306.5,0.75,21.5,325.5,260.76,197.14
2016,5,11,11,30,31.0,380.0,0.8,22.0,409.0,324.73,243.78
2016,5,11,11,45,33.0,387.5,0.85,22.5,419.0,338.38,253.09
2016,5,11,12,0,35.0,395.0,0.9,23.0,429.0,352.48,263.03
2016,5,11,12,15,41.0,406.0,0.95,23.0,445.5,372.85,278.06
2016,5,11,12,30,47.0,417.0,1.0,23.0,462.0,394.1,293.69
2016,5,11,12,45,54.5,422.0,1.05,23.0,473.0,412.13,307.07
2016,5,11,13,0,62.0,427.0,1.1,23.0,484.0,430.79,320.96
2016,5,11,13,15,73.0,426.5,1.15,23.0,493.0,447.99,333.97
2016,5,11,13,30,84.0,426.0,1.2,23.0,502.0,465.72,347.42
2016,5,11,13,45,86.5,411.5,1.25,23.0,488.0,462.2,345.65
2016,5,11,14,0,89.0,397.0,1.3,23.0,474.0,458.02,343.61
2016,5,11,14,15,49.5,314.0,1.3,22.5,357.0,342.46,259.88
2016,5,11,14,30,10.0,231.0,1.3,22.0,240.0,210.44,160.55
2016,5,11,14,45,8.5,221.0,1.3,22.0,228.5,200.93,153.97
2016,5,11,15,0,7.0,211.0,1.3,22.0,217.0,191.32,146.83
2016,5,11,15,15,15.5,229.0,1.25,21.5,240.0,218.85,169.21
2016,5,11,15,30,24.0,247.0,1.2,21.0,263.0,248.0,192.7
2016,5,11,15,45,39.0,242.5,1.15,21.0,266.5,282.73,220.39
2016,5,11,16,0,54.0,238.0,1.1,21.0,270.0,298.01,233.13
2016,5,11,16,15,39.5,209.5,1.05,20.5,231.5,254.62,200.17
2016,5,11,16,30,25.0,181.0,1.0,20.0,193.0,192.83,152.25
2016,5,11,16,45,13.5,155.5,1.0,20.0,162.0,157.25,124.06
2016,5,11,17,0,2.0,130.0,1.0,20.0,131.0,121.67,95.2
2016,5,11,17,15,1.0,111.0,1.0,19.0,111.5,103.28,80.74
2016,5,11,17,30,0.0,92.0,1.0,18.0,92.0,84.65,65.66
2016,5,11,17,45,213.0,74.0,1.0,17.5,117.0,290.97,241.29
2016,5,11,18,0,426.0,56.0,1.0,17.0,142.0,464.51,376.36
2016,5,11,18,15,330.0,44.5,0.95,16.5,99.5,359.79,289.16
2016,5,11,18,30,234.0,33.0,0.9,16.0,57.0,259.17,199.17
2016,5,11,18,45,117.0,16.5,0.85,15.5,28.5,129.12,13.49
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.0,14.0,0.9,12.0,19.0,11.95,0.0
2016,5,12,5,30,134.0,28.0,0.9,12.0,38.0,21.59,10.34
2016,5,12,5,45,228.0,43.0,0.95,12.5,76.5,32.89,22.98
2016,5,12,6,0,322.0,58.0,1.0,13.0,115.0,43.99,33.43
2016,5,12,6,15,161.0,47.0,1.0,13.0,75.5,34.59,25.43
2016,5,12,6,30,0.0,36.0,1.0,13.0,36.0,29.71,21.19
2016,5,12,6,45,0.0,44.5,1.05,13.5,44.5,36.78,27.5
2016,5,12,7,0,0.0,53.0,1.1,14.0,53.0,43.86,33.7
2016,5,12,7,15,0.0,74.0,1.1,14.5,74.0,61.39,49.04
2016,5,12,7,30,0.0,95.0,1.1,15.0,95.0,78.08,63.38
2016,5,12,7,45,0.0,104.5,1.1,15.5,104.5,85.66,69.58
2016,5,12,8,0,0.0,114.0,1.1,16.0,114.0,93.18,75.67
2016,5,12,8,15,0.0,130.0,1.05,16.5,130.0,105.48,85.76
2016,5,12,8,30,0.0,146.0,1.0,17.0,146.0,117.64,95.59
2016,5,12,8,45,0.5,155.0,0.95,17.5,155.0,124.58,100.93
2016,5,12,9,0,1.0,164.0,0.9,18.0,164.0,131.74,101.71
2016,5,12,9,15,2.0,169.0,0.85,18.0,170.0,136.35,105.05
2016,5,12,9,30,3.0,174.0,0.8,18.0,176.0,141.05,108.47
2016,5,12,9,45,5.0,190.5,0.75,18.5,195.0,154.79,118.77
2016,5,12,10,0,7.0,207.0,0.7,19.0,214.0,168.9,129.24
2016,5,12,10,15,10.5,242.5,0.7,19.5,253.0,198.28,151.42
2016,5,12,10,30,14.0,278.0,0.7,20.0,292.0,228.32,173.76
2016,5,12,10,45,15.0,288.5,0.7,20.5,303.0,239.05,181.31
2016,5,12,11,0,16.0,299.0,0.7,21.0,314.0,250.02,189.11
2016,5,12,11,15,17.5,312.0,0.75,21.0,328.5,263.48,199.21
2016,5,12,11,30,19.0,325.0,0.8,21.0,343.0,277.31,209.57
2016,5,12,11,45,21.5,342.0,0.85,21.5,363.0,295.37,222.65
2016,5,12,12,0,24.0,359.0,0.9,22.0,383.0,314.0,236.04
2016,5,12,12,15,60.5,411.0,0.9,22.0,469.0,391.33,293.02
2016,5,12,12,30,97.0,463.0,0.9,22.0,555.0,472.27,350.97
2016,5,12,12,45,124.5,464.0,0.95,22.5,580.5,514.43,380.41
2016,5,12,13,0,152.0,465.0,1.0,23.0,606.0,552.02,406.8
2016,5,12,13,15,227.5,444.0,1.0,22.5,650.5,612.69,451.59
2016,5,12,13,30,303.0,423.0,1.0,22.0,695.0,690.13,506.88
2016,5,12,13,45,340.5,397.0,1.05,22.0,694.5,716.96,526.57
2016,5,12,14,0,378.0,371.0,1.1,22.0,694.0,742.9,546.29
2016,5,12,14,15,478.0,316.0,1.1,22.0,709.0,816.73,598.68
2016,5,12,14,30,578.0,261.0,1.1,22.0,724.0,873.71,639.18
2016,5,12,14,45,688.5,196.0,1.1,22.0,721.5,936.29,682.0
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,978.59,709.55
2016,5,12,15,15,783.5,128.0,1.1,21.5,676.5,966.54,704.25
2016,5,12,15,30,768.0,125.0,1.1,21.0,634.0,951.14,697.64
2016,5,12,15,45,751.5,120.5,1.1,20.5,588.0,929.85,687.26
2016,5,12,16,0,735.0,116.0,1.1,20.0,542.0,912.56,679.53
2016,5,12,16,15,709.5,111.5,1.1,19.5,492.5,876.93,659.49
2016,5,12,16,30,684.0,107.0,1.1,19.0,443.0,839.04,637.74
2016,5,12,16,45,534.0,120.0,1.15,19.0,364.5,700.77,544.65
2016,5,12,17,0,384.0,133.0,1.2,19.0,286.0,558.7,443.6
2016,5,12,17,15,346.0,120.5,1.2,18.0,243.5,501.98,404.37
2016,5,12,17,30,308.0,108.0,1.2,17.0,201.0,425.86,348.0
2016,5,12,17,45,345.0,85.5,1.25,16.5,171.0,441.63,361.53
2016,5,12,18,0,382.0,63.0,1.3,16.0,141.0,432.46,353.22
2016,5,12,18,15,289.5,50.0,1.25,15.5,99.0,331.95,269.35
2016,5,12,18,30,197.0,37.0,1.2,15.0,57.0,238.78,185.46
2016,5,12,18,45,98.5,18.5,1.2,14.5,28.5,121.2,26.27
2016,5,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,0.95,11.0,3.0,2.56,0.0
