Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,0.0,6.0,1.0,11.0,6.0,4.92,0.0
2016,5,13,5,45,0.0,12.5,1.05,11.5,12.5,10.27,3.36
2016,5,13,6,0,0.0,19.0,1.1,12.0,19.0,15.63,8.35
2016,5,13,6,15,0.0,26.5,1.1,12.0,26.5,21.84,14.09
2016,5,13,6,30,0.0,34.0,1.1,12.0,34.0,28.05,19.8
2016,5,13,6,45,0.0,42.5,1.15,12.5,42.5,35.12,26.12
2016,5,13,7,0,0.0,51.0,1.2,13.0,51.0,42.19,32.35
2016,5,13,7,15,0.0,70.5,1.15,13.5,70.5,58.46,46.64
2016,5,13,7,30,0.0,90.0,1.1,14.0,90.0,74.3,60.31
2016,5,13,7,45,0.0,111.5,1.1,14.5,111.5,90.92,74.43
2016,5,13,8,0,0.0,133.0,1.1,15.0,133.0,107.25,88.07
2016,5,13,8,15,0.0,136.5,1.05,15.0,136.5,110.29,90.34
2016,5,13,8,30,0.0,140.0,1.0,15.0,140.0,113.25,92.57
2016,5,13,8,45,3.5,174.0,1.0,15.5,176.5,138.34,113.34
2016,5,13,9,0,7.0,208.0,1.0,16.0,213.0,163.45,127.76
2016,5,13,9,15,13.5,246.0,0.95,16.5,256.5,192.6,149.73
2016,5,13,9,30,20.0,284.0,0.9,17.0,300.0,222.72,172.1
2016,5,13,9,45,25.0,308.5,0.9,17.5,329.0,231.27,177.76
2016,5,13,10,0,30.0,333.0,0.9,18.0,358.0,253.99,194.51
2016,5,13,10,15,31.0,345.0,0.95,18.0,372.0,268.37,205.38
2016,5,13,10,30,32.0,357.0,1.0,18.0,386.0,283.14,216.59
2016,5,13,10,45,41.5,384.0,1.05,18.5,422.5,312.61,238.3
2016,5,13,11,0,51.0,411.0,1.1,19.0,459.0,344.02,261.21
2016,5,13,11,15,42.0,398.5,1.1,19.0,438.5,338.16,256.82
2016,5,13,11,30,33.0,386.0,1.1,19.0,418.0,330.65,251.33
2016,5,13,11,45,59.5,423.5,1.15,19.0,480.5,383.93,291.24
2016,5,13,12,0,86.0,461.0,1.2,19.0,543.0,441.17,333.29
2016,5,13,12,15,98.5,465.0,1.2,19.0,558.5,464.25,350.05
2016,5,13,12,30,111.0,469.0,1.2,19.0,574.0,488.31,367.73
2016,5,13,12,45,149.5,467.5,1.3,19.0,607.0,537.82,404.61
2016,5,13,13,0,188.0,466.0,1.4,19.0,640.0,583.44,438.43
2016,5,13,13,15,168.5,456.0,1.4,19.0,610.0,572.08,430.17
2016,5,13,13,30,149.0,446.0,1.4,19.0,580.0,558.39,420.69
2016,5,13,13,45,251.5,414.0,1.45,19.0,632.5,650.69,489.6
2016,5,13,14,0,354.0,382.0,1.5,19.0,685.0,731.17,548.51
2016,5,13,14,15,361.5,360.5,1.5,18.5,660.0,731.16,550.23
2016,5,13,14,30,369.0,339.0,1.5,18.0,635.0,728.97,551.38
2016,5,13,14,45,614.0,222.5,1.55,18.0,687.5,889.32,669.23
2016,5,13,15,0,859.0,106.0,1.6,18.0,740.0,998.52,742.07
2016,5,13,15,15,846.0,104.0,1.6,17.5,697.0,989.89,738.11
2016,5,13,15,30,833.0,102.0,1.6,17.0,654.0,990.21,741.66
2016,5,13,15,45,818.5,98.0,1.6,17.0,608.0,971.03,730.97
2016,5,13,16,0,804.0,94.0,1.6,17.0,562.0,948.7,718.43
2016,5,13,16,15,781.5,90.5,1.55,16.5,512.0,916.08,699.54
2016,5,13,16,30,759.0,87.0,1.5,16.0,462.0,880.92,678.74
2016,5,13,16,45,734.5,81.0,1.5,16.0,411.0,838.39,651.79
2016,5,13,17,0,710.0,75.0,1.5,16.0,360.0,793.94,622.84
2016,5,13,17,15,668.5,70.0,1.5,15.5,308.0,739.59,586.84
2016,5,13,17,30,627.0,65.0,1.5,15.0,256.0,679.68,545.12
2016,5,13,17,45,572.0,57.5,1.5,14.5,206.5,604.97,489.94
2016,5,13,18,0,517.0,50.0,1.5,14.0,157.0,532.01,432.97
2016,5,13,18,15,422.0,41.0,1.45,13.5,112.0,428.04,347.94
2016,5,13,18,30,327.0,32.0,1.4,13.0,67.0,330.64,260.5
2016,5,13,18,45,163.5,16.0,1.35,13.0,33.5,168.62,54.77
2016,5,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,7.5,13.5,0.6,12.5,14.0,11.52,0.0
2016,5,14,5,30,15.0,27.0,0.6,13.0,28.0,21.93,11.31
2016,5,14,5,45,48.0,46.0,0.65,13.5,54.0,35.9,25.6
2016,5,14,6,0,81.0,65.0,0.7,14.0,80.0,49.91,38.56
2016,5,14,6,15,98.5,86.5,0.7,14.0,110.0,65.16,52.46
2016,5,14,6,30,116.0,108.0,0.7,14.0,140.0,80.04,65.8
2016,5,14,6,45,129.0,129.5,0.7,14.5,172.5,94.51,78.36
2016,5,14,7,0,142.0,151.0,0.7,15.0,205.0,108.59,90.28
2016,5,14,7,15,186.5,171.5,0.7,15.5,253.0,122.11,101.45
2016,5,14,7,30,231.0,192.0,0.7,16.0,301.0,129.26,106.99
2016,5,14,7,45,509.0,141.5,0.7,16.5,417.0,94.89,77.05
2016,5,14,8,0,787.0,91.0,0.7,17.0,533.0,69.38,54.83
2016,5,14,8,15,806.5,93.5,0.7,17.5,581.0,70.02,55.14
2016,5,14,8,30,826.0,96.0,0.7,18.0,629.0,70.61,55.35
2016,5,14,8,45,530.5,213.0,0.7,18.5,564.5,128.1,103.51
2016,5,14,9,0,235.0,330.0,0.7,19.0,500.0,220.24,165.35
2016,5,14,9,15,558.0,216.5,0.7,19.0,648.5,182.53,118.41
2016,5,14,9,30,881.0,103.0,0.7,19.0,797.0,217.19,129.45
2016,5,14,9,45,879.5,110.5,0.75,19.5,828.0,273.33,175.24
2016,5,14,10,0,878.0,118.0,0.8,20.0,859.0,329.16,222.67
2016,5,14,10,15,715.5,221.0,0.8,20.0,837.5,384.26,273.4
2016,5,14,10,30,553.0,324.0,0.8,20.0,816.0,439.05,320.26
2016,5,14,10,45,729.0,221.0,0.85,20.5,885.0,480.45,351.92
2016,5,14,11,0,905.0,118.0,0.9,21.0,954.0,541.75,399.03
2016,5,14,11,15,907.5,119.0,0.95,21.0,966.0,592.49,438.85
2016,5,14,11,30,910.0,120.0,1.0,21.0,978.0,642.14,476.88
2016,5,14,11,45,909.5,121.0,1.05,21.5,982.5,688.6,510.75
2016,5,14,12,0,909.0,122.0,1.1,22.0,987.0,733.36,542.53
2016,5,14,12,15,908.5,122.0,1.1,21.5,984.0,775.43,573.33
2016,5,14,12,30,908.0,122.0,1.1,21.0,981.0,815.39,600.78
2016,5,14,12,45,898.0,126.0,1.15,21.0,968.5,848.73,623.14
2016,5,14,13,0,888.0,130.0,1.2,21.0,956.0,879.07,643.58
2016,5,14,13,15,884.0,129.5,1.2,21.0,938.0,907.55,662.12
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,932.98,678.71
2016,5,14,13,45,873.5,128.0,1.25,21.0,894.5,952.46,692.36
2016,5,14,14,0,867.0,127.0,1.3,21.0,869.0,968.6,704.07
2016,5,14,14,15,858.5,125.5,1.3,21.0,837.5,978.9,711.43
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,985.74,716.8
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,997.44,726.31
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,992.98,725.59
2016,5,14,15,15,810.0,117.5,1.4,20.5,687.0,981.95,721.57
2016,5,14,15,30,795.0,115.0,1.4,20.0,644.0,967.56,715.54
2016,5,14,15,45,777.5,111.0,1.45,20.0,597.5,945.66,704.07
2016,5,14,16,0,760.0,107.0,1.5,20.0,551.0,920.72,690.6
2016,5,14,16,15,735.0,103.0,1.5,19.5,501.5,885.51,670.68
2016,5,14,16,30,710.0,99.0,1.5,19.0,452.0,854.53,653.4
2016,5,14,16,45,676.0,94.5,1.5,18.5,400.5,806.09,623.48
2016,5,14,17,0,642.0,90.0,1.5,18.0,349.0,756.32,591.85
2016,5,14,17,15,596.5,84.0,1.45,17.5,297.5,693.09,548.78
2016,5,14,17,30,551.0,78.0,1.4,17.0,246.0,629.87,504.03
2016,5,14,17,45,484.5,70.0,1.35,16.5,197.0,546.59,441.89
2016,5,14,18,0,418.0,62.0,1.3,16.0,148.0,465.51,378.41
2016,5,14,18,15,324.0,50.0,1.2,15.5,105.5,358.59,290.99
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,264.19,207.13
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,135.09,52.58
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,21.5,13.66,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,43.0,24.59,13.65
2016,5,15,5,45,238.0,46.5,1.2,13.5,83.5,35.48,25.26
2016,5,15,6,0,342.0,61.0,1.3,14.0,124.0,46.22,35.31
2016,5,15,6,15,414.0,71.5,1.3,14.0,171.5,53.72,42.35
2016,5,15,6,30,486.0,82.0,1.3,14.0,219.0,63.04,50.8
2016,5,15,6,45,539.0,89.0,1.35,14.5,270.0,66.88,54.1
2016,5,15,7,0,592.0,96.0,1.4,15.0,321.0,70.66,57.21
2016,5,15,7,15,629.0,101.5,1.3,15.5,372.0,73.04,59.01
2016,5,15,7,30,666.0,107.0,1.2,16.0,423.0,75.35,60.7
2016,5,15,7,45,698.5,110.0,1.15,16.5,474.0,75.81,60.76
2016,5,15,8,0,731.0,113.0,1.1,17.0,525.0,76.28,60.83
2016,5,15,8,15,752.0,116.5,1.05,17.0,572.5,84.51,67.68
2016,5,15,8,30,773.0,120.0,1.0,17.0,620.0,85.11,67.97
2016,5,15,8,45,794.5,120.0,1.0,17.5,665.0,83.41,66.2
2016,5,15,9,0,816.0,120.0,1.0,18.0,710.0,111.25,66.82
2016,5,15,9,15,828.0,122.0,1.0,18.5,748.5,162.72,92.72
2016,5,15,9,30,840.0,124.0,1.0,19.0,787.0,224.49,137.24
2016,5,15,9,45,863.5,118.0,1.0,19.5,824.0,275.72,178.17
2016,5,15,10,0,887.0,112.0,1.0,20.0,861.0,329.05,222.97
2016,5,15,10,15,893.0,113.0,1.0,20.0,888.0,383.03,269.56
2016,5,15,10,30,899.0,114.0,1.0,20.0,915.0,437.02,315.45
2016,5,15,10,45,903.5,115.0,1.05,20.5,934.5,490.16,359.16
2016,5,15,11,0,908.0,116.0,1.1,21.0,954.0,542.76,401.08
2016,5,15,11,15,910.5,116.5,1.15,21.0,967.0,593.19,440.96
2016,5,15,11,30,913.0,117.0,1.2,21.0,980.0,642.5,478.95
2016,5,15,11,45,913.5,117.5,1.25,21.0,984.5,689.24,514.18
2016,5,15,12,0,914.0,118.0,1.3,21.0,989.0,734.34,547.47
2016,5,15,12,15,914.0,118.0,1.35,21.0,986.5,776.85,578.33
2016,5,15,12,30,914.0,118.0,1.4,21.0,984.0,817.26,605.65
2016,5,15,12,45,917.0,114.0,1.5,21.0,975.0,854.33,631.21
2016,5,15,13,0,920.0,110.0,1.6,21.0,966.0,888.85,655.09
2016,5,15,13,15,916.5,109.5,1.65,21.0,948.5,918.18,675.0
2016,5,15,13,30,913.0,109.0,1.7,21.0,931.0,944.4,692.97
2016,5,15,13,45,908.0,108.0,1.75,21.0,906.5,965.52,707.75
2016,5,15,14,0,903.0,107.0,1.8,21.0,882.0,983.26,720.51
2016,5,15,14,15,896.0,105.5,1.8,20.5,850.5,995.11,730.37
2016,5,15,14,30,889.0,104.0,1.8,20.0,819.0,1003.44,738.19
2016,5,15,14,45,879.5,102.0,1.8,20.0,782.0,1005.2,740.57
2016,5,15,15,0,870.0,100.0,1.8,20.0,745.0,1003.44,740.91
2016,5,15,15,15,857.5,98.0,1.8,19.5,702.5,995.19,738.62
2016,5,15,15,30,845.0,96.0,1.8,19.0,660.0,983.59,734.33
2016,5,15,15,45,827.5,93.5,1.85,19.0,613.0,975.05,731.46
2016,5,15,16,0,810.0,91.0,1.9,19.0,566.0,951.49,718.58
2016,5,15,16,15,788.0,88.0,1.9,18.5,516.0,919.94,701.08
2016,5,15,16,30,766.0,85.0,1.9,18.0,466.0,885.83,681.59
2016,5,15,16,45,730.5,82.0,1.9,17.5,413.5,836.42,650.93
2016,5,15,17,0,695.0,79.0,1.9,17.0,361.0,791.43,622.62
2016,5,15,17,15,652.0,74.0,1.85,16.5,309.0,730.67,581.27
2016,5,15,17,30,609.0,69.0,1.8,16.0,257.0,669.81,538.25
2016,5,15,17,45,542.0,62.5,1.8,15.5,206.5,586.65,476.43
2016,5,15,18,0,475.0,56.0,1.8,15.0,156.0,505.83,413.22
2016,5,15,18,15,380.5,46.0,1.7,14.5,112.0,402.08,328.06
2016,5,15,18,30,286.0,36.0,1.6,14.0,68.0,304.6,241.59
2016,5,15,18,45,143.0,18.0,1.55,14.0,34.0,153.07,70.37
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,74.0,16.0,1.15,13.0,22.5,12.43,0.0
2016,5,16,5,30,148.0,32.0,1.1,13.0,45.0,24.61,13.94
2016,5,16,5,45,243.0,46.5,1.1,13.5,84.5,35.49,25.31
2016,5,16,6,0,338.0,61.0,1.1,14.0,124.0,46.18,35.31
2016,5,16,6,15,169.0,63.5,1.05,14.0,95.0,48.52,37.75
2016,5,16,6,30,0.0,66.0,1.0,14.0,66.0,54.17,42.93
2016,5,16,6,45,0.0,81.5,0.95,14.5,81.5,66.37,53.66
2016,5,16,7,0,0.0,97.0,0.9,15.0,97.0,78.48,64.07
2016,5,16,7,15,5.0,129.5,0.85,15.5,132.5,102.55,84.67
2016,5,16,7,30,10.0,162.0,0.8,16.0,168.0,125.95,104.24
2016,5,16,7,45,8.5,171.5,0.75,16.5,176.5,133.59,110.08
2016,5,16,8,0,7.0,181.0,0.7,17.0,185.0,141.12,115.79
2016,5,16,8,15,17.0,213.0,0.7,17.5,224.0,163.69,133.98
2016,5,16,8,30,27.0,245.0,0.7,18.0,263.0,173.22,141.11
2016,5,16,8,45,50.0,283.5,0.7,18.5,319.0,195.39,158.52
2016,5,16,9,0,73.0,322.0,0.7,19.0,375.0,222.44,170.05
2016,5,16,9,15,108.5,350.5,0.7,19.5,434.0,252.08,189.22
2016,5,16,9,30,144.0,379.0,0.7,20.0,493.0,273.05,202.27
2016,5,16,9,45,268.5,368.5,0.75,20.5,592.0,297.94,215.97
2016,5,16,10,0,393.0,358.0,0.8,21.0,691.0,349.47,251.41
2016,5,16,10,15,641.0,237.0,0.85,21.0,800.0,371.55,265.02
2016,5,16,10,30,889.0,116.0,0.9,21.0,909.0,435.46,313.03
2016,5,16,10,45,893.0,117.0,0.95,21.5,928.0,487.79,355.76
2016,5,16,11,0,897.0,118.0,1.0,22.0,947.0,539.56,396.79
2016,5,16,11,15,899.5,118.5,1.05,22.0,959.5,589.38,435.97
2016,5,16,11,30,902.0,119.0,1.1,22.0,972.0,638.13,473.31
2016,5,16,11,45,902.0,119.5,1.15,22.5,976.5,684.0,506.75
2016,5,16,12,0,902.0,120.0,1.2,23.0,981.0,728.22,538.14
2016,5,16,12,15,902.0,120.0,1.2,23.0,978.5,770.2,567.81
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,810.14,594.0
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,845.75,618.38
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,878.72,641.08
2016,5,16,13,15,894.5,118.5,1.4,23.0,938.5,907.57,659.83
2016,5,16,13,30,891.0,118.0,1.4,23.0,921.0,933.39,676.66
2016,5,16,13,45,888.5,115.0,1.45,23.0,897.5,954.56,691.31
2016,5,16,14,0,886.0,112.0,1.5,23.0,874.0,972.41,704.02
2016,5,16,14,15,879.0,110.5,1.5,22.5,843.0,984.07,713.58
2016,5,16,14,30,872.0,109.0,1.5,22.0,812.0,992.26,721.19
2016,5,16,14,45,865.0,106.0,1.55,22.0,775.5,995.37,725.12
2016,5,16,15,0,858.0,103.0,1.6,22.0,739.0,994.98,727.05
2016,5,16,15,15,845.5,100.5,1.6,21.5,697.0,986.17,724.4
2016,5,16,15,30,833.0,98.0,1.6,21.0,655.0,974.04,719.8
2016,5,16,15,45,814.0,96.5,1.6,21.0,608.5,965.42,716.26
2016,5,16,16,0,795.0,95.0,1.6,21.0,562.0,941.74,702.84
2016,5,16,16,15,772.5,91.5,1.55,20.5,512.5,909.24,684.3
2016,5,16,16,30,750.0,88.0,1.5,20.0,463.0,874.22,663.88
2016,5,16,16,45,712.0,85.5,1.45,19.5,410.5,823.27,632.08
2016,5,16,17,0,674.0,83.0,1.4,19.0,358.0,777.48,603.17
2016,5,16,17,15,631.5,77.5,1.3,18.5,306.5,716.97,562.16
2016,5,16,17,30,589.0,72.0,1.2,18.0,255.0,656.36,519.62
2016,5,16,17,45,523.0,65.0,1.2,17.5,205.0,573.89,459.6
2016,5,16,18,0,457.0,58.0,1.2,17.0,155.0,493.71,398.17
2016,5,16,18,15,364.0,47.5,1.15,16.5,111.5,391.04,315.54
2016,5,16,18,30,271.0,37.0,1.1,16.0,68.0,292.06,229.89
2016,5,16,18,45,135.5,18.5,1.1,15.5,34.0,149.5,75.68
2016,5,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,112.0,15.0,0.65,12.5,25.0,11.71,0.0
2016,5,17,5,30,224.0,30.0,0.6,13.0,50.0,23.29,13.13
2016,5,17,5,45,331.5,41.0,0.6,13.5,92.0,33.09,23.3
2016,5,17,6,0,439.0,52.0,0.6,14.0,134.0,41.48,31.22
2016,5,17,6,15,219.5,68.0,0.55,14.5,109.0,51.99,40.79
2016,5,17,6,30,0.0,84.0,0.5,15.0,84.0,67.27,54.35
2016,5,17,6,45,0.0,103.0,0.5,16.0,103.0,81.78,66.79
2016,5,17,7,0,0.0,122.0,0.5,17.0,122.0,96.15,78.81
2016,5,17,7,15,15.0,151.0,0.5,17.5,158.5,117.28,96.47
2016,5,17,7,30,30.0,180.0,0.5,18.0,195.0,131.53,107.95
2016,5,17,7,45,105.5,214.0,0.55,19.0,272.5,146.5,119.66
2016,5,17,8,0,181.0,248.0,0.6,20.0,350.0,166.32,135.15
2016,5,17,8,15,218.0,266.5,0.65,20.5,401.0,176.98,143.15
2016,5,17,8,30,255.0,285.0,0.7,21.0,452.0,175.27,141.06
2016,5,17,8,45,283.5,301.0,0.75,22.0,497.5,181.98,145.6
2016,5,17,9,0,312.0,317.0,0.8,23.0,543.0,205.51,149.01
2016,5,17,9,15,341.5,327.5,0.8,23.5,587.5,238.95,167.5
2016,5,17,9,30,371.0,338.0,0.8,24.0,632.0,276.03,192.21
2016,5,17,9,45,344.0,363.0,0.8,24.5,644.5,312.34,220.51
2016,5,17,10,0,317.0,388.0,0.8,25.0,657.0,346.46,247.53
2016,5,17,10,15,374.0,376.0,0.8,25.0,703.5,384.08,275.34
2016,5,17,10,30,431.0,364.0,0.8,25.0,750.0,418.83,301.7
2016,5,17,10,45,455.5,369.0,0.85,25.5,784.0,465.22,336.31
2016,5,17,11,0,480.0,374.0,0.9,26.0,818.0,514.22,372.05
2016,5,17,11,15,491.0,379.0,0.9,26.0,838.5,558.21,404.08
2016,5,17,11,30,502.0,384.0,0.9,26.0,859.0,603.08,436.06
2016,5,17,11,45,492.5,389.5,0.95,26.5,858.0,635.74,458.63
2016,5,17,12,0,483.0,395.0,1.0,27.0,857.0,667.02,479.85
2016,5,17,12,15,442.0,402.5,1.05,27.0,824.0,675.14,485.92
2016,5,17,12,30,401.0,410.0,1.1,27.0,791.0,674.95,486.47
2016,5,17,12,45,360.5,425.0,1.15,27.0,765.0,680.24,490.33
2016,5,17,13,0,320.0,440.0,1.2,27.0,739.0,682.14,491.69
2016,5,17,13,15,622.5,274.0,1.2,26.5,841.0,829.78,597.94
2016,5,17,13,30,925.0,108.0,1.2,26.0,943.0,955.07,680.43
2016,5,17,13,45,918.5,107.5,1.25,26.0,917.5,975.51,693.09
2016,5,17,14,0,912.0,107.0,1.3,26.0,892.0,992.5,705.05
2016,5,17,14,15,904.0,105.5,1.3,26.0,860.0,1003.51,712.66
2016,5,17,14,30,896.0,104.0,1.3,26.0,828.0,1010.93,718.26
2016,5,17,14,45,885.0,103.0,1.35,26.0,789.5,1012.35,721.17
2016,5,17,15,0,874.0,102.0,1.4,26.0,751.0,1010.26,722.12
2016,5,17,15,15,860.5,99.5,1.4,25.5,708.0,1000.47,719.03
2016,5,17,15,30,847.0,97.0,1.4,25.0,665.0,987.3,714.0
2016,5,17,15,45,830.5,94.5,1.4,25.0,618.0,979.85,711.35
2016,5,17,16,0,814.0,92.0,1.4,25.0,571.0,957.29,699.04
2016,5,17,16,15,791.5,88.5,1.4,24.5,521.0,924.58,681.59
2016,5,17,16,30,769.0,85.0,1.4,24.0,471.0,889.31,662.24
2016,5,17,16,45,740.0,80.5,1.4,23.5,419.0,844.22,635.82
2016,5,17,17,0,711.0,76.0,1.4,23.0,367.0,797.38,607.48
2016,5,17,17,15,670.0,71.0,1.3,22.0,315.0,743.37,573.06
2016,5,17,17,30,629.0,66.0,1.2,21.0,263.0,683.85,533.21
2016,5,17,17,45,568.5,59.5,1.15,20.5,212.5,605.71,477.21
2016,5,17,18,0,508.0,53.0,1.1,20.0,162.0,529.61,419.84
2016,5,17,18,15,418.0,44.0,1.0,19.0,117.5,429.57,341.35
2016,5,17,18,30,328.0,35.0,0.9,18.0,73.0,335.45,261.73
2016,5,17,18,45,191.0,22.0,0.85,17.5,41.5,201.9,110.85
2016,5,17,19,0,54.0,9.0,0.8,17.0,10.0,43.54,0.0
2016,5,17,19,15,27.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,97.5,16.0,0.8,13.5,25.0,12.45,0.0
2016,5,18,5,30,195.0,32.0,0.8,14.0,50.0,24.72,14.37
2016,5,18,5,45,296.5,44.5,0.8,15.0,91.0,34.2,24.11
2016,5,18,6,0,398.0,57.0,0.8,16.0,132.0,45.44,34.41
2016,5,18,6,15,218.0,82.0,0.75,16.5,125.0,61.46,48.75
2016,5,18,6,30,38.0,107.0,0.7,17.0,118.0,81.08,65.95
2016,5,18,6,45,47.5,128.0,0.65,17.5,144.5,95.85,78.56
2016,5,18,7,0,57.0,149.0,0.6,18.0,171.0,110.35,90.66
2016,5,18,7,15,60.0,171.5,0.6,18.5,197.5,125.37,102.94
2016,5,18,7,30,63.0,194.0,0.6,19.0,224.0,140.05,114.7
2016,5,18,7,45,55.0,211.5,0.6,20.0,240.0,151.44,123.29
2016,5,18,8,0,47.0,229.0,0.6,21.0,256.0,162.53,131.47
2016,5,18,8,15,56.5,254.5,0.6,21.5,289.5,177.92,143.29
2016,5,18,8,30,66.0,280.0,0.6,22.0,323.0,192.83,154.55
2016,5,18,8,45,100.5,309.5,0.6,22.5,380.5,209.75,167.28
2016,5,18,9,0,135.0,339.0,0.6,23.0,438.0,221.1,164.5
2016,5,18,9,15,240.5,342.5,0.6,23.5,529.5,235.97,168.71
2016,5,18,9,30,346.0,346.0,0.6,24.0,621.0,276.8,193.38
2016,5,18,9,45,332.5,367.0,0.65,24.5,640.0,312.54,220.69
2016,5,18,10,0,319.0,388.0,0.7,25.0,659.0,347.47,247.9
2016,5,18,10,15,209.0,410.0,0.75,25.5,590.0,360.87,261.58
2016,5,18,10,30,99.0,432.0,0.8,26.0,521.0,360.2,263.53
2016,5,18,10,45,125.5,448.0,0.85,26.5,563.5,386.29,282.03
2016,5,18,11,0,152.0,464.0,0.9,27.0,606.0,425.5,309.64
2016,5,18,11,15,117.0,460.0,0.9,27.0,570.0,420.11,306.09
2016,5,18,11,30,82.0,456.0,0.9,27.0,534.0,413.66,301.68
2016,5,18,11,45,114.5,469.5,0.95,27.0,578.5,454.96,331.47
2016,5,18,12,0,147.0,483.0,1.0,27.0,623.0,502.62,365.18
2016,5,18,12,15,128.0,477.5,1.05,27.0,599.0,500.21,363.5
2016,5,18,12,30,109.0,472.0,1.1,27.0,575.0,489.55,356.45
2016,5,18,12,45,137.5,470.5,1.15,27.0,600.0,530.86,386.26
2016,5,18,13,0,166.0,469.0,1.2,27.0,625.0,567.66,412.5
2016,5,18,13,15,153.0,459.0,1.2,26.5,600.5,561.25,408.86
2016,5,18,13,30,140.0,449.0,1.2,26.0,576.0,552.95,404.26
2016,5,18,13,45,119.0,431.0,1.2,26.0,536.5,527.62,386.95
2016,5,18,14,0,98.0,413.0,1.2,26.0,497.0,482.26,355.74
2016,5,18,14,15,99.0,397.5,1.2,26.0,480.0,475.39,351.99
2016,5,18,14,30,100.0,382.0,1.2,26.0,463.0,467.83,347.49
2016,5,18,14,45,135.0,366.5,1.25,26.0,470.5,514.56,382.54
2016,5,18,15,0,170.0,351.0,1.3,26.0,478.0,541.02,403.09
2016,5,18,15,15,194.0,327.5,1.3,25.5,464.5,546.59,409.58
2016,5,18,15,30,218.0,304.0,1.3,25.0,451.0,550.81,415.41
2016,5,18,15,45,253.0,275.0,1.3,24.5,434.0,580.46,439.41
2016,5,18,16,0,288.0,246.0,1.3,24.0,417.0,585.36,446.24
2016,5,18,16,15,281.0,226.0,1.25,23.5,380.5,556.88,427.94
2016,5,18,16,30,274.0,206.0,1.2,23.0,344.0,526.99,408.62
2016,5,18,16,45,264.0,184.0,1.15,22.5,305.5,490.31,383.9
2016,5,18,17,0,254.0,162.0,1.1,22.0,267.0,452.45,357.76
2016,5,18,17,15,421.0,117.5,1.05,21.0,262.5,566.93,449.29
2016,5,18,17,30,588.0,73.0,1.0,20.0,258.0,657.28,516.09
2016,5,18,17,45,527.0,65.5,0.95,19.5,208.5,578.45,457.6
2016,5,18,18,0,466.0,58.0,0.9,19.0,159.0,501.64,399.51
2016,5,18,18,15,376.5,47.5,0.8,18.0,115.0,401.37,320.58
2016,5,18,18,30,287.0,37.0,0.7,17.0,71.0,307.05,240.82
2016,5,18,18,45,165.0,23.0,0.65,16.5,40.5,181.89,106.19
2016,5,18,19,0,43.0,9.0,0.6,16.0,10.0,36.27,0.0
2016,5,18,19,15,21.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,1.35,12.0,26.0,13.97,0.0
2016,5,19,5,30,165.0,36.0,1.4,12.0,52.0,27.65,17.06
2016,5,19,5,45,270.5,49.5,1.45,12.5,93.5,37.78,27.52
2016,5,19,6,0,376.0,63.0,1.5,13.0,135.0,47.79,36.93
2016,5,19,6,15,446.0,73.0,1.6,13.0,183.5,54.93,43.64
2016,5,19,6,30,516.0,83.0,1.7,13.0,232.0,63.76,51.66
2016,5,19,6,45,567.0,89.5,1.8,13.5,283.5,67.23,54.62
2016,5,19,7,0,618.0,96.0,1.9,14.0,335.0,70.65,57.42
2016,5,19,7,15,652.5,101.5,1.9,14.0,386.0,73.05,59.36
2016,5,19,7,30,687.0,107.0,1.9,14.0,437.0,75.35,61.17
2016,5,19,7,45,718.5,109.0,1.9,14.5,488.0,75.18,60.69
2016,5,19,8,0,750.0,111.0,1.9,15.0,539.0,82.43,66.65
2016,5,19,8,15,769.5,114.5,1.8,15.5,586.0,83.16,66.92
2016,5,19,8,30,789.0,118.0,1.7,16.0,633.0,83.8,67.13
2016,5,19,8,45,810.5,118.0,1.6,16.5,678.0,82.18,65.42
2016,5,19,9,0,832.0,118.0,1.5,17.0,723.0,116.04,68.26
2016,5,19,9,15,845.0,120.0,1.5,17.0,763.0,168.29,96.43
2016,5,19,9,30,858.0,122.0,1.5,17.0,803.0,231.0,143.07
2016,5,19,9,45,863.0,127.0,1.55,17.5,836.5,285.53,188.21
2016,5,19,10,0,868.0,132.0,1.6,18.0,870.0,340.45,235.5
2016,5,19,10,15,711.0,229.5,1.6,18.0,846.5,392.5,284.55
2016,5,19,10,30,554.0,327.0,1.6,18.0,823.0,444.47,330.12
2016,5,19,10,45,734.0,227.0,1.6,18.5,899.5,490.41,365.62
2016,5,19,11,0,914.0,127.0,1.6,19.0,976.0,556.55,416.88
2016,5,19,11,15,792.0,210.0,1.6,19.0,952.5,599.47,450.58
2016,5,19,11,30,670.0,293.0,1.6,19.0,929.0,633.67,476.09
2016,5,19,11,45,691.0,276.0,1.6,19.0,935.0,675.4,507.61
2016,5,19,12,0,712.0,259.0,1.6,19.0,941.0,717.12,538.5
2016,5,19,12,15,820.5,193.5,1.65,19.0,977.0,778.3,584.4
2016,5,19,12,30,929.0,128.0,1.7,19.0,1013.0,838.96,627.99
2016,5,19,12,45,929.0,126.5,1.75,19.0,1003.0,876.49,653.27
2016,5,19,13,0,929.0,125.0,1.8,19.0,993.0,911.4,676.98
2016,5,19,13,15,924.5,124.0,1.85,18.5,974.5,939.98,697.85
2016,5,19,13,30,920.0,123.0,1.9,18.0,956.0,965.36,716.79
2016,5,19,13,45,917.0,120.5,1.95,18.0,931.5,987.39,732.33
2016,5,19,14,0,914.0,118.0,2.0,18.0,907.0,1006.03,745.79
2016,5,19,14,15,718.5,202.0,2.1,17.5,808.5,943.62,707.84
2016,5,19,14,30,523.0,286.0,2.2,17.0,710.0,846.04,642.06
2016,5,19,14,45,525.0,268.0,2.3,17.0,677.0,841.59,642.52
2016,5,19,15,0,527.0,250.0,2.4,17.0,644.0,834.24,640.12
2016,5,19,15,15,592.5,209.0,2.4,16.5,628.0,871.24,670.74
2016,5,19,15,30,658.0,168.0,2.4,16.0,612.0,898.11,692.19
2016,5,19,15,45,727.0,138.0,2.4,16.0,596.0,934.75,719.14
2016,5,19,16,0,796.0,108.0,2.4,16.0,580.0,959.3,737.75
2016,5,19,16,15,741.0,103.5,2.4,15.5,513.0,893.29,695.24
2016,5,19,16,30,686.0,99.0,2.4,15.0,446.0,832.01,655.89
2016,5,19,16,45,530.5,119.5,2.45,14.5,370.5,698.2,562.09
2016,5,19,17,0,375.0,140.0,2.5,14.0,295.0,559.25,458.59
2016,5,19,17,15,332.5,129.5,2.5,13.5,253.0,479.91,399.09
2016,5,19,17,30,290.0,119.0,2.5,13.0,211.0,424.74,355.81
2016,5,19,17,45,250.0,101.5,2.5,13.0,170.5,363.29,305.37
2016,5,19,18,0,210.0,84.0,2.5,13.0,130.0,303.54,254.62
2016,5,19,18,15,159.5,64.5,2.4,12.5,94.5,233.99,194.3
2016,5,19,18,30,109.0,45.0,2.3,12.0,59.0,166.76,133.98
2016,5,19,18,45,54.5,27.0,2.25,12.0,34.0,83.96,50.09
2016,5,19,19,0,0.0,9.0,2.2,12.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,54.5,18.5,2.3,11.0,23.5,14.66,0.0
2016,5,20,5,30,109.0,37.0,2.3,11.0,47.0,28.59,18.06
2016,5,20,5,45,185.5,53.5,2.3,11.5,84.0,41.0,30.47
2016,5,20,6,0,262.0,70.0,2.3,12.0,121.0,52.2,41.0
2016,5,20,6,15,312.0,86.0,2.3,12.0,164.0,63.18,51.19
2016,5,20,6,30,362.0,102.0,2.3,12.0,207.0,73.8,60.83
2016,5,20,6,45,427.0,105.0,2.3,12.5,253.5,75.36,62.07
2016,5,20,7,0,492.0,108.0,2.3,13.0,300.0,76.99,63.27
2016,5,20,7,15,525.0,118.0,2.25,13.0,348.5,83.39,68.72
2016,5,20,7,30,558.0,128.0,2.2,13.0,397.0,88.24,72.75
2016,5,20,7,45,655.5,121.0,2.2,13.5,470.5,82.14,67.01
2016,5,20,8,0,753.0,114.0,2.2,14.0,544.0,76.95,62.13
2016,5,20,8,15,773.0,117.5,2.15,14.0,592.0,85.21,69.11
2016,5,20,8,30,793.0,121.0,2.1,14.0,640.0,85.78,69.39
2016,5,20,8,45,809.5,123.5,2.1,14.5,684.0,85.56,68.87
2016,5,20,9,0,826.0,126.0,2.1,15.0,728.0,121.81,73.23
2016,5,20,9,15,837.5,128.0,2.1,15.0,767.0,173.55,101.72
2016,5,20,9,30,849.0,130.0,2.1,15.0,806.0,226.87,141.6
2016,5,20,9,45,869.0,126.0,2.1,15.5,842.0,287.25,191.39
2016,5,20,10,0,889.0,122.0,2.1,16.0,878.0,341.1,238.0
2016,5,20,10,15,895.0,123.0,2.1,16.0,905.0,395.0,285.85
2016,5,20,10,30,901.0,124.0,2.1,16.0,932.0,448.91,333.04
2016,5,20,10,45,906.5,124.5,2.15,16.0,952.0,502.07,378.74
2016,5,20,11,0,912.0,125.0,2.2,16.0,972.0,554.81,422.91
2016,5,20,11,15,914.5,125.5,2.2,16.0,984.5,605.26,464.01
2016,5,20,11,30,917.0,126.0,2.2,16.0,997.0,654.62,503.15
2016,5,20,11,45,920.0,125.0,2.2,16.0,1002.5,701.94,539.79
2016,5,20,12,0,923.0,124.0,2.2,16.0,1008.0,747.8,574.51
2016,5,20,12,15,922.5,123.5,2.2,16.0,1005.5,789.84,605.75
2016,5,20,12,30,922.0,123.0,2.2,16.0,1003.0,829.73,633.24
2016,5,20,12,45,717.5,247.5,2.2,16.0,928.0,825.36,627.7
2016,5,20,13,0,513.0,372.0,2.2,16.0,853.0,794.45,601.99
2016,5,20,13,15,711.5,246.5,2.15,16.0,899.5,884.1,670.0
2016,5,20,13,30,910.0,121.0,2.1,16.0,946.0,954.6,717.94
2016,5,20,13,45,907.0,118.0,2.1,16.0,921.5,975.81,732.05
2016,5,20,14,0,904.0,115.0,2.1,16.0,897.0,993.63,744.53
2016,5,20,14,15,896.0,114.0,2.1,16.0,865.0,1005.19,753.02
2016,5,20,14,30,888.0,113.0,2.1,16.0,833.0,1013.23,759.41
2016,5,20,14,45,875.5,112.0,2.1,16.0,794.5,1013.27,760.69
2016,5,20,15,0,863.0,111.0,2.1,16.0,756.0,1009.8,759.9
2016,5,20,15,15,849.5,108.5,2.1,15.5,713.5,1000.21,756.64
2016,5,20,15,30,836.0,106.0,2.1,15.0,671.0,999.76,759.71
2016,5,20,15,45,812.0,105.5,2.1,15.0,622.5,975.31,745.22
2016,5,20,16,0,788.0,105.0,2.1,15.0,574.0,947.86,728.9
2016,5,20,16,15,764.0,101.5,2.05,14.5,523.5,914.02,708.85
2016,5,20,16,30,740.0,98.0,2.0,14.0,473.0,883.88,691.17
2016,5,20,16,45,701.5,95.5,2.0,14.0,420.5,833.27,657.81
2016,5,20,17,0,663.0,93.0,2.0,14.0,368.0,781.39,622.9
2016,5,20,17,15,618.5,87.0,1.95,13.5,316.0,718.56,579.48
2016,5,20,17,30,574.0,81.0,1.9,13.0,264.0,655.61,534.34
2016,5,20,17,45,503.0,74.0,1.85,13.0,213.5,568.84,467.84
2016,5,20,18,0,432.0,67.0,1.8,13.0,163.0,484.27,400.29
2016,5,20,18,15,340.0,55.5,1.7,12.5,119.0,379.19,313.58
2016,5,20,18,30,248.0,44.0,1.6,12.0,75.0,285.86,231.42
2016,5,20,18,45,135.0,28.0,1.55,12.0,43.5,172.68,112.24
2016,5,20,19,0,22.0,12.0,1.5,12.0,12.0,24.91,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.85,12.0,13.0,10.72,0.0
2016,5,21,5,30,0.0,26.0,0.9,12.0,26.0,21.45,12.22
2016,5,21,5,45,1.0,45.5,0.95,12.0,45.5,36.62,26.66
2016,5,21,6,0,2.0,65.0,1.0,12.0,65.0,51.6,40.52
2016,5,21,6,15,11.0,85.0,1.0,12.5,88.0,66.85,54.37
2016,5,21,6,30,20.0,105.0,1.0,13.0,111.0,82.03,67.86
2016,5,21,6,45,27.5,125.5,1.05,13.5,135.0,94.32,78.52
2016,5,21,7,0,35.0,146.0,1.1,14.0,159.0,108.51,90.58
2016,5,21,7,15,134.0,171.5,1.1,14.0,234.5,121.72,101.75
2016,5,21,7,30,233.0,197.0,1.1,14.0,310.0,132.0,110.25
2016,5,21,7,45,480.5,156.5,1.1,14.5,421.5,103.26,84.91
2016,5,21,8,0,728.0,116.0,1.1,15.0,533.0,77.74,62.5
2016,5,21,8,15,748.5,119.5,1.1,15.0,580.0,86.08,69.54
2016,5,21,8,30,769.0,123.0,1.1,15.0,627.0,86.58,69.74
2016,5,21,8,45,780.5,128.0,1.15,15.5,669.5,87.77,70.43
2016,5,21,9,0,792.0,133.0,1.2,16.0,712.0,125.18,76.03
2016,5,21,9,15,686.5,194.5,1.2,16.0,715.5,189.69,120.0
2016,5,21,9,30,581.0,256.0,1.2,16.0,719.0,255.93,174.64
2016,5,21,9,45,432.5,327.5,1.25,16.5,680.0,303.09,218.27
2016,5,21,10,0,284.0,399.0,1.3,17.0,641.0,345.1,256.83
2016,5,21,10,15,311.0,404.5,1.3,17.0,677.5,381.77,285.43
2016,5,21,10,30,338.0,410.0,1.3,17.0,714.0,421.47,316.41
2016,5,21,10,45,326.5,424.0,1.3,17.0,723.0,452.4,341.08
2016,5,21,11,0,315.0,438.0,1.3,17.0,732.0,482.56,364.61
2016,5,21,11,15,370.0,418.5,1.3,17.0,768.0,525.08,396.93
2016,5,21,11,30,425.0,399.0,1.3,17.0,804.0,568.47,429.72
2016,5,21,11,45,651.0,270.5,1.35,17.0,893.5,645.81,489.34
2016,5,21,12,0,877.0,142.0,1.4,17.0,983.0,729.88,553.53
2016,5,21,12,15,876.0,142.0,1.4,17.0,980.5,770.38,582.51
2016,5,21,12,30,875.0,142.0,1.4,17.0,978.0,808.87,609.07
2016,5,21,12,45,866.5,145.5,1.45,17.0,965.5,841.91,631.77
2016,5,21,13,0,858.0,149.0,1.5,17.0,953.0,872.16,652.63
2016,5,21,13,15,853.5,148.0,1.5,17.0,935.5,899.14,670.7
2016,5,21,13,30,849.0,147.0,1.5,17.0,918.0,923.13,686.83
2016,5,21,13,45,845.5,143.5,1.55,17.0,893.5,942.65,700.79
2016,5,21,14,0,842.0,140.0,1.6,17.0,869.0,958.93,712.79
2016,5,21,14,15,833.0,138.5,1.6,16.5,838.0,981.81,729.95
2016,5,21,14,30,824.0,137.0,1.6,16.0,807.0,988.3,736.43
2016,5,21,14,45,815.0,133.5,1.6,16.0,770.5,989.13,738.2
2016,5,21,15,0,806.0,130.0,1.6,16.0,734.0,986.5,737.93
2016,5,21,15,15,437.5,212.0,1.55,16.0,537.5,708.7,546.49
2016,5,21,15,30,69.0,294.0,1.5,16.0,341.0,365.27,286.41
2016,5,21,15,45,408.5,203.5,1.5,16.0,450.0,677.49,532.38
2016,5,21,16,0,748.0,113.0,1.5,16.0,559.0,917.24,701.51
2016,5,21,16,15,566.0,148.0,1.45,15.5,469.0,779.71,606.12
2016,5,21,16,30,384.0,183.0,1.4,15.0,379.0,628.17,498.0
2016,5,21,16,45,515.0,137.5,1.4,15.0,370.5,695.64,553.32
2016,5,21,17,0,646.0,92.0,1.4,15.0,362.0,764.25,603.93
2016,5,21,17,15,604.0,86.0,1.35,14.5,311.0,704.16,561.69
2016,5,21,17,30,562.0,80.0,1.3,14.0,260.0,643.9,519.17
2016,5,21,17,45,509.5,71.0,1.3,14.0,212.0,571.09,464.63
2016,5,21,18,0,457.0,62.0,1.3,14.0,164.0,499.78,408.64
2016,5,21,18,15,371.0,51.5,1.2,13.5,120.0,402.28,329.34
2016,5,21,18,30,285.0,41.0,1.1,13.0,76.0,308.12,248.13
2016,5,21,18,45,169.5,26.5,1.05,12.5,44.5,194.87,130.86
2016,5,21,19,0,54.0,12.0,1.0,12.0,13.0,46.28,0.0
2016,5,21,19,15,27.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,18.0,0.7,11.0,28.5,13.98,0.0
2016,5,22,5,30,206.0,36.0,0.7,11.0,57.0,27.74,17.65
2016,5,22,5,45,301.0,49.0,0.75,11.5,98.5,37.5,27.52
2016,5,22,6,0,396.0,62.0,0.8,12.0,140.0,47.14,36.58
2016,5,22,6,15,462.0,71.0,0.8,12.5,188.0,55.41,44.2
2016,5,22,6,30,528.0,80.0,0.8,13.0,236.0,61.24,49.43
2016,5,22,6,45,572.5,88.0,0.8,13.5,286.5,65.93,53.46
2016,5,22,7,0,617.0,96.0,0.8,14.0,337.0,70.45,57.22
2016,5,22,7,15,651.5,101.5,0.75,14.0,388.0,72.85,59.15
2016,5,22,7,30,686.0,107.0,0.7,14.0,439.0,75.16,60.95
2016,5,22,7,45,715.5,110.0,0.7,14.5,489.5,75.62,61.02
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,76.08,61.08
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,84.25,67.79
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,84.83,67.93
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,84.02,66.91
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,121.52,71.55
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,172.74,99.82
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,225.53,138.78
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,284.23,186.1
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,336.78,230.54
2016,5,22,10,15,900.5,111.0,0.85,18.0,899.5,390.53,277.25
2016,5,22,10,30,906.0,112.0,0.9,18.0,926.0,444.24,323.22
2016,5,22,10,45,910.0,113.0,0.95,18.0,945.5,497.03,367.43
2016,5,22,11,0,914.0,114.0,1.0,18.0,965.0,549.24,409.98
2016,5,22,11,15,916.5,114.5,1.05,18.0,977.5,599.48,449.93
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,648.62,488.0
2016,5,22,11,45,918.5,115.5,1.15,18.0,994.0,694.55,522.86
2016,5,22,12,0,918.0,116.0,1.2,18.0,998.0,738.77,555.75
2016,5,22,12,15,917.5,116.0,1.2,18.0,995.0,780.7,585.63
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,820.53,612.08
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,854.88,636.03
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,886.4,658.17
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,914.87,677.69
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,940.29,695.28
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,959.7,709.07
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,975.74,720.84
2016,5,22,14,15,619.5,235.5,1.6,17.5,763.5,880.84,659.35
2016,5,22,14,30,355.0,355.0,1.6,17.0,644.0,731.84,553.8
2016,5,22,14,45,209.0,342.5,1.65,17.0,510.5,562.38,433.27
2016,5,22,15,0,63.0,330.0,1.7,17.0,377.0,387.47,301.57
2016,5,22,15,15,441.5,217.5,1.7,16.5,519.0,718.95,559.8
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,982.58,743.53
2016,5,22,15,45,800.5,103.0,1.7,16.0,614.5,960.94,727.72
2016,5,22,16,0,781.0,101.0,1.7,16.0,568.0,936.31,713.46
2016,5,22,16,15,610.0,136.0,1.7,15.5,482.0,809.87,629.79
2016,5,22,16,30,439.0,171.0,1.7,15.0,396.0,667.94,530.59
2016,5,22,16,45,555.0,128.5,1.7,15.0,381.5,732.67,582.41
2016,5,22,17,0,671.0,86.0,1.7,15.0,367.0,780.03,617.81
2016,5,22,17,15,630.0,80.5,1.7,14.5,316.0,720.99,577.03
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,661.75,535.54
2016,5,22,17,45,533.5,67.0,1.7,14.0,216.0,586.93,479.19
2016,5,22,18,0,478.0,59.0,1.7,14.0,167.0,513.8,421.53
2016,5,22,18,15,394.5,49.5,1.6,13.5,123.0,418.88,344.03
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,329.08,266.24
2016,5,22,18,45,155.5,27.5,1.45,12.5,47.0,187.79,129.44
2016,5,22,19,0,0.0,15.0,1.4,12.0,15.0,12.8,0.0
2016,5,22,19,15,0.0,7.5,1.35,12.0,7.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
