Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,14.33,0.0
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,28.37,18.18
2016,5,23,5,45,261.5,50.5,1.05,12.5,94.5,38.43,28.22
2016,5,23,6,0,353.0,64.0,1.1,13.0,135.0,48.32,37.47
2016,5,23,6,15,417.0,74.5,1.1,13.0,181.5,55.72,44.38
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,64.8,52.59
2016,5,23,6,45,392.5,113.5,1.1,13.5,245.0,80.67,66.51
2016,5,23,7,0,304.0,142.0,1.1,14.0,262.0,101.05,84.08
2016,5,23,7,15,481.5,125.0,1.1,14.0,345.5,86.66,71.21
2016,5,23,7,30,659.0,108.0,1.1,14.0,429.0,75.41,61.16
2016,5,23,7,45,692.0,110.0,1.1,14.5,479.0,75.21,60.67
2016,5,23,8,0,725.0,112.0,1.1,15.0,529.0,75.06,60.21
2016,5,23,8,15,744.5,116.0,1.1,15.0,575.5,83.5,67.3
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,84.39,67.85
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,83.27,66.57
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,120.71,71.36
2016,5,23,9,15,813.5,124.0,1.1,16.0,747.0,170.92,99.56
2016,5,23,9,30,825.0,126.0,1.1,16.0,785.0,222.68,138.26
2016,5,23,9,45,843.0,122.5,1.1,16.5,819.5,281.51,186.39
2016,5,23,10,0,861.0,119.0,1.1,17.0,854.0,333.43,230.78
2016,5,23,10,15,867.5,120.5,1.1,17.0,880.5,386.04,276.66
2016,5,23,10,30,874.0,122.0,1.1,17.0,907.0,438.75,321.87
2016,5,23,10,45,877.5,123.0,1.1,17.0,926.0,489.7,364.68
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,540.05,405.78
2016,5,23,11,15,883.5,124.5,1.05,17.0,957.5,588.73,444.06
2016,5,23,11,30,886.0,125.0,1.0,17.0,970.0,636.39,480.31
2016,5,23,11,45,888.0,125.0,1.0,17.0,975.0,682.17,514.61
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,726.54,547.05
2016,5,23,12,15,704.0,254.0,1.0,17.0,929.0,747.49,558.44
2016,5,23,12,30,518.0,383.0,1.0,17.0,878.0,748.8,555.79
2016,5,23,12,45,412.0,415.0,1.0,17.0,806.5,719.48,534.73
2016,5,23,13,0,306.0,447.0,1.0,17.0,735.0,676.57,504.16
2016,5,23,13,15,563.5,302.5,1.0,17.0,820.0,802.8,597.95
2016,5,23,13,30,821.0,158.0,1.0,17.0,905.0,920.76,678.86
2016,5,23,13,45,822.5,152.0,1.05,17.5,883.0,942.45,691.52
2016,5,23,14,0,824.0,146.0,1.1,18.0,861.0,960.98,703.53
2016,5,23,14,15,815.5,144.0,1.1,17.5,830.5,970.69,711.81
2016,5,23,14,30,807.0,142.0,1.1,17.0,800.0,976.97,718.16
2016,5,23,14,45,802.0,136.5,1.15,17.0,765.0,979.55,721.92
2016,5,23,15,0,797.0,131.0,1.2,17.0,730.0,978.7,723.65
2016,5,23,15,15,782.5,128.0,1.2,17.0,688.5,967.65,718.06
2016,5,23,15,30,768.0,125.0,1.2,17.0,647.0,953.32,710.57
2016,5,23,15,45,755.5,119.0,1.25,17.0,602.5,934.44,701.02
2016,5,23,16,0,743.0,113.0,1.3,17.0,558.0,912.52,689.44
2016,5,23,16,15,719.5,108.5,1.3,17.0,509.5,885.06,673.31
2016,5,23,16,30,696.0,104.0,1.3,17.0,461.0,849.08,651.23
2016,5,23,16,45,546.5,122.0,1.3,17.0,383.5,717.2,561.23
2016,5,23,17,0,397.0,140.0,1.3,17.0,306.0,580.09,462.94
2016,5,23,17,15,480.5,109.5,1.3,16.5,284.0,611.3,490.73
2016,5,23,17,30,564.0,79.0,1.3,16.0,262.0,644.87,517.01
2016,5,23,17,45,511.0,70.5,1.3,15.5,214.0,572.25,463.01
2016,5,23,18,0,458.0,62.0,1.3,15.0,166.0,501.14,408.41
2016,5,23,18,15,375.0,51.5,1.25,14.5,122.5,405.98,331.65
2016,5,23,18,30,292.0,41.0,1.2,14.0,79.0,312.84,252.18
2016,5,23,18,45,177.5,27.0,1.2,13.5,47.0,203.14,142.8
2016,5,23,19,0,63.0,13.0,1.2,13.0,15.0,53.24,0.0
2016,5,23,19,15,31.5,6.5,1.2,13.0,7.5,5.55,0.0
2016,5,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.05,12.0,29.0,13.61,0.0
2016,5,24,5,30,228.0,35.0,1.1,12.0,58.0,27.04,17.14
2016,5,24,5,45,324.5,46.0,1.15,12.5,100.0,35.37,25.56
2016,5,24,6,0,421.0,57.0,1.2,13.0,142.0,45.2,34.72
2016,5,24,6,15,485.5,65.5,1.2,13.0,190.0,50.96,40.14
2016,5,24,6,30,550.0,74.0,1.2,13.0,238.0,56.58,45.27
2016,5,24,6,45,490.0,98.0,1.2,13.5,264.5,71.14,58.09
2016,5,24,7,0,430.0,122.0,1.2,14.0,291.0,85.41,70.39
2016,5,24,7,15,569.0,109.0,1.2,14.0,366.0,77.07,62.83
2016,5,24,7,30,708.0,96.0,1.2,14.0,441.0,67.92,54.6
2016,5,24,7,45,732.5,100.0,1.2,14.5,490.5,75.92,61.3
2016,5,24,8,0,757.0,104.0,1.2,15.0,540.0,77.37,62.21
2016,5,24,8,15,554.0,186.0,1.15,15.0,519.5,117.65,96.63
2016,5,24,8,30,351.0,268.0,1.1,15.0,499.0,167.96,138.73
2016,5,24,8,45,588.5,192.0,1.1,15.5,610.0,113.24,91.92
2016,5,24,9,0,826.0,116.0,1.1,16.0,721.0,119.37,69.2
2016,5,24,9,15,617.5,220.0,1.1,16.0,686.0,199.41,130.26
2016,5,24,9,30,409.0,324.0,1.1,16.0,651.0,266.9,190.31
2016,5,24,9,45,446.5,323.5,1.1,16.5,693.5,305.22,219.13
2016,5,24,10,0,484.0,323.0,1.1,17.0,736.0,347.81,252.53
2016,5,24,10,15,680.0,226.0,1.1,17.0,826.5,382.29,277.68
2016,5,24,10,30,876.0,129.0,1.1,17.0,917.0,444.65,326.2
2016,5,24,10,45,881.5,129.0,1.1,17.5,937.0,495.98,368.44
2016,5,24,11,0,887.0,129.0,1.1,18.0,957.0,546.9,409.03
2016,5,24,11,15,890.0,129.5,1.1,18.0,969.5,596.2,447.91
2016,5,24,11,30,893.0,130.0,1.1,18.0,982.0,644.52,484.92
2016,5,24,11,45,895.5,129.5,1.15,18.0,987.5,690.64,519.88
2016,5,24,12,0,898.0,129.0,1.2,18.0,993.0,735.37,553.1
2016,5,24,12,15,897.5,128.5,1.2,18.0,990.5,776.31,582.49
2016,5,24,12,30,897.0,128.0,1.2,18.0,988.0,815.21,608.51
2016,5,24,12,45,899.5,125.0,1.2,18.0,979.0,852.17,632.9
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,886.71,655.56
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.0,914.69,673.87
2016,5,24,13,30,894.0,120.0,1.2,18.0,934.0,939.6,690.25
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.0,960.34,704.85
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,977.78,717.47
2016,5,24,14,15,879.0,113.5,1.3,18.0,854.5,988.49,725.11
2016,5,24,14,30,871.0,112.0,1.3,18.0,823.0,995.73,730.75
2016,5,24,14,45,863.0,109.0,1.3,18.0,786.5,997.89,733.33
2016,5,24,15,0,855.0,106.0,1.3,18.0,750.0,996.59,733.9
2016,5,24,15,15,842.0,104.0,1.3,18.0,708.0,987.94,729.94
2016,5,24,15,30,829.0,102.0,1.3,18.0,666.0,988.31,732.06
2016,5,24,15,45,814.5,98.0,1.35,18.0,620.5,969.24,722.36
2016,5,24,16,0,800.0,94.0,1.4,18.0,575.0,947.05,710.81
2016,5,24,16,15,778.5,90.5,1.4,17.5,526.0,915.61,693.57
2016,5,24,16,30,757.0,87.0,1.4,17.0,477.0,881.65,674.42
2016,5,24,16,45,589.0,111.5,1.4,17.0,395.0,745.82,582.26
2016,5,24,17,0,421.0,136.0,1.4,17.0,313.0,597.76,477.03
2016,5,24,17,15,395.0,121.5,1.4,16.5,270.5,548.42,443.3
2016,5,24,17,30,369.0,107.0,1.4,16.0,228.0,498.82,407.1
2016,5,24,17,45,444.0,81.0,1.45,15.5,201.0,520.34,425.66
2016,5,24,18,0,519.0,55.0,1.5,15.0,174.0,543.0,442.21
2016,5,24,18,15,436.0,46.5,1.45,14.5,129.5,448.45,365.55
2016,5,24,18,30,353.0,38.0,1.4,14.0,85.0,359.04,289.67
2016,5,24,18,45,226.0,26.0,1.4,13.5,51.0,240.92,173.07
2016,5,24,19,0,99.0,14.0,1.4,13.0,17.0,78.25,0.0
2016,5,24,19,15,49.5,7.0,1.35,12.5,8.5,37.09,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,17.5,1.0,12.0,30.0,13.62,0.0
2016,5,25,5,30,245.0,35.0,1.0,12.0,60.0,27.08,17.26
2016,5,25,5,45,340.0,45.5,1.05,12.5,102.0,36.59,26.65
2016,5,25,6,0,435.0,56.0,1.1,13.0,144.0,44.4,34.02
2016,5,25,6,15,498.5,64.0,1.1,13.0,192.0,49.8,39.12
2016,5,25,6,30,562.0,72.0,1.1,13.0,240.0,55.08,43.94
2016,5,25,6,45,281.0,91.0,1.1,13.5,175.0,64.25,51.97
2016,5,25,7,0,0.0,110.0,1.1,14.0,110.0,88.05,72.72
2016,5,25,7,15,0.0,128.5,1.1,14.5,128.5,102.07,84.53
2016,5,25,7,30,0.0,147.0,1.1,15.0,147.0,115.96,96.05
2016,5,25,7,45,51.0,198.5,1.1,15.5,228.5,144.3,119.7
2016,5,25,8,0,102.0,250.0,1.1,16.0,310.0,175.04,144.86
2016,5,25,8,15,71.5,258.0,1.1,16.0,301.5,180.32,148.7
2016,5,25,8,30,41.0,266.0,1.1,16.0,293.0,185.21,152.32
2016,5,25,8,45,26.0,248.5,1.1,16.5,266.0,175.98,143.97
2016,5,25,9,0,11.0,231.0,1.1,17.0,239.0,180.23,140.19
2016,5,25,9,15,16.5,261.5,1.1,17.0,274.5,204.42,158.49
2016,5,25,9,30,22.0,292.0,1.1,17.0,310.0,229.54,177.36
2016,5,25,9,45,28.0,320.0,1.15,17.5,344.0,240.41,184.89
2016,5,25,10,0,34.0,348.0,1.2,18.0,378.0,265.95,203.84
2016,5,25,10,15,57.5,386.5,1.2,18.0,438.0,305.78,233.39
2016,5,25,10,30,81.0,425.0,1.2,18.0,498.0,349.28,265.58
2016,5,25,10,45,252.0,406.5,1.3,18.5,641.0,407.78,307.73
2016,5,25,11,0,423.0,388.0,1.4,19.0,784.0,497.04,373.3
2016,5,25,11,15,470.0,384.0,1.4,19.0,829.0,551.88,414.05
2016,5,25,11,30,517.0,380.0,1.4,19.0,874.0,610.85,457.41
2016,5,25,11,45,718.0,245.0,1.45,19.0,935.0,670.63,504.07
2016,5,25,12,0,919.0,110.0,1.5,19.0,996.0,735.39,554.65
2016,5,25,12,15,717.5,246.5,1.5,19.0,937.0,751.5,562.48
2016,5,25,12,30,516.0,383.0,1.5,19.0,878.0,747.25,555.82
2016,5,25,12,45,541.5,352.5,1.5,19.0,867.5,772.87,575.1
2016,5,25,13,0,567.0,322.0,1.5,19.0,857.0,796.63,592.78
2016,5,25,13,15,730.0,219.5,1.55,19.0,894.0,875.8,651.42
2016,5,25,13,30,893.0,117.0,1.6,19.0,931.0,935.9,691.51
2016,5,25,13,45,890.0,114.5,1.65,19.0,907.5,957.0,705.94
2016,5,25,14,0,887.0,112.0,1.7,19.0,884.0,974.81,718.81
2016,5,25,14,15,879.5,110.5,1.7,19.0,853.0,985.92,726.8
2016,5,25,14,30,872.0,109.0,1.7,19.0,822.0,993.58,732.78
2016,5,25,14,45,863.5,106.5,1.75,19.0,785.5,995.73,736.06
2016,5,25,15,0,855.0,104.0,1.8,19.0,749.0,994.42,737.31
2016,5,25,15,15,842.5,101.5,1.8,18.5,707.5,985.67,734.58
2016,5,25,15,30,830.0,99.0,1.8,18.0,666.0,973.63,729.88
2016,5,25,15,45,814.0,96.0,1.8,18.0,620.0,966.35,727.1
2016,5,25,16,0,798.0,93.0,1.8,18.0,574.0,943.92,714.23
2016,5,25,16,15,776.5,90.0,1.8,17.5,525.5,913.14,697.14
2016,5,25,16,30,755.0,87.0,1.8,17.0,477.0,879.87,678.14
2016,5,25,16,45,727.5,83.0,1.85,17.0,426.5,837.27,651.5
2016,5,25,17,0,700.0,79.0,1.9,17.0,376.0,792.91,622.97
2016,5,25,17,15,661.5,74.0,1.9,16.5,325.0,741.59,589.14
2016,5,25,17,30,623.0,69.0,1.9,16.0,274.0,684.56,549.72
2016,5,25,17,45,565.5,63.5,1.9,15.5,224.5,610.5,495.51
2016,5,25,18,0,508.0,58.0,1.9,15.0,175.0,538.12,439.86
2016,5,25,18,15,425.0,49.0,1.8,14.5,130.5,443.16,362.98
2016,5,25,18,30,342.0,40.0,1.7,14.0,86.0,353.24,286.24
2016,5,25,18,45,210.0,27.5,1.65,14.0,52.0,227.03,165.46
2016,5,25,19,0,78.0,15.0,1.6,14.0,18.0,92.56,0.0
2016,5,25,19,15,39.0,7.5,1.6,13.5,9.0,30.94,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.1,13.0,29.0,15.09,0.0
2016,5,26,5,30,181.0,39.0,1.1,13.0,58.0,29.88,19.6
2016,5,26,5,45,272.0,52.5,1.1,13.0,99.0,39.91,29.52
2016,5,26,6,0,363.0,66.0,1.1,13.0,140.0,49.78,38.81
2016,5,26,6,15,181.5,71.0,1.05,13.0,108.0,53.82,42.7
2016,5,26,6,30,0.0,76.0,1.0,13.0,76.0,61.79,49.92
2016,5,26,6,45,0.0,92.5,1.0,13.5,92.5,74.63,61.16
2016,5,26,7,0,0.0,109.0,1.0,14.0,109.0,87.36,72.08
2016,5,26,7,15,0.0,123.5,1.0,14.5,123.5,98.58,81.47
2016,5,26,7,30,0.0,138.0,1.0,15.0,138.0,109.71,90.64
2016,5,26,7,45,9.5,172.5,1.0,15.5,178.0,134.62,111.43
2016,5,26,8,0,19.0,207.0,1.0,16.0,218.0,158.86,131.24
2016,5,26,8,15,19.5,222.5,0.95,16.5,234.5,170.25,139.98
2016,5,26,8,30,20.0,238.0,0.9,17.0,251.0,181.52,148.55
2016,5,26,8,45,18.0,244.0,0.9,17.5,256.0,186.47,151.9
2016,5,26,9,0,16.0,250.0,0.9,18.0,261.0,193.42,149.64
2016,5,26,9,15,28.5,291.5,0.9,18.0,314.0,211.48,162.55
2016,5,26,9,30,41.0,333.0,0.9,18.0,367.0,244.48,187.01
2016,5,26,9,45,39.0,343.5,0.9,18.5,376.5,257.65,196.48
2016,5,26,10,0,37.0,354.0,0.9,19.0,386.0,270.71,205.97
2016,5,26,10,15,37.5,365.5,0.9,19.0,399.0,285.23,216.86
2016,5,26,10,30,38.0,377.0,0.9,19.0,412.0,300.06,227.95
2016,5,26,10,45,50.0,403.0,0.95,19.5,450.0,330.57,250.19
2016,5,26,11,0,62.0,429.0,1.0,20.0,488.0,363.22,273.79
2016,5,26,11,15,58.0,430.5,1.0,20.0,486.5,371.22,279.59
2016,5,26,11,30,54.0,432.0,1.0,20.0,485.0,378.77,285.17
2016,5,26,11,45,57.0,432.0,1.05,20.5,487.5,389.29,292.6
2016,5,26,12,0,60.0,432.0,1.1,21.0,490.0,399.98,300.13
2016,5,26,12,15,119.0,458.0,1.1,21.0,572.5,477.54,357.0
2016,5,26,12,30,178.0,484.0,1.1,21.0,655.0,559.11,415.15
2016,5,26,12,45,187.0,470.5,1.15,21.5,649.0,570.97,423.01
2016,5,26,13,0,196.0,457.0,1.2,22.0,643.0,582.08,430.98
2016,5,26,13,15,527.5,299.0,1.2,22.0,784.0,767.71,566.51
2016,5,26,13,30,859.0,141.0,1.2,22.0,925.0,927.12,673.7
2016,5,26,13,45,565.0,277.0,1.25,22.0,787.0,829.41,606.68
2016,5,26,14,0,271.0,413.0,1.3,22.0,649.0,682.27,502.67
2016,5,26,14,15,342.5,372.0,1.3,21.5,659.5,724.0,536.69
2016,5,26,14,30,414.0,331.0,1.3,21.0,670.0,782.99,580.05
2016,5,26,14,45,616.0,228.5,1.35,21.0,707.5,898.52,663.71
2016,5,26,15,0,818.0,126.0,1.4,21.0,745.0,994.52,727.11
2016,5,26,15,15,804.5,123.5,1.4,20.5,703.5,985.12,722.78
2016,5,26,15,30,791.0,121.0,1.4,20.0,662.0,972.41,717.79
2016,5,26,15,45,772.5,118.0,1.45,20.0,616.5,950.87,706.52
2016,5,26,16,0,754.0,115.0,1.5,20.0,571.0,926.34,693.31
2016,5,26,16,15,731.0,111.0,1.5,19.5,522.0,900.16,679.5
2016,5,26,16,30,708.0,107.0,1.5,19.0,473.0,865.23,659.55
2016,5,26,16,45,678.0,102.0,1.55,18.5,423.0,820.17,632.8
2016,5,26,17,0,648.0,97.0,1.6,18.0,373.0,773.59,604.18
2016,5,26,17,15,606.5,90.5,1.6,17.5,322.0,713.29,564.05
2016,5,26,17,30,565.0,84.0,1.6,17.0,271.0,652.74,522.22
2016,5,26,17,45,505.0,76.5,1.6,16.5,222.0,575.1,465.44
2016,5,26,18,0,445.0,69.0,1.6,16.0,173.0,499.09,407.14
2016,5,26,18,15,361.0,58.0,1.55,15.5,128.5,399.27,326.81
2016,5,26,18,30,277.0,47.0,1.5,15.0,84.0,311.17,251.34
2016,5,26,18,45,162.5,31.5,1.5,14.5,51.0,200.84,147.24
2016,5,26,19,0,48.0,16.0,1.5,14.0,18.0,64.01,0.0
2016,5,26,19,15,24.0,8.0,1.45,13.5,9.0,21.95,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,92.5,20.0,0.8,12.0,30.0,15.48,0.7
2016,5,27,5,30,185.0,40.0,0.8,12.0,60.0,30.64,20.41
2016,5,27,5,45,283.0,53.0,0.85,12.5,102.0,40.32,29.98
2016,5,27,6,0,381.0,66.0,0.9,13.0,144.0,49.88,38.91
2016,5,27,6,15,447.0,75.5,0.85,13.5,192.0,56.59,45.09
2016,5,27,6,30,513.0,85.0,0.8,14.0,240.0,64.86,52.44
2016,5,27,6,45,256.5,92.5,0.8,14.5,170.0,64.96,52.37
2016,5,27,7,0,0.0,100.0,0.8,15.0,100.0,80.9,66.15
2016,5,27,7,15,1.5,128.0,0.75,15.5,129.0,101.78,83.9
2016,5,27,7,30,3.0,156.0,0.7,16.0,158.0,122.21,100.9
2016,5,27,7,45,6.0,173.0,0.65,16.5,176.5,134.92,111.06
2016,5,27,8,0,9.0,190.0,0.6,17.0,195.0,147.52,120.98
2016,5,27,8,15,32.5,234.5,0.55,17.5,255.5,166.82,136.29
2016,5,27,8,30,56.0,279.0,0.5,18.0,316.0,192.41,156.45
2016,5,27,8,45,94.5,311.0,0.5,19.0,379.0,210.66,170.04
2016,5,27,9,0,133.0,343.0,0.5,20.0,442.0,225.5,169.04
2016,5,27,9,15,278.0,330.5,0.45,20.5,549.5,237.24,169.47
2016,5,27,9,30,423.0,318.0,0.4,21.0,657.0,266.91,184.54
2016,5,27,9,45,650.5,220.0,0.4,21.5,766.0,286.76,192.19
2016,5,27,10,0,878.0,122.0,0.4,22.0,875.0,342.37,230.54
2016,5,27,10,15,884.0,123.5,0.4,22.5,901.5,395.56,274.65
2016,5,27,10,30,890.0,125.0,0.4,23.0,928.0,448.8,317.79
2016,5,27,10,45,897.0,124.5,0.45,24.0,948.5,501.0,358.56
2016,5,27,11,0,904.0,124.0,0.5,25.0,969.0,552.92,397.67
2016,5,27,11,15,906.5,124.5,0.55,25.0,981.0,602.56,435.48
2016,5,27,11,30,909.0,125.0,0.6,25.0,993.0,651.15,471.55
2016,5,27,11,45,910.5,124.5,0.65,25.5,998.5,697.14,504.01
2016,5,27,12,0,912.0,124.0,0.7,26.0,1004.0,741.63,534.6
2016,5,27,12,15,911.5,124.0,0.75,26.0,1001.0,783.34,563.69
2016,5,27,12,30,911.0,124.0,0.8,26.0,998.0,823.02,589.5
2016,5,27,12,45,907.0,124.5,0.9,26.0,987.0,858.0,613.01
2016,5,27,13,0,903.0,125.0,1.0,26.0,976.0,890.28,634.88
2016,5,27,13,15,899.0,124.0,1.05,25.5,958.5,918.36,654.63
2016,5,27,13,30,895.0,123.0,1.1,25.0,941.0,943.37,672.62
2016,5,27,13,45,887.0,123.0,1.15,25.0,915.5,962.42,685.72
2016,5,27,14,0,879.0,123.0,1.2,25.0,890.0,978.11,696.91
2016,5,27,14,15,870.5,121.5,1.2,24.5,858.5,988.42,705.45
2016,5,27,14,30,862.0,120.0,1.2,24.0,827.0,995.27,712.06
2016,5,27,14,45,850.5,118.5,1.25,24.0,790.0,995.69,714.33
2016,5,27,15,0,839.0,117.0,1.3,24.0,753.0,992.69,714.68
2016,5,27,15,15,825.5,114.5,1.3,23.5,710.5,996.09,719.81
2016,5,27,15,30,812.0,112.0,1.3,23.0,668.0,983.32,714.76
2016,5,27,15,45,795.0,108.5,1.35,23.0,622.0,962.6,704.31
2016,5,27,16,0,778.0,105.0,1.4,23.0,576.0,938.84,691.93
2016,5,27,16,15,755.5,101.5,1.35,22.5,527.5,906.76,673.85
2016,5,27,16,30,733.0,98.0,1.3,22.0,479.0,872.19,653.96
2016,5,27,16,45,704.0,93.5,1.3,21.5,428.0,834.25,632.11
2016,5,27,17,0,675.0,89.0,1.3,21.0,377.0,788.82,604.49
2016,5,27,17,15,635.0,83.0,1.25,20.5,326.0,730.0,565.99
2016,5,27,17,30,595.0,77.0,1.2,20.0,275.0,670.89,525.94
2016,5,27,17,45,539.5,70.0,1.15,19.5,226.0,597.17,473.32
2016,5,27,18,0,484.0,63.0,1.1,19.0,177.0,524.98,419.31
2016,5,27,18,15,403.0,53.0,1.0,18.0,132.5,430.95,346.04
2016,5,27,18,30,322.0,43.0,0.9,17.0,88.0,341.75,272.42
2016,5,27,18,45,205.5,29.5,0.85,16.5,54.0,226.99,166.79
2016,5,27,19,0,89.0,16.0,0.8,16.0,20.0,102.93,0.0
2016,5,27,19,15,44.5,8.0,0.75,15.5,10.0,34.89,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,101.5,19.5,0.5,13.5,30.5,15.11,1.07
2016,5,28,5,30,203.0,39.0,0.4,14.0,61.0,29.94,19.72
2016,5,28,5,45,299.0,51.0,0.35,14.5,102.5,38.91,28.55
2016,5,28,6,0,395.0,63.0,0.3,15.0,144.0,47.79,36.8
2016,5,28,6,15,459.5,72.0,0.25,15.5,191.5,55.91,44.16
2016,5,28,6,30,524.0,81.0,0.2,16.0,239.0,61.71,49.26
2016,5,28,6,45,574.5,86.5,0.2,17.0,290.0,64.53,51.46
2016,5,28,7,0,625.0,92.0,0.2,18.0,341.0,67.33,53.54
2016,5,28,7,15,658.5,97.5,0.2,18.5,392.0,69.85,55.43
2016,5,28,7,30,692.0,103.0,0.2,19.0,443.0,72.27,57.18
2016,5,28,7,45,719.0,106.5,0.25,20.0,493.0,73.15,57.5
2016,5,28,8,0,746.0,110.0,0.3,21.0,543.0,81.22,63.88
2016,5,28,8,15,765.5,113.5,0.3,21.5,589.5,81.97,64.14
2016,5,28,8,30,785.0,117.0,0.3,22.0,636.0,82.63,64.36
2016,5,28,8,45,800.5,119.5,0.35,23.0,679.5,82.47,63.8
2016,5,28,9,0,816.0,122.0,0.4,24.0,723.0,125.16,70.64
2016,5,28,9,15,827.5,124.5,0.45,24.5,761.5,176.2,98.98
2016,5,28,9,30,839.0,127.0,0.5,25.0,800.0,228.82,136.9
2016,5,28,9,45,846.5,129.5,0.55,25.5,832.5,289.31,184.78
2016,5,28,10,0,854.0,132.0,0.6,26.0,865.0,341.98,228.12
2016,5,28,10,15,860.5,133.5,0.65,26.0,891.5,394.1,271.62
2016,5,28,10,30,867.0,135.0,0.7,26.0,918.0,446.35,314.56
2016,5,28,10,45,870.0,137.0,0.8,26.0,937.0,497.27,355.91
2016,5,28,11,0,873.0,139.0,0.9,26.0,956.0,547.6,395.81
2016,5,28,11,15,875.5,140.0,0.95,26.0,968.0,596.23,433.12
2016,5,28,11,30,878.0,141.0,1.0,26.0,980.0,643.9,468.78
2016,5,28,11,45,877.0,142.0,1.05,26.5,984.5,688.18,500.29
2016,5,28,12,0,876.0,143.0,1.1,27.0,989.0,730.92,529.92
2016,5,28,12,15,875.0,143.0,1.1,26.5,986.0,771.17,558.83
2016,5,28,12,30,874.0,143.0,1.1,26.0,983.0,809.48,585.11
2016,5,28,12,45,868.5,144.5,1.15,26.0,972.0,843.15,607.28
2016,5,28,13,0,863.0,146.0,1.2,26.0,961.0,874.2,627.77
2016,5,28,13,15,858.5,145.0,1.2,26.0,943.5,901.18,644.98
2016,5,28,13,30,854.0,144.0,1.2,26.0,926.0,925.18,660.35
2016,5,28,13,45,846.0,144.0,1.3,26.0,901.0,943.74,673.91
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,972.35,693.95
2016,5,28,14,15,829.0,142.0,1.4,25.5,845.0,981.81,701.84
2016,5,28,14,30,820.0,140.0,1.4,25.0,814.0,987.8,707.94
2016,5,28,14,45,808.0,138.5,1.4,25.0,777.0,987.87,709.15
2016,5,28,15,0,796.0,137.0,1.4,25.0,740.0,984.52,708.41
2016,5,28,15,15,781.5,134.0,1.35,24.5,698.5,973.62,703.67
2016,5,28,15,30,767.0,131.0,1.3,24.0,657.0,959.44,697.02
2016,5,28,15,45,749.0,127.0,1.3,23.5,612.0,937.44,686.21
2016,5,28,16,0,731.0,123.0,1.3,23.0,567.0,919.84,678.3
2016,5,28,16,15,707.0,118.5,1.25,22.5,518.5,885.98,658.85
2016,5,28,16,30,683.0,114.0,1.2,22.0,470.0,849.82,637.78
2016,5,28,16,45,653.0,108.0,1.2,22.0,420.0,803.96,609.22
2016,5,28,17,0,623.0,102.0,1.2,22.0,370.0,756.62,579.04
2016,5,28,17,15,581.5,95.5,1.1,21.0,319.5,696.87,540.21
2016,5,28,17,30,540.0,89.0,1.0,20.0,269.0,636.87,499.78
2016,5,28,17,45,484.5,80.0,0.95,19.5,221.0,561.94,446.02
2016,5,28,18,0,429.0,71.0,0.9,19.0,173.0,483.23,386.93
2016,5,28,18,15,348.5,59.5,0.8,18.0,129.0,391.57,315.12
2016,5,28,18,30,268.0,48.0,0.7,17.0,85.0,305.62,243.58
2016,5,28,18,45,165.5,32.0,0.65,16.5,52.0,202.9,149.82
2016,5,28,19,0,63.0,16.0,0.6,16.0,19.0,74.19,0.0
2016,5,28,19,15,31.5,8.0,0.55,15.5,9.5,26.72,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,0.65,12.5,31.0,14.73,1.4
2016,5,29,5,30,220.0,38.0,0.6,13.0,62.0,29.24,19.24
2016,5,29,5,45,315.0,49.5,0.55,13.5,104.0,37.87,27.76
2016,5,29,6,0,410.0,61.0,0.5,14.0,146.0,48.31,37.4
2016,5,29,6,15,205.0,46.0,0.45,14.5,88.5,33.93,24.79
2016,5,29,6,30,0.0,31.0,0.4,15.0,31.0,25.57,17.34
2016,5,29,6,45,0.0,38.0,0.4,15.5,38.0,31.38,22.48
2016,5,29,7,0,0.0,45.0,0.4,16.0,45.0,37.21,27.53
2016,5,29,7,15,0.0,57.0,0.4,16.5,57.0,47.21,36.17
2016,5,29,7,30,0.0,69.0,0.4,17.0,69.0,57.23,44.69
2016,5,29,7,45,0.0,87.0,0.45,17.5,87.0,72.31,57.42
2016,5,29,8,0,0.0,105.0,0.5,18.0,105.0,86.51,69.22
2016,5,29,8,15,2.5,149.0,0.55,18.5,151.0,119.65,96.78
2016,5,29,8,30,5.0,193.0,0.6,19.0,197.0,151.34,122.52
2016,5,29,8,45,8.0,212.5,0.65,19.5,219.0,165.43,133.42
2016,5,29,9,0,11.0,232.0,0.7,20.0,241.0,181.06,138.89
2016,5,29,9,15,14.0,252.5,0.7,20.5,264.0,198.1,151.15
2016,5,29,9,30,17.0,273.0,0.7,21.0,287.0,215.71,163.8
2016,5,29,9,45,20.5,297.0,0.75,21.5,314.5,236.47,178.87
2016,5,29,10,0,24.0,321.0,0.8,22.0,342.0,257.94,194.39
2016,5,29,10,15,21.5,318.5,0.85,22.0,338.0,258.93,195.12
2016,5,29,10,30,19.0,316.0,0.9,22.0,334.0,259.35,195.51
2016,5,29,10,45,27.0,351.5,0.95,22.5,377.5,283.96,213.41
2016,5,29,11,0,35.0,387.0,1.0,23.0,421.0,319.45,239.07
2016,5,29,11,15,39.0,401.5,1.0,23.0,439.5,339.18,253.34
2016,5,29,11,30,43.0,416.0,1.0,23.0,458.0,359.85,268.33
2016,5,29,11,45,36.5,402.0,1.05,23.0,437.5,352.23,262.88
2016,5,29,12,0,30.0,388.0,1.1,23.0,417.0,343.3,256.58
2016,5,29,12,15,40.5,409.5,1.1,23.0,449.0,375.27,280.13
2016,5,29,12,30,51.0,431.0,1.1,23.0,481.0,408.93,304.49
2016,5,29,12,45,74.0,446.0,1.15,23.0,517.0,448.73,333.63
2016,5,29,13,0,97.0,461.0,1.2,23.0,553.0,490.7,364.1
2016,5,29,13,15,128.5,458.5,1.2,23.0,578.0,538.28,398.31
2016,5,29,13,30,160.0,456.0,1.2,23.0,603.0,576.8,425.99
2016,5,29,13,45,188.0,441.0,1.2,23.0,609.0,600.87,443.75
2016,5,29,14,0,216.0,426.0,1.2,23.0,615.0,624.89,461.62
2016,5,29,14,15,260.0,400.0,1.2,23.0,619.5,671.58,495.26
2016,5,29,14,30,304.0,374.0,1.2,23.0,624.0,700.34,516.66
2016,5,29,14,45,286.5,359.5,1.2,23.0,587.0,678.42,502.28
2016,5,29,15,0,269.0,345.0,1.2,23.0,550.0,654.48,486.95
2016,5,29,15,15,327.5,309.5,1.15,22.5,545.0,682.49,510.16
2016,5,29,15,30,386.0,274.0,1.1,22.0,540.0,708.03,531.22
2016,5,29,15,45,364.0,258.5,1.1,22.0,495.5,672.25,507.56
2016,5,29,16,0,342.0,243.0,1.1,22.0,451.0,634.89,483.15
2016,5,29,16,15,355.0,217.5,1.1,21.5,418.0,618.94,475.51
2016,5,29,16,30,368.0,192.0,1.1,21.0,385.0,600.48,465.76
2016,5,29,16,45,344.5,179.0,1.1,21.0,344.5,560.2,438.0
2016,5,29,17,0,321.0,166.0,1.1,21.0,304.0,519.58,409.57
2016,5,29,17,15,305.0,145.5,1.05,20.0,263.5,475.6,379.43
2016,5,29,17,30,289.0,125.0,1.0,19.0,223.0,430.88,347.62
2016,5,29,17,45,370.5,98.0,0.95,18.5,201.0,480.66,387.94
2016,5,29,18,0,452.0,71.0,0.9,18.0,179.0,507.99,407.99
2016,5,29,18,15,369.5,59.5,0.85,17.0,134.0,408.28,329.56
2016,5,29,18,30,287.0,48.0,0.8,16.0,89.0,319.86,256.35
2016,5,29,18,45,178.0,33.0,0.75,15.5,55.0,213.35,159.7
2016,5,29,19,0,69.0,18.0,0.7,15.0,21.0,82.73,0.0
2016,5,29,19,15,34.5,9.0,0.7,14.5,10.5,29.49,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,19.0,0.65,12.5,32.5,14.76,1.8
2016,5,30,5,30,247.0,38.0,0.6,13.0,65.0,29.32,19.36
2016,5,30,5,45,345.5,48.5,0.6,13.5,108.0,39.03,28.78
2016,5,30,6,0,444.0,59.0,0.6,14.0,151.0,46.79,36.06
2016,5,30,6,15,222.0,72.0,0.55,14.5,118.0,54.82,43.36
2016,5,30,6,30,0.0,85.0,0.5,15.0,85.0,68.36,55.32
2016,5,30,6,45,0.0,102.5,0.5,15.5,102.5,81.82,66.93
2016,5,30,7,0,0.0,120.0,0.5,16.0,120.0,95.17,78.2
2016,5,30,7,15,0.0,130.0,0.5,16.5,130.0,103.21,84.69
2016,5,30,7,30,0.0,140.0,0.5,17.0,140.0,111.17,91.01
2016,5,30,7,45,6.0,168.0,0.5,17.5,172.0,131.59,107.76
2016,5,30,8,0,12.0,196.0,0.5,18.0,204.0,151.62,123.83
2016,5,30,8,15,15.5,216.5,0.5,18.5,227.0,166.37,135.3
2016,5,30,8,30,19.0,237.0,0.5,19.0,250.0,180.93,146.48
2016,5,30,8,45,23.0,258.5,0.55,20.0,275.0,195.95,157.67
2016,5,30,9,0,27.0,280.0,0.6,21.0,300.0,199.01,151.4
2016,5,30,9,15,52.0,323.0,0.6,21.5,364.0,232.87,175.17
2016,5,30,9,30,77.0,366.0,0.6,22.0,428.0,270.36,201.31
2016,5,30,9,45,88.5,388.0,0.65,22.5,462.0,296.31,219.61
2016,5,30,10,0,100.0,410.0,0.7,23.0,496.0,324.09,239.49
2016,5,30,10,15,135.5,429.0,0.75,23.0,549.5,348.96,257.29
2016,5,30,10,30,171.0,448.0,0.8,23.0,603.0,390.4,287.46
2016,5,30,10,45,175.0,458.5,0.85,23.5,620.0,416.48,306.33
2016,5,30,11,0,179.0,469.0,0.9,24.0,637.0,443.27,325.57
2016,5,30,11,15,169.0,476.0,0.9,24.0,636.5,460.56,338.21
2016,5,30,11,30,159.0,483.0,0.9,24.0,636.0,477.03,350.1
2016,5,30,11,45,179.5,485.0,0.95,24.5,658.5,508.86,372.48
2016,5,30,12,0,200.0,487.0,1.0,25.0,681.0,542.41,395.73
2016,5,30,12,15,204.0,485.0,1.0,25.0,682.0,562.01,409.47
2016,5,30,12,30,208.0,483.0,1.0,25.0,683.0,581.29,423.02
2016,5,30,12,45,190.5,479.0,1.05,25.5,661.0,580.81,422.23
2016,5,30,13,0,173.0,475.0,1.1,26.0,639.0,578.18,420.08
2016,5,30,13,15,234.0,454.5,1.1,26.0,672.0,627.67,455.78
2016,5,30,13,30,295.0,434.0,1.1,26.0,705.0,692.6,500.75
2016,5,30,13,45,246.0,431.5,1.15,26.0,653.0,661.34,479.29
2016,5,30,14,0,197.0,429.0,1.2,26.0,601.0,609.51,444.71
2016,5,30,14,15,253.0,401.0,1.2,25.5,614.5,665.59,486.38
2016,5,30,14,30,309.0,373.0,1.2,25.0,628.0,704.1,515.36
2016,5,30,14,45,285.5,360.5,1.2,25.0,587.5,678.34,498.23
2016,5,30,15,0,262.0,348.0,1.2,25.0,547.0,650.52,480.22
2016,5,30,15,15,283.5,322.0,1.2,24.5,527.0,651.61,484.27
2016,5,30,15,30,305.0,296.0,1.2,24.0,507.0,650.68,486.78
2016,5,30,15,45,219.0,283.5,1.2,24.0,429.5,531.73,403.02
2016,5,30,16,0,133.0,271.0,1.2,24.0,352.0,435.14,332.87
2016,5,30,16,15,135.5,247.5,1.15,23.5,324.5,414.3,320.04
2016,5,30,16,30,138.0,224.0,1.1,23.0,297.0,392.32,305.63
2016,5,30,16,45,100.5,197.5,1.1,22.5,248.0,306.23,241.24
2016,5,30,17,0,63.0,171.0,1.1,22.0,199.0,241.49,191.4
2016,5,30,17,15,55.5,150.0,1.05,21.0,172.5,212.74,169.94
2016,5,30,17,30,48.0,129.0,1.0,20.0,146.0,183.79,147.53
2016,5,30,17,45,271.5,97.0,0.95,19.5,165.0,372.91,304.55
2016,5,30,18,0,495.0,65.0,0.9,19.0,184.0,537.37,429.64
2016,5,30,18,15,413.5,55.5,0.8,18.0,138.5,442.97,354.47
2016,5,30,18,30,332.0,46.0,0.7,17.0,93.0,353.12,281.24
2016,5,30,18,45,216.0,32.0,0.6,16.5,58.0,238.25,178.87
2016,5,30,19,0,100.0,18.0,0.5,16.0,23.0,115.93,0.0
2016,5,30,19,15,50.0,9.0,0.5,15.5,11.5,39.32,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,142.5,18.0,0.55,13.5,34.0,14.03,1.73
2016,5,31,5,30,285.0,36.0,0.5,14.0,68.0,29.42,19.4
2016,5,31,5,45,380.0,46.0,0.45,14.5,111.5,37.0,26.9
2016,5,31,6,0,475.0,56.0,0.4,15.0,155.0,44.44,33.86
2016,5,31,6,15,237.5,73.0,0.4,15.5,122.5,53.2,41.77
2016,5,31,6,30,0.0,90.0,0.4,16.0,90.0,71.92,58.22
2016,5,31,6,45,0.0,108.5,0.4,16.5,108.5,86.03,70.3
2016,5,31,7,0,0.0,127.0,0.4,17.0,127.0,100.01,82.02
2016,5,31,7,15,20.0,159.0,0.4,18.0,169.0,123.14,101.09
2016,5,31,7,30,40.0,191.0,0.4,19.0,211.0,138.53,113.17
2016,5,31,7,45,47.5,215.0,0.45,20.0,241.0,153.73,124.94
2016,5,31,8,0,55.0,239.0,0.5,21.0,271.0,168.54,136.16
2016,5,31,8,15,73.0,267.0,0.5,21.5,313.0,185.22,148.93
2016,5,31,8,30,91.0,295.0,0.5,22.0,355.0,201.35,161.08
2016,5,31,8,45,91.5,315.5,0.55,22.5,379.5,212.9,169.53
2016,5,31,9,0,92.0,336.0,0.6,23.0,404.0,233.9,174.67
2016,5,31,9,15,129.0,361.0,0.65,23.5,461.5,249.54,183.03
2016,5,31,9,30,166.0,386.0,0.7,24.0,519.0,284.13,206.35
2016,5,31,9,45,205.0,398.5,0.75,24.5,570.0,317.16,229.1
2016,5,31,10,0,244.0,411.0,0.8,25.0,621.0,342.25,246.79
2016,5,31,10,15,231.5,427.5,0.85,25.0,632.0,381.42,276.81
2016,5,31,10,30,219.0,444.0,0.9,25.0,643.0,407.17,296.71
2016,5,31,10,45,201.5,456.5,0.95,25.5,643.0,427.21,311.68
2016,5,31,11,0,184.0,469.0,1.0,26.0,643.0,445.77,325.17
2016,5,31,11,15,180.5,476.0,1.0,26.0,648.5,466.9,340.55
2016,5,31,11,30,177.0,483.0,1.0,26.0,654.0,487.85,355.55
2016,5,31,11,45,169.0,486.0,1.05,26.5,649.5,502.67,365.65
2016,5,31,12,0,161.0,489.0,1.1,27.0,645.0,516.69,375.07
2016,5,31,12,15,147.5,486.5,1.1,27.0,629.5,521.33,378.34
2016,5,31,12,30,134.0,484.0,1.1,27.0,614.0,524.31,380.46
2016,5,31,12,45,169.5,478.5,1.1,27.5,641.0,563.09,407.32
2016,5,31,13,0,205.0,473.0,1.1,28.0,668.0,603.51,434.73
2016,5,31,13,15,194.0,465.0,1.1,28.0,646.5,601.87,433.6
2016,5,31,13,30,183.0,457.0,1.1,28.0,625.0,598.44,431.65
2016,5,31,13,45,165.0,443.5,1.15,28.0,592.5,581.45,420.81
2016,5,31,14,0,147.0,430.0,1.2,28.0,560.0,562.38,408.55
2016,5,31,14,15,152.5,414.5,1.2,28.0,544.5,562.4,409.69
2016,5,31,14,30,158.0,399.0,1.2,28.0,529.0,561.45,410.07
2016,5,31,14,45,157.5,380.0,1.2,28.0,505.0,549.74,403.02
2016,5,31,15,0,157.0,361.0,1.2,28.0,481.0,536.8,395.21
2016,5,31,15,15,141.0,339.0,1.2,27.5,442.0,503.53,373.53
2016,5,31,15,30,125.0,317.0,1.2,27.0,403.0,468.98,350.72
2016,5,31,15,45,86.5,283.0,1.2,27.0,341.0,374.34,282.88
2016,5,31,16,0,48.0,249.0,1.2,27.0,279.0,300.9,228.77
2016,5,31,16,15,40.5,225.0,1.15,26.5,248.5,270.09,206.85
2016,5,31,16,30,33.0,201.0,1.1,26.0,218.0,238.82,183.96
2016,5,31,16,45,16.5,157.5,1.1,25.5,166.0,159.34,122.75
2016,5,31,17,0,0.0,114.0,1.1,25.0,114.0,100.0,75.68
2016,5,31,17,15,0.0,99.0,1.05,24.0,99.0,86.47,65.38
2016,5,31,17,30,0.0,84.0,1.0,23.0,84.0,72.83,54.66
2016,5,31,17,45,263.5,72.5,0.95,22.5,137.0,351.65,285.63
2016,5,31,18,0,527.0,61.0,0.9,22.0,190.0,559.35,441.23
2016,5,31,18,15,446.5,52.5,0.8,21.0,143.5,466.09,367.75
2016,5,31,18,30,366.0,44.0,0.7,20.0,97.0,377.31,296.84
2016,5,31,18,45,243.5,31.5,0.65,19.0,61.0,256.64,192.22
2016,5,31,19,0,121.0,19.0,0.6,18.0,25.0,132.69,0.0
2016,5,31,19,15,60.5,9.5,0.65,17.5,12.5,46.44,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.0,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,26.0,9.0,0.9,13.0,9.0,7.68,0.0
2016,6,1,5,15,151.0,23.5,0.9,13.5,39.0,18.25,4.29
2016,6,1,5,30,276.0,38.0,0.9,14.0,69.0,29.41,19.38
2016,6,1,5,45,370.0,48.5,0.95,14.5,112.5,39.08,28.7
2016,6,1,6,0,464.0,59.0,1.0,15.0,156.0,46.86,35.96
2016,6,1,6,15,232.0,56.5,0.95,15.5,105.0,41.51,31.39
2016,6,1,6,30,0.0,54.0,0.9,16.0,54.0,44.69,34.22
2016,6,1,6,45,0.0,65.5,0.85,16.5,65.5,54.28,42.58
2016,6,1,7,0,0.0,77.0,0.8,17.0,77.0,63.78,50.69
2016,6,1,7,15,0.0,97.5,0.8,17.5,97.5,79.74,64.26
2016,6,1,7,30,0.0,118.0,0.8,18.0,118.0,95.44,77.36
2016,6,1,7,45,0.0,138.5,0.85,19.0,138.5,110.92,89.89
2016,6,1,8,0,0.0,159.0,0.9,20.0,159.0,126.17,102.0
2016,6,1,8,15,5.5,187.0,0.9,20.5,191.0,146.48,118.29
2016,6,1,8,30,11.0,215.0,0.9,21.0,223.0,166.38,133.97
2016,6,1,8,45,11.0,222.0,0.9,21.5,230.5,171.92,137.79
2016,6,1,9,0,11.0,229.0,0.9,22.0,238.0,179.08,136.41
2016,6,1,9,15,14.0,252.5,0.9,22.5,264.5,198.17,150.23
2016,6,1,9,30,17.0,276.0,0.9,23.0,291.0,217.86,164.4
2016,6,1,9,45,21.0,301.0,0.9,23.5,319.5,239.45,179.9
2016,6,1,10,0,25.0,326.0,0.9,24.0,348.0,249.32,186.55
2016,6,1,10,15,29.5,347.5,0.9,24.5,374.0,270.65,201.8
2016,6,1,10,30,34.0,369.0,0.9,25.0,400.0,293.07,217.7
2016,6,1,10,45,56.5,408.0,0.95,25.5,460.5,336.99,249.03
2016,6,1,11,0,79.0,447.0,1.0,26.0,521.0,384.52,282.56
2016,6,1,11,15,57.0,422.0,1.0,26.0,476.0,364.27,268.03
2016,6,1,11,30,35.0,397.0,1.0,26.0,431.0,340.36,251.0
2016,6,1,11,45,111.5,443.0,1.05,26.0,550.5,432.46,317.99
2016,6,1,12,0,188.0,489.0,1.1,26.0,670.0,535.39,390.43
2016,6,1,12,15,125.0,468.0,1.1,26.0,588.5,489.57,357.43
2016,6,1,12,30,62.0,447.0,1.1,26.0,507.0,430.97,315.87
2016,6,1,12,45,62.5,442.5,1.15,26.0,503.0,436.02,320.31
2016,6,1,13,0,63.0,438.0,1.2,26.0,499.0,440.66,324.06
2016,6,1,13,15,64.5,431.0,1.2,26.0,492.0,443.5,326.42
2016,6,1,13,30,66.0,424.0,1.2,26.0,485.0,445.94,328.56
2016,6,1,13,45,66.5,413.0,1.2,26.0,473.0,443.19,327.08
2016,6,1,14,0,67.0,402.0,1.2,26.0,461.0,439.91,325.31
2016,6,1,14,15,56.5,377.5,1.15,25.5,426.0,411.62,305.9
2016,6,1,14,30,46.0,353.0,1.1,25.0,391.0,382.0,285.46
2016,6,1,14,45,89.5,356.5,1.1,25.0,426.0,435.2,326.05
2016,6,1,15,0,133.0,360.0,1.1,25.0,461.0,511.2,381.52
2016,6,1,15,15,130.0,341.0,1.05,25.0,436.0,494.42,369.72
2016,6,1,15,30,127.0,322.0,1.0,25.0,411.0,476.63,357.96
2016,6,1,15,45,77.5,277.0,0.95,25.0,330.0,358.01,271.91
2016,6,1,16,0,28.0,232.0,0.9,25.0,249.0,260.64,198.98
2016,6,1,16,15,22.5,209.0,0.85,24.5,222.0,214.01,164.65
2016,6,1,16,30,17.0,186.0,0.8,24.0,195.0,187.26,144.72
2016,6,1,16,45,13.5,168.0,0.8,23.5,175.0,167.77,130.17
2016,6,1,17,0,10.0,150.0,0.8,23.0,155.0,148.25,115.3
2016,6,1,17,15,6.0,131.5,0.75,22.0,134.5,127.68,99.44
2016,6,1,17,30,2.0,113.0,0.7,21.0,114.0,107.11,83.19
2016,6,1,17,45,1.0,93.5,0.65,20.5,94.0,87.88,67.63
2016,6,1,18,0,0.0,74.0,0.6,20.0,74.0,68.26,51.4
2016,6,1,18,15,0.0,56.0,0.6,19.0,56.0,50.83,36.82
2016,6,1,18,30,0.0,38.0,0.6,18.0,38.0,32.65,21.37
2016,6,1,18,45,0.0,24.0,0.65,17.5,24.0,19.82,9.95
2016,6,1,19,0,0.0,10.0,0.7,17.0,10.0,8.22,0.0
2016,6,1,19,15,0.0,5.0,0.7,16.5,5.0,4.27,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
