Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,12.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,25.0,9.0,0.7,12.0,9.0,7.68,0.0
2016,6,2,5,15,146.0,24.0,0.65,12.5,39.0,18.62,4.84
2016,6,2,5,30,267.0,39.0,0.6,13.0,69.0,30.13,20.13
2016,6,2,5,45,362.5,49.5,0.55,13.5,112.5,39.89,29.57
2016,6,2,6,0,458.0,60.0,0.5,14.0,156.0,47.64,36.84
2016,6,2,6,15,521.5,68.0,0.45,14.5,206.0,52.96,41.73
2016,6,2,6,30,585.0,76.0,0.4,15.0,256.0,58.18,46.34
2016,6,2,6,45,292.5,85.5,0.4,15.5,175.5,60.52,48.25
2016,6,2,7,0,0.0,95.0,0.4,16.0,95.0,77.31,62.71
2016,6,2,7,15,2.5,127.0,0.35,16.5,128.0,101.18,82.94
2016,6,2,7,30,5.0,159.0,0.3,17.0,161.0,124.36,102.11
2016,6,2,7,45,6.5,173.5,0.3,18.0,177.0,135.36,110.48
2016,6,2,8,0,8.0,188.0,0.3,19.0,193.0,146.25,118.67
2016,6,2,8,15,22.5,225.5,0.3,19.5,240.5,172.37,139.43
2016,6,2,8,30,37.0,263.0,0.3,20.0,288.0,183.63,147.74
2016,6,2,8,45,34.5,276.5,0.35,21.0,301.0,191.67,153.26
2016,6,2,9,0,32.0,290.0,0.4,22.0,314.0,205.13,154.99
2016,6,2,9,15,39.0,315.5,0.45,22.5,346.5,227.11,170.33
2016,6,2,9,30,46.0,341.0,0.5,23.0,379.0,250.47,186.79
2016,6,2,9,45,468.0,234.0,0.55,24.0,635.5,258.2,176.43
2016,6,2,10,0,890.0,127.0,0.6,25.0,892.0,350.42,234.43
2016,6,2,10,15,732.5,223.0,0.65,25.5,866.0,400.3,278.99
2016,6,2,10,30,575.0,319.0,0.7,26.0,840.0,450.79,320.8
2016,6,2,10,45,593.5,318.5,0.75,26.5,866.5,497.11,355.67
2016,6,2,11,0,612.0,318.0,0.8,27.0,893.0,539.61,387.26
2016,6,2,11,15,535.5,358.5,0.8,27.0,866.0,570.27,409.95
2016,6,2,11,30,459.0,399.0,0.8,27.0,839.0,588.8,423.38
2016,6,2,11,45,469.0,391.0,0.85,27.0,843.0,622.03,447.53
2016,6,2,12,0,479.0,383.0,0.9,27.0,847.0,655.17,471.16
2016,6,2,12,15,696.5,258.5,0.9,27.0,931.0,744.83,535.05
2016,6,2,12,30,914.0,134.0,0.9,27.0,1015.0,832.81,595.3
2016,6,2,12,45,693.5,261.0,0.9,27.5,926.0,816.76,580.35
2016,6,2,13,0,473.0,388.0,0.9,28.0,837.0,773.17,547.2
2016,6,2,13,15,364.5,417.0,0.9,28.0,759.0,719.51,511.71
2016,6,2,13,30,256.0,446.0,0.9,28.0,681.0,667.83,476.51
2016,6,2,13,45,347.0,398.0,0.95,28.0,708.0,722.92,517.02
2016,6,2,14,0,438.0,350.0,1.0,28.0,735.0,794.35,566.36
2016,6,2,14,15,324.5,373.0,1.0,28.0,652.5,706.38,506.92
2016,6,2,14,30,211.0,396.0,1.0,28.0,570.0,610.63,442.16
2016,6,2,14,45,193.5,378.5,1.0,28.0,533.0,583.98,425.63
2016,6,2,15,0,176.0,361.0,1.0,28.0,496.0,555.72,407.17
2016,6,2,15,15,140.0,337.5,1.0,27.5,441.5,500.47,370.03
2016,6,2,15,30,104.0,314.0,1.0,27.0,387.0,421.73,315.61
2016,6,2,15,45,103.0,293.0,1.0,26.5,361.0,402.51,303.94
2016,6,2,16,0,102.0,272.0,1.0,26.0,335.0,382.6,291.18
2016,6,2,16,15,67.5,237.0,1.0,25.5,277.0,311.27,238.9
2016,6,2,16,30,33.0,202.0,1.0,25.0,219.0,239.67,184.97
2016,6,2,16,45,21.0,175.0,1.0,24.5,186.0,182.66,141.6
2016,6,2,17,0,9.0,148.0,1.0,24.0,153.0,144.91,112.2
2016,6,2,17,15,4.5,130.0,0.95,23.0,133.0,124.41,96.43
2016,6,2,17,30,0.0,112.0,0.9,22.0,113.0,103.95,80.26
2016,6,2,17,45,270.0,87.0,0.85,21.5,154.0,378.29,306.57
2016,6,2,18,0,540.0,62.0,0.8,21.0,195.0,572.04,451.32
2016,6,2,18,15,461.5,53.5,0.75,20.0,148.5,479.84,379.25
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,391.9,309.45
2016,6,2,18,45,264.5,32.5,0.65,18.0,65.0,276.49,209.78
2016,6,2,19,0,146.0,20.0,0.6,17.0,28.0,152.72,27.92
2016,6,2,19,15,73.0,10.0,0.55,16.5,14.0,54.9,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,47.0,9.0,0.1,15.0,10.0,7.68,0.0
2016,6,3,5,15,181.0,22.5,0.1,15.5,41.0,17.54,4.39
2016,6,3,5,30,315.0,36.0,0.1,16.0,72.0,29.45,19.37
2016,6,3,5,45,406.0,45.5,0.1,16.5,116.0,36.63,26.42
2016,6,3,6,0,497.0,55.0,0.1,17.0,160.0,43.69,32.97
2016,6,3,6,15,446.0,76.5,0.1,17.5,190.0,57.22,44.99
2016,6,3,6,30,395.0,98.0,0.1,18.0,220.0,71.01,56.93
2016,6,3,6,45,435.5,107.0,0.1,18.5,264.0,76.49,61.44
2016,6,3,7,0,476.0,116.0,0.1,19.0,308.0,81.78,65.68
2016,6,3,7,15,464.5,138.0,0.1,20.0,346.0,94.54,76.03
2016,6,3,7,30,453.0,160.0,0.1,21.0,384.0,106.54,85.47
2016,6,3,7,45,522.5,156.0,0.1,22.0,440.5,103.18,81.99
2016,6,3,8,0,592.0,152.0,0.1,23.0,497.0,98.33,77.38
2016,6,3,8,15,718.5,126.0,0.15,24.0,579.0,81.14,62.66
2016,6,3,8,30,845.0,100.0,0.2,25.0,661.0,83.29,64.05
2016,6,3,8,45,858.0,102.0,0.25,26.0,704.5,84.02,64.22
2016,6,3,9,0,871.0,104.0,0.3,27.0,748.0,130.81,71.73
2016,6,3,9,15,881.0,106.0,0.3,27.5,786.0,183.19,100.56
2016,6,3,9,30,891.0,108.0,0.3,28.0,824.0,236.83,138.75
2016,6,3,9,45,905.5,105.0,0.35,29.0,859.0,289.45,179.76
2016,6,3,10,0,920.0,102.0,0.4,30.0,894.0,343.28,222.98
2016,6,3,10,15,925.5,103.0,0.45,30.5,920.5,397.69,267.14
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,452.04,310.34
2016,6,3,10,45,933.0,105.5,0.55,31.5,966.0,504.91,351.29
2016,6,3,11,0,935.0,107.0,0.6,32.0,985.0,556.99,390.32
2016,6,3,11,15,937.5,107.5,0.65,32.0,997.5,607.65,427.97
2016,6,3,11,30,940.0,108.0,0.7,32.0,1010.0,657.2,463.84
2016,6,3,11,45,938.5,109.5,0.75,32.0,1014.5,703.64,496.74
2016,6,3,12,0,937.0,111.0,0.8,32.0,1019.0,748.33,527.74
2016,6,3,12,15,936.5,111.0,0.85,32.0,1016.0,790.66,556.23
2016,6,3,12,30,936.0,111.0,0.9,32.0,1013.0,830.91,581.78
2016,6,3,12,45,923.5,117.0,0.95,32.0,1000.0,864.2,602.92
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,894.43,622.23
2016,6,3,13,15,907.0,122.0,1.0,31.5,969.0,922.72,640.87
2016,6,3,13,30,903.0,121.0,1.0,31.0,951.0,947.94,657.72
2016,6,3,13,45,896.5,120.0,1.05,31.0,926.5,967.65,670.87
2016,6,3,14,0,890.0,119.0,1.1,31.0,902.0,984.01,682.16
2016,6,3,14,15,882.5,117.5,1.1,30.5,871.0,995.5,691.18
2016,6,3,14,30,875.0,116.0,1.1,30.0,840.0,1003.55,698.35
2016,6,3,14,45,679.0,194.5,1.1,30.0,741.5,926.18,651.96
2016,6,3,15,0,483.0,273.0,1.1,30.0,643.0,813.49,579.56
2016,6,3,15,15,654.5,190.5,1.1,29.5,662.5,915.1,651.35
2016,6,3,15,30,826.0,108.0,1.1,29.0,682.0,993.04,701.45
2016,6,3,15,45,807.5,106.0,1.1,29.0,636.0,972.73,689.66
2016,6,3,16,0,789.0,104.0,1.1,29.0,590.0,949.41,677.29
2016,6,3,16,15,456.0,165.5,1.05,28.5,441.0,680.74,504.03
2016,6,3,16,30,123.0,227.0,1.0,28.0,292.0,380.55,288.28
2016,6,3,16,45,71.0,191.5,1.0,28.0,228.5,269.01,206.8
2016,6,3,17,0,19.0,156.0,1.0,28.0,165.0,163.3,124.89
2016,6,3,17,15,14.0,137.0,0.95,27.0,143.5,141.16,108.46
2016,6,3,17,30,9.0,118.0,0.9,26.0,122.0,119.02,91.35
2016,6,3,17,45,4.5,99.0,0.85,25.0,101.0,97.31,74.16
2016,6,3,18,0,0.0,80.0,0.8,24.0,80.0,75.47,56.43
2016,6,3,18,15,170.5,63.0,0.75,23.0,89.0,234.76,188.74
2016,6,3,18,30,341.0,46.0,0.7,22.0,98.0,361.21,284.81
2016,6,3,18,45,229.5,33.0,0.65,21.0,62.5,248.56,187.41
2016,6,3,19,0,118.0,20.0,0.6,20.0,27.0,134.19,32.62
2016,6,3,19,15,59.0,10.0,0.6,19.5,13.5,46.05,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.41,0.0
2016,6,4,5,15,0.0,19.5,0.55,18.0,19.5,16.1,3.62
2016,6,4,5,30,0.0,35.0,0.5,18.0,35.0,28.35,18.22
2016,6,4,5,45,11.5,54.5,0.5,18.5,56.5,43.38,31.95
2016,6,4,6,0,23.0,74.0,0.5,19.0,78.0,57.31,44.44
2016,6,4,6,15,33.0,94.5,0.5,19.0,103.5,72.13,57.57
2016,6,4,6,30,43.0,115.0,0.5,19.0,129.0,86.72,70.26
2016,6,4,6,45,51.0,136.0,0.55,19.5,155.0,101.35,82.57
2016,6,4,7,0,59.0,157.0,0.6,20.0,181.0,115.72,94.39
2016,6,4,7,15,207.5,169.5,0.6,20.0,269.5,116.07,94.35
2016,6,4,7,30,356.0,182.0,0.6,20.0,358.0,124.91,101.47
2016,6,4,7,45,203.5,209.5,0.6,20.5,312.5,145.81,118.3
2016,6,4,8,0,51.0,237.0,0.6,21.0,267.0,167.44,135.38
2016,6,4,8,15,56.0,260.0,0.6,21.0,295.5,181.27,146.14
2016,6,4,8,30,61.0,283.0,0.6,21.0,324.0,194.69,156.51
2016,6,4,8,45,64.5,304.5,0.6,21.5,350.0,206.89,165.5
2016,6,4,9,0,68.0,326.0,0.6,22.0,376.0,227.24,171.0
2016,6,4,9,15,38.5,273.0,0.6,22.0,302.0,202.02,151.82
2016,6,4,9,30,9.0,220.0,0.6,22.0,228.0,176.6,133.47
2016,6,4,9,45,29.5,297.5,0.65,22.5,323.0,226.71,170.47
2016,6,4,10,0,50.0,375.0,0.7,23.0,418.0,287.96,214.89
2016,6,4,10,15,100.5,411.5,0.7,23.0,501.5,336.98,249.42
2016,6,4,10,30,151.0,448.0,0.7,23.0,585.0,382.24,281.51
2016,6,4,10,45,140.0,457.5,0.75,23.5,586.5,399.69,294.18
2016,6,4,11,0,129.0,467.0,0.8,24.0,588.0,416.29,306.11
2016,6,4,11,15,196.5,468.5,0.85,24.5,656.0,470.18,344.38
2016,6,4,11,30,264.0,470.0,0.9,25.0,724.0,525.91,383.49
2016,6,4,11,45,209.0,479.5,0.95,25.5,681.5,523.37,380.95
2016,6,4,12,0,154.0,489.0,1.0,26.0,639.0,511.28,371.91
2016,6,4,12,15,229.0,475.5,1.0,26.5,697.0,572.12,414.68
2016,6,4,12,30,304.0,462.0,1.0,27.0,755.0,642.21,462.31
2016,6,4,12,45,356.0,432.5,1.0,27.5,772.5,681.86,488.85
2016,6,4,13,0,408.0,403.0,1.0,28.0,790.0,730.14,520.9
2016,6,4,13,15,237.0,414.0,1.0,28.0,638.0,603.77,434.4
2016,6,4,13,30,66.0,425.0,1.0,28.0,486.0,446.56,324.31
2016,6,4,13,45,61.0,408.5,1.05,28.5,463.5,433.32,316.14
2016,6,4,14,0,56.0,392.0,1.1,29.0,441.0,419.05,306.17
2016,6,4,14,15,71.0,388.5,1.1,28.5,449.0,436.64,320.24
2016,6,4,14,30,86.0,385.0,1.1,28.0,457.0,454.69,334.5
2016,6,4,14,45,90.5,369.0,1.1,28.0,442.0,449.15,331.39
2016,6,4,15,0,95.0,353.0,1.1,28.0,427.0,443.09,328.12
2016,6,4,15,15,75.0,324.0,1.1,27.5,380.0,396.99,296.18
2016,6,4,15,30,55.0,295.0,1.1,27.0,333.0,349.74,262.96
2016,6,4,15,45,70.5,281.5,1.1,27.0,327.0,355.63,268.95
2016,6,4,16,0,86.0,268.0,1.1,27.0,321.0,361.23,274.46
2016,6,4,16,15,82.0,245.0,1.05,26.5,292.5,335.2,256.45
2016,6,4,16,30,78.0,222.0,1.0,26.0,264.0,308.56,237.88
2016,6,4,16,45,68.5,198.0,1.0,25.5,232.0,274.72,213.41
2016,6,4,17,0,59.0,174.0,1.0,25.0,200.0,240.48,188.1
2016,6,4,17,15,53.0,153.0,0.95,24.0,174.0,213.22,168.03
2016,6,4,17,30,47.0,132.0,0.9,23.0,148.0,185.7,147.15
2016,6,4,17,45,275.5,98.0,0.85,22.5,169.0,377.38,304.28
2016,6,4,18,0,504.0,64.0,0.8,22.0,190.0,545.0,429.93
2016,6,4,18,15,429.5,55.0,0.7,21.0,145.0,456.55,360.62
2016,6,4,18,30,355.0,46.0,0.6,20.0,100.0,372.18,293.43
2016,6,4,18,45,245.5,33.0,0.55,19.0,64.0,259.84,197.9
2016,6,4,19,0,136.0,20.0,0.5,18.0,28.0,146.91,45.33
2016,6,4,19,15,68.0,10.0,0.45,17.5,14.0,51.82,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.65,13.5,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.6,14.0,10.0,7.68,0.0
2016,6,5,5,15,186.0,22.0,0.55,14.0,40.5,17.95,5.03
2016,6,5,5,30,313.0,35.0,0.5,14.0,71.0,28.53,18.75
2016,6,5,5,45,402.0,45.0,0.45,14.5,115.0,36.15,26.2
2016,6,5,6,0,491.0,55.0,0.4,15.0,159.0,43.63,33.17
2016,6,5,6,15,245.5,56.5,0.4,15.5,108.5,41.59,31.51
2016,6,5,6,30,0.0,58.0,0.4,16.0,58.0,48.03,37.2
2016,6,5,6,45,0.0,69.5,0.4,17.0,69.5,57.62,45.43
2016,6,5,7,0,0.0,81.0,0.4,18.0,81.0,66.85,53.14
2016,6,5,7,15,0.0,95.5,0.4,18.5,95.5,78.26,62.68
2016,6,5,7,30,0.0,110.0,0.4,19.0,110.0,89.57,71.97
2016,6,5,7,45,0.0,128.5,0.45,19.5,128.5,103.71,83.52
2016,6,5,8,0,0.0,147.0,0.5,20.0,147.0,117.66,94.74
2016,6,5,8,15,0.5,158.0,0.5,20.5,158.5,126.12,101.23
2016,6,5,8,30,1.0,169.0,0.5,21.0,170.0,134.5,107.61
2016,6,5,8,45,2.5,174.5,0.55,21.5,176.5,138.9,110.72
2016,6,5,9,0,4.0,180.0,0.6,22.0,183.0,144.05,109.3
2016,6,5,9,15,9.5,222.5,0.6,22.5,230.5,176.65,133.74
2016,6,5,9,30,15.0,265.0,0.6,23.0,278.0,209.86,158.11
2016,6,5,9,45,34.5,322.5,0.65,23.5,353.0,243.8,182.22
2016,6,5,10,0,54.0,380.0,0.7,24.0,428.0,292.23,216.96
2016,6,5,10,15,59.5,398.0,0.75,24.0,451.5,314.07,232.8
2016,6,5,10,30,65.0,416.0,0.8,24.0,475.0,337.01,249.59
2016,6,5,10,45,123.0,443.0,0.85,24.5,558.0,382.43,281.64
2016,6,5,11,0,181.0,470.0,0.9,25.0,641.0,444.52,325.39
2016,6,5,11,15,305.5,436.5,0.95,25.0,728.5,501.68,366.66
2016,6,5,11,30,430.0,403.0,1.0,25.0,816.0,573.45,418.31
2016,6,5,11,45,681.0,258.0,1.05,25.5,916.0,655.13,477.73
2016,6,5,12,0,932.0,113.0,1.1,26.0,1016.0,745.9,542.96
2016,6,5,12,15,705.0,257.5,1.1,26.0,940.0,749.48,541.55
2016,6,5,12,30,478.0,402.0,1.1,26.0,864.0,731.17,525.56
2016,6,5,12,45,449.0,400.0,1.15,26.0,831.0,735.4,529.51
2016,6,5,13,0,420.0,398.0,1.2,26.0,798.0,735.87,530.61
2016,6,5,13,15,355.0,418.0,1.2,26.0,752.0,711.42,513.81
2016,6,5,13,30,290.0,438.0,1.2,26.0,706.0,690.67,499.27
2016,6,5,13,45,290.0,425.5,1.2,26.0,687.5,695.63,503.62
2016,6,5,14,0,290.0,413.0,1.2,26.0,669.0,698.79,506.58
2016,6,5,14,15,313.5,390.5,1.2,25.5,658.5,712.97,518.7
2016,6,5,14,30,337.0,368.0,1.2,25.0,648.0,725.66,529.85
2016,6,5,14,45,237.5,365.0,1.2,25.0,558.0,633.89,466.42
2016,6,5,15,0,138.0,362.0,1.2,25.0,468.0,517.79,385.15
2016,6,5,15,15,151.0,341.5,1.2,25.0,451.5,515.67,386.11
2016,6,5,15,30,164.0,321.0,1.2,25.0,435.0,512.48,385.47
2016,6,5,15,45,93.5,274.0,1.2,25.0,338.0,370.17,282.03
2016,6,5,16,0,23.0,227.0,1.2,25.0,241.0,229.86,175.85
2016,6,5,16,15,15.0,200.0,1.15,24.5,209.0,196.6,151.3
2016,6,5,16,30,7.0,173.0,1.1,24.0,177.0,163.16,125.69
2016,6,5,16,45,3.5,136.0,1.1,23.5,138.0,123.67,94.97
2016,6,5,17,0,0.0,99.0,1.1,23.0,99.0,84.63,63.89
2016,6,5,17,15,0.0,86.5,1.05,22.5,86.5,73.46,55.15
2016,6,5,17,30,0.0,74.0,1.0,22.0,74.0,62.24,46.17
2016,6,5,17,45,0.0,61.5,0.95,21.5,61.5,50.96,36.96
2016,6,5,18,0,0.0,49.0,0.9,21.0,49.0,40.54,28.3
2016,6,5,18,15,0.0,37.5,0.8,20.0,37.5,30.98,20.26
2016,6,5,18,30,0.0,26.0,0.7,19.0,26.0,21.44,12.12
2016,6,5,18,45,0.0,16.5,0.65,18.0,16.5,13.58,5.19
2016,6,5,19,0,0.0,7.0,0.6,17.0,7.0,5.74,0.0
2016,6,5,19,15,0.0,3.5,0.6,16.5,3.5,2.99,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,10.0,7.68,0.0
2016,6,6,5,15,181.5,22.0,0.8,13.5,40.5,17.93,5.16
2016,6,6,5,30,307.0,35.0,0.8,14.0,71.0,28.5,18.71
2016,6,6,5,45,396.5,44.5,0.85,14.5,114.0,35.69,25.77
2016,6,6,6,0,486.0,54.0,0.9,15.0,157.0,42.76,32.37
2016,6,6,6,15,243.0,56.0,0.85,15.5,107.5,41.21,31.15
2016,6,6,6,30,0.0,58.0,0.8,16.0,58.0,48.03,37.18
2016,6,6,6,45,0.0,69.5,0.8,16.5,69.5,57.62,45.51
2016,6,6,7,0,0.0,81.0,0.8,17.0,81.0,66.85,53.36
2016,6,6,7,15,0.0,98.5,0.75,17.5,98.5,80.51,64.91
2016,6,6,7,30,0.0,116.0,0.7,18.0,116.0,94.0,76.1
2016,6,6,7,45,0.0,135.5,0.7,18.5,135.5,108.78,88.21
2016,6,6,8,0,0.0,155.0,0.7,19.0,155.0,123.37,99.97
2016,6,6,8,15,0.5,162.5,0.7,19.5,163.0,129.33,104.39
2016,6,6,8,30,1.0,170.0,0.7,20.0,171.0,135.21,108.73
2016,6,6,8,45,3.5,186.0,0.75,20.5,189.0,147.08,118.0
2016,6,6,9,0,6.0,202.0,0.8,21.0,207.0,159.96,122.22
2016,6,6,9,15,8.0,216.5,0.8,21.5,223.5,172.18,131.0
2016,6,6,9,30,10.0,231.0,0.8,22.0,240.0,184.76,140.03
2016,6,6,9,45,48.5,318.0,0.85,22.5,360.5,244.28,183.27
2016,6,6,10,0,87.0,405.0,0.9,23.0,481.0,317.27,235.76
2016,6,6,10,15,86.0,418.0,0.95,23.0,494.5,335.99,249.57
2016,6,6,10,30,85.0,431.0,1.0,23.0,508.0,354.87,263.75
2016,6,6,10,45,149.0,449.0,1.05,23.5,587.5,398.07,294.41
2016,6,6,11,0,213.0,467.0,1.1,24.0,667.0,458.56,337.39
2016,6,6,11,15,263.5,461.5,1.1,24.0,712.5,495.68,364.27
2016,6,6,11,30,314.0,456.0,1.1,24.0,758.0,545.6,400.15
2016,6,6,11,45,385.5,432.5,1.1,24.5,805.5,599.85,438.12
2016,6,6,12,0,457.0,409.0,1.1,25.0,853.0,658.52,478.55
2016,6,6,12,15,377.0,437.0,1.1,25.0,803.0,651.83,473.12
2016,6,6,12,30,297.0,465.0,1.1,25.0,753.0,638.8,463.55
2016,6,6,12,45,214.5,470.0,1.15,25.0,676.5,591.55,431.11
2016,6,6,13,0,132.0,475.0,1.2,25.0,600.0,542.21,396.52
2016,6,6,13,15,117.0,462.0,1.2,25.0,571.5,530.19,388.74
2016,6,6,13,30,102.0,449.0,1.2,25.0,543.0,501.97,369.43
2016,6,6,13,45,134.5,441.5,1.2,25.0,562.0,549.96,404.36
2016,6,6,14,0,167.0,434.0,1.2,25.0,581.0,584.57,429.36
2016,6,6,14,15,142.5,415.5,1.2,24.5,538.0,552.65,407.98
2016,6,6,14,30,118.0,397.0,1.2,24.0,495.0,518.61,385.36
2016,6,6,14,45,76.5,352.5,1.2,24.0,415.5,417.19,313.29
2016,6,6,15,0,35.0,308.0,1.2,24.0,336.0,333.26,251.98
2016,6,6,15,15,77.5,314.0,1.15,23.5,370.0,388.13,295.46
2016,6,6,15,30,120.0,320.0,1.1,23.0,404.0,466.3,354.36
2016,6,6,15,45,138.0,298.0,1.1,23.0,388.5,465.35,354.85
2016,6,6,16,0,156.0,276.0,1.1,23.0,373.0,463.17,355.14
2016,6,6,16,15,94.0,239.5,1.1,22.5,297.0,340.14,264.22
2016,6,6,16,30,32.0,203.0,1.1,22.0,221.0,239.23,186.73
2016,6,6,16,45,20.0,176.0,1.1,21.5,187.0,182.3,142.99
2016,6,6,17,0,8.0,149.0,1.1,21.0,153.0,144.59,113.25
2016,6,6,17,15,4.0,131.0,1.1,20.5,133.0,124.54,97.5
2016,6,6,17,30,0.0,113.0,1.1,20.0,113.0,104.52,81.4
2016,6,6,17,45,252.0,88.5,1.1,19.5,152.5,342.94,282.03
2016,6,6,18,0,504.0,64.0,1.1,19.0,192.0,545.52,437.86
2016,6,6,18,15,429.5,55.0,1.1,18.0,147.0,457.07,367.84
2016,6,6,18,30,355.0,46.0,1.1,17.0,102.0,372.73,299.87
2016,6,6,18,45,248.5,33.5,1.1,16.5,66.0,262.52,204.46
2016,6,6,19,0,142.0,21.0,1.1,16.0,30.0,154.06,63.08
2016,6,6,19,15,71.0,10.5,1.1,15.5,15.0,54.27,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,4.5,0.7,14.0,5.0,0.0,0.0
2016,6,7,5,0,42.0,9.0,0.7,14.0,10.0,7.68,0.0
2016,6,7,5,15,157.5,23.0,0.7,14.0,39.0,17.87,5.22
2016,6,7,5,30,273.0,37.0,0.7,14.0,68.0,28.64,18.85
2016,6,7,5,45,364.5,46.5,0.7,14.5,110.5,37.23,27.13
2016,6,7,6,0,456.0,56.0,0.7,15.0,153.0,44.22,33.67
2016,6,7,6,15,228.0,65.5,0.65,15.5,114.0,47.79,36.98
2016,6,7,6,30,0.0,75.0,0.6,16.0,75.0,61.18,48.79
2016,6,7,6,45,0.0,90.5,0.6,16.5,90.5,73.3,59.24
2016,6,7,7,0,0.0,106.0,0.6,17.0,106.0,85.33,69.4
2016,6,7,7,15,6.5,138.0,0.6,17.5,141.5,108.91,89.28
2016,6,7,7,30,13.0,170.0,0.6,18.0,177.0,131.87,108.19
2016,6,7,7,45,11.0,179.5,0.6,18.5,185.5,139.48,113.91
2016,6,7,8,0,9.0,189.0,0.6,19.0,194.0,146.97,119.51
2016,6,7,8,15,10.0,201.0,0.6,19.5,207.5,156.07,126.4
2016,6,7,8,30,11.0,213.0,0.6,20.0,221.0,165.08,133.13
2016,6,7,8,45,14.0,233.5,0.65,21.0,243.5,179.65,144.09
2016,6,7,9,0,17.0,254.0,0.7,22.0,266.0,196.44,149.36
2016,6,7,9,15,20.0,276.0,0.7,22.0,291.5,214.98,162.78
2016,6,7,9,30,23.0,298.0,0.7,22.0,317.0,234.11,176.72
2016,6,7,9,45,32.0,330.0,0.75,22.5,357.5,247.87,186.13
2016,6,7,10,0,41.0,362.0,0.8,23.0,398.0,277.07,207.21
2016,6,7,10,15,65.5,397.5,0.85,23.0,456.5,315.75,235.19
2016,6,7,10,30,90.0,433.0,0.9,23.0,515.0,358.12,265.85
2016,6,7,10,45,125.0,451.5,0.95,23.5,568.0,388.69,287.41
2016,6,7,11,0,160.0,470.0,1.0,24.0,621.0,433.64,319.38
2016,6,7,11,15,209.0,471.0,1.0,24.0,670.5,478.46,351.54
2016,6,7,11,30,258.0,472.0,1.0,24.0,720.0,523.12,383.53
2016,6,7,11,45,267.0,472.5,1.05,24.0,730.5,552.58,404.77
2016,6,7,12,0,276.0,473.0,1.1,24.0,741.0,582.66,426.37
2016,6,7,12,15,262.5,475.5,1.1,24.0,730.0,598.12,437.09
2016,6,7,12,30,249.0,478.0,1.1,24.0,719.0,612.0,446.7
2016,6,7,12,45,261.5,469.5,1.15,24.0,720.5,635.97,464.1
2016,6,7,13,0,274.0,461.0,1.2,24.0,722.0,659.43,481.04
2016,6,7,13,15,269.0,453.5,1.2,24.0,706.0,667.65,486.91
2016,6,7,13,30,264.0,446.0,1.2,24.0,690.0,674.07,491.74
2016,6,7,13,45,256.5,435.0,1.2,24.0,667.0,673.02,491.57
2016,6,7,14,0,249.0,424.0,1.2,24.0,644.0,669.99,490.19
2016,6,7,14,15,157.0,399.0,1.2,23.5,536.0,549.81,407.51
2016,6,7,14,30,65.0,374.0,1.2,23.0,428.0,421.94,316.53
2016,6,7,14,45,64.0,356.5,1.2,23.0,408.0,408.74,308.52
2016,6,7,15,0,63.0,339.0,1.2,23.0,388.0,394.92,299.24
2016,6,7,15,15,76.0,326.0,1.2,22.5,381.5,399.79,304.74
2016,6,7,15,30,89.0,313.0,1.2,22.0,375.0,404.46,310.05
2016,6,7,15,45,106.5,294.5,1.2,22.0,364.0,406.97,313.51
2016,6,7,16,0,124.0,276.0,1.2,22.0,353.0,430.65,332.45
2016,6,7,16,15,65.0,223.0,1.2,21.5,263.5,291.1,227.43
2016,6,7,16,30,6.0,170.0,1.2,21.0,174.0,158.88,123.49
2016,6,7,16,45,4.5,156.5,1.2,20.5,159.5,145.94,114.12
2016,6,7,17,0,3.0,143.0,1.2,20.0,145.0,133.1,104.31
2016,6,7,17,15,1.5,125.5,1.2,19.5,126.5,115.9,90.76
2016,6,7,17,30,0.0,108.0,1.2,19.0,108.0,98.6,76.88
2016,6,7,17,45,236.0,90.0,1.2,18.5,150.0,331.13,273.58
2016,6,7,18,0,472.0,72.0,1.2,18.0,192.0,528.52,427.43
2016,6,7,18,15,395.5,62.0,1.15,17.5,147.0,433.2,350.66
2016,6,7,18,30,319.0,52.0,1.1,17.0,102.0,350.0,282.02
2016,6,7,18,45,212.0,38.0,1.05,16.5,66.0,244.3,190.34
2016,6,7,19,0,105.0,24.0,1.0,16.0,30.0,135.42,59.69
2016,6,7,19,15,52.5,12.0,1.0,15.5,15.0,43.79,0.0
2016,6,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.5,1.1,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,11.0,1.1,14.0,12.0,9.39,0.0
2016,6,8,5,15,194.0,23.5,1.1,14.0,43.0,19.28,6.15
2016,6,8,5,30,323.0,36.0,1.1,14.0,74.0,29.42,19.5
2016,6,8,5,45,414.0,44.5,1.15,14.5,117.5,35.76,25.82
2016,6,8,6,0,505.0,53.0,1.2,15.0,161.0,42.05,31.73
2016,6,8,6,15,386.5,82.5,1.2,15.0,178.0,60.98,48.72
2016,6,8,6,30,268.0,112.0,1.2,15.0,195.0,81.81,67.17
2016,6,8,6,45,290.0,128.5,1.2,15.5,233.0,92.57,76.35
2016,6,8,7,0,312.0,145.0,1.2,16.0,271.0,102.95,85.02
2016,6,8,7,15,156.0,129.5,1.2,16.5,192.5,90.88,74.13
2016,6,8,7,30,0.0,114.0,1.2,17.0,114.0,92.53,75.18
2016,6,8,7,45,11.5,163.5,1.25,17.5,170.5,128.66,105.6
2016,6,8,8,0,23.0,213.0,1.3,18.0,227.0,162.97,133.79
2016,6,8,8,15,77.0,257.5,1.3,18.0,308.0,180.34,147.69
2016,6,8,8,30,131.0,302.0,1.3,18.0,389.0,193.24,157.86
2016,6,8,8,45,97.5,312.5,1.3,18.5,380.0,211.59,172.09
2016,6,8,9,0,64.0,323.0,1.3,19.0,371.0,225.39,172.6
2016,6,8,9,15,95.5,353.0,1.3,19.0,428.5,255.13,193.0
2016,6,8,9,30,127.0,383.0,1.3,19.0,486.0,275.49,206.59
2016,6,8,9,45,86.5,376.5,1.3,19.5,448.0,289.07,218.19
2016,6,8,10,0,46.0,370.0,1.3,20.0,410.0,283.54,215.07
2016,6,8,10,15,155.5,402.5,1.35,20.0,543.0,339.43,254.76
2016,6,8,10,30,265.0,435.0,1.4,20.0,676.0,408.59,304.97
2016,6,8,10,45,398.5,398.5,1.45,20.0,769.5,468.18,348.87
2016,6,8,11,0,532.0,362.0,1.5,20.0,863.0,533.33,397.64
2016,6,8,11,15,716.0,244.5,1.55,20.0,927.5,583.02,436.74
2016,6,8,11,30,900.0,127.0,1.6,20.0,992.0,645.49,485.74
2016,6,8,11,45,898.5,128.5,1.65,20.5,996.5,690.33,518.77
2016,6,8,12,0,897.0,130.0,1.7,21.0,1001.0,733.56,549.93
2016,6,8,12,15,896.5,130.0,1.7,21.0,999.0,774.64,579.55
2016,6,8,12,30,896.0,130.0,1.7,21.0,997.0,813.8,605.96
2016,6,8,12,45,707.0,253.0,1.75,21.0,933.0,819.14,607.35
2016,6,8,13,0,518.0,376.0,1.8,21.0,869.0,799.58,590.56
2016,6,8,13,15,675.0,268.0,1.8,21.0,898.5,868.77,642.35
2016,6,8,13,30,832.0,160.0,1.8,21.0,928.0,930.5,684.91
2016,6,8,13,45,638.0,255.0,1.85,21.0,835.0,875.35,647.57
2016,6,8,14,0,444.0,350.0,1.9,21.0,742.0,798.9,592.99
2016,6,8,14,15,484.0,322.5,1.85,20.5,736.5,827.66,616.12
2016,6,8,14,30,524.0,295.0,1.8,20.0,731.0,854.39,636.91
2016,6,8,14,45,656.0,219.5,1.8,20.0,741.0,928.41,690.81
2016,6,8,15,0,788.0,144.0,1.8,20.0,751.0,983.38,727.44
2016,6,8,15,15,774.0,141.0,1.8,19.5,710.5,973.38,723.14
2016,6,8,15,30,760.0,138.0,1.8,19.0,670.0,960.12,717.55
2016,6,8,15,45,745.5,133.0,1.8,19.0,626.0,948.48,711.79
2016,6,8,16,0,731.0,128.0,1.8,19.0,582.0,926.63,699.26
2016,6,8,16,15,565.0,160.0,1.75,18.5,493.5,793.56,610.95
2016,6,8,16,30,399.0,192.0,1.7,18.0,405.0,653.51,512.11
2016,6,8,16,45,469.5,155.0,1.7,18.0,382.0,674.4,532.56
2016,6,8,17,0,540.0,118.0,1.7,18.0,359.0,698.89,552.22
2016,6,8,17,15,489.5,115.0,1.65,17.5,312.5,628.27,502.25
2016,6,8,17,30,439.0,112.0,1.6,17.0,266.0,569.17,460.16
2016,6,8,17,45,407.0,97.5,1.6,16.5,222.5,512.37,418.33
2016,6,8,18,0,375.0,83.0,1.6,16.0,179.0,456.11,374.76
2016,6,8,18,15,314.5,69.0,1.55,15.5,137.5,378.65,311.59
2016,6,8,18,30,254.0,55.0,1.5,15.0,96.0,304.93,248.97
2016,6,8,18,45,174.0,39.5,1.45,15.0,63.0,219.2,172.38
2016,6,8,19,0,94.0,24.0,1.4,15.0,30.0,114.15,53.74
2016,6,8,19,15,47.0,12.0,1.3,14.5,15.0,40.31,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,17.5,5.0,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,35.0,10.0,1.5,14.0,11.0,8.54,0.0
2016,6,9,5,15,145.5,25.0,1.5,14.0,40.5,19.37,6.25
2016,6,9,5,30,256.0,40.0,1.5,14.0,70.0,30.82,20.69
2016,6,9,5,45,349.0,50.5,1.55,14.0,112.5,38.74,28.48
2016,6,9,6,0,442.0,61.0,1.6,14.0,155.0,48.3,37.39
2016,6,9,6,15,221.0,68.5,1.55,14.0,115.5,49.84,39.01
2016,6,9,6,30,0.0,76.0,1.5,14.0,76.0,61.91,49.83
2016,6,9,6,45,0.0,91.0,1.5,14.5,91.0,73.67,60.06
2016,6,9,7,0,0.0,106.0,1.5,15.0,106.0,85.34,70.02
2016,6,9,7,15,2.0,131.5,1.45,15.5,132.5,104.35,86.18
2016,6,9,7,30,4.0,157.0,1.4,16.0,159.0,123.02,101.75
2016,6,9,7,45,11.0,181.5,1.4,16.5,188.0,140.81,116.3
2016,6,9,8,0,18.0,206.0,1.4,17.0,217.0,158.35,130.43
2016,6,9,8,15,29.5,237.0,1.3,17.5,256.5,168.26,137.95
2016,6,9,8,30,41.0,268.0,1.2,18.0,296.0,186.42,152.21
2016,6,9,8,45,48.0,292.5,1.2,18.5,327.0,200.41,162.91
2016,6,9,9,0,55.0,317.0,1.2,19.0,358.0,221.54,169.84
2016,6,9,9,15,100.5,351.0,1.2,19.0,430.5,254.63,192.31
2016,6,9,9,30,146.0,385.0,1.2,19.0,503.0,279.94,209.02
2016,6,9,9,45,149.5,402.5,1.2,19.5,527.5,306.05,228.4
2016,6,9,10,0,153.0,420.0,1.2,20.0,552.0,333.03,248.6
2016,6,9,10,15,249.0,416.5,1.2,20.0,639.0,368.44,273.54
2016,6,9,10,30,345.0,413.0,1.2,20.0,726.0,426.55,316.16
2016,6,9,10,45,629.0,262.5,1.2,20.5,848.5,468.87,346.66
2016,6,9,11,0,913.0,112.0,1.2,21.0,971.0,547.85,405.86
2016,6,9,11,15,915.5,112.5,1.2,21.0,983.5,597.36,444.4
2016,6,9,11,30,918.0,113.0,1.2,21.0,996.0,645.83,481.27
2016,6,9,11,45,920.0,112.5,1.3,21.5,1001.5,692.02,515.47
2016,6,9,12,0,922.0,112.0,1.4,22.0,1007.0,736.77,547.85
2016,6,9,12,15,921.5,112.0,1.45,22.0,1005.0,778.47,577.74
2016,6,9,12,30,921.0,112.0,1.5,22.0,1003.0,818.16,604.47
2016,6,9,12,45,679.0,253.5,1.55,22.0,907.0,796.37,587.51
2016,6,9,13,0,437.0,395.0,1.6,22.0,811.0,746.66,549.61
2016,6,9,13,15,673.5,252.5,1.65,21.5,880.5,853.3,630.22
2016,6,9,13,30,910.0,110.0,1.7,21.0,950.0,942.43,691.64
2016,6,9,13,45,904.0,109.5,1.75,21.0,926.5,963.09,705.32
2016,6,9,14,0,898.0,109.0,1.8,21.0,903.0,980.46,717.76
2016,6,9,14,15,891.0,108.0,1.8,20.5,873.0,992.99,727.98
2016,6,9,14,30,884.0,107.0,1.8,20.0,843.0,1002.12,736.22
2016,6,9,14,45,874.5,105.5,1.85,20.0,807.0,1004.81,739.76
2016,6,9,15,0,865.0,104.0,1.9,20.0,771.0,1004.08,741.31
2016,6,9,15,15,853.0,102.0,1.9,19.5,730.0,996.88,739.58
2016,6,9,15,30,841.0,100.0,1.9,19.0,689.0,986.41,735.89
2016,6,9,15,45,824.5,98.0,1.95,19.0,644.0,980.37,734.51
2016,6,9,16,0,808.0,96.0,2.0,19.0,599.0,959.15,723.05
2016,6,9,16,15,788.5,93.0,2.0,18.5,551.0,930.81,707.65
2016,6,9,16,30,769.0,90.0,2.0,18.0,503.0,899.88,690.34
2016,6,9,16,45,658.5,103.5,2.0,17.5,432.5,805.24,627.98
2016,6,9,17,0,548.0,117.0,2.0,17.0,362.0,705.51,560.09
2016,6,9,17,15,511.5,110.0,1.95,16.5,316.0,642.16,516.35
2016,6,9,17,30,475.0,103.0,1.9,16.0,270.0,589.73,479.06
2016,6,9,17,45,439.0,90.5,1.9,16.0,225.5,530.76,434.59
2016,6,9,18,0,403.0,78.0,1.9,16.0,181.0,472.6,388.95
2016,6,9,18,15,350.0,64.5,1.8,15.5,140.0,400.54,330.33
2016,6,9,18,30,297.0,51.0,1.7,15.0,99.0,331.48,271.34
2016,6,9,18,45,210.5,37.0,1.65,14.5,65.5,240.99,190.99
2016,6,9,19,0,124.0,23.0,1.6,14.0,32.0,147.32,75.18
2016,6,9,19,15,62.0,11.5,1.55,14.0,16.0,49.52,0.0
2016,6,9,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,10.24,0.0
2016,6,10,5,15,152.5,23.5,1.15,13.5,41.5,18.24,5.61
2016,6,10,5,30,305.0,35.0,1.2,14.0,71.0,28.47,18.69
2016,6,10,5,45,386.0,45.0,1.3,14.5,113.0,36.05,26.07
2016,6,10,6,0,467.0,55.0,1.4,15.0,155.0,43.45,32.96
2016,6,10,6,15,519.5,63.0,1.4,15.5,201.5,48.87,37.91
2016,6,10,6,30,572.0,71.0,1.4,16.0,248.0,54.14,42.56
2016,6,10,6,45,624.5,71.5,1.45,16.5,296.5,53.71,42.05
2016,6,10,7,0,677.0,72.0,1.5,17.0,345.0,58.35,45.93
2016,6,10,7,15,680.5,83.5,1.5,17.0,389.5,60.33,47.5
2016,6,10,7,30,684.0,95.0,1.5,17.0,434.0,66.64,52.83
2016,6,10,7,45,469.5,170.5,1.5,17.5,414.5,111.17,90.8
2016,6,10,8,0,255.0,246.0,1.5,18.0,395.0,157.35,129.21
2016,6,10,8,15,409.5,220.5,1.5,18.5,483.0,134.57,109.38
2016,6,10,8,30,564.0,195.0,1.5,19.0,571.0,120.14,96.83
2016,6,10,8,45,561.0,213.5,1.5,19.5,608.0,127.62,102.65
2016,6,10,9,0,558.0,232.0,1.5,20.0,645.0,169.86,114.37
2016,6,10,9,15,723.0,164.5,1.5,20.0,728.5,181.45,109.53
2016,6,10,9,30,888.0,97.0,1.5,20.0,812.0,228.69,138.53
2016,6,10,9,45,898.5,96.5,1.5,20.5,845.0,281.36,182.18
2016,6,10,10,0,909.0,96.0,1.5,21.0,878.0,334.9,228.06
2016,6,10,10,15,914.0,97.0,1.55,21.0,904.5,388.25,274.54
2016,6,10,10,30,919.0,98.0,1.6,21.0,931.0,441.51,320.28
2016,6,10,10,45,921.5,99.0,1.65,21.5,950.5,493.37,363.25
2016,6,10,11,0,924.0,100.0,1.7,22.0,970.0,544.5,404.35
2016,6,10,11,15,926.5,100.5,1.7,22.0,982.5,594.36,443.81
2016,6,10,11,30,929.0,101.0,1.7,22.0,995.0,643.15,481.35
2016,6,10,11,45,928.5,102.5,1.75,22.0,1000.0,689.51,516.49
2016,6,10,12,0,928.0,104.0,1.8,22.0,1005.0,734.26,549.71
2016,6,10,12,15,928.0,104.0,1.85,22.0,1003.5,776.39,580.0
2016,6,10,12,30,928.0,104.0,1.9,22.0,1002.0,816.52,607.28
2016,6,10,12,45,908.0,115.5,1.95,22.0,987.5,848.04,628.67
2016,6,10,13,0,888.0,127.0,2.0,22.0,973.0,876.19,647.89
2016,6,10,13,15,885.0,126.5,2.0,21.5,957.0,905.32,668.58
2016,6,10,13,30,882.0,126.0,2.0,21.0,941.0,931.57,687.41
2016,6,10,13,45,876.0,125.5,2.0,21.0,917.5,952.0,701.2
2016,6,10,14,0,870.0,125.0,2.0,21.0,894.0,969.21,713.01
2016,6,10,14,15,863.5,123.5,2.0,20.5,865.0,981.68,723.26
2016,6,10,14,30,857.0,122.0,2.0,20.0,836.0,990.81,731.54
2016,6,10,14,45,846.5,121.0,2.05,20.0,800.5,993.13,734.79
2016,6,10,15,0,836.0,120.0,2.1,20.0,765.0,992.12,736.07
2016,6,10,15,15,824.0,117.5,2.1,19.5,724.5,997.71,742.71
2016,6,10,15,30,812.0,115.0,2.1,19.0,684.0,986.99,738.68
2016,6,10,15,45,795.0,112.5,2.1,19.0,639.5,967.98,728.0
2016,6,10,16,0,778.0,110.0,2.1,19.0,595.0,945.95,715.41
2016,6,10,16,15,585.0,152.0,2.05,18.5,500.0,804.83,621.34
2016,6,10,16,30,392.0,194.0,2.0,18.0,405.0,648.93,510.41
2016,6,10,16,45,561.0,132.5,2.0,17.5,401.5,745.81,587.89
2016,6,10,17,0,730.0,71.0,2.0,17.0,398.0,814.48,639.23
2016,6,10,17,15,668.0,77.0,1.95,16.5,348.0,755.12,598.43
2016,6,10,17,30,606.0,83.0,1.9,16.0,298.0,691.85,554.63
2016,6,10,17,45,553.5,76.5,1.9,16.0,248.5,621.08,502.77
2016,6,10,18,0,501.0,70.0,1.9,16.0,199.0,551.43,449.52
2016,6,10,18,15,427.0,60.5,1.8,15.5,153.5,462.52,378.98
2016,6,10,18,30,353.0,51.0,1.7,15.0,108.0,374.47,305.92
2016,6,10,18,45,247.0,38.0,1.65,15.0,71.0,269.22,213.4
2016,6,10,19,0,141.0,25.0,1.6,15.0,34.0,163.49,87.47
2016,6,10,19,15,70.5,12.5,1.55,14.5,17.0,55.87,0.0
2016,6,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.0,0.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,0.0,10.0,0.9,12.0,10.0,8.54,0.0
2016,6,11,5,15,113.0,26.0,0.8,12.5,39.5,20.07,6.81
2016,6,11,5,30,226.0,42.0,0.7,13.0,69.0,32.22,22.01
2016,6,11,5,45,320.0,54.0,0.65,13.5,111.5,41.17,30.72
2016,6,11,6,0,414.0,66.0,0.6,14.0,154.0,50.01,38.94
2016,6,11,6,15,477.0,74.5,0.55,14.5,202.0,57.86,46.07
2016,6,11,6,30,540.0,83.0,0.5,15.0,250.0,63.23,50.78
2016,6,11,6,45,590.5,88.5,0.45,16.0,301.5,66.03,52.98
2016,6,11,7,0,641.0,94.0,0.4,17.0,353.0,68.81,55.04
2016,6,11,7,15,674.0,99.0,0.35,17.5,404.0,70.95,56.6
2016,6,11,7,30,707.0,104.0,0.3,18.0,455.0,73.01,58.05
2016,6,11,7,45,735.5,107.0,0.25,19.0,505.5,73.59,58.09
2016,6,11,8,0,764.0,110.0,0.2,20.0,556.0,81.38,64.24
2016,6,11,8,15,783.0,113.5,0.2,20.5,603.0,82.14,64.51
2016,6,11,8,30,802.0,117.0,0.2,21.0,650.0,82.81,64.74
2016,6,11,8,45,819.0,118.5,0.2,22.0,694.0,82.08,63.68
2016,6,11,9,0,836.0,120.0,0.2,23.0,738.0,126.99,71.06
2016,6,11,9,15,847.0,122.0,0.3,23.5,776.5,178.16,99.8
2016,6,11,9,30,858.0,124.0,0.4,24.0,815.0,239.47,144.53
2016,6,11,9,45,866.5,125.5,0.5,24.5,848.0,291.62,186.3
2016,6,11,10,0,875.0,127.0,0.6,25.0,881.0,344.5,230.15
2016,6,11,10,15,762.0,202.5,0.65,25.0,874.0,395.25,275.22
2016,6,11,10,30,649.0,278.0,0.7,25.0,867.0,446.83,318.32
2016,6,11,10,45,771.5,205.0,0.75,25.5,920.0,495.94,355.45
2016,6,11,11,0,894.0,132.0,0.8,26.0,973.0,551.18,397.23
2016,6,11,11,15,896.5,132.5,0.85,26.0,985.5,600.04,434.62
2016,6,11,11,30,899.0,133.0,0.9,26.0,998.0,647.92,470.36
2016,6,11,11,45,897.5,134.5,1.0,26.0,1002.5,692.8,503.71
2016,6,11,12,0,896.0,136.0,1.1,26.0,1007.0,736.11,535.32
2016,6,11,12,15,895.0,136.0,1.1,26.0,1004.5,776.93,563.61
2016,6,11,12,30,894.0,136.0,1.1,26.0,1002.0,815.83,588.97
2016,6,11,12,45,894.0,133.5,1.1,26.0,992.5,851.32,611.54
2016,6,11,13,0,894.0,131.0,1.1,26.0,983.0,884.34,632.45
2016,6,11,13,15,717.5,239.5,1.15,25.5,915.5,879.61,630.55
2016,6,11,13,30,541.0,348.0,1.2,25.0,848.0,845.86,607.01
2016,6,11,13,45,702.0,240.5,1.25,24.5,872.5,920.77,662.85
2016,6,11,14,0,863.0,133.0,1.3,24.0,897.0,970.0,696.25
2016,6,11,14,15,854.5,131.0,1.35,23.5,866.0,980.13,705.06
2016,6,11,14,30,846.0,129.0,1.4,23.0,835.0,986.87,712.39
2016,6,11,14,45,832.0,129.0,1.45,23.0,798.0,1000.14,722.69
2016,6,11,15,0,818.0,129.0,1.5,23.0,761.0,996.96,722.64
2016,6,11,15,15,804.0,126.0,1.45,22.5,720.0,987.04,718.47
2016,6,11,15,30,790.0,123.0,1.4,22.0,679.0,973.81,712.36
2016,6,11,15,45,770.5,121.0,1.4,22.0,633.5,952.98,700.86
2016,6,11,16,0,751.0,119.0,1.4,22.0,588.0,929.2,687.52
2016,6,11,16,15,686.0,123.0,1.35,21.5,525.0,871.68,652.33
2016,6,11,16,30,621.0,127.0,1.3,21.0,462.0,806.14,611.27
2016,6,11,16,45,525.5,135.5,1.3,20.5,400.0,704.58,544.39
2016,6,11,17,0,430.0,144.0,1.3,20.0,338.0,617.19,484.64
2016,6,11,17,15,397.0,133.0,1.25,19.5,295.0,565.87,449.28
2016,6,11,17,30,364.0,122.0,1.2,19.0,252.0,514.71,412.51
2016,6,11,17,45,417.0,97.5,1.15,18.5,223.5,521.41,420.11
2016,6,11,18,0,470.0,73.0,1.1,18.0,195.0,529.08,425.62
2016,6,11,18,15,399.0,62.5,1.05,17.5,150.5,437.11,353.54
2016,6,11,18,30,328.0,52.0,1.0,17.0,106.0,356.91,287.82
2016,6,11,18,45,231.0,38.0,0.95,16.5,70.0,257.44,202.17
2016,6,11,19,0,134.0,24.0,0.9,16.0,34.0,157.1,86.53
2016,6,11,19,15,67.0,12.0,0.9,15.5,17.0,53.25,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
