Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,13.0,10.0,8.54,0.0
2016,6,12,5,15,118.5,26.0,0.95,13.5,39.0,20.08,6.74
2016,6,12,5,30,216.0,42.0,1.0,14.0,68.0,32.19,21.86
2016,6,12,5,45,304.0,54.5,1.05,14.5,109.5,41.46,30.81
2016,6,12,6,0,392.0,67.0,1.1,15.0,151.0,50.59,39.27
2016,6,12,6,15,196.0,65.0,1.1,15.5,107.0,49.8,38.73
2016,6,12,6,30,0.0,63.0,1.1,16.0,63.0,52.18,40.84
2016,6,12,6,45,0.0,76.5,1.1,16.5,76.5,62.94,50.18
2016,6,12,7,0,0.0,90.0,1.1,17.0,90.0,73.62,59.26
2016,6,12,7,15,0.0,103.5,1.1,17.5,103.5,84.21,68.12
2016,6,12,7,30,0.0,117.0,1.1,18.0,117.0,94.73,76.77
2016,6,12,7,45,0.0,130.0,1.1,18.5,130.0,104.79,84.91
2016,6,12,8,0,0.0,143.0,1.1,19.0,143.0,114.78,92.88
2016,6,12,8,15,6.0,180.0,1.05,19.0,184.0,141.69,115.09
2016,6,12,8,30,12.0,217.0,1.0,19.0,225.0,167.75,136.23
2016,6,12,8,45,9.5,213.5,1.0,19.5,220.5,166.18,134.23
2016,6,12,9,0,7.0,210.0,1.0,20.0,216.0,165.63,127.18
2016,6,12,9,15,12.0,242.0,1.0,20.5,252.0,190.63,145.81
2016,6,12,9,30,17.0,274.0,1.0,21.0,288.0,216.42,164.74
2016,6,12,9,45,21.5,301.0,1.05,21.5,319.5,239.49,181.53
2016,6,12,10,0,26.0,328.0,1.1,22.0,351.0,250.66,189.28
2016,6,12,10,15,26.0,337.0,1.1,22.0,360.5,262.08,197.78
2016,6,12,10,30,26.0,346.0,1.1,22.0,370.0,273.69,206.39
2016,6,12,10,45,45.0,390.0,1.15,22.5,432.5,318.69,239.21
2016,6,12,11,0,64.0,434.0,1.2,23.0,495.0,366.95,273.9
2016,6,12,11,15,67.5,443.5,1.2,23.0,508.0,385.03,286.9
2016,6,12,11,30,71.0,453.0,1.2,23.0,521.0,403.78,300.49
2016,6,12,11,45,120.5,471.5,1.3,23.5,588.5,458.36,339.95
2016,6,12,12,0,170.0,490.0,1.4,24.0,656.0,521.71,384.96
2016,6,12,12,15,182.0,488.5,1.4,24.0,665.5,546.35,402.33
2016,6,12,12,30,194.0,487.0,1.4,24.0,675.0,571.43,420.23
2016,6,12,12,45,247.5,470.0,1.45,24.0,708.0,623.69,457.97
2016,6,12,13,0,301.0,453.0,1.5,24.0,741.0,673.97,493.95
2016,6,12,13,15,333.0,431.5,1.5,23.5,744.5,702.68,515.47
2016,6,12,13,30,365.0,410.0,1.5,23.0,748.0,730.88,536.91
2016,6,12,13,45,420.0,375.5,1.5,23.0,755.5,780.63,572.14
2016,6,12,14,0,475.0,341.0,1.5,23.0,763.0,819.1,599.69
2016,6,12,14,15,421.5,351.0,1.5,23.0,715.5,793.41,581.92
2016,6,12,14,30,368.0,361.0,1.5,23.0,668.0,747.83,551.64
2016,6,12,14,45,347.5,349.0,1.5,23.0,629.5,726.17,538.22
2016,6,12,15,0,327.0,337.0,1.5,23.0,591.0,702.28,522.97
2016,6,12,15,15,301.5,323.0,1.45,22.5,547.0,669.13,501.74
2016,6,12,15,30,276.0,309.0,1.4,22.0,503.0,634.22,479.08
2016,6,12,15,45,256.0,290.5,1.35,22.0,461.5,598.24,454.72
2016,6,12,16,0,236.0,272.0,1.3,22.0,420.0,538.46,413.42
2016,6,12,16,15,201.5,252.0,1.25,21.5,371.0,483.88,375.23
2016,6,12,16,30,167.0,232.0,1.2,21.0,322.0,428.97,335.82
2016,6,12,16,45,160.5,210.5,1.2,21.0,290.0,399.45,315.15
2016,6,12,17,0,154.0,189.0,1.2,21.0,258.0,369.18,293.35
2016,6,12,17,15,147.5,166.0,1.15,20.5,225.5,336.16,269.4
2016,6,12,17,30,141.0,143.0,1.1,20.0,193.0,302.38,244.22
2016,6,12,17,45,333.5,104.0,1.05,19.5,197.5,457.22,369.72
2016,6,12,18,0,526.0,65.0,1.0,19.0,202.0,566.83,452.19
2016,6,12,18,15,455.0,56.5,0.9,18.0,156.5,480.96,385.19
2016,6,12,18,30,384.0,48.0,0.8,17.0,111.0,398.75,319.51
2016,6,12,18,45,275.5,36.0,0.75,16.5,73.5,290.05,227.4
2016,6,12,19,0,167.0,24.0,0.7,16.0,36.0,180.18,102.97
2016,6,12,19,15,83.5,12.0,0.7,15.5,18.0,63.9,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,20.5,5.0,0.95,13.0,5.5,0.0,0.0
2016,6,13,5,0,41.0,10.0,1.0,13.0,11.0,8.54,0.0
2016,6,13,5,15,150.0,24.5,1.0,13.0,40.0,19.0,6.05
2016,6,13,5,30,259.0,39.0,1.0,13.0,69.0,30.09,20.16
2016,6,13,5,45,351.0,49.0,1.0,13.5,111.0,39.32,29.07
2016,6,13,6,0,443.0,59.0,1.0,14.0,153.0,46.64,35.94
2016,6,13,6,15,502.0,67.0,0.9,14.5,200.5,51.95,40.82
2016,6,13,6,30,561.0,75.0,0.8,15.0,248.0,57.14,45.41
2016,6,13,6,45,280.5,70.0,0.7,15.5,156.5,49.94,38.9
2016,6,13,7,0,0.0,65.0,0.6,16.0,65.0,53.86,42.19
2016,6,13,7,15,0.0,75.5,0.6,16.5,75.5,62.65,49.64
2016,6,13,7,30,0.0,86.0,0.6,17.0,86.0,71.39,56.94
2016,6,13,7,45,0.0,112.5,0.6,17.5,112.5,91.88,74.19
2016,6,13,8,0,0.0,139.0,0.6,18.0,139.0,111.88,90.7
2016,6,13,8,15,3.0,167.0,0.65,18.5,169.0,132.55,107.52
2016,6,13,8,30,6.0,195.0,0.7,19.0,199.0,152.77,123.7
2016,6,13,8,45,5.5,194.5,0.8,19.5,198.5,153.05,123.36
2016,6,13,9,0,5.0,194.0,0.9,20.0,198.0,154.16,118.23
2016,6,13,9,15,8.5,220.0,0.95,20.0,227.0,174.69,133.85
2016,6,13,9,30,12.0,246.0,1.0,20.0,256.0,195.8,149.77
2016,6,13,9,45,18.0,284.0,1.1,20.5,299.5,226.67,172.75
2016,6,13,10,0,24.0,322.0,1.2,21.0,343.0,258.54,196.26
2016,6,13,10,15,25.0,334.0,1.2,21.0,356.5,259.67,196.86
2016,6,13,10,30,26.0,346.0,1.2,21.0,370.0,273.63,207.32
2016,6,13,10,45,28.5,361.0,1.3,21.0,388.0,290.82,220.28
2016,6,13,11,0,31.0,376.0,1.4,21.0,406.0,308.76,233.75
2016,6,13,11,15,23.0,334.0,1.45,21.0,356.0,278.96,211.54
2016,6,13,11,30,15.0,292.0,1.5,21.0,306.0,248.68,188.9
2016,6,13,11,45,106.0,390.0,1.55,21.0,493.0,386.66,293.26
2016,6,13,12,0,197.0,488.0,1.6,21.0,680.0,538.66,403.35
2016,6,13,12,15,170.0,487.0,1.65,20.5,652.5,536.09,401.43
2016,6,13,12,30,143.0,486.0,1.7,20.0,625.0,530.79,398.53
2016,6,13,12,45,530.0,301.0,1.8,20.0,807.5,714.85,538.51
2016,6,13,13,0,917.0,116.0,1.9,20.0,990.0,890.03,662.5
2016,6,13,13,15,913.5,115.0,1.9,19.5,973.5,918.96,681.51
2016,6,13,13,30,910.0,114.0,1.9,19.0,957.0,944.86,700.14
2016,6,13,13,45,906.0,112.5,1.9,19.0,933.5,966.68,714.84
2016,6,13,14,0,902.0,111.0,1.9,19.0,910.0,985.23,727.52
2016,6,13,14,15,894.5,110.0,1.9,19.0,880.0,997.56,736.28
2016,6,13,14,30,887.0,109.0,1.9,19.0,850.0,1006.45,743.01
2016,6,13,14,45,881.0,105.5,1.9,19.0,815.0,1010.74,746.93
2016,6,13,15,0,875.0,102.0,1.9,19.0,780.0,1011.55,748.8
2016,6,13,15,15,862.5,100.5,1.9,18.5,738.5,1004.58,747.2
2016,6,13,15,30,850.0,99.0,1.9,18.0,697.0,994.33,743.66
2016,6,13,15,45,832.0,97.0,1.95,18.0,651.0,974.73,733.27
2016,6,13,16,0,814.0,95.0,2.0,18.0,605.0,964.19,729.05
2016,6,13,16,15,794.0,92.0,2.0,17.5,556.5,935.45,713.23
2016,6,13,16,30,774.0,89.0,2.0,17.0,508.0,904.11,695.6
2016,6,13,16,45,602.5,117.0,2.0,17.0,423.5,768.3,602.6
2016,6,13,17,0,431.0,145.0,2.0,17.0,339.0,619.53,495.98
2016,6,13,17,15,540.5,109.5,1.95,16.5,322.5,678.72,544.18
2016,6,13,17,30,650.0,74.0,1.9,16.0,306.0,720.21,576.19
2016,6,13,17,45,606.0,67.5,1.9,16.0,257.0,655.8,528.6
2016,6,13,18,0,562.0,61.0,1.9,16.0,208.0,592.12,480.42
2016,6,13,18,15,492.0,53.5,1.85,15.5,162.0,507.26,413.95
2016,6,13,18,30,422.0,46.0,1.8,15.0,116.0,425.96,347.01
2016,6,13,18,45,309.0,35.5,1.75,14.5,77.5,314.16,250.7
2016,6,13,19,0,196.0,25.0,1.7,14.0,39.0,202.63,121.16
2016,6,13,19,15,98.0,12.5,1.65,14.0,19.5,73.72,0.0
2016,6,13,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.5,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,13.0,11.0,9.39,0.0
2016,6,14,5,15,130.5,25.0,1.35,13.0,40.5,19.34,6.18
2016,6,14,5,30,261.0,39.0,1.4,13.0,70.0,30.09,20.15
2016,6,14,5,45,355.0,49.0,1.45,13.5,112.5,39.35,29.07
2016,6,14,6,0,449.0,59.0,1.5,14.0,155.0,46.69,35.96
2016,6,14,6,15,509.0,66.5,1.5,14.0,202.5,51.61,40.59
2016,6,14,6,30,569.0,74.0,1.5,14.0,250.0,56.45,44.97
2016,6,14,6,45,619.0,78.0,1.5,14.5,301.0,58.46,46.61
2016,6,14,7,0,669.0,82.0,1.5,15.0,352.0,60.51,48.21
2016,6,14,7,15,699.5,86.5,1.5,15.5,402.0,62.65,49.83
2016,6,14,7,30,730.0,91.0,1.5,16.0,452.0,70.74,56.61
2016,6,14,7,45,758.5,92.5,1.5,16.5,502.5,70.74,56.3
2016,6,14,8,0,787.0,94.0,1.5,17.0,553.0,70.79,56.03
2016,6,14,8,15,804.5,96.5,1.5,17.0,599.0,71.32,56.3
2016,6,14,8,30,822.0,99.0,1.5,17.0,645.0,71.78,56.52
2016,6,14,8,45,838.5,100.0,1.5,17.5,689.0,82.47,65.37
2016,6,14,9,0,855.0,101.0,1.5,18.0,733.0,126.35,72.22
2016,6,14,9,15,865.0,102.5,1.5,18.0,771.0,177.12,101.32
2016,6,14,9,30,875.0,104.0,1.5,18.0,809.0,229.16,140.47
2016,6,14,9,45,888.5,102.5,1.55,18.5,843.0,281.19,183.7
2016,6,14,10,0,902.0,101.0,1.6,19.0,877.0,334.41,229.57
2016,6,14,10,15,907.5,102.0,1.6,19.0,904.0,387.55,276.11
2016,6,14,10,30,913.0,103.0,1.6,19.0,931.0,440.67,321.93
2016,6,14,10,45,918.5,103.0,1.65,19.5,951.5,492.9,365.47
2016,6,14,11,0,924.0,103.0,1.7,20.0,972.0,544.71,407.37
2016,6,14,11,15,926.0,103.5,1.7,20.0,985.0,594.33,446.97
2016,6,14,11,30,928.0,104.0,1.7,20.0,998.0,642.84,484.62
2016,6,14,11,45,929.0,104.0,1.75,20.0,1003.5,689.05,519.98
2016,6,14,12,0,930.0,104.0,1.8,20.0,1009.0,733.74,553.47
2016,6,14,12,15,930.0,104.0,1.85,20.0,1007.0,775.99,584.17
2016,6,14,12,30,930.0,104.0,1.9,20.0,1005.0,816.27,611.75
2016,6,14,12,45,926.5,104.5,1.95,20.0,995.5,851.93,636.09
2016,6,14,13,0,923.0,105.0,2.0,20.0,986.0,884.95,658.65
2016,6,14,13,15,920.0,104.5,2.05,19.5,969.5,914.66,680.3
2016,6,14,13,30,917.0,104.0,2.1,19.0,953.0,941.4,700.11
2016,6,14,13,45,912.5,103.0,2.15,19.0,930.0,963.15,715.42
2016,6,14,14,0,908.0,102.0,2.2,19.0,907.0,981.63,728.72
2016,6,14,14,15,901.5,100.5,2.2,18.5,877.5,994.31,739.21
2016,6,14,14,30,895.0,99.0,2.2,18.0,848.0,1003.56,747.65
2016,6,14,14,45,887.5,97.0,2.25,18.0,812.5,1007.82,752.18
2016,6,14,15,0,880.0,95.0,2.3,18.0,777.0,1008.64,754.65
2016,6,14,15,15,869.0,93.5,2.3,17.5,736.5,1003.08,753.94
2016,6,14,15,30,858.0,92.0,2.3,17.0,696.0,994.23,751.22
2016,6,14,15,45,844.0,89.0,2.35,17.0,651.5,977.35,742.37
2016,6,14,16,0,830.0,86.0,2.4,17.0,607.0,957.39,731.52
2016,6,14,16,15,811.5,83.5,2.4,16.5,559.0,942.13,724.77
2016,6,14,16,30,793.0,81.0,2.4,16.0,511.0,912.68,708.09
2016,6,14,16,45,721.5,86.0,2.4,16.0,448.0,838.92,658.59
2016,6,14,17,0,650.0,91.0,2.4,16.0,385.0,770.86,612.27
2016,6,14,17,15,662.0,79.0,2.4,15.5,347.0,753.17,602.83
2016,6,14,17,30,674.0,67.0,2.4,15.0,309.0,727.01,586.11
2016,6,14,17,45,620.0,63.0,2.4,14.5,258.5,661.9,539.06
2016,6,14,18,0,566.0,59.0,2.4,14.0,208.0,592.98,487.09
2016,6,14,18,15,496.5,52.0,2.3,13.5,162.0,509.13,420.27
2016,6,14,18,30,427.0,45.0,2.2,13.0,116.0,428.84,353.11
2016,6,14,18,45,304.0,35.5,2.15,13.0,77.5,310.71,250.26
2016,6,14,19,0,181.0,26.0,2.1,13.0,39.0,194.8,119.58
2016,6,14,19,15,90.5,13.0,2.05,12.5,19.5,69.38,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,15.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,15,5,0,30.0,11.0,1.3,12.0,11.0,9.39,0.0
2016,6,15,5,15,143.5,25.5,1.35,12.0,40.5,19.76,6.38
2016,6,15,5,30,257.0,40.0,1.4,12.0,70.0,30.83,20.86
2016,6,15,5,45,360.0,49.0,1.45,12.5,113.0,39.39,29.23
2016,6,15,6,0,463.0,58.0,1.5,13.0,156.0,45.95,35.45
2016,6,15,6,15,523.0,65.0,1.5,13.5,203.5,50.53,39.7
2016,6,15,6,30,583.0,72.0,1.5,14.0,251.0,55.04,43.71
2016,6,15,6,45,632.5,75.5,1.55,14.5,302.0,56.76,45.11
2016,6,15,7,0,682.0,79.0,1.6,15.0,353.0,58.54,46.48
2016,6,15,7,15,712.0,83.0,1.6,15.0,403.5,65.98,52.87
2016,6,15,7,30,742.0,87.0,1.6,15.0,454.0,67.99,54.43
2016,6,15,7,45,767.0,89.0,1.6,15.5,503.5,68.43,54.51
2016,6,15,8,0,792.0,91.0,1.6,16.0,553.0,68.87,54.6
2016,6,15,8,15,809.0,94.0,1.6,16.0,599.0,69.79,55.22
2016,6,15,8,30,826.0,97.0,1.6,16.0,645.0,81.15,64.82
2016,6,15,8,45,841.0,98.0,1.65,16.5,688.5,81.37,64.68
2016,6,15,9,0,856.0,99.0,1.7,17.0,732.0,124.76,71.4
2016,6,15,9,15,866.0,100.5,1.75,17.0,770.0,175.54,100.55
2016,6,15,9,30,876.0,102.0,1.8,17.0,808.0,227.58,139.9
2016,6,15,9,45,888.5,101.0,1.85,17.5,842.0,279.7,183.5
2016,6,15,10,0,901.0,100.0,1.9,18.0,876.0,332.92,229.72
2016,6,15,10,15,907.0,101.0,1.9,18.0,902.5,386.15,276.68
2016,6,15,10,30,913.0,102.0,1.9,18.0,929.0,439.43,323.01
2016,6,15,10,45,919.0,101.0,1.95,18.0,950.0,491.17,367.28
2016,6,15,11,0,925.0,100.0,2.0,18.0,971.0,542.51,410.1
2016,6,15,11,15,928.0,100.5,2.0,18.0,984.0,592.69,450.69
2016,6,15,11,30,931.0,101.0,2.0,18.0,997.0,641.85,489.37
2016,6,15,11,45,934.0,100.0,2.0,18.5,1003.5,688.67,524.39
2016,6,15,12,0,937.0,99.0,2.0,19.0,1010.0,734.1,557.4
2016,6,15,12,15,937.0,99.0,2.0,19.0,1009.0,776.55,587.98
2016,6,15,12,30,937.0,99.0,2.0,19.0,1008.0,816.99,615.43
2016,6,15,12,45,929.0,103.5,2.0,19.0,997.5,852.63,639.44
2016,6,15,13,0,921.0,108.0,2.0,19.0,987.0,885.48,661.5
2016,6,15,13,15,918.5,107.5,2.0,19.0,971.5,915.7,681.75
2016,6,15,13,30,916.0,107.0,2.0,19.0,956.0,942.97,700.04
2016,6,15,13,45,914.5,104.5,2.0,19.0,934.0,966.16,715.68
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,986.12,729.31
2016,6,15,14,15,906.5,100.5,1.95,18.5,882.5,998.94,739.17
2016,6,15,14,30,900.0,99.0,1.9,18.0,853.0,1008.31,746.98
2016,6,15,14,45,894.0,97.0,1.9,18.0,818.0,1014.18,751.94
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,1016.62,754.86
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,1010.58,751.75
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,1001.18,746.68
2016,6,15,15,45,853.0,88.0,1.8,18.0,657.5,985.31,738.19
2016,6,15,16,0,840.0,85.0,1.8,18.0,613.0,966.32,727.77
2016,6,15,16,15,822.0,82.5,1.75,17.5,565.0,940.03,713.18
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,922.39,704.44
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,884.68,681.05
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,844.93,656.02
2016,6,15,17,15,725.0,69.0,1.65,16.5,365.5,793.43,622.68
2016,6,15,17,30,692.0,65.0,1.6,16.0,314.0,740.98,587.61
2016,6,15,17,45,649.0,60.0,1.55,15.5,264.5,677.83,543.17
2016,6,15,18,0,606.0,55.0,1.5,15.0,215.0,621.2,501.54
2016,6,15,18,15,538.0,48.5,1.4,14.5,168.0,537.97,436.77
2016,6,15,18,30,470.0,42.0,1.3,14.0,121.0,458.26,371.59
2016,6,15,18,45,368.5,32.5,1.2,13.5,81.5,354.31,282.65
2016,6,15,19,0,267.0,23.0,1.1,13.0,42.0,252.87,158.4
2016,6,15,19,15,133.5,11.5,1.05,12.5,21.0,95.89,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,5.0,0.4,13.0,6.0,0.0,0.0
2016,6,16,5,0,68.0,10.0,0.4,13.0,12.0,8.54,0.0
2016,6,16,5,15,195.5,22.0,0.35,13.5,41.5,17.96,5.14
2016,6,16,5,30,323.0,34.0,0.3,14.0,71.0,27.69,18.05
2016,6,16,5,45,414.0,42.0,0.25,15.0,114.0,33.69,24.01
2016,6,16,6,0,505.0,50.0,0.2,16.0,157.0,39.64,29.54
2016,6,16,6,15,561.5,56.0,0.15,16.5,204.5,43.73,33.3
2016,6,16,6,30,618.0,62.0,0.1,17.0,252.0,47.76,36.85
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,54.59,42.71
2016,6,16,7,0,699.0,70.0,0.1,18.0,352.0,57.11,44.69
2016,6,16,7,15,728.0,74.0,0.15,18.5,402.0,59.45,46.47
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,61.71,48.14
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,62.72,48.73
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,63.69,49.28
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,74.45,58.24
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,75.87,59.24
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,76.79,59.73
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,120.31,66.63
2016,6,16,9,15,869.5,93.5,0.65,21.0,765.0,171.13,95.0
2016,6,16,9,30,879.0,95.0,0.7,21.0,803.0,223.16,133.34
2016,6,16,9,45,893.0,92.5,0.75,21.0,837.0,274.69,175.64
2016,6,16,10,0,907.0,90.0,0.8,21.0,871.0,327.44,220.72
2016,6,16,10,15,912.0,91.0,0.85,21.0,897.5,380.52,266.54
2016,6,16,10,30,917.0,92.0,0.9,21.0,924.0,433.53,311.62
2016,6,16,10,45,921.5,92.5,1.0,21.5,944.0,485.71,354.62
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,537.37,395.99
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,586.95,435.13
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,635.39,472.41
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,681.52,507.58
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,726.1,540.95
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,768.23,570.42
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,808.37,596.92
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,844.59,621.22
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,878.24,643.81
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,907.86,663.13
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,934.48,680.52
2016,6,16,13,45,920.5,89.5,1.5,22.0,925.5,956.52,695.01
2016,6,16,14,0,917.0,88.0,1.5,22.0,903.0,975.3,707.53
2016,6,16,14,15,911.0,87.0,1.5,22.0,873.5,988.84,716.83
2016,6,16,14,30,905.0,86.0,1.5,22.0,844.0,998.97,724.16
2016,6,16,14,45,898.5,84.5,1.5,22.0,809.5,1004.62,728.83
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,1006.85,731.53
2016,6,16,15,15,881.5,81.5,1.45,21.5,735.0,1001.63,730.29
2016,6,16,15,30,871.0,80.0,1.4,21.0,695.0,993.07,727.14
2016,6,16,15,45,859.0,77.5,1.4,21.0,651.0,978.54,719.7
2016,6,16,16,0,847.0,75.0,1.4,21.0,607.0,960.9,710.38
2016,6,16,16,15,829.5,72.5,1.4,20.5,559.5,934.79,696.89
2016,6,16,16,30,812.0,70.0,1.4,20.0,512.0,906.07,681.59
2016,6,16,16,45,790.0,67.5,1.4,20.0,462.5,870.6,660.22
2016,6,16,17,0,768.0,65.0,1.4,20.0,413.0,843.68,644.38
2016,6,16,17,15,737.5,61.5,1.3,19.5,363.0,795.0,612.88
2016,6,16,17,30,707.0,58.0,1.2,19.0,313.0,745.28,579.92
2016,6,16,17,45,664.5,53.5,1.2,19.0,263.5,682.97,536.6
2016,6,16,18,0,622.0,49.0,1.2,19.0,214.0,621.09,491.65
2016,6,16,18,15,558.0,43.5,1.05,18.0,167.5,541.31,431.36
2016,6,16,18,30,494.0,38.0,0.9,17.0,121.0,471.1,375.1
2016,6,16,18,45,391.0,30.0,0.8,16.5,82.0,367.27,288.07
2016,6,16,19,0,288.0,22.0,0.7,16.0,43.0,266.67,167.13
2016,6,16,19,15,144.0,11.0,0.65,15.5,21.5,102.32,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,48.5,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,97.0,10.0,0.5,15.0,12.0,8.54,0.0
2016,6,17,5,15,226.0,20.5,0.45,15.0,42.0,16.71,4.19
2016,6,17,5,30,355.0,31.0,0.4,15.0,72.0,25.21,15.83
2016,6,17,5,45,438.5,38.5,0.4,15.5,114.0,30.9,21.49
2016,6,17,6,0,522.0,46.0,0.4,16.0,156.0,36.54,26.78
2016,6,17,6,15,576.0,51.0,0.4,16.5,203.0,39.99,29.96
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,47.22,36.33
2016,6,17,6,45,498.5,95.5,0.45,17.5,266.5,70.55,56.64
2016,6,17,7,0,367.0,135.0,0.5,18.0,283.0,93.05,75.78
2016,6,17,7,15,564.5,102.5,0.5,18.5,365.0,72.08,57.3
2016,6,17,7,30,762.0,70.0,0.5,19.0,447.0,56.11,43.29
2016,6,17,7,45,784.0,72.0,0.55,20.0,495.0,65.57,51.08
2016,6,17,8,0,806.0,74.0,0.6,21.0,543.0,67.14,52.01
2016,6,17,8,15,822.0,76.5,0.65,21.0,589.0,68.83,53.26
2016,6,17,8,30,838.0,79.0,0.7,21.0,635.0,70.4,54.42
2016,6,17,8,45,851.0,80.0,0.75,21.5,677.0,70.85,54.54
2016,6,17,9,0,864.0,81.0,0.8,22.0,719.0,113.27,60.93
2016,6,17,9,15,874.0,82.5,0.85,22.0,757.0,164.2,89.21
2016,6,17,9,30,884.0,84.0,0.9,22.0,795.0,216.41,127.65
2016,6,17,9,45,884.5,89.0,0.95,22.5,825.5,269.81,171.56
2016,6,17,10,0,885.0,94.0,1.0,23.0,856.0,323.14,216.92
2016,6,17,10,15,513.5,270.0,1.05,23.0,715.5,356.1,255.52
2016,6,17,10,30,142.0,446.0,1.1,23.0,575.0,375.55,278.05
2016,6,17,10,45,102.0,439.0,1.2,23.5,533.0,377.47,280.15
2016,6,17,11,0,62.0,432.0,1.3,24.0,491.0,363.97,270.59
2016,6,17,11,15,60.0,435.5,1.3,24.0,493.0,374.47,278.43
2016,6,17,11,30,58.0,439.0,1.3,24.0,495.0,384.81,285.98
2016,6,17,11,45,63.5,448.0,1.35,24.0,510.0,404.17,300.19
2016,6,17,12,0,69.0,457.0,1.4,24.0,525.0,424.36,314.93
2016,6,17,12,15,87.5,467.5,1.45,24.0,553.5,456.09,338.13
2016,6,17,12,30,106.0,478.0,1.5,24.0,582.0,489.64,362.47
2016,6,17,12,45,175.0,473.5,1.55,24.0,642.0,560.12,413.79
2016,6,17,13,0,244.0,469.0,1.6,24.0,702.0,638.4,469.5
2016,6,17,13,15,211.5,464.5,1.6,24.0,664.0,613.64,451.83
2016,6,17,13,30,179.0,460.0,1.6,24.0,626.0,594.57,438.63
2016,6,17,13,45,156.5,447.0,1.6,24.0,589.5,573.98,424.57
2016,6,17,14,0,134.0,434.0,1.6,24.0,553.0,551.11,408.81
2016,6,17,14,15,187.5,415.0,1.55,23.5,575.5,594.3,442.13
2016,6,17,14,30,241.0,396.0,1.5,23.0,598.0,657.34,488.17
2016,6,17,14,45,270.5,371.0,1.5,23.0,589.0,671.44,499.35
2016,6,17,15,0,300.0,346.0,1.5,23.0,580.0,684.01,510.03
2016,6,17,15,15,260.0,333.5,1.45,22.5,528.5,637.93,478.88
2016,6,17,15,30,220.0,321.0,1.4,22.0,477.0,567.95,431.15
2016,6,17,15,45,161.5,299.0,1.4,22.0,410.0,488.99,374.59
2016,6,17,16,0,103.0,277.0,1.4,22.0,343.0,387.36,299.79
2016,6,17,16,15,230.0,241.0,1.4,21.5,371.0,520.87,404.83
2016,6,17,16,30,357.0,205.0,1.4,21.0,399.0,604.98,470.87
2016,6,17,16,45,352.5,184.0,1.4,20.5,360.0,573.61,450.03
2016,6,17,17,0,348.0,163.0,1.4,20.0,321.0,540.54,428.53
2016,6,17,17,15,489.5,117.0,1.35,19.5,310.0,631.92,500.25
2016,6,17,17,30,631.0,71.0,1.3,19.0,299.0,699.66,550.26
2016,6,17,17,45,586.5,65.0,1.3,18.5,251.0,636.13,504.94
2016,6,17,18,0,542.0,59.0,1.3,18.0,203.0,573.44,459.42
2016,6,17,18,15,475.0,52.0,1.3,17.5,158.5,492.43,397.32
2016,6,17,18,30,408.0,45.0,1.3,17.0,114.0,414.87,334.69
2016,6,17,18,45,308.5,34.5,1.3,16.5,77.0,313.36,248.5
2016,6,17,19,0,209.0,24.0,1.3,16.0,40.0,215.3,137.23
2016,6,17,19,15,104.5,12.0,1.3,15.5,20.0,77.75,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,44.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,89.0,10.0,0.9,13.0,12.0,8.54,0.0
2016,6,18,5,15,220.0,20.5,0.95,13.5,42.0,16.71,4.07
2016,6,18,5,30,351.0,31.0,1.0,14.0,72.0,25.21,15.85
2016,6,18,5,45,437.0,39.0,1.05,14.5,114.5,31.32,21.91
2016,6,18,6,0,523.0,47.0,1.1,15.0,157.0,37.36,27.57
2016,6,18,6,15,434.5,72.5,1.05,15.5,180.5,54.33,42.75
2016,6,18,6,30,346.0,98.0,1.0,16.0,204.0,70.6,57.07
2016,6,18,6,45,364.5,115.0,1.0,16.5,245.0,81.19,66.14
2016,6,18,7,0,383.0,132.0,1.0,17.0,286.0,91.28,74.6
2016,6,18,7,15,331.0,163.0,0.95,17.5,308.5,113.84,93.58
2016,6,18,7,30,279.0,194.0,0.9,18.0,331.0,130.81,107.43
2016,6,18,7,45,546.5,136.0,0.9,18.5,441.5,90.09,72.28
2016,6,18,8,0,814.0,78.0,0.9,19.0,552.0,69.9,54.77
2016,6,18,8,15,696.5,133.0,0.9,19.5,562.0,85.17,67.48
2016,6,18,8,30,579.0,188.0,0.9,20.0,572.0,114.38,91.64
2016,6,18,8,45,726.5,137.5,0.9,20.5,652.0,83.38,65.23
2016,6,18,9,0,874.0,87.0,0.9,21.0,732.0,117.02,64.11
2016,6,18,9,15,884.5,88.5,0.9,21.5,771.0,168.62,92.51
2016,6,18,9,30,895.0,90.0,0.9,22.0,810.0,221.57,131.1
2016,6,18,9,45,899.0,94.0,0.95,22.5,842.0,275.79,175.42
2016,6,18,10,0,903.0,98.0,1.0,23.0,874.0,330.3,221.54
2016,6,18,10,15,673.0,230.0,1.0,23.0,818.5,379.23,268.71
2016,6,18,10,30,443.0,362.0,1.0,23.0,763.0,421.23,306.46
2016,6,18,10,45,486.5,361.0,1.0,23.5,811.0,471.93,344.08
2016,6,18,11,0,530.0,360.0,1.0,24.0,859.0,526.95,384.1
2016,6,18,11,15,493.5,379.0,1.0,24.0,848.5,555.87,405.95
2016,6,18,11,30,457.0,398.0,1.0,24.0,838.0,581.52,424.91
2016,6,18,11,45,697.0,249.0,1.05,24.5,924.5,653.0,477.99
2016,6,18,12,0,937.0,100.0,1.1,25.0,1011.0,733.16,536.59
2016,6,18,12,15,937.0,99.5,1.15,25.0,1009.5,775.29,565.74
2016,6,18,12,30,937.0,99.0,1.2,25.0,1008.0,815.4,592.24
2016,6,18,12,45,937.0,98.0,1.25,25.5,1000.0,852.83,615.68
2016,6,18,13,0,937.0,97.0,1.3,26.0,992.0,887.77,637.36
2016,6,18,13,15,934.5,96.0,1.35,25.5,976.0,917.81,658.42
2016,6,18,13,30,932.0,95.0,1.4,25.0,960.0,944.83,677.71
2016,6,18,13,45,926.0,95.5,1.45,25.0,936.5,966.95,692.72
2016,6,18,14,0,920.0,96.0,1.5,25.0,913.0,985.79,705.8
2016,6,18,14,15,914.0,95.0,1.5,25.0,884.0,999.71,715.22
2016,6,18,14,30,908.0,94.0,1.5,25.0,855.0,1010.21,722.67
2016,6,18,14,45,899.0,93.0,1.5,25.0,819.5,1014.27,726.28
2016,6,18,15,0,890.0,92.0,1.5,25.0,784.0,1014.88,727.95
2016,6,18,15,15,879.5,90.5,1.5,24.5,744.0,1009.99,727.78
2016,6,18,15,30,869.0,89.0,1.5,24.0,704.0,1001.76,725.7
2016,6,18,15,45,854.0,87.5,1.5,24.0,659.5,985.75,717.4
2016,6,18,16,0,839.0,86.0,1.5,24.0,615.0,966.71,707.3
2016,6,18,16,15,821.5,83.5,1.45,23.5,567.0,941.07,693.59
2016,6,18,16,30,804.0,81.0,1.4,23.0,519.0,924.12,685.55
2016,6,18,16,45,779.0,78.0,1.4,23.0,469.0,885.24,662.18
2016,6,18,17,0,754.0,75.0,1.4,23.0,419.0,844.39,637.27
2016,6,18,17,15,722.0,71.0,1.4,22.5,368.0,793.99,606.33
2016,6,18,17,30,690.0,67.0,1.4,22.0,317.0,742.56,573.57
2016,6,18,17,45,646.5,61.5,1.4,21.5,267.0,683.91,534.12
2016,6,18,18,0,603.0,56.0,1.4,21.0,217.0,620.92,489.44
2016,6,18,18,15,536.0,49.5,1.3,20.0,170.0,538.56,427.89
2016,6,18,18,30,469.0,43.0,1.2,19.0,123.0,459.59,365.56
2016,6,18,18,45,367.5,33.5,1.2,18.5,83.5,355.48,279.03
2016,6,18,19,0,266.0,24.0,1.2,18.0,44.0,255.24,163.6
2016,6,18,19,15,133.0,12.0,1.15,17.5,22.0,96.24,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,45.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,90.0,10.0,0.6,14.0,12.0,8.54,0.0
2016,6,19,5,15,227.0,21.5,0.6,14.5,43.0,17.62,4.36
2016,6,19,5,30,364.0,33.0,0.6,15.0,74.0,27.0,17.3
2016,6,19,5,45,450.5,41.0,0.65,16.0,117.5,33.06,23.29
2016,6,19,6,0,537.0,49.0,0.7,17.0,161.0,39.07,28.85
2016,6,19,6,15,593.0,54.5,0.7,17.5,210.0,42.84,32.31
2016,6,19,6,30,649.0,60.0,0.7,18.0,259.0,50.7,39.21
2016,6,19,6,45,688.0,64.5,0.7,19.0,309.5,53.73,41.65
2016,6,19,7,0,727.0,69.0,0.7,20.0,360.0,56.71,43.95
2016,6,19,7,15,755.5,72.5,0.7,20.5,411.0,58.74,45.45
2016,6,19,7,30,784.0,76.0,0.7,21.0,462.0,60.71,46.88
2016,6,19,7,45,805.0,79.0,0.7,22.0,511.5,62.14,47.73
2016,6,19,8,0,826.0,82.0,0.7,23.0,561.0,72.69,56.26
2016,6,19,8,15,842.0,84.5,0.7,23.5,608.0,74.29,57.27
2016,6,19,8,30,858.0,87.0,0.7,24.0,655.0,75.74,58.18
2016,6,19,8,45,871.5,88.5,0.7,24.5,698.5,76.42,58.45
2016,6,19,9,0,885.0,90.0,0.7,25.0,742.0,118.9,64.46
2016,6,19,9,15,894.5,91.5,0.7,25.0,781.0,171.01,92.61
2016,6,19,9,30,904.0,93.0,0.7,25.0,820.0,224.36,131.04
2016,6,19,9,45,917.5,91.0,0.7,25.5,854.5,277.41,173.35
2016,6,19,10,0,931.0,89.0,0.7,26.0,889.0,331.64,218.21
2016,6,19,10,15,936.5,89.5,0.75,26.5,916.0,385.84,263.45
2016,6,19,10,30,942.0,90.0,0.8,27.0,943.0,440.01,307.81
2016,6,19,10,45,744.5,221.5,0.85,27.5,905.0,488.16,347.68
2016,6,19,11,0,547.0,353.0,0.9,28.0,867.0,530.2,379.51
2016,6,19,11,15,749.5,223.5,0.95,28.0,938.5,580.96,417.99
2016,6,19,11,30,952.0,94.0,1.0,28.0,1010.0,646.67,467.29
2016,6,19,11,45,949.0,97.0,1.05,28.0,1015.0,693.62,501.35
2016,6,19,12,0,946.0,100.0,1.1,28.0,1020.0,738.75,533.53
2016,6,19,12,15,946.0,100.0,1.15,28.0,1018.5,781.7,563.23
2016,6,19,12,30,946.0,100.0,1.2,28.0,1017.0,822.64,589.89
2016,6,19,12,45,938.5,103.5,1.3,28.5,1006.5,858.3,612.48
2016,6,19,13,0,931.0,107.0,1.4,29.0,996.0,891.17,633.23
2016,6,19,13,15,928.0,106.0,1.45,28.5,980.0,920.92,653.93
2016,6,19,13,30,925.0,105.0,1.5,28.0,964.0,947.65,672.87
2016,6,19,13,45,703.0,223.5,1.55,28.0,867.0,902.76,645.44
2016,6,19,14,0,481.0,342.0,1.6,28.0,770.0,824.0,591.0
2016,6,19,14,15,693.5,220.5,1.6,27.5,814.5,933.71,669.98
2016,6,19,14,30,906.0,99.0,1.6,27.0,859.0,1013.38,721.26
2016,6,19,14,45,755.0,166.0,1.65,27.0,781.5,960.72,689.07
2016,6,19,15,0,604.0,233.0,1.7,27.0,704.0,898.39,650.86
2016,6,19,15,15,736.5,162.5,1.7,26.5,705.5,966.19,698.59
2016,6,19,15,30,869.0,92.0,1.7,26.0,707.0,1005.28,725.69
2016,6,19,15,45,853.5,90.0,1.75,26.0,661.5,988.28,716.89
2016,6,19,16,0,838.0,88.0,1.8,26.0,616.0,968.22,706.78
2016,6,19,16,15,819.5,85.5,1.8,25.5,568.0,953.23,700.71
2016,6,19,16,30,801.0,83.0,1.8,25.0,520.0,923.91,685.13
2016,6,19,16,45,774.0,80.5,1.8,24.5,469.5,883.83,662.24
2016,6,19,17,0,747.0,78.0,1.8,24.0,419.0,841.83,637.57
2016,6,19,17,15,714.0,73.5,1.75,23.5,368.0,790.02,604.87
2016,6,19,17,30,681.0,69.0,1.7,23.0,317.0,737.21,570.42
2016,6,19,17,45,634.0,64.0,1.7,22.5,266.5,676.85,529.48
2016,6,19,18,0,587.0,59.0,1.7,22.0,216.0,611.97,483.16
2016,6,19,18,15,520.0,52.0,1.65,21.0,169.5,529.38,421.46
2016,6,19,18,30,453.0,45.0,1.6,20.0,123.0,450.11,358.87
2016,6,19,18,45,348.0,35.0,1.55,19.5,83.5,343.29,269.71
2016,6,19,19,0,243.0,25.0,1.5,19.0,44.0,240.99,155.62
2016,6,19,19,15,121.5,12.5,1.45,18.5,22.0,89.31,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,6,20,5,15,231.5,21.5,1.15,13.5,43.5,17.65,4.16
2016,6,20,5,30,373.0,33.0,1.1,14.0,75.0,27.05,17.37
2016,6,20,5,45,466.5,40.5,1.1,15.0,120.0,32.73,23.08
2016,6,20,6,0,560.0,48.0,1.1,16.0,165.0,38.42,28.38
2016,6,20,6,15,615.5,53.5,1.05,16.5,214.5,42.25,31.91
2016,6,20,6,30,671.0,59.0,1.0,17.0,264.0,50.09,38.83
2016,6,20,6,45,712.5,62.0,1.0,18.0,315.5,52.01,40.31
2016,6,20,7,0,754.0,65.0,1.0,19.0,367.0,53.98,41.75
2016,6,20,7,15,781.0,68.5,1.0,19.5,418.5,56.13,43.4
2016,6,20,7,30,808.0,72.0,1.0,20.0,470.0,58.22,44.95
2016,6,20,7,45,829.5,74.0,1.05,20.5,520.0,67.62,52.74
2016,6,20,8,0,851.0,76.0,1.1,21.0,570.0,69.23,53.79
2016,6,20,8,15,865.5,78.0,1.1,21.5,616.5,70.6,54.66
2016,6,20,8,30,880.0,80.0,1.1,22.0,663.0,71.85,55.43
2016,6,20,8,45,892.0,81.5,1.15,22.5,706.0,72.63,55.81
2016,6,20,9,0,904.0,83.0,1.2,23.0,749.0,115.13,61.87
2016,6,20,9,15,912.5,84.5,1.2,23.5,787.0,168.06,90.48
2016,6,20,9,30,921.0,86.0,1.2,24.0,825.0,222.12,129.6
2016,6,20,9,45,908.5,98.0,1.25,24.5,852.5,279.11,176.43
2016,6,20,10,0,896.0,110.0,1.3,25.0,880.0,334.64,223.59
2016,6,20,10,15,901.5,111.0,1.35,25.0,906.5,387.55,268.74
2016,6,20,10,30,907.0,112.0,1.4,25.0,933.0,440.47,313.32
2016,6,20,10,45,911.0,112.5,1.45,25.5,953.0,492.21,355.37
2016,6,20,11,0,915.0,113.0,1.5,26.0,973.0,543.41,395.74
2016,6,20,11,15,917.5,113.5,1.5,26.0,986.5,593.07,434.3
2016,6,20,11,30,920.0,114.0,1.5,26.0,1000.0,641.71,471.02
2016,6,20,11,45,923.5,112.5,1.55,26.5,1006.5,688.32,504.75
2016,6,20,12,0,927.0,111.0,1.6,27.0,1013.0,733.62,536.68
2016,6,20,12,15,500.0,285.0,1.65,27.0,772.0,617.19,453.06
2016,6,20,12,30,73.0,459.0,1.7,27.0,531.0,447.55,327.8
2016,6,20,12,45,249.0,428.5,1.75,27.5,667.5,587.01,429.9
2016,6,20,13,0,425.0,398.0,1.8,28.0,804.0,735.25,532.45
2016,6,20,13,15,444.0,373.5,1.8,27.5,791.5,755.13,546.86
2016,6,20,13,30,463.0,349.0,1.8,27.0,779.0,773.07,561.17
2016,6,20,13,45,692.0,225.5,1.85,27.0,850.0,894.08,647.63
2016,6,20,14,0,921.0,102.0,1.9,27.0,921.0,992.19,710.43
2016,6,20,14,15,625.5,238.0,1.9,26.5,786.0,884.43,641.67
2016,6,20,14,30,330.0,374.0,1.9,26.0,651.0,722.21,529.3
2016,6,20,14,45,611.5,235.5,1.9,26.0,721.5,897.75,656.46
2016,6,20,15,0,893.0,97.0,1.9,26.0,792.0,1023.29,737.39
2016,6,20,15,15,882.0,95.5,1.9,25.5,751.5,1018.14,735.64
2016,6,20,15,30,871.0,94.0,1.9,25.0,711.0,1009.64,733.38
2016,6,20,15,45,857.0,91.5,1.9,25.0,666.0,993.65,725.04
2016,6,20,16,0,843.0,89.0,1.9,25.0,621.0,974.57,714.83
2016,6,20,16,15,824.5,86.5,1.85,24.5,572.5,959.64,708.16
2016,6,20,16,30,806.0,84.0,1.8,24.0,524.0,930.3,691.94
2016,6,20,16,45,781.0,80.5,1.8,23.5,473.5,890.82,669.42
2016,6,20,17,0,756.0,77.0,1.8,23.0,423.0,849.33,645.07
2016,6,20,17,15,723.0,73.0,1.75,22.5,371.5,798.0,612.66
2016,6,20,17,30,690.0,69.0,1.7,22.0,320.0,745.62,578.5
2016,6,20,17,45,642.5,64.0,1.65,21.5,269.5,684.55,536.63
2016,6,20,18,0,595.0,59.0,1.6,21.0,219.0,619.0,489.49
2016,6,20,18,15,528.0,52.0,1.5,20.0,172.0,536.11,427.34
2016,6,20,18,30,461.0,45.0,1.4,19.0,125.0,456.54,364.36
2016,6,20,18,45,355.5,35.0,1.3,18.5,85.0,348.98,274.67
2016,6,20,19,0,250.0,25.0,1.2,18.0,45.0,246.36,160.8
2016,6,20,19,15,125.0,12.5,1.2,17.5,22.5,91.65,0.0
2016,6,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,4,45,43.0,5.0,0.6,14.5,5.5,0.0,0.0
2016,6,21,5,0,86.0,10.0,0.6,15.0,11.0,8.54,0.0
2016,6,21,5,15,222.5,21.0,0.6,15.5,42.0,17.2,3.57
2016,6,21,5,30,359.0,32.0,0.6,16.0,73.0,26.15,16.44
2016,6,21,5,45,452.5,39.5,0.6,16.5,117.0,31.85,22.17
2016,6,21,6,0,546.0,47.0,0.6,17.0,161.0,37.54,27.5
2016,6,21,6,15,602.5,52.5,0.6,17.5,210.0,41.39,31.03
2016,6,21,6,30,659.0,58.0,0.6,18.0,259.0,49.17,37.87
2016,6,21,6,45,702.0,61.5,0.65,18.5,311.0,51.52,39.81
2016,6,21,7,0,745.0,65.0,0.7,19.0,363.0,53.88,41.68
2016,6,21,7,15,772.5,68.5,0.75,19.5,414.0,56.04,43.32
2016,6,21,7,30,800.0,72.0,0.8,20.0,465.0,58.12,44.86
2016,6,21,7,45,822.0,74.0,0.85,21.0,515.0,67.51,52.52
2016,6,21,8,0,844.0,76.0,0.9,22.0,565.0,69.11,53.47
2016,6,21,8,15,859.0,78.5,0.9,22.5,612.0,70.8,54.6
2016,6,21,8,30,874.0,81.0,0.9,23.0,659.0,72.36,55.62
2016,6,21,8,45,886.0,82.5,0.95,23.5,702.0,73.12,55.98
2016,6,21,9,0,898.0,84.0,1.0,24.0,745.0,114.56,61.62
2016,6,21,9,15,906.5,85.5,1.0,24.5,783.0,167.17,89.69
2016,6,21,9,30,915.0,87.0,1.0,25.0,821.0,220.91,128.24
2016,6,21,9,45,914.5,92.0,1.05,25.5,851.5,275.82,172.72
2016,6,21,10,0,914.0,97.0,1.1,26.0,882.0,330.55,218.71
2016,6,21,10,15,919.0,98.0,1.15,26.5,908.5,384.1,263.7
2016,6,21,10,30,924.0,99.0,1.2,27.0,935.0,437.61,307.87
2016,6,21,10,45,925.5,100.5,1.25,27.5,954.0,489.65,349.83
2016,6,21,11,0,927.0,102.0,1.3,28.0,973.0,540.91,389.89
2016,6,21,11,15,929.0,102.5,1.3,28.0,986.0,590.75,428.19
2016,6,21,11,30,931.0,103.0,1.3,28.0,999.0,639.48,464.57
2016,6,21,11,45,930.0,104.0,1.35,28.5,1004.0,685.41,497.43
2016,6,21,12,0,929.0,105.0,1.4,29.0,1009.0,729.68,528.27
2016,6,21,12,15,928.5,105.0,1.4,29.0,1007.5,771.72,557.26
2016,6,21,12,30,928.0,105.0,1.4,29.0,1006.0,811.76,582.95
2016,6,21,12,45,925.0,106.0,1.45,29.0,996.5,848.43,606.86
2016,6,21,13,0,922.0,107.0,1.5,29.0,987.0,882.55,629.09
2016,6,21,13,15,919.0,106.0,1.55,29.0,971.5,912.1,648.43
2016,6,21,13,30,916.0,105.0,1.6,29.0,956.0,938.65,665.95
2016,6,21,13,45,911.5,104.5,1.65,29.0,933.0,961.19,681.04
2016,6,21,14,0,907.0,104.0,1.7,29.0,910.0,980.5,694.24
2016,6,21,14,15,901.0,102.5,1.7,28.5,881.5,994.03,704.74
2016,6,21,14,30,895.0,101.0,1.7,28.0,853.0,1004.14,713.32
2016,6,21,14,45,886.5,100.0,1.75,28.0,818.0,1008.88,718.02
2016,6,21,15,0,878.0,99.0,1.8,28.0,783.0,1010.21,720.79
2016,6,21,15,15,867.5,97.0,1.8,27.5,743.0,1005.01,720.41
2016,6,21,15,30,857.0,95.0,1.8,27.0,703.0,996.49,718.13
2016,6,21,15,45,843.5,92.5,1.8,26.5,659.0,981.11,711.61
2016,6,21,16,0,830.0,90.0,1.8,26.0,615.0,962.67,703.22
2016,6,21,16,15,812.0,87.5,1.8,25.5,567.5,948.47,697.61
2016,6,21,16,30,794.0,85.0,1.8,25.0,520.0,919.83,682.44
2016,6,21,16,45,772.0,81.0,1.8,24.5,470.5,882.85,661.58
2016,6,21,17,0,750.0,77.0,1.8,24.0,421.0,843.79,638.86
2016,6,21,17,15,718.0,73.0,1.75,23.0,370.0,793.55,608.43
2016,6,21,17,30,686.0,69.0,1.7,22.0,319.0,742.24,576.13
2016,6,21,17,45,643.5,63.5,1.65,21.5,269.5,684.95,536.94
2016,6,21,18,0,601.0,58.0,1.6,21.0,220.0,622.89,492.36
