Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,535.0,51.5,1.5,20.0,173.0,541.34,431.27
2016,6,21,18,30,469.0,45.0,1.4,19.0,126.0,462.97,369.28
2016,6,21,18,45,366.5,35.0,1.3,18.5,86.0,357.26,281.18
2016,6,21,19,0,264.0,25.0,1.2,18.0,46.0,256.54,168.7
2016,6,21,19,15,132.0,12.5,1.1,17.5,23.0,96.26,0.0
2016,6,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,93.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,6,22,5,15,239.0,21.0,1.2,13.5,44.0,17.25,3.35
2016,6,22,5,30,385.0,32.0,1.2,14.0,76.0,26.25,16.64
2016,6,22,5,45,474.5,39.5,1.3,14.5,120.5,31.97,22.44
2016,6,22,6,0,564.0,47.0,1.4,15.0,165.0,37.67,27.82
2016,6,22,6,15,620.5,52.5,1.4,15.5,214.5,45.2,34.65
2016,6,22,6,30,677.0,58.0,1.4,16.0,264.0,49.35,38.32
2016,6,22,6,45,338.5,90.5,1.4,16.5,193.5,64.45,51.52
2016,6,22,7,0,0.0,123.0,1.4,17.0,123.0,97.18,79.79
2016,6,22,7,15,10.0,149.5,1.35,17.5,154.5,116.6,96.03
2016,6,22,7,30,20.0,176.0,1.3,18.0,186.0,135.73,111.74
2016,6,22,7,45,24.0,196.5,1.3,18.5,209.5,150.65,123.66
2016,6,22,8,0,28.0,217.0,1.3,19.0,233.0,155.76,127.25
2016,6,22,8,15,21.0,219.5,1.3,19.0,232.5,168.32,137.27
2016,6,22,8,30,14.0,222.0,1.3,19.0,232.0,170.98,139.02
2016,6,22,8,45,27.5,261.5,1.35,19.5,282.0,183.29,148.51
2016,6,22,9,0,41.0,301.0,1.4,20.0,332.0,210.88,161.76
2016,6,22,9,15,107.0,341.5,1.4,20.5,426.5,234.96,176.26
2016,6,22,9,30,173.0,382.0,1.4,21.0,521.0,280.77,207.3
2016,6,22,9,45,232.0,389.5,1.4,21.5,584.0,315.39,230.79
2016,6,22,10,0,291.0,397.0,1.4,22.0,647.0,343.61,250.59
2016,6,22,10,15,338.5,392.0,1.4,22.0,691.5,380.41,278.45
2016,6,22,10,30,386.0,387.0,1.4,22.0,736.0,421.9,310.11
2016,6,22,10,45,675.0,238.5,1.4,22.5,866.0,466.78,342.48
2016,6,22,11,0,964.0,90.0,1.4,23.0,996.0,549.91,404.49
2016,6,22,11,15,966.0,90.5,1.4,23.0,1009.5,601.44,444.67
2016,6,22,11,30,968.0,91.0,1.4,23.0,1023.0,651.8,483.02
2016,6,22,11,45,969.5,91.0,1.45,23.0,1029.0,700.1,519.27
2016,6,22,12,0,971.0,91.0,1.5,23.0,1035.0,746.83,553.58
2016,6,22,12,15,970.5,91.0,1.5,23.0,1034.0,790.36,583.83
2016,6,22,12,30,970.0,91.0,1.5,23.0,1033.0,831.76,610.95
2016,6,22,12,45,959.5,97.0,1.55,23.0,1021.5,867.99,635.07
2016,6,22,13,0,949.0,103.0,1.6,23.0,1010.0,901.27,657.24
2016,6,22,13,15,946.0,102.5,1.6,22.5,994.0,932.07,678.5
2016,6,22,13,30,943.0,102.0,1.6,22.0,978.0,959.83,697.85
2016,6,22,13,45,938.5,101.0,1.6,22.0,954.5,982.55,712.71
2016,6,22,14,0,934.0,100.0,1.6,22.0,931.0,1001.92,725.56
2016,6,22,14,15,928.0,99.0,1.6,21.5,901.5,1016.42,736.86
2016,6,22,14,30,922.0,98.0,1.6,21.0,872.0,1027.46,746.18
2016,6,22,14,45,913.5,96.5,1.6,21.0,836.5,1031.95,750.12
2016,6,22,15,0,905.0,95.0,1.6,21.0,801.0,1032.92,752.05
2016,6,22,15,15,894.5,93.5,1.55,20.5,760.0,1028.38,751.33
2016,6,22,15,30,884.0,92.0,1.5,20.0,719.0,1020.46,748.64
2016,6,22,15,45,869.5,90.0,1.5,20.0,673.5,1004.58,740.37
2016,6,22,16,0,855.0,88.0,1.5,20.0,628.0,985.58,730.23
2016,6,22,16,15,837.0,85.5,1.5,19.5,579.5,959.52,716.86
2016,6,22,16,30,819.0,83.0,1.5,19.0,531.0,942.14,709.22
2016,6,22,16,45,794.5,79.5,1.55,18.5,480.0,903.01,687.37
2016,6,22,17,0,770.0,76.0,1.6,18.0,429.0,861.8,663.68
2016,6,22,17,15,737.5,72.0,1.6,17.5,377.5,810.68,631.64
2016,6,22,17,30,705.0,68.0,1.6,17.0,326.0,758.47,597.7
2016,6,22,17,45,658.5,63.5,1.6,16.5,275.0,698.38,556.46
2016,6,22,18,0,612.0,59.0,1.6,16.0,224.0,633.9,509.83
2016,6,22,18,15,544.5,52.0,1.55,15.5,176.0,550.0,445.44
2016,6,22,18,30,477.0,45.0,1.5,15.0,128.0,469.41,380.26
2016,6,22,18,45,366.5,35.5,1.45,14.5,87.0,358.08,286.58
2016,6,22,19,0,256.0,26.0,1.4,14.0,46.0,252.48,169.84
2016,6,22,19,15,128.0,13.0,1.35,14.0,23.0,94.17,0.0
2016,6,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,46.5,5.0,1.2,11.5,5.5,0.0,0.0
2016,6,23,5,0,93.0,10.0,1.2,12.0,11.0,8.54,0.0
2016,6,23,5,15,238.0,20.5,1.2,12.5,42.5,16.82,2.8
2016,6,23,5,30,383.0,31.0,1.2,13.0,74.0,25.4,15.96
2016,6,23,5,45,475.0,38.5,1.3,13.5,118.5,31.16,21.82
2016,6,23,6,0,567.0,46.0,1.4,14.0,163.0,36.9,27.25
2016,6,23,6,15,317.0,80.5,1.4,14.5,149.0,59.15,47.18
2016,6,23,6,30,67.0,115.0,1.4,15.0,135.0,86.69,71.47
2016,6,23,6,45,73.5,136.0,1.4,15.5,162.0,101.33,84.03
2016,6,23,7,0,80.0,157.0,1.4,16.0,189.0,115.71,96.12
2016,6,23,7,15,89.0,180.5,1.35,16.5,220.5,131.26,108.96
2016,6,23,7,30,98.0,204.0,1.3,17.0,252.0,146.46,121.27
2016,6,23,7,45,154.5,226.0,1.3,18.0,311.5,153.83,126.56
2016,6,23,8,0,211.0,248.0,1.3,19.0,371.0,166.98,136.59
2016,6,23,8,15,217.5,270.5,1.3,19.5,406.0,179.09,145.86
2016,6,23,8,30,224.0,293.0,1.3,20.0,441.0,190.68,154.61
2016,6,23,8,45,239.0,312.0,1.3,20.5,479.5,186.06,150.1
2016,6,23,9,0,254.0,331.0,1.3,21.0,518.0,211.27,155.7
2016,6,23,9,15,295.5,340.5,1.3,21.5,569.0,241.98,173.27
2016,6,23,9,30,337.0,350.0,1.3,22.0,620.0,277.53,197.01
2016,6,23,9,45,388.0,343.0,1.3,22.5,666.5,310.58,220.33
2016,6,23,10,0,439.0,336.0,1.3,23.0,713.0,338.16,240.99
2016,6,23,10,15,402.5,366.5,1.3,23.0,721.0,375.99,272.51
2016,6,23,10,30,366.0,397.0,1.3,23.0,729.0,419.98,307.46
2016,6,23,10,45,662.0,245.5,1.35,23.5,861.0,465.1,339.78
2016,6,23,11,0,958.0,94.0,1.4,24.0,993.0,549.01,402.21
2016,6,23,11,15,959.5,94.0,1.45,24.0,1006.0,599.69,441.94
2016,6,23,11,30,961.0,94.0,1.5,24.0,1019.0,649.14,479.95
2016,6,23,11,45,961.0,94.5,1.55,24.5,1024.0,696.63,514.59
2016,6,23,12,0,961.0,95.0,1.6,25.0,1029.0,742.45,547.12
2016,6,23,12,15,959.5,95.0,1.65,25.0,1026.5,784.95,577.2
2016,6,23,12,30,958.0,95.0,1.7,25.0,1024.0,825.28,604.09
2016,6,23,12,45,953.5,95.5,1.75,25.0,1013.5,861.25,628.0
2016,6,23,13,0,949.0,96.0,1.8,25.0,1003.0,894.44,650.07
2016,6,23,13,15,945.5,95.5,1.8,24.5,986.5,924.64,670.96
2016,6,23,13,30,942.0,95.0,1.8,24.0,970.0,951.77,689.94
2016,6,23,13,45,937.0,93.5,1.85,24.0,946.0,973.33,704.72
2016,6,23,14,0,932.0,92.0,1.9,24.0,922.0,991.5,717.48
2016,6,23,14,15,925.5,91.0,1.9,23.5,892.5,1005.3,728.4
2016,6,23,14,30,919.0,90.0,1.9,23.0,863.0,1015.61,737.3
2016,6,23,14,45,912.0,88.0,1.95,23.0,827.5,1020.84,742.38
2016,6,23,15,0,905.0,86.0,2.0,23.0,792.0,1022.55,745.42
2016,6,23,15,15,895.0,84.5,2.0,22.5,752.0,1018.32,745.65
2016,6,23,15,30,885.0,83.0,2.0,22.0,712.0,1010.71,743.89
2016,6,23,15,45,875.5,79.5,2.0,22.0,668.0,997.88,737.46
2016,6,23,16,0,866.0,76.0,2.0,22.0,624.0,981.78,729.04
2016,6,23,16,15,849.0,74.0,1.95,21.5,576.0,956.97,715.72
2016,6,23,16,30,832.0,72.0,1.9,21.0,528.0,929.47,700.58
2016,6,23,16,45,813.5,68.0,1.9,20.5,478.5,895.37,681.33
2016,6,23,17,0,795.0,64.0,1.9,20.0,429.0,859.02,660.15
2016,6,23,17,15,765.0,61.0,1.85,19.5,377.5,821.55,637.08
2016,6,23,17,30,735.0,58.0,1.8,19.0,326.0,772.46,604.94
2016,6,23,17,45,692.5,53.5,1.75,18.5,275.5,709.43,561.43
2016,6,23,18,0,650.0,49.0,1.7,18.0,225.0,646.75,516.16
2016,6,23,18,15,587.0,44.0,1.6,17.5,177.5,567.46,455.5
2016,6,23,18,30,524.0,39.0,1.5,17.0,130.0,490.7,393.6
2016,6,23,18,45,415.5,31.5,1.45,16.5,89.0,388.82,308.03
2016,6,23,19,0,307.0,24.0,1.4,16.0,48.0,286.02,191.96
2016,6,23,19,15,153.5,12.0,1.3,15.5,24.0,109.94,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.0,1.15,14.0,37.0,12.01,0.05
2016,6,24,5,30,398.0,30.0,1.2,14.0,74.0,24.6,15.18
2016,6,24,5,45,483.5,37.5,1.3,14.5,118.0,30.38,21.03
2016,6,24,6,0,569.0,45.0,1.4,15.0,162.0,36.13,26.44
2016,6,24,6,15,352.5,80.5,1.4,15.5,159.5,59.43,47.23
2016,6,24,6,30,136.0,116.0,1.4,16.0,157.0,85.63,70.25
2016,6,24,6,45,144.5,137.0,1.4,16.5,188.0,99.61,82.2
2016,6,24,7,0,153.0,158.0,1.4,17.0,219.0,113.2,93.59
2016,6,24,7,15,136.0,181.5,1.35,17.5,241.0,127.46,105.31
2016,6,24,7,30,119.0,205.0,1.3,18.0,263.0,141.17,116.34
2016,6,24,7,45,202.0,220.5,1.3,18.5,332.0,151.64,124.49
2016,6,24,8,0,285.0,236.0,1.3,19.0,401.0,152.64,124.65
2016,6,24,8,15,290.5,257.5,1.3,19.0,437.5,162.93,132.82
2016,6,24,8,30,296.0,279.0,1.3,19.0,474.0,172.61,140.41
2016,6,24,8,45,309.0,297.0,1.35,19.5,513.0,180.07,145.88
2016,6,24,9,0,322.0,315.0,1.4,20.0,552.0,206.93,151.4
2016,6,24,9,15,628.0,202.5,1.4,20.5,695.0,185.99,117.38
2016,6,24,9,30,934.0,90.0,1.4,21.0,838.0,223.45,131.62
2016,6,24,9,45,940.5,92.0,1.4,21.5,872.0,279.11,177.15
2016,6,24,10,0,947.0,94.0,1.4,22.0,906.0,335.3,224.92
2016,6,24,10,15,952.5,95.0,1.4,22.0,934.0,390.82,272.84
2016,6,24,10,30,958.0,96.0,1.4,22.0,962.0,446.33,320.05
2016,6,24,10,45,961.5,97.0,1.45,22.5,983.0,500.74,364.82
2016,6,24,11,0,965.0,98.0,1.5,23.0,1004.0,554.51,407.7
2016,6,24,11,15,967.5,98.0,1.5,23.0,1017.5,606.18,448.29
2016,6,24,11,30,970.0,98.0,1.5,23.0,1031.0,656.73,486.85
2016,6,24,11,45,970.0,99.0,1.55,23.5,1037.0,705.13,522.19
2016,6,24,12,0,970.0,100.0,1.6,24.0,1043.0,751.89,555.4
2016,6,24,12,15,969.5,100.0,1.6,24.0,1041.5,795.66,586.04
2016,6,24,12,30,969.0,100.0,1.6,24.0,1040.0,837.34,613.29
2016,6,24,12,45,961.5,103.0,1.65,24.5,1029.0,873.65,636.14
2016,6,24,13,0,954.0,106.0,1.7,25.0,1018.0,907.07,657.01
2016,6,24,13,15,951.0,105.5,1.7,25.0,1001.5,938.22,677.06
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,966.32,695.14
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,988.89,710.43
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,1008.07,723.73
2016,6,24,14,15,931.5,102.0,1.8,25.0,908.0,1022.36,733.43
2016,6,24,14,30,925.0,101.0,1.8,25.0,878.0,1033.14,741.1
2016,6,24,14,45,915.5,99.5,1.8,25.0,841.5,1036.86,744.52
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,1037.02,745.93
2016,6,24,15,15,895.0,96.5,1.8,24.5,764.0,1032.15,745.84
2016,6,24,15,30,884.0,95.0,1.8,24.0,723.0,1023.89,743.78
2016,6,24,15,45,868.5,93.0,1.8,24.0,677.0,1007.17,735.01
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,987.32,724.38
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,972.61,717.88
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,943.31,701.74
2016,6,24,16,45,789.5,83.0,1.7,22.5,482.5,903.01,678.8
2016,6,24,17,0,763.0,80.0,1.7,22.0,431.0,860.68,654.02
2016,6,24,17,15,730.0,76.0,1.65,21.5,379.0,809.25,621.66
2016,6,24,17,30,697.0,72.0,1.6,21.0,327.0,762.54,591.61
2016,6,24,17,45,649.0,67.0,1.55,20.5,276.0,695.52,545.61
2016,6,24,18,0,601.0,62.0,1.5,20.0,225.0,629.26,498.15
2016,6,24,18,15,532.0,55.0,1.4,19.0,176.5,544.4,434.65
2016,6,24,18,30,463.0,48.0,1.3,18.0,128.0,462.77,370.19
2016,6,24,18,45,353.0,37.5,1.2,17.5,87.5,350.85,277.18
2016,6,24,19,0,243.0,27.0,1.1,17.0,47.0,245.06,163.85
2016,6,24,19,15,121.5,13.5,1.05,16.5,23.5,90.5,0.0
2016,6,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,17.5,0.55,13.5,35.0,14.09,0.67
2016,6,25,5,30,325.0,35.0,0.5,14.0,70.0,28.78,18.7
2016,6,25,5,45,426.0,43.0,0.5,15.0,114.5,34.77,24.84
2016,6,25,6,0,527.0,51.0,0.5,16.0,159.0,40.76,30.44
2016,6,25,6,15,586.5,57.0,0.5,16.5,208.5,44.85,34.22
2016,6,25,6,30,646.0,63.0,0.5,17.0,258.0,48.91,37.81
2016,6,25,6,45,528.0,94.0,0.55,17.5,273.0,69.99,56.16
2016,6,25,7,0,410.0,125.0,0.6,18.0,288.0,87.16,70.74
2016,6,25,7,15,425.0,142.0,0.65,19.0,331.0,96.87,78.53
2016,6,25,7,30,440.0,159.0,0.7,20.0,374.0,106.05,85.72
2016,6,25,7,45,642.5,121.0,0.8,21.0,472.0,81.73,64.54
2016,6,25,8,0,845.0,83.0,0.9,22.0,570.0,73.68,57.32
2016,6,25,8,15,861.5,85.0,0.9,22.5,618.0,74.99,58.13
2016,6,25,8,30,878.0,87.0,0.9,23.0,666.0,76.18,58.82
2016,6,25,8,45,892.0,88.5,0.95,23.5,710.5,76.89,59.13
2016,6,25,9,0,906.0,90.0,1.0,24.0,755.0,115.11,63.32
2016,6,25,9,15,915.5,91.5,1.05,24.5,794.5,168.34,90.72
2016,6,25,9,30,925.0,93.0,1.1,25.0,834.0,222.84,129.27
2016,6,25,9,45,927.0,97.5,1.15,25.5,866.5,278.64,174.12
2016,6,25,10,0,929.0,102.0,1.2,26.0,899.0,334.54,220.89
2016,6,25,10,15,935.0,103.0,1.2,26.5,926.5,389.36,266.74
2016,6,25,10,30,941.0,104.0,1.2,27.0,954.0,444.25,311.78
2016,6,25,10,45,945.0,105.0,1.25,27.5,975.0,498.11,355.05
2016,6,25,11,0,949.0,106.0,1.3,28.0,996.0,551.41,396.55
2016,6,25,11,15,951.5,106.5,1.3,28.0,1010.0,602.8,435.92
2016,6,25,11,30,954.0,107.0,1.3,28.0,1024.0,653.11,473.35
2016,6,25,11,45,954.5,107.5,1.35,28.5,1030.0,700.91,507.42
2016,6,25,12,0,955.0,108.0,1.4,29.0,1036.0,747.13,539.47
2016,6,25,12,15,954.5,108.0,1.4,29.0,1035.0,790.5,569.35
2016,6,25,12,30,954.0,108.0,1.4,29.0,1034.0,831.82,595.7
2016,6,25,12,45,953.0,107.5,1.45,29.0,1025.0,870.05,620.46
2016,6,25,13,0,952.0,107.0,1.5,29.0,1016.0,905.72,643.54
2016,6,25,13,15,949.0,106.0,1.55,28.5,1000.0,936.43,664.8
2016,6,25,13,30,946.0,105.0,1.6,28.0,984.0,964.05,684.28
2016,6,25,13,45,940.5,104.5,1.65,28.0,960.5,986.64,699.38
2016,6,25,14,0,935.0,104.0,1.7,28.0,937.0,1005.87,712.53
2016,6,25,14,15,928.5,103.0,1.7,27.5,907.0,1020.18,723.53
2016,6,25,14,30,922.0,102.0,1.7,27.0,877.0,1030.99,732.56
2016,6,25,14,45,913.5,100.0,1.7,27.0,841.0,1035.2,736.25
2016,6,25,15,0,905.0,98.0,1.7,27.0,805.0,1035.86,737.95
2016,6,25,15,15,894.0,96.5,1.7,26.5,763.5,1031.04,737.9
2016,6,25,15,30,883.0,95.0,1.7,26.0,722.0,1022.82,735.9
2016,6,25,15,45,868.5,92.5,1.7,26.0,676.5,1006.56,727.52
2016,6,25,16,0,854.0,90.0,1.7,26.0,631.0,987.15,717.29
2016,6,25,16,15,835.5,87.0,1.65,25.5,582.5,971.75,710.41
2016,6,25,16,30,817.0,84.0,1.6,25.0,534.0,941.82,694.03
2016,6,25,16,45,793.5,80.5,1.6,24.5,483.0,903.81,672.87
2016,6,25,17,0,770.0,77.0,1.6,24.0,432.0,863.67,649.85
2016,6,25,17,15,737.5,73.0,1.5,23.0,380.0,812.62,618.75
2016,6,25,17,30,705.0,69.0,1.4,22.0,328.0,760.44,585.82
2016,6,25,17,45,660.5,64.0,1.35,21.5,277.0,701.57,546.08
2016,6,25,18,0,616.0,59.0,1.3,21.0,226.0,638.01,501.03
2016,6,25,18,15,549.0,52.0,1.2,20.0,177.5,554.37,439.07
2016,6,25,18,30,482.0,45.0,1.1,19.0,129.0,473.97,376.18
2016,6,25,18,45,378.0,35.5,1.0,18.5,88.5,367.11,287.98
2016,6,25,19,0,274.0,26.0,0.9,18.0,48.0,265.97,177.37
2016,6,25,19,15,137.0,13.0,0.85,17.5,24.0,100.21,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,15.5,0.5,14.5,15.5,12.79,0.0
2016,6,26,5,30,0.0,31.0,0.5,15.0,31.0,25.29,15.64
2016,6,26,5,45,2.5,49.5,0.5,15.5,50.0,39.64,29.0
2016,6,26,6,0,5.0,68.0,0.5,16.0,69.0,53.86,41.92
2016,6,26,6,15,12.0,87.0,0.5,16.5,90.5,68.39,54.86
2016,6,26,6,30,19.0,106.0,0.5,17.0,112.0,82.84,67.46
2016,6,26,6,45,25.0,125.5,0.55,17.5,135.0,94.43,77.29
2016,6,26,7,0,31.0,145.0,0.6,18.0,158.0,107.97,88.59
2016,6,26,7,15,143.5,169.5,0.6,18.5,238.5,120.75,98.98
2016,6,26,7,30,256.0,194.0,0.6,19.0,319.0,130.58,106.7
2016,6,26,7,45,177.0,221.0,0.65,20.0,311.5,151.48,123.34
2016,6,26,8,0,98.0,248.0,0.7,21.0,304.0,173.8,140.75
2016,6,26,8,15,130.5,272.5,0.7,21.5,354.5,178.49,143.76
2016,6,26,8,30,163.0,297.0,0.7,22.0,405.0,191.42,153.49
2016,6,26,8,45,197.0,315.5,0.75,23.0,454.5,201.04,160.17
2016,6,26,9,0,231.0,334.0,0.8,24.0,504.0,224.68,164.45
2016,6,26,9,15,268.0,346.0,0.8,24.5,553.0,240.43,170.59
2016,6,26,9,30,305.0,358.0,0.8,25.0,602.0,275.09,193.38
2016,6,26,9,45,377.0,345.0,0.85,25.5,659.5,307.75,215.06
2016,6,26,10,0,449.0,332.0,0.9,26.0,717.0,336.89,235.83
2016,6,26,10,15,479.5,338.0,0.95,26.0,761.0,382.61,271.21
2016,6,26,10,30,510.0,344.0,1.0,26.0,805.0,431.8,308.98
2016,6,26,10,45,727.5,220.5,1.05,26.5,894.5,474.93,340.64
2016,6,26,11,0,945.0,97.0,1.1,27.0,984.0,542.17,390.82
2016,6,26,11,15,947.0,97.5,1.15,27.0,997.0,592.97,430.07
2016,6,26,11,30,949.0,98.0,1.2,27.0,1010.0,642.65,467.57
2016,6,26,11,45,949.5,98.0,1.25,27.5,1016.0,689.69,501.32
2016,6,26,12,0,950.0,98.0,1.3,28.0,1022.0,735.13,533.04
2016,6,26,12,15,949.0,98.0,1.35,28.0,1020.0,777.71,562.86
2016,6,26,12,30,948.0,98.0,1.4,28.0,1018.0,818.21,589.4
2016,6,26,12,45,934.0,105.5,1.45,28.5,1005.0,852.4,610.55
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,883.5,629.66
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,912.98,648.97
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,939.45,666.42
2016,6,26,13,45,906.0,111.0,1.65,29.0,935.5,960.45,680.54
2016,6,26,14,0,900.0,110.0,1.7,29.0,912.0,978.14,692.74
2016,6,26,14,15,892.5,109.0,1.7,29.0,882.0,991.0,701.44
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,1000.45,708.19
2016,6,26,14,45,874.5,106.5,1.75,29.0,816.0,1002.95,711.46
2016,6,26,15,0,864.0,105.0,1.8,29.0,780.0,1002.0,712.8
2016,6,26,15,15,852.0,103.0,1.8,28.5,739.5,995.59,711.66
2016,6,26,15,30,840.0,101.0,1.8,28.0,699.0,985.9,708.62
2016,6,26,15,45,824.5,99.0,1.8,27.5,654.5,969.48,701.41
2016,6,26,16,0,809.0,97.0,1.8,27.0,610.0,962.19,700.19
2016,6,26,16,15,789.5,94.0,1.75,26.5,562.0,934.54,685.13
2016,6,26,16,30,770.0,91.0,1.7,26.0,514.0,904.27,668.41
2016,6,26,16,45,745.5,87.0,1.7,25.5,464.5,865.43,646.32
2016,6,26,17,0,721.0,83.0,1.7,25.0,415.0,824.61,622.42
2016,6,26,17,15,687.5,78.5,1.65,24.0,364.5,778.6,594.89
2016,6,26,17,30,654.0,74.0,1.6,23.0,314.0,726.69,562.16
2016,6,26,17,45,609.0,68.0,1.55,22.5,265.0,662.14,517.83
2016,6,26,18,0,564.0,62.0,1.5,22.0,216.0,598.31,472.04
2016,6,26,18,15,498.0,54.5,1.4,21.0,169.5,516.49,410.81
2016,6,26,18,30,432.0,47.0,1.3,20.0,123.0,437.9,348.82
2016,6,26,18,45,332.0,36.5,1.2,19.5,84.0,334.59,262.82
2016,6,26,19,0,232.0,26.0,1.1,19.0,45.0,237.0,157.91
2016,6,26,19,15,116.0,13.0,1.05,18.5,22.5,86.6,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.0,0.45,14.5,34.5,12.01,0.0
2016,6,27,5,30,361.0,30.0,0.4,15.0,69.0,24.55,14.98
2016,6,27,5,45,450.0,38.0,0.4,15.5,112.5,30.71,21.23
2016,6,27,6,0,539.0,46.0,0.4,16.0,156.0,36.81,26.96
2016,6,27,6,15,596.0,52.0,0.4,16.5,204.5,41.06,30.88
2016,6,27,6,30,653.0,58.0,0.4,17.0,253.0,49.23,38.1
2016,6,27,6,45,354.0,105.0,0.4,18.0,213.0,74.53,59.99
2016,6,27,7,0,55.0,152.0,0.4,19.0,173.0,112.35,91.98
2016,6,27,7,15,69.5,176.0,0.45,19.5,207.0,128.3,104.87
2016,6,27,7,30,84.0,200.0,0.5,20.0,241.0,143.9,117.33
2016,6,27,7,45,129.0,225.0,0.6,21.0,295.5,152.84,123.9
2016,6,27,8,0,174.0,250.0,0.7,22.0,350.0,167.32,134.91
2016,6,27,8,15,218.0,267.5,0.75,22.5,403.5,177.55,142.52
2016,6,27,8,30,262.0,285.0,0.8,23.0,457.0,175.16,139.9
2016,6,27,8,45,253.5,308.5,0.9,24.0,484.0,184.81,146.82
2016,6,27,9,0,245.0,332.0,1.0,25.0,511.0,209.62,152.45
2016,6,27,9,15,247.0,351.5,1.0,25.5,540.5,240.49,171.17
2016,6,27,9,30,249.0,371.0,1.0,26.0,570.0,272.25,193.18
2016,6,27,9,45,269.5,383.5,1.0,27.0,607.5,305.12,216.14
2016,6,27,10,0,290.0,396.0,1.0,28.0,645.0,340.65,241.6
2016,6,27,10,15,378.0,375.0,1.05,28.5,710.0,380.89,269.74
2016,6,27,10,30,466.0,354.0,1.1,29.0,775.0,420.47,298.38
2016,6,27,10,45,686.0,235.5,1.15,29.5,870.5,466.07,331.23
2016,6,27,11,0,906.0,117.0,1.2,30.0,966.0,536.13,382.63
2016,6,27,11,15,908.5,117.5,1.2,30.0,979.5,585.58,420.14
2016,6,27,11,30,911.0,118.0,1.2,30.0,993.0,634.05,455.98
2016,6,27,11,45,910.5,119.0,1.25,30.5,999.0,679.83,488.44
2016,6,27,12,0,910.0,120.0,1.3,31.0,1005.0,724.08,518.97
2016,6,27,12,15,910.0,120.0,1.35,31.0,1004.0,766.24,548.48
2016,6,27,12,30,910.0,120.0,1.4,31.0,1003.0,806.55,575.03
2016,6,27,12,45,910.0,118.5,1.45,31.0,995.0,843.5,598.94
2016,6,27,13,0,910.0,117.0,1.5,31.0,987.0,878.04,621.28
2016,6,27,13,15,907.0,116.5,1.55,31.0,971.5,908.23,640.87
2016,6,27,13,30,904.0,116.0,1.6,31.0,956.0,935.5,658.69
2016,6,27,13,45,899.0,115.5,1.65,31.0,933.5,957.87,673.55
2016,6,27,14,0,894.0,115.0,1.7,31.0,911.0,977.02,686.55
2016,6,27,14,15,888.0,113.5,1.75,30.5,882.0,990.92,697.85
2016,6,27,14,30,882.0,112.0,1.8,30.0,853.0,1001.43,707.28
2016,6,27,14,45,874.5,110.0,1.85,30.0,818.5,1006.52,712.12
2016,6,27,15,0,867.0,108.0,1.9,30.0,784.0,1008.2,715.05
2016,6,27,15,15,855.5,106.0,1.9,29.5,744.0,1002.45,714.32
2016,6,27,15,30,844.0,104.0,1.9,29.0,704.0,993.39,711.71
2016,6,27,15,45,831.5,100.5,1.9,29.0,660.0,990.62,711.82
2016,6,27,16,0,819.0,97.0,1.9,29.0,616.0,972.35,702.13
2016,6,27,16,15,800.0,94.0,1.85,28.5,568.5,945.16,687.67
2016,6,27,16,30,781.0,91.0,1.8,28.0,521.0,915.29,671.4
2016,6,27,16,45,758.5,86.5,1.8,27.5,471.0,877.63,650.33
2016,6,27,17,0,736.0,82.0,1.8,27.0,421.0,837.88,627.4
2016,6,27,17,15,702.5,77.5,1.7,26.0,370.0,786.0,595.71
2016,6,27,17,30,669.0,73.0,1.6,25.0,319.0,739.12,566.45
2016,6,27,17,45,625.5,67.0,1.55,24.5,269.0,675.47,523.26
2016,6,27,18,0,582.0,61.0,1.5,24.0,219.0,612.42,478.57
2016,6,27,18,15,515.0,54.0,1.35,23.0,172.0,529.87,417.22
2016,6,27,18,30,448.0,47.0,1.2,22.0,125.0,450.52,355.13
2016,6,27,18,45,348.5,36.5,1.1,21.0,85.5,346.92,270.46
2016,6,27,19,0,249.0,26.0,1.0,20.0,46.0,248.99,165.29
2016,6,27,19,15,124.5,13.0,0.95,19.5,23.0,92.19,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,5,15,133.0,17.0,0.5,15.5,31.5,13.26,0.0
2016,6,28,5,30,266.0,34.0,0.5,16.0,63.0,27.81,17.55
2016,6,28,5,45,359.0,44.0,0.5,16.5,104.5,35.42,25.19
2016,6,28,6,0,452.0,54.0,0.5,17.0,146.0,42.89,32.14
2016,6,28,6,15,512.0,61.5,0.5,17.5,193.0,47.97,36.79
2016,6,28,6,30,572.0,69.0,0.5,18.0,240.0,52.94,41.17
2016,6,28,6,45,377.5,112.0,0.55,18.5,233.5,79.54,64.21
2016,6,28,7,0,183.0,155.0,0.6,19.0,227.0,111.71,91.49
2016,6,28,7,15,205.0,176.0,0.6,19.5,267.5,125.18,102.34
2016,6,28,7,30,227.0,197.0,0.6,20.0,308.0,131.92,107.41
2016,6,28,7,45,299.0,206.5,0.6,21.0,368.5,137.6,111.32
2016,6,28,8,0,371.0,216.0,0.6,22.0,429.0,143.12,115.04
2016,6,28,8,15,396.5,230.5,0.6,22.5,476.0,140.94,112.64
2016,6,28,8,30,422.0,245.0,0.6,23.0,523.0,146.34,116.5
2016,6,28,8,45,631.5,175.0,0.65,24.0,621.5,104.01,81.22
2016,6,28,9,0,841.0,105.0,0.7,25.0,720.0,117.12,67.45
2016,6,28,9,15,851.5,106.5,0.75,25.5,758.5,167.13,92.22
2016,6,28,9,30,862.0,108.0,0.8,26.0,797.0,218.49,127.76
2016,6,28,9,45,874.0,107.5,0.85,26.5,831.5,270.1,168.37
2016,6,28,10,0,886.0,107.0,0.9,27.0,866.0,322.81,211.8
2016,6,28,10,15,892.0,108.5,0.95,27.0,893.0,375.74,256.36
2016,6,28,10,30,898.0,110.0,1.0,27.0,920.0,428.79,300.48
2016,6,28,10,45,902.5,110.5,1.1,27.5,940.5,480.41,342.21
2016,6,28,11,0,907.0,111.0,1.2,28.0,961.0,531.58,382.42
2016,6,28,11,15,909.5,112.0,1.2,28.0,975.0,581.38,420.68
2016,6,28,11,30,912.0,113.0,1.2,28.0,989.0,630.21,457.1
2016,6,28,11,45,912.5,113.5,1.25,28.5,995.0,676.25,490.07
2016,6,28,12,0,913.0,114.0,1.3,29.0,1001.0,720.82,521.13
2016,6,28,12,15,913.0,114.0,1.35,29.0,1000.0,763.01,550.93
2016,6,28,12,30,913.0,114.0,1.4,29.0,999.0,803.32,577.6
2016,6,28,12,45,902.5,119.5,1.45,29.0,988.0,837.7,600.07
2016,6,28,13,0,892.0,125.0,1.5,29.0,977.0,869.27,620.75
2016,6,28,13,15,888.5,124.0,1.5,28.5,961.5,898.28,640.49
2016,6,28,13,30,885.0,123.0,1.5,28.0,946.0,924.36,658.44
2016,6,28,13,45,881.0,122.0,1.55,28.0,924.0,946.93,673.62
2016,6,28,14,0,877.0,121.0,1.6,28.0,902.0,966.37,686.96
2016,6,28,14,15,870.0,119.5,1.6,27.5,873.0,979.17,696.99
2016,6,28,14,30,863.0,118.0,1.6,27.0,844.0,988.61,705.15
2016,6,28,14,45,855.5,115.5,1.6,27.0,809.5,993.14,709.03
2016,6,28,15,0,848.0,113.0,1.6,27.0,775.0,994.29,710.99
2016,6,28,15,15,836.0,111.0,1.6,26.5,735.0,988.1,709.92
2016,6,28,15,30,824.0,109.0,1.6,26.0,695.0,991.29,715.02
2016,6,28,15,45,811.0,105.5,1.6,26.0,651.5,975.84,706.92
2016,6,28,16,0,798.0,102.0,1.6,26.0,608.0,957.28,697.1
2016,6,28,16,15,778.5,98.5,1.55,25.5,560.5,929.24,681.84
2016,6,28,16,30,759.0,95.0,1.5,25.0,513.0,898.55,664.81
2016,6,28,16,45,736.0,90.5,1.45,25.0,463.5,860.8,641.59
2016,6,28,17,0,713.0,86.0,1.4,25.0,414.0,821.0,616.71
2016,6,28,17,15,679.0,81.5,1.3,24.0,364.0,775.19,588.91
2016,6,28,17,30,645.0,77.0,1.2,23.0,314.0,723.06,555.74
2016,6,28,17,45,601.5,70.5,1.2,22.5,264.5,659.4,512.93
2016,6,28,18,0,558.0,64.0,1.2,22.0,215.0,596.34,468.46
2016,6,28,18,15,491.0,56.0,1.15,21.0,169.0,513.17,406.89
2016,6,28,18,30,424.0,48.0,1.1,20.0,123.0,433.28,344.45
2016,6,28,18,45,326.0,37.5,1.05,19.0,84.0,331.62,260.59
2016,6,28,19,0,228.0,27.0,1.0,18.0,45.0,235.42,157.39
2016,6,28,19,15,114.0,13.5,0.95,17.5,22.5,85.82,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,180.0,15.0,0.8,13.5,34.0,12.04,0.0
2016,6,29,5,30,360.0,30.0,0.8,14.0,68.0,24.61,14.96
2016,6,29,5,45,452.5,38.0,0.8,14.5,111.5,30.77,21.32
2016,6,29,6,0,545.0,46.0,0.8,15.0,155.0,36.89,27.1
2016,6,29,6,15,603.0,51.5,0.8,15.5,204.0,40.76,30.71
2016,6,29,6,30,661.0,57.0,0.8,16.0,253.0,48.52,37.61
2016,6,29,6,45,330.5,76.5,0.85,16.5,174.5,55.04,43.25
2016,6,29,7,0,0.0,96.0,0.9,17.0,96.0,77.87,63.03
2016,6,29,7,15,0.0,114.5,0.9,17.0,114.5,92.04,75.07
2016,6,29,7,30,0.0,133.0,0.9,17.0,133.0,106.06,86.84
2016,6,29,7,45,1.5,152.0,0.95,17.5,153.0,120.29,98.47
2016,6,29,8,0,3.0,171.0,1.0,18.0,173.0,134.37,109.81
2016,6,29,8,15,4.5,182.0,1.0,18.5,185.0,142.83,116.28
2016,6,29,8,30,6.0,193.0,1.0,19.0,197.0,151.2,122.64
2016,6,29,8,45,10.5,219.0,1.05,19.5,227.0,169.7,137.3
2016,6,29,9,0,15.0,245.0,1.1,20.0,257.0,189.41,145.75
2016,6,29,9,15,18.5,268.5,1.1,20.5,283.5,208.75,159.65
2016,6,29,9,30,22.0,292.0,1.1,21.0,310.0,228.76,174.06
2016,6,29,9,45,22.5,303.0,1.15,21.5,322.0,240.17,182.12
2016,6,29,10,0,23.0,314.0,1.2,22.0,334.0,251.68,190.33
2016,6,29,10,15,25.5,332.5,1.2,22.0,355.5,257.53,194.52
2016,6,29,10,30,28.0,351.0,1.2,22.0,377.0,276.48,208.64
2016,6,29,10,45,111.5,408.0,1.25,22.0,513.0,350.07,262.44
2016,6,29,11,0,195.0,465.0,1.3,22.0,649.0,442.46,329.38
2016,6,29,11,15,314.0,432.0,1.3,22.0,732.0,495.36,367.97
2016,6,29,11,30,433.0,399.0,1.3,22.0,815.0,562.51,417.16
2016,6,29,11,45,696.0,249.5,1.35,22.5,923.0,645.85,479.08
2016,6,29,12,0,959.0,100.0,1.4,23.0,1031.0,740.61,548.53
2016,6,29,12,15,959.0,100.0,1.45,22.5,1030.5,784.48,580.61
2016,6,29,12,30,959.0,100.0,1.5,22.0,1030.0,826.34,609.8
2016,6,29,12,45,950.0,105.0,1.55,22.0,1019.5,863.03,634.33
2016,6,29,13,0,941.0,110.0,1.6,22.0,1009.0,896.86,656.96
2016,6,29,13,15,938.5,109.5,1.6,21.5,993.5,928.39,678.77
2016,6,29,13,30,936.0,109.0,1.6,21.0,978.0,956.94,698.71
2016,6,29,13,45,932.0,108.0,1.6,21.0,956.0,980.5,714.16
2016,6,29,14,0,928.0,107.0,1.6,21.0,934.0,1000.77,727.62
2016,6,29,14,15,922.0,105.5,1.6,20.5,904.5,1015.21,738.89
2016,6,29,14,30,916.0,104.0,1.6,20.0,875.0,1026.16,748.18
2016,6,29,14,45,908.5,102.5,1.6,20.0,840.0,1032.11,753.05
2016,6,29,15,0,901.0,101.0,1.6,20.0,805.0,1034.55,755.91
2016,6,29,15,15,890.5,99.0,1.55,19.5,764.0,1029.93,755.1
2016,6,29,15,30,880.0,97.0,1.5,19.0,723.0,1021.88,752.3
2016,6,29,15,45,867.0,94.5,1.5,19.0,678.0,1007.38,744.89
2016,6,29,16,0,854.0,92.0,1.5,19.0,633.0,989.71,735.58
2016,6,29,16,15,835.5,89.0,1.45,18.5,584.5,974.61,728.63
2016,6,29,16,30,817.0,86.0,1.4,18.0,536.0,944.84,711.93
2016,6,29,16,45,794.0,82.5,1.4,18.0,485.0,907.45,689.48
2016,6,29,17,0,771.0,79.0,1.4,18.0,434.0,867.89,665.2
2016,6,29,17,15,738.5,75.0,1.3,17.5,382.0,816.88,632.29
2016,6,29,17,30,706.0,71.0,1.2,17.0,330.0,764.7,597.66
2016,6,29,17,45,661.0,65.5,1.2,16.5,279.0,705.04,557.41
2016,6,29,18,0,616.0,60.0,1.2,16.0,228.0,640.32,511.34
2016,6,29,18,15,548.0,53.5,1.15,15.5,179.5,556.5,447.78
2016,6,29,18,30,480.0,47.0,1.1,15.0,131.0,475.8,383.27
2016,6,29,18,45,372.0,37.0,1.05,14.5,89.5,365.17,291.07
2016,6,29,19,0,264.0,27.0,1.0,14.0,48.0,260.58,176.84
2016,6,29,19,15,132.0,13.5,0.95,13.5,24.0,97.61,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,16.5,0.9,13.0,33.0,13.31,0.0
2016,6,30,5,30,313.0,33.0,0.9,13.0,66.0,27.15,17.08
2016,6,30,5,45,410.5,42.0,0.95,13.5,109.5,34.01,24.23
2016,6,30,6,0,508.0,51.0,1.0,14.0,153.0,40.8,30.66
2016,6,30,6,15,570.0,57.5,1.0,14.5,202.0,45.26,34.83
2016,6,30,6,30,632.0,64.0,1.0,15.0,251.0,49.68,38.79
2016,6,30,6,45,316.0,65.5,1.0,15.5,159.0,47.46,36.72
2016,6,30,7,0,0.0,67.0,1.0,16.0,67.0,55.53,43.69
2016,6,30,7,15,0.0,86.0,0.95,16.5,86.0,70.96,56.94
2016,6,30,7,30,0.0,105.0,0.9,17.0,105.0,85.71,69.38
2016,6,30,7,45,0.0,131.5,0.9,17.5,131.5,105.71,86.1
2016,6,30,8,0,0.0,158.0,0.9,18.0,158.0,125.27,102.15
2016,6,30,8,15,4.0,179.5,0.9,18.5,182.0,141.08,114.81
2016,6,30,8,30,8.0,201.0,0.9,19.0,206.0,156.68,127.13
2016,6,30,8,45,11.5,222.5,0.9,20.0,230.5,172.04,138.83
2016,6,30,9,0,15.0,244.0,0.9,21.0,255.0,188.67,144.45
2016,6,30,9,15,24.0,280.5,0.9,21.5,299.5,217.28,165.15
2016,6,30,9,30,33.0,317.0,0.9,22.0,344.0,231.88,174.95
2016,6,30,9,45,33.5,330.5,0.9,22.5,358.5,246.58,185.4
2016,6,30,10,0,34.0,344.0,0.9,23.0,373.0,261.57,196.11
2016,6,30,10,15,39.0,365.0,0.9,23.5,399.5,283.27,211.62
2016,6,30,10,30,44.0,386.0,0.9,24.0,426.0,306.11,227.84
2016,6,30,10,45,85.5,424.5,0.95,24.5,504.5,358.01,264.79
2016,6,30,11,0,127.0,463.0,1.0,25.0,583.0,407.5,299.68
2016,6,30,11,15,156.5,472.0,1.0,25.0,621.5,444.74,326.27
2016,6,30,11,30,186.0,481.0,1.0,25.0,660.0,485.22,355.11
2016,6,30,11,45,191.5,479.0,1.05,25.0,664.0,505.35,369.77
2016,6,30,12,0,197.0,477.0,1.1,25.0,668.0,525.64,384.62
2016,6,30,12,15,163.0,480.5,1.1,25.0,638.5,521.7,381.64
2016,6,30,12,30,129.0,484.0,1.1,25.0,609.0,514.72,376.52
2016,6,30,12,45,130.0,480.0,1.15,25.5,605.0,526.57,384.71
2016,6,30,13,0,131.0,476.0,1.2,26.0,601.0,537.78,392.29
2016,6,30,13,15,134.5,468.0,1.2,26.0,595.0,546.86,398.99
2016,6,30,13,30,138.0,460.0,1.2,26.0,589.0,555.2,405.25
2016,6,30,13,45,116.0,442.5,1.25,26.0,549.0,529.98,388.12
2016,6,30,14,0,94.0,425.0,1.3,26.0,509.0,485.42,357.65
2016,6,30,14,15,77.0,399.5,1.3,25.5,466.5,451.05,334.56
2016,6,30,14,30,60.0,374.0,1.3,25.0,424.0,414.93,309.74
2016,6,30,14,45,80.0,368.0,1.35,25.0,432.5,434.94,325.84
2016,6,30,15,0,100.0,362.0,1.4,25.0,441.0,455.33,341.92
2016,6,30,15,15,90.5,339.5,1.4,24.5,408.0,427.54,322.99
2016,6,30,15,30,81.0,317.0,1.4,24.0,375.0,398.83,303.44
2016,6,30,15,45,70.0,291.5,1.4,24.0,339.5,364.35,278.73
2016,6,30,16,0,59.0,266.0,1.4,24.0,304.0,329.11,253.13
2016,6,30,16,15,49.5,240.5,1.35,23.5,270.5,294.75,228.23
2016,6,30,16,30,40.0,215.0,1.3,23.0,237.0,259.86,202.46
2016,6,30,16,45,22.5,182.5,1.3,23.0,194.5,190.54,148.65
2016,6,30,17,0,5.0,150.0,1.3,23.0,152.0,141.53,109.71
2016,6,30,17,15,2.5,133.5,1.25,22.0,134.5,124.53,96.79
2016,6,30,17,30,0.0,117.0,1.2,21.0,117.0,107.55,83.51
2016,6,30,17,45,260.5,95.0,1.2,20.5,166.0,360.48,295.04
2016,6,30,18,0,521.0,73.0,1.2,20.0,215.0,576.61,460.38
2016,6,30,18,15,449.0,64.0,1.1,19.0,168.0,488.89,391.53
2016,6,30,18,30,377.0,55.0,1.0,18.0,121.0,401.71,322.54
2016,6,30,18,45,271.0,42.0,0.95,17.5,82.0,294.5,232.68
2016,6,30,19,0,165.0,29.0,0.9,17.0,43.0,193.57,128.79
2016,6,30,19,15,82.5,14.5,0.85,16.5,21.5,66.21,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.8,13.5,30.0,13.62,0.0
2016,7,1,5,30,240.0,35.0,0.8,14.0,60.0,27.09,16.87
2016,7,1,5,45,337.5,46.0,0.8,14.5,101.5,37.2,26.88
2016,7,1,6,0,435.0,57.0,0.8,15.0,143.0,45.45,34.62
2016,7,1,6,15,217.5,55.0,0.8,15.5,98.0,40.49,30.46
2016,7,1,6,30,0.0,53.0,0.8,16.0,53.0,43.86,33.48
2016,7,1,6,45,0.0,64.5,0.8,16.5,64.5,53.45,41.86
2016,7,1,7,0,0.0,76.0,0.8,17.0,76.0,62.9,49.96
2016,7,1,7,15,0.0,101.0,0.8,17.5,101.0,82.18,66.44
2016,7,1,7,30,0.0,126.0,0.8,18.0,126.0,101.03,82.22
2016,7,1,7,45,1.5,147.5,0.85,18.5,148.5,117.1,95.39
2016,7,1,8,0,3.0,169.0,0.9,19.0,171.0,132.95,108.17
2016,7,1,8,15,5.5,185.5,0.9,19.5,189.0,145.2,117.78
2016,7,1,8,30,8.0,202.0,0.9,20.0,207.0,157.33,127.17
2016,7,1,8,45,8.5,209.5,0.9,20.5,215.5,163.22,131.36
2016,7,1,9,0,9.0,217.0,0.9,21.0,224.0,169.99,130.13
2016,7,1,9,15,7.0,202.0,0.9,21.5,208.0,161.12,122.59
2016,7,1,9,30,5.0,187.0,0.9,22.0,192.0,151.16,114.46
2016,7,1,9,45,8.0,215.0,0.9,22.5,222.5,173.78,131.43
2016,7,1,10,0,11.0,243.0,0.9,23.0,253.0,196.91,148.51
2016,7,1,10,15,30.5,319.0,0.9,23.0,346.5,249.94,187.79
2016,7,1,10,30,50.0,395.0,0.9,23.0,440.0,314.25,234.8
2016,7,1,10,45,58.0,413.5,0.95,23.5,467.0,338.35,251.74
2016,7,1,11,0,66.0,432.0,1.0,24.0,494.0,363.89,269.86
2016,7,1,11,15,97.0,455.0,1.05,24.0,547.5,406.55,300.76
2016,7,1,11,30,128.0,478.0,1.1,24.0,601.0,448.64,331.09
2016,7,1,11,45,521.5,301.0,1.15,24.5,806.5,576.49,425.61
2016,7,1,12,0,915.0,124.0,1.2,25.0,1012.0,727.58,533.7
2016,7,1,12,15,914.5,124.0,1.2,25.0,1011.0,769.87,562.25
2016,7,1,12,30,914.0,124.0,1.2,25.0,1010.0,810.25,588.97
2016,7,1,12,45,910.0,125.5,1.25,25.0,1001.0,846.94,613.15
2016,7,1,13,0,906.0,127.0,1.3,25.0,992.0,881.09,635.65
2016,7,1,13,15,902.5,126.0,1.3,25.0,976.0,910.77,654.59
2016,7,1,13,30,899.0,125.0,1.3,25.0,960.0,937.48,671.67
2016,7,1,13,45,894.0,124.0,1.35,25.0,937.0,959.71,686.72
2016,7,1,14,0,889.0,123.0,1.4,25.0,914.0,978.7,699.89
2016,7,1,14,15,882.0,121.5,1.4,24.5,884.5,991.96,710.22
