Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,875.0,120.0,1.4,24.0,855.0,1001.8,718.64
2016,7,1,14,45,866.0,118.0,1.45,24.0,820.0,1005.72,722.94
2016,7,1,15,0,857.0,116.0,1.5,24.0,785.0,1006.21,725.29
2016,7,1,15,15,844.5,113.5,1.45,23.5,744.5,999.22,722.96
2016,7,1,15,30,832.0,111.0,1.4,23.0,704.0,1001.65,726.83
2016,7,1,15,45,526.5,195.0,1.4,22.5,562.0,786.2,587.96
2016,7,1,16,0,221.0,279.0,1.4,22.0,420.0,530.68,406.09
2016,7,1,16,15,232.5,254.0,1.35,21.5,392.0,516.67,400.4
2016,7,1,16,30,244.0,229.0,1.3,21.0,364.0,522.88,407.16
2016,7,1,16,45,145.0,204.0,1.3,20.5,282.0,375.21,296.56
2016,7,1,17,0,46.0,179.0,1.3,20.0,200.0,231.96,184.28
2016,7,1,17,15,56.0,160.5,1.25,19.5,183.0,223.32,179.35
2016,7,1,17,30,66.0,142.0,1.2,19.0,166.0,213.89,173.01
2016,7,1,17,45,56.0,121.5,1.15,18.5,139.5,182.99,148.24
2016,7,1,18,0,46.0,101.0,1.1,18.0,113.0,152.04,122.85
2016,7,1,18,15,224.0,76.0,1.0,17.5,117.0,298.22,245.53
2016,7,1,18,30,402.0,51.0,0.9,17.0,121.0,420.06,339.0
2016,7,1,18,45,297.5,39.5,0.85,16.5,82.0,313.04,247.76
2016,7,1,19,0,193.0,28.0,0.8,16.0,43.0,211.07,140.79
2016,7,1,19,15,96.5,14.0,0.75,15.5,21.5,74.95,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,109.0,17.0,0.7,14.0,28.0,13.22,0.0
2016,7,2,5,30,218.0,34.0,0.7,14.0,56.0,26.27,16.11
2016,7,2,5,45,306.5,46.0,0.75,14.5,96.0,35.32,25.23
2016,7,2,6,0,395.0,58.0,0.8,15.0,136.0,46.12,35.2
2016,7,2,6,15,197.5,69.0,0.8,15.5,108.0,52.54,41.1
2016,7,2,6,30,0.0,80.0,0.8,16.0,80.0,64.51,51.7
2016,7,2,6,45,0.0,97.5,0.85,16.5,97.5,77.99,63.38
2016,7,2,7,0,0.0,115.0,0.9,17.0,115.0,91.37,74.73
2016,7,2,7,15,4.0,137.0,0.9,17.5,139.0,107.78,88.46
2016,7,2,7,30,8.0,159.0,0.9,18.0,163.0,124.0,101.77
2016,7,2,7,45,9.0,173.5,0.9,18.5,179.0,135.01,110.47
2016,7,2,8,0,10.0,188.0,0.9,19.0,195.0,145.92,118.98
2016,7,2,8,15,14.5,209.5,0.9,19.5,219.5,161.41,131.17
2016,7,2,8,30,19.0,231.0,0.9,20.0,244.0,176.7,143.03
2016,7,2,8,45,51.5,278.5,0.95,20.5,316.0,192.83,155.46
2016,7,2,9,0,84.0,326.0,1.0,21.0,388.0,224.56,170.62
2016,7,2,9,15,137.5,351.5,1.0,21.5,458.5,240.71,178.53
2016,7,2,9,30,191.0,377.0,1.0,22.0,529.0,277.64,202.78
2016,7,2,9,45,150.5,392.0,1.05,22.5,515.0,295.04,217.1
2016,7,2,10,0,110.0,407.0,1.1,23.0,501.0,308.32,228.46
2016,7,2,10,15,65.5,364.5,1.1,23.0,421.0,291.37,217.57
2016,7,2,10,30,21.0,322.0,1.1,23.0,341.0,263.45,197.95
2016,7,2,10,45,29.0,356.0,1.15,23.5,383.0,285.83,214.25
2016,7,2,11,0,37.0,390.0,1.2,24.0,425.0,319.91,238.85
2016,7,2,11,15,41.0,403.5,1.2,24.0,442.5,338.82,252.54
2016,7,2,11,30,45.0,417.0,1.2,24.0,460.0,358.63,266.92
2016,7,2,11,45,81.0,449.5,1.25,24.5,527.5,414.36,306.97
2016,7,2,12,0,117.0,482.0,1.3,25.0,595.0,474.5,349.4
2016,7,2,12,15,93.5,469.0,1.35,25.0,560.0,459.37,338.5
2016,7,2,12,30,70.0,456.0,1.4,25.0,525.0,441.11,325.69
2016,7,2,12,45,57.5,436.5,1.45,25.0,492.5,423.31,313.34
2016,7,2,13,0,45.0,417.0,1.5,25.0,460.0,403.45,299.37
2016,7,2,13,15,58.0,424.5,1.5,24.5,479.0,428.58,318.71
2016,7,2,13,30,71.0,432.0,1.5,24.0,498.0,454.73,338.56
2016,7,2,13,45,82.0,428.0,1.5,24.0,502.5,468.9,349.25
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,483.33,360.25
2016,7,2,14,15,127.0,415.0,1.5,23.5,524.5,533.54,397.97
2016,7,2,14,30,161.0,406.0,1.5,23.0,542.0,567.33,423.92
2016,7,2,14,45,150.5,387.5,1.5,23.0,510.5,546.63,409.73
2016,7,2,15,0,140.0,369.0,1.5,23.0,479.0,524.5,394.86
2016,7,2,15,15,169.5,347.5,1.45,22.5,473.5,538.45,407.56
2016,7,2,15,30,199.0,326.0,1.4,22.0,468.0,551.35,419.34
2016,7,2,15,45,182.5,305.0,1.4,22.0,428.5,516.69,395.21
2016,7,2,16,0,166.0,284.0,1.4,22.0,389.0,480.93,370.34
2016,7,2,16,15,126.5,258.5,1.3,21.5,335.0,415.65,322.79
2016,7,2,16,30,87.0,233.0,1.2,21.0,281.0,328.78,257.97
2016,7,2,16,45,91.0,211.0,1.2,20.5,257.0,310.82,246.33
2016,7,2,17,0,95.0,189.0,1.2,20.0,233.0,292.06,233.42
2016,7,2,17,15,368.5,134.0,1.15,19.5,274.0,542.45,433.56
2016,7,2,17,30,642.0,79.0,1.1,19.0,315.0,723.74,566.38
2016,7,2,17,45,596.0,72.5,1.1,19.0,265.0,657.97,517.79
2016,7,2,18,0,550.0,66.0,1.1,19.0,215.0,592.9,470.49
2016,7,2,18,15,482.0,58.0,1.0,18.0,168.5,509.07,407.45
2016,7,2,18,30,414.0,50.0,0.9,17.0,122.0,428.44,343.59
2016,7,2,18,45,313.5,38.5,0.8,16.5,83.0,323.98,256.07
2016,7,2,19,0,213.0,27.0,0.7,16.0,44.0,222.94,148.12
2016,7,2,19,15,106.5,13.5,0.65,15.5,22.0,81.08,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,117.5,16.5,0.6,13.5,28.5,12.86,0.0
2016,7,3,5,30,235.0,33.0,0.6,14.0,57.0,25.57,15.44
2016,7,3,5,45,326.0,44.5,0.65,14.5,97.5,35.94,25.75
2016,7,3,6,0,417.0,56.0,0.7,15.0,138.0,44.6,33.85
2016,7,3,6,15,208.5,65.0,0.7,15.5,106.0,49.85,38.73
2016,7,3,6,30,0.0,74.0,0.7,16.0,74.0,60.14,47.86
2016,7,3,6,45,0.0,90.0,0.75,16.5,90.0,72.62,58.68
2016,7,3,7,0,0.0,106.0,0.8,17.0,106.0,85.0,69.2
2016,7,3,7,15,4.0,132.5,0.8,17.5,134.0,104.66,85.78
2016,7,3,7,30,8.0,159.0,0.8,18.0,162.0,123.96,101.72
2016,7,3,7,45,10.5,176.5,0.8,18.5,182.0,136.99,112.11
2016,7,3,8,0,13.0,194.0,0.8,19.0,202.0,149.91,122.26
2016,7,3,8,15,14.0,208.5,0.8,19.5,217.5,160.71,130.52
2016,7,3,8,30,15.0,223.0,0.8,20.0,233.0,171.39,138.61
2016,7,3,8,45,16.5,238.5,0.85,20.5,250.0,182.61,147.09
2016,7,3,9,0,18.0,254.0,0.9,21.0,267.0,195.18,149.44
2016,7,3,9,15,47.0,306.5,0.9,21.5,343.5,220.2,166.46
2016,7,3,9,30,76.0,359.0,0.9,22.0,420.0,262.53,196.26
2016,7,3,9,45,59.0,358.5,0.95,22.5,407.5,268.57,200.83
2016,7,3,10,0,42.0,358.0,1.0,23.0,395.0,272.14,203.79
2016,7,3,10,15,59.5,389.0,1.05,23.5,442.0,304.97,227.38
2016,7,3,10,30,77.0,420.0,1.1,24.0,489.0,340.61,252.84
2016,7,3,10,45,79.0,432.0,1.15,24.5,504.5,359.66,266.37
2016,7,3,11,0,81.0,444.0,1.2,25.0,520.0,379.23,280.25
2016,7,3,11,15,78.0,448.5,1.2,25.0,522.5,391.27,289.04
2016,7,3,11,30,75.0,453.0,1.2,25.0,525.0,403.07,297.6
2016,7,3,11,45,101.0,468.5,1.25,25.0,566.5,441.5,325.52
2016,7,3,12,0,127.0,484.0,1.3,25.0,608.0,482.63,355.06
2016,7,3,12,15,173.0,483.0,1.3,25.0,651.0,530.22,389.15
2016,7,3,12,30,219.0,482.0,1.3,25.0,694.0,581.22,425.27
2016,7,3,12,45,210.5,479.0,1.35,25.0,681.5,589.74,431.37
2016,7,3,13,0,202.0,476.0,1.4,25.0,669.0,596.77,436.76
2016,7,3,13,15,182.5,468.5,1.4,25.0,641.0,588.65,431.25
2016,7,3,13,30,163.0,461.0,1.4,25.0,613.0,578.23,424.23
2016,7,3,13,45,225.5,439.0,1.45,25.0,643.5,627.85,461.1
2016,7,3,14,0,288.0,417.0,1.5,25.0,674.0,695.12,508.94
2016,7,3,14,15,402.0,359.5,1.5,24.5,704.5,778.14,568.97
2016,7,3,14,30,516.0,302.0,1.5,24.0,735.0,848.67,620.14
2016,7,3,14,45,455.0,310.0,1.5,24.0,681.0,809.14,593.11
2016,7,3,15,0,394.0,318.0,1.5,24.0,627.0,746.97,552.11
2016,7,3,15,15,445.0,279.0,1.45,23.5,610.0,785.93,582.23
2016,7,3,15,30,496.0,240.0,1.4,23.0,593.0,802.06,596.54
2016,7,3,15,45,397.5,252.5,1.4,23.0,524.0,719.48,539.57
2016,7,3,16,0,299.0,265.0,1.4,23.0,455.0,615.59,467.4
2016,7,3,16,15,266.0,247.5,1.35,22.5,407.0,564.81,433.55
2016,7,3,16,30,233.0,230.0,1.3,22.0,359.0,513.3,397.91
2016,7,3,16,45,177.0,210.0,1.3,22.0,302.5,414.33,325.26
2016,7,3,17,0,121.0,190.0,1.3,22.0,246.0,338.31,267.61
2016,7,3,17,15,95.0,166.0,1.25,21.5,206.5,267.4,213.64
2016,7,3,17,30,69.0,142.0,1.2,21.0,167.0,216.75,173.9
2016,7,3,17,45,307.5,104.0,1.2,20.5,190.5,436.44,353.36
2016,7,3,18,0,546.0,66.0,1.2,20.0,214.0,589.65,469.29
2016,7,3,18,15,478.5,57.5,1.1,19.0,167.5,505.73,404.08
2016,7,3,18,30,411.0,49.0,1.0,18.0,121.0,425.09,340.26
2016,7,3,18,45,311.5,37.5,0.95,17.5,82.0,321.55,253.69
2016,7,3,19,0,212.0,26.0,0.9,17.0,43.0,223.03,147.07
2016,7,3,19,15,106.0,13.0,0.85,16.5,21.5,80.35,0.0
2016,7,3,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.0,15.0,0.7,13.5,29.0,12.08,0.0
2016,7,4,5,30,276.0,30.0,0.7,14.0,58.0,24.54,14.48
2016,7,4,5,45,371.5,40.0,0.75,14.5,99.0,32.28,22.54
2016,7,4,6,0,467.0,50.0,0.8,15.0,140.0,39.89,29.69
2016,7,4,6,15,233.5,56.0,0.75,15.5,101.0,41.36,31.22
2016,7,4,6,30,0.0,62.0,0.7,16.0,62.0,51.2,39.98
2016,7,4,6,45,0.0,75.5,0.7,16.5,75.5,61.95,49.35
2016,7,4,7,0,0.0,89.0,0.7,17.0,89.0,72.63,58.46
2016,7,4,7,15,0.0,100.0,0.7,17.5,100.0,81.39,65.74
2016,7,4,7,30,0.0,111.0,0.7,18.0,111.0,90.09,72.85
2016,7,4,7,45,0.0,128.0,0.75,18.5,128.0,103.11,83.54
2016,7,4,8,0,0.0,145.0,0.8,19.0,145.0,115.98,93.94
2016,7,4,8,15,2.0,164.0,0.8,19.5,165.5,130.16,105.28
2016,7,4,8,30,4.0,183.0,0.8,20.0,186.0,144.17,116.33
2016,7,4,8,45,6.0,198.5,0.85,20.5,203.0,155.6,125.15
2016,7,4,9,0,8.0,214.0,0.9,21.0,220.0,167.7,128.44
2016,7,4,9,15,14.5,250.5,0.95,21.5,262.0,195.75,149.19
2016,7,4,9,30,21.0,287.0,1.0,22.0,304.0,224.77,170.37
2016,7,4,9,45,21.5,298.5,1.05,22.5,317.0,236.42,178.53
2016,7,4,10,0,22.0,310.0,1.1,23.0,330.0,248.19,186.9
2016,7,4,10,15,34.0,349.0,1.15,23.0,380.0,270.65,203.32
2016,7,4,10,30,46.0,388.0,1.2,23.0,430.0,307.62,230.54
2016,7,4,10,45,125.0,425.0,1.25,23.5,541.5,365.86,272.02
2016,7,4,11,0,204.0,462.0,1.3,24.0,653.0,443.17,327.15
2016,7,4,11,15,206.0,469.5,1.3,24.0,664.5,468.43,345.48
2016,7,4,11,30,208.0,477.0,1.3,24.0,676.0,494.05,364.16
2016,7,4,11,45,135.0,462.0,1.35,24.0,591.5,455.76,337.17
2016,7,4,12,0,62.0,447.0,1.4,24.0,507.0,409.26,303.71
2016,7,4,12,15,89.0,463.5,1.4,24.0,550.0,451.31,334.68
2016,7,4,12,30,116.0,480.0,1.4,24.0,593.0,500.7,370.02
2016,7,4,12,45,89.0,459.5,1.45,24.0,546.0,468.33,346.91
2016,7,4,13,0,62.0,439.0,1.5,24.0,499.0,437.13,324.81
2016,7,4,13,15,91.0,447.5,1.45,23.5,533.0,478.21,355.83
2016,7,4,13,30,120.0,456.0,1.4,23.0,567.0,534.7,396.93
2016,7,4,13,45,116.0,443.0,1.4,23.0,549.0,530.02,393.68
2016,7,4,14,0,112.0,430.0,1.4,23.0,531.0,524.08,390.04
2016,7,4,14,15,110.5,415.0,1.35,23.0,511.5,517.37,385.75
2016,7,4,14,30,109.0,400.0,1.3,23.0,492.0,490.15,367.14
2016,7,4,14,45,100.5,379.5,1.3,23.0,461.5,467.56,351.77
2016,7,4,15,0,92.0,359.0,1.3,23.0,431.0,443.89,335.46
2016,7,4,15,15,94.5,340.0,1.25,22.5,410.5,432.13,328.52
2016,7,4,15,30,97.0,321.0,1.2,22.0,390.0,419.7,320.99
2016,7,4,15,45,62.0,279.5,1.2,22.0,323.0,342.45,263.67
2016,7,4,16,0,27.0,238.0,1.2,22.0,256.0,264.28,204.38
2016,7,4,16,15,17.5,208.5,1.15,21.5,219.5,206.9,160.94
2016,7,4,16,30,8.0,179.0,1.1,21.0,183.0,169.41,132.0
2016,7,4,16,45,4.0,151.5,1.1,21.0,153.5,139.35,108.41
2016,7,4,17,0,0.0,124.0,1.1,21.0,124.0,109.23,84.33
2016,7,4,17,15,0.0,103.0,1.05,20.5,103.0,89.57,68.75
2016,7,4,17,30,0.0,82.0,1.0,20.0,82.0,69.8,52.77
2016,7,4,17,45,293.5,71.0,1.0,19.5,150.5,377.47,310.31
2016,7,4,18,0,587.0,60.0,1.0,19.0,219.0,616.54,489.99
2016,7,4,18,15,520.0,53.0,0.9,18.0,172.0,533.82,424.96
2016,7,4,18,30,453.0,46.0,0.8,17.0,125.0,454.31,362.35
2016,7,4,18,45,347.5,36.0,0.75,16.5,85.0,346.58,273.16
2016,7,4,19,0,242.0,26.0,0.7,16.0,45.0,243.72,160.03
2016,7,4,19,15,121.0,13.0,0.7,15.5,22.5,90.17,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,15.5,0.8,13.5,28.0,12.11,0.0
2016,7,5,5,30,259.0,31.0,0.8,14.0,56.0,25.43,15.08
2016,7,5,5,45,358.5,41.0,0.85,14.5,97.5,33.13,23.25
2016,7,5,6,0,458.0,51.0,0.9,15.0,139.0,40.71,30.4
2016,7,5,6,15,229.0,73.0,0.85,15.0,117.0,55.47,43.77
2016,7,5,6,30,0.0,95.0,0.8,15.0,95.0,74.89,61.05
2016,7,5,6,45,5.5,113.5,0.8,15.5,115.5,88.97,73.23
2016,7,5,7,0,11.0,132.0,0.8,16.0,136.0,102.97,85.08
2016,7,5,7,15,13.5,150.0,0.8,16.5,156.0,116.52,96.29
2016,7,5,7,30,16.0,168.0,0.8,17.0,176.0,129.96,107.21
2016,7,5,7,45,46.0,203.0,0.8,17.5,228.5,146.38,120.46
2016,7,5,8,0,76.0,238.0,0.8,18.0,281.0,167.73,137.58
2016,7,5,8,15,44.0,225.5,0.8,18.5,251.0,161.61,131.73
2016,7,5,8,30,12.0,213.0,0.8,19.0,221.0,164.68,133.64
2016,7,5,8,45,79.5,274.5,0.85,19.5,332.0,191.19,154.72
2016,7,5,9,0,147.0,336.0,0.9,20.0,443.0,217.37,164.59
2016,7,5,9,15,181.5,354.0,0.9,20.5,493.5,245.4,181.15
2016,7,5,9,30,216.0,372.0,0.9,21.0,544.0,277.69,202.39
2016,7,5,9,45,136.5,374.0,0.95,21.5,485.0,281.03,207.81
2016,7,5,10,0,57.0,376.0,1.0,22.0,426.0,286.98,215.1
2016,7,5,10,15,215.5,382.5,1.05,22.0,575.5,340.39,250.97
2016,7,5,10,30,374.0,389.0,1.1,22.0,725.0,411.79,301.61
2016,7,5,10,45,323.5,418.5,1.15,22.5,714.5,437.15,321.8
2016,7,5,11,0,273.0,448.0,1.2,23.0,704.0,458.2,338.12
2016,7,5,11,15,151.5,415.0,1.2,23.0,557.5,400.87,298.18
2016,7,5,11,30,30.0,382.0,1.2,23.0,411.0,323.06,241.59
2016,7,5,11,45,74.5,431.5,1.25,23.0,504.0,395.9,295.7
2016,7,5,12,0,119.0,481.0,1.3,23.0,597.0,474.46,352.28
2016,7,5,12,15,291.0,442.0,1.3,23.0,724.0,583.15,431.43
2016,7,5,12,30,463.0,403.0,1.3,23.0,851.0,707.96,519.37
2016,7,5,12,45,445.0,399.5,1.35,23.0,827.5,720.3,527.51
2016,7,5,13,0,427.0,396.0,1.4,23.0,804.0,729.67,534.67
2016,7,5,13,15,343.5,422.0,1.4,22.5,747.0,696.67,512.27
2016,7,5,13,30,260.0,448.0,1.4,22.0,690.0,665.74,490.96
2016,7,5,13,45,208.0,442.5,1.45,22.0,632.5,614.7,456.14
2016,7,5,14,0,156.0,437.0,1.5,22.0,575.0,572.73,426.89
2016,7,5,14,15,111.5,408.5,1.5,22.0,506.0,511.7,383.69
2016,7,5,14,30,67.0,380.0,1.5,22.0,437.0,427.89,323.3
2016,7,5,14,45,61.5,359.0,1.55,22.0,409.5,406.79,309.09
2016,7,5,15,0,56.0,338.0,1.6,22.0,382.0,384.79,293.67
2016,7,5,15,15,72.0,328.5,1.6,21.5,382.0,396.51,304.37
2016,7,5,15,30,88.0,319.0,1.6,21.0,382.0,408.27,315.02
2016,7,5,15,45,96.0,299.5,1.6,20.5,364.0,400.18,310.8
2016,7,5,16,0,104.0,280.0,1.6,20.0,346.0,391.43,306.19
2016,7,5,16,15,80.5,251.5,1.55,19.5,300.5,339.32,267.3
2016,7,5,16,30,57.0,223.0,1.5,19.0,255.0,286.71,227.35
2016,7,5,16,45,28.5,181.0,1.5,19.0,197.0,212.32,168.67
2016,7,5,17,0,0.0,139.0,1.5,19.0,139.0,124.96,97.79
2016,7,5,17,15,0.0,111.5,1.5,18.5,111.5,98.42,76.65
2016,7,5,17,30,0.0,84.0,1.5,18.0,84.0,71.84,54.93
2016,7,5,17,45,0.0,71.0,1.5,17.5,71.0,60.13,45.32
2016,7,5,18,0,0.0,58.0,1.5,17.0,58.0,48.33,35.42
2016,7,5,18,15,230.5,51.5,1.45,16.5,91.5,285.28,237.85
2016,7,5,18,30,461.0,45.0,1.4,16.0,125.0,459.38,372.65
2016,7,5,18,45,354.0,35.5,1.4,15.5,85.0,350.9,279.59
2016,7,5,19,0,247.0,26.0,1.4,15.0,45.0,246.9,162.45
2016,7,5,19,15,123.5,13.0,1.35,14.5,22.5,91.83,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,117.0,16.5,1.2,14.0,27.5,12.87,0.0
2016,7,6,5,30,234.0,33.0,1.2,14.0,55.0,25.59,15.04
2016,7,6,5,45,330.0,44.0,1.25,14.5,95.5,35.69,25.42
2016,7,6,6,0,426.0,55.0,1.3,15.0,136.0,43.97,33.22
2016,7,6,6,15,213.0,69.0,1.25,15.0,109.5,52.62,41.23
2016,7,6,6,30,0.0,83.0,1.2,15.0,83.0,66.52,53.67
2016,7,6,6,45,0.0,101.5,1.2,15.5,101.5,80.66,66.0
2016,7,6,7,0,0.0,120.0,1.2,16.0,120.0,94.69,77.96
2016,7,6,7,15,6.0,141.0,1.15,16.5,144.0,110.37,91.11
2016,7,6,7,30,12.0,162.0,1.1,17.0,168.0,125.9,103.88
2016,7,6,7,45,9.0,170.0,1.1,17.5,175.0,132.52,108.91
2016,7,6,8,0,6.0,178.0,1.1,18.0,182.0,139.01,113.78
2016,7,6,8,15,10.5,199.5,1.1,18.0,206.0,154.6,126.45
2016,7,6,8,30,15.0,221.0,1.1,18.0,230.0,169.98,138.8
2016,7,6,8,45,29.0,259.0,1.1,18.5,279.0,181.73,147.77
2016,7,6,9,0,43.0,297.0,1.1,19.0,328.0,206.43,159.1
2016,7,6,9,15,58.0,326.5,1.1,19.5,371.0,231.84,176.55
2016,7,6,9,30,73.0,356.0,1.1,20.0,414.0,259.63,196.02
2016,7,6,9,45,94.0,381.0,1.15,20.5,459.0,288.54,216.42
2016,7,6,10,0,115.0,406.0,1.2,21.0,504.0,307.91,229.97
2016,7,6,10,15,136.0,423.5,1.2,21.0,543.0,338.99,253.01
2016,7,6,10,30,157.0,441.0,1.2,21.0,582.0,372.93,278.22
2016,7,6,10,45,257.5,429.0,1.25,21.5,667.0,415.0,308.28
2016,7,6,11,0,358.0,417.0,1.3,22.0,752.0,478.1,354.05
2016,7,6,11,15,635.5,263.5,1.35,22.0,868.0,535.72,398.03
2016,7,6,11,30,913.0,110.0,1.4,22.0,984.0,621.79,463.53
2016,7,6,11,45,917.0,108.5,1.45,22.0,991.0,668.92,499.07
2016,7,6,12,0,921.0,107.0,1.5,22.0,998.0,714.8,533.24
2016,7,6,12,15,920.5,106.5,1.5,22.0,997.0,756.79,563.55
2016,7,6,12,30,920.0,106.0,1.5,22.0,996.0,796.8,590.46
2016,7,6,12,45,620.5,276.0,1.55,22.0,874.5,755.26,558.71
2016,7,6,13,0,321.0,446.0,1.6,22.0,753.0,677.5,500.1
2016,7,6,13,15,338.0,422.5,1.6,21.5,741.0,692.08,513.1
2016,7,6,13,30,355.0,399.0,1.6,21.0,729.0,705.17,524.34
2016,7,6,13,45,627.5,250.5,1.65,21.0,816.0,852.3,632.27
2016,7,6,14,0,900.0,102.0,1.7,21.0,903.0,966.6,708.61
2016,7,6,14,15,893.5,101.0,1.7,20.5,874.0,980.73,718.65
2016,7,6,14,30,887.0,100.0,1.7,20.0,845.0,991.47,727.82
2016,7,6,14,45,877.5,98.5,1.75,20.0,810.0,995.26,732.02
2016,7,6,15,0,868.0,97.0,1.8,20.0,775.0,995.61,734.22
2016,7,6,15,15,857.0,95.0,1.8,19.5,735.0,990.47,733.76
2016,7,6,15,30,846.0,93.0,1.8,19.0,695.0,982.02,731.32
2016,7,6,15,45,830.5,91.0,1.8,19.0,650.5,965.78,722.5
2016,7,6,16,0,815.0,89.0,1.8,19.0,606.0,946.53,711.83
2016,7,6,16,15,797.0,86.5,1.75,18.5,559.0,932.94,705.71
2016,7,6,16,30,779.0,84.0,1.7,18.0,512.0,904.97,689.8
2016,7,6,16,45,754.0,80.5,1.7,18.0,462.5,866.38,665.86
2016,7,6,17,0,729.0,77.0,1.7,18.0,413.0,825.82,640.2
2016,7,6,17,15,697.0,73.0,1.65,17.5,362.5,776.35,608.24
2016,7,6,17,30,665.0,69.0,1.6,17.0,312.0,731.15,578.39
2016,7,6,17,45,619.5,64.0,1.55,16.5,263.0,667.38,533.54
2016,7,6,18,0,574.0,59.0,1.5,16.0,214.0,604.33,487.28
2016,7,6,18,15,508.0,51.5,1.45,15.5,167.5,522.2,423.85
2016,7,6,18,30,442.0,44.0,1.4,15.0,121.0,443.37,359.76
2016,7,6,18,45,338.5,34.5,1.35,15.0,82.0,338.3,270.03
2016,7,6,19,0,235.0,25.0,1.3,15.0,43.0,237.21,154.36
2016,7,6,19,15,117.5,12.5,1.25,14.5,21.5,87.5,0.0
2016,7,6,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,14.0,0.9,14.0,27.5,11.3,0.0
2016,7,7,5,30,291.0,28.0,0.9,14.0,55.0,22.94,12.78
2016,7,7,5,45,388.5,36.0,0.95,14.5,95.5,29.07,19.66
2016,7,7,6,0,486.0,44.0,1.0,15.0,136.0,35.16,25.48
2016,7,7,6,15,243.0,52.5,0.95,15.0,98.5,38.99,29.16
2016,7,7,6,30,0.0,61.0,0.9,15.0,61.0,50.39,39.42
2016,7,7,6,45,0.0,74.0,0.9,15.5,74.0,60.77,48.51
2016,7,7,7,0,0.0,87.0,0.9,16.0,87.0,71.09,57.37
2016,7,7,7,15,0.0,104.5,0.9,16.5,104.5,84.63,68.86
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,98.03,80.03
2016,7,7,7,45,0.0,134.5,0.95,17.5,134.5,107.73,87.86
2016,7,7,8,0,0.0,147.0,1.0,18.0,147.0,117.35,95.54
2016,7,7,8,15,2.5,168.5,1.0,18.5,170.5,133.27,108.41
2016,7,7,8,30,5.0,190.0,1.0,19.0,194.0,148.96,120.89
2016,7,7,8,45,12.5,224.0,1.05,19.5,233.0,172.89,140.0
2016,7,7,9,0,20.0,258.0,1.1,20.0,272.0,197.48,152.09
2016,7,7,9,15,25.0,283.0,1.15,20.0,302.0,218.29,167.2
2016,7,7,9,30,30.0,308.0,1.2,20.0,332.0,225.0,171.6
2016,7,7,9,45,57.0,351.5,1.25,20.5,399.0,263.17,199.07
2016,7,7,10,0,84.0,395.0,1.3,21.0,466.0,305.3,229.39
2016,7,7,10,15,135.5,417.5,1.3,21.0,537.0,334.95,250.27
2016,7,7,10,30,187.0,440.0,1.3,21.0,608.0,383.27,285.57
2016,7,7,10,45,550.0,269.0,1.35,21.0,778.5,422.14,312.17
2016,7,7,11,0,913.0,98.0,1.4,21.0,949.0,516.76,383.17
2016,7,7,11,15,915.5,98.5,1.4,21.0,963.5,566.73,422.82
2016,7,7,11,30,918.0,99.0,1.4,21.0,978.0,615.68,460.88
2016,7,7,11,45,918.5,100.0,1.45,21.0,984.5,662.58,496.77
2016,7,7,12,0,919.0,101.0,1.5,21.0,991.0,707.98,530.76
2016,7,7,12,15,919.0,101.0,1.55,21.0,990.5,750.55,562.1
2016,7,7,12,30,919.0,101.0,1.6,21.0,990.0,791.2,590.03
2016,7,7,12,45,704.5,243.5,1.65,21.0,921.5,794.64,589.97
2016,7,7,13,0,490.0,386.0,1.7,21.0,853.0,773.18,571.28
2016,7,7,13,15,476.0,379.0,1.7,21.0,826.5,781.91,578.08
2016,7,7,13,30,462.0,372.0,1.7,21.0,800.0,787.57,582.49
2016,7,7,13,45,672.5,241.0,1.7,21.0,847.5,884.74,654.24
2016,7,7,14,0,883.0,110.0,1.7,21.0,895.0,958.12,702.74
2016,7,7,14,15,876.5,108.5,1.7,21.0,867.0,971.67,711.53
2016,7,7,14,30,870.0,107.0,1.7,21.0,839.0,981.85,718.97
2016,7,7,14,45,864.0,104.5,1.7,21.0,805.0,988.08,724.04
2016,7,7,15,0,858.0,102.0,1.7,21.0,771.0,990.92,727.12
2016,7,7,15,15,846.5,100.0,1.7,20.5,731.5,985.4,726.38
2016,7,7,15,30,835.0,98.0,1.7,20.0,692.0,976.58,723.71
2016,7,7,15,45,823.5,94.5,1.7,20.0,649.0,962.8,716.56
2016,7,7,16,0,812.0,91.0,1.7,20.0,606.0,957.74,715.32
2016,7,7,16,15,793.5,88.0,1.7,19.5,558.5,931.38,701.25
2016,7,7,16,30,775.0,85.0,1.7,19.0,511.0,902.33,685.45
2016,7,7,16,45,753.5,81.0,1.7,18.5,462.0,866.6,664.81
2016,7,7,17,0,732.0,77.0,1.7,18.0,413.0,828.77,642.28
2016,7,7,17,15,699.5,73.0,1.7,17.5,363.0,778.77,610.44
2016,7,7,17,30,667.0,69.0,1.7,17.0,313.0,733.08,580.67
2016,7,7,17,45,625.5,63.0,1.7,16.5,264.0,671.33,537.61
2016,7,7,18,0,584.0,57.0,1.7,16.0,215.0,610.07,492.87
2016,7,7,18,15,518.0,50.5,1.65,15.5,168.5,529.06,430.07
2016,7,7,18,30,452.0,44.0,1.6,15.0,122.0,451.27,366.55
2016,7,7,18,45,352.5,34.0,1.55,14.5,83.0,348.12,278.54
2016,7,7,19,0,253.0,24.0,1.5,14.0,44.0,248.3,160.61
2016,7,7,19,15,126.5,12.0,1.45,14.0,22.0,92.97,0.0
2016,7,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.0,13.5,1.0,13.0,27.0,10.9,0.0
2016,7,8,5,30,298.0,27.0,1.0,13.0,54.0,22.12,12.02
2016,7,8,5,45,392.5,35.5,1.05,13.5,94.5,28.7,19.4
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,35.2,25.61
2016,7,8,6,15,243.5,64.5,1.1,14.5,110.0,47.56,36.82
2016,7,8,6,30,0.0,85.0,1.1,15.0,85.0,67.85,54.85
2016,7,8,6,45,0.0,103.0,1.1,15.5,103.0,81.62,66.84
2016,7,8,7,0,0.0,121.0,1.1,16.0,121.0,95.29,78.49
2016,7,8,7,15,26.5,153.5,1.05,16.5,166.5,114.08,94.31
2016,7,8,7,30,53.0,186.0,1.0,17.0,212.0,135.06,111.67
2016,7,8,7,45,37.5,194.5,1.0,17.5,214.0,141.27,116.27
2016,7,8,8,0,22.0,203.0,1.0,18.0,216.0,155.74,127.77
2016,7,8,8,15,40.5,237.0,1.0,18.0,262.5,167.89,137.43
2016,7,8,8,30,59.0,271.0,1.0,18.0,309.0,187.76,153.39
2016,7,8,8,45,52.5,285.0,1.0,18.5,320.5,196.1,159.42
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,207.19,159.58
2016,7,8,9,15,57.5,325.5,1.0,19.5,369.5,230.77,175.68
2016,7,8,9,30,69.0,352.0,1.0,20.0,407.0,256.26,193.51
2016,7,8,9,45,483.0,219.5,1.05,20.5,627.5,237.2,161.94
2016,7,8,10,0,897.0,87.0,1.1,21.0,848.0,301.51,199.76
2016,7,8,10,15,902.5,87.5,1.15,21.5,875.0,354.31,245.21
2016,7,8,10,30,908.0,88.0,1.2,22.0,902.0,407.14,290.2
2016,7,8,10,45,914.0,88.0,1.25,22.5,923.5,459.69,333.86
2016,7,8,11,0,920.0,88.0,1.3,23.0,945.0,511.91,375.98
2016,7,8,11,15,922.5,88.0,1.35,23.0,958.5,561.76,415.89
2016,7,8,11,30,925.0,88.0,1.4,23.0,972.0,610.55,453.95
2016,7,8,11,45,926.5,88.0,1.45,23.5,979.0,657.48,488.76
2016,7,8,12,0,928.0,88.0,1.5,24.0,986.0,702.93,521.56
2016,7,8,12,15,928.0,88.0,1.55,24.0,985.5,745.64,552.63
2016,7,8,12,30,928.0,88.0,1.6,24.0,985.0,786.37,580.09
2016,7,8,12,45,920.5,92.0,1.65,24.0,975.5,822.44,604.33
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,855.8,626.74
2016,7,8,13,15,910.0,95.5,1.7,24.0,951.0,886.02,646.55
2016,7,8,13,30,907.0,95.0,1.7,24.0,936.0,913.33,664.45
2016,7,8,13,45,903.0,94.0,1.75,24.0,914.0,936.17,680.11
2016,7,8,14,0,899.0,93.0,1.8,24.0,892.0,955.81,693.84
2016,7,8,14,15,892.5,92.0,1.8,23.5,864.0,969.75,704.81
2016,7,8,14,30,886.0,91.0,1.8,23.0,836.0,980.3,713.82
2016,7,8,14,45,709.0,176.0,1.85,23.0,756.0,930.31,683.03
2016,7,8,15,0,532.0,261.0,1.9,23.0,676.0,846.09,627.1
2016,7,8,15,15,477.0,266.0,1.9,22.5,623.5,804.36,601.2
2016,7,8,15,30,422.0,271.0,1.9,22.0,571.0,760.05,572.59
2016,7,8,15,45,623.0,175.5,1.9,22.0,586.5,872.58,655.94
2016,7,8,16,0,824.0,80.0,1.9,22.0,602.0,944.42,704.62
2016,7,8,16,15,806.5,77.5,1.85,21.5,555.0,919.45,689.98
2016,7,8,16,30,789.0,75.0,1.8,21.0,508.0,891.88,674.54
2016,7,8,16,45,767.0,72.0,1.8,21.0,459.5,867.78,660.59
2016,7,8,17,0,745.0,69.0,1.8,21.0,411.0,830.54,637.29
2016,7,8,17,15,714.0,65.5,1.7,20.5,361.0,782.38,606.11
2016,7,8,17,30,683.0,62.0,1.6,20.0,311.0,733.17,573.3
2016,7,8,17,45,641.5,57.0,1.55,19.5,262.0,671.92,530.86
2016,7,8,18,0,600.0,52.0,1.5,19.0,213.0,610.96,486.67
2016,7,8,18,15,535.5,46.0,1.4,18.5,167.0,536.75,429.67
2016,7,8,18,30,471.0,40.0,1.3,18.0,121.0,460.52,368.11
2016,7,8,18,45,372.0,31.0,1.2,17.5,82.0,358.46,282.1
2016,7,8,19,0,273.0,22.0,1.1,17.0,43.0,259.28,162.98
2016,7,8,19,15,136.5,11.0,1.05,16.5,21.5,98.66,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,0.45,14.5,27.0,9.66,0.0
2016,7,9,5,30,341.0,24.0,0.4,15.0,54.0,19.66,9.81
2016,7,9,5,45,433.0,31.0,0.4,16.0,95.0,25.12,16.11
2016,7,9,6,0,525.0,38.0,0.4,17.0,136.0,33.25,23.59
2016,7,9,6,15,406.5,65.5,0.45,17.5,155.5,49.41,38.01
2016,7,9,6,30,288.0,93.0,0.5,18.0,175.0,67.18,53.59
2016,7,9,6,45,297.5,113.5,0.55,18.5,212.5,83.11,67.29
2016,7,9,7,0,307.0,134.0,0.6,19.0,250.0,96.17,78.24
2016,7,9,7,15,344.0,149.0,0.65,19.5,297.0,105.68,85.95
2016,7,9,7,30,381.0,164.0,0.7,20.0,344.0,109.16,88.44
2016,7,9,7,45,599.0,115.0,0.75,20.5,434.0,77.9,61.49
2016,7,9,8,0,817.0,66.0,0.8,21.0,524.0,62.03,47.73
2016,7,9,8,15,833.0,68.0,0.85,21.5,570.5,63.59,48.81
2016,7,9,8,30,849.0,70.0,0.9,22.0,617.0,65.03,49.77
2016,7,9,8,45,861.5,71.5,1.0,22.5,660.0,65.99,50.32
2016,7,9,9,0,874.0,73.0,1.1,23.0,703.0,85.89,49.6
2016,7,9,9,15,884.0,74.0,1.15,23.0,741.5,137.1,71.07
2016,7,9,9,30,894.0,75.0,1.2,23.0,780.0,189.65,106.2
2016,7,9,9,45,894.0,81.0,1.3,23.5,812.0,244.6,149.93
2016,7,9,10,0,894.0,87.0,1.4,24.0,844.0,299.5,196.3
2016,7,9,10,15,900.5,88.0,1.45,24.0,872.0,352.84,242.31
2016,7,9,10,30,907.0,89.0,1.5,24.0,900.0,406.35,288.11
2016,7,9,10,45,912.0,89.0,1.55,24.5,921.5,458.47,331.4
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,510.18,373.09
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.0,560.59,413.1
2016,7,9,11,30,923.0,90.0,1.6,25.0,971.0,610.01,451.21
2016,7,9,11,45,925.5,89.5,1.65,25.0,978.5,657.18,487.03
2016,7,9,12,0,928.0,89.0,1.7,25.0,986.0,702.95,521.02
2016,7,9,12,15,928.0,89.0,1.7,25.0,986.0,745.74,551.83
2016,7,9,12,30,928.0,89.0,1.7,25.0,986.0,786.55,578.89
2016,7,9,12,45,926.5,89.5,1.75,25.0,978.0,824.42,604.27
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,859.81,627.95
2016,7,9,13,15,922.0,89.5,1.8,24.5,955.0,890.31,649.15
2016,7,9,13,30,919.0,89.0,1.8,24.0,940.0,917.84,668.5
2016,7,9,13,45,917.0,87.0,1.85,24.0,919.0,941.72,684.84
2016,7,9,14,0,915.0,85.0,1.9,24.0,898.0,962.39,699.23
2016,7,9,14,15,909.5,84.0,1.9,23.5,869.5,977.44,710.93
2016,7,9,14,30,904.0,83.0,1.9,23.0,841.0,989.08,720.66
2016,7,9,14,45,898.5,80.5,1.9,23.0,807.5,995.61,725.91
2016,7,9,15,0,893.0,78.0,1.9,23.0,774.0,998.65,729.12
2016,7,9,15,15,883.0,76.5,1.9,22.5,734.5,994.85,729.53
2016,7,9,15,30,873.0,75.0,1.9,22.0,695.0,987.67,727.96
2016,7,9,15,45,862.0,72.5,1.95,22.0,651.5,974.95,722.15
2016,7,9,16,0,851.0,70.0,2.0,22.0,608.0,959.05,714.36
2016,7,9,16,15,834.5,68.0,1.95,21.5,561.0,935.24,701.55
2016,7,9,16,30,818.0,66.0,1.9,21.0,514.0,908.74,686.91
2016,7,9,16,45,796.0,63.5,1.9,20.5,465.0,873.71,666.82
2016,7,9,17,0,774.0,61.0,1.9,20.0,416.0,836.67,644.95
2016,7,9,17,15,745.0,58.0,1.85,19.5,366.0,800.85,622.83
2016,7,9,17,30,716.0,55.0,1.8,19.0,316.0,753.44,591.61
2016,7,9,17,45,673.5,51.0,1.8,18.5,266.5,691.84,549.17
2016,7,9,18,0,631.0,47.0,1.8,18.0,217.0,630.61,504.92
2016,7,9,18,15,570.0,42.0,1.8,17.5,170.5,553.65,446.02
2016,7,9,18,30,509.0,37.0,1.8,17.0,124.0,479.19,385.63
2016,7,9,18,45,405.0,29.5,1.8,16.5,84.0,380.67,301.43
2016,7,9,19,0,301.0,22.0,1.8,16.0,44.0,278.39,173.58
2016,7,9,19,15,150.5,11.0,1.75,15.5,22.0,107.82,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.5,1.25,14.0,27.0,11.52,0.0
2016,7,10,5,30,316.0,27.0,1.3,14.0,54.0,22.26,11.67
2016,7,10,5,45,416.0,35.0,1.4,14.5,96.0,28.44,19.02
2016,7,10,6,0,516.0,43.0,1.5,15.0,138.0,34.61,24.93
2016,7,10,6,15,578.0,49.0,1.5,15.5,186.5,38.92,28.99
2016,7,10,6,30,640.0,55.0,1.5,16.0,235.0,46.99,36.21
2016,7,10,6,45,682.5,59.0,1.55,16.5,286.0,49.76,38.6
2016,7,10,7,0,725.0,63.0,1.6,17.0,337.0,52.52,40.88
2016,7,10,7,15,755.0,66.5,1.6,17.5,388.5,54.72,42.6
2016,7,10,7,30,785.0,70.0,1.6,18.0,440.0,56.87,44.23
2016,7,10,7,45,807.0,73.0,1.6,18.5,490.5,58.49,45.38
2016,7,10,8,0,829.0,76.0,1.6,19.0,541.0,68.91,54.08
2016,7,10,8,15,846.5,78.5,1.6,19.0,589.0,70.69,55.41
2016,7,10,8,30,864.0,81.0,1.6,19.0,637.0,72.33,56.63
2016,7,10,8,45,877.5,82.5,1.65,19.5,681.5,73.15,57.05
2016,7,10,9,0,891.0,84.0,1.7,20.0,726.0,91.96,55.71
2016,7,10,9,15,901.5,85.5,1.7,20.5,766.0,144.67,77.56
2016,7,10,9,30,912.0,87.0,1.7,21.0,806.0,198.8,113.65
2016,7,10,9,45,919.5,89.0,1.7,21.5,840.5,253.85,157.37
2016,7,10,10,0,927.0,91.0,1.7,22.0,875.0,309.61,204.54
2016,7,10,10,15,933.5,92.0,1.7,22.0,904.0,364.87,252.52
2016,7,10,10,30,940.0,93.0,1.7,22.0,933.0,420.29,300.22
2016,7,10,10,45,944.0,94.0,1.7,22.5,955.0,474.58,345.45
2016,7,10,11,0,948.0,95.0,1.7,23.0,977.0,528.35,388.83
2016,7,10,11,15,951.0,95.5,1.7,23.0,992.0,580.49,430.42
2016,7,10,11,30,954.0,96.0,1.7,23.0,1007.0,631.62,470.02
2016,7,10,11,45,956.0,96.0,1.75,23.5,1014.5,680.53,506.31
2016,7,10,12,0,958.0,96.0,1.8,24.0,1022.0,727.96,540.53
2016,7,10,12,15,958.5,96.0,1.85,24.0,1022.0,772.65,573.09
2016,7,10,12,30,959.0,96.0,1.9,24.0,1022.0,815.34,601.95
2016,7,10,12,45,952.5,99.0,1.95,24.0,1012.5,852.85,627.11
2016,7,10,13,0,946.0,102.0,2.0,24.0,1003.0,887.58,650.39
2016,7,10,13,15,943.5,101.5,2.0,24.0,988.0,919.62,671.39
2016,7,10,13,30,941.0,101.0,2.0,24.0,973.0,948.67,690.42
2016,7,10,13,45,939.0,99.0,2.0,24.0,951.0,973.59,706.81
2016,7,10,14,0,937.0,97.0,2.0,24.0,929.0,995.21,721.17
2016,7,10,14,15,931.5,95.5,2.0,24.0,900.0,1010.6,731.67
2016,7,10,14,30,926.0,94.0,2.0,24.0,871.0,1022.46,740.11
2016,7,10,14,45,919.5,92.0,2.0,24.0,836.5,1029.23,745.49
2016,7,10,15,0,913.0,90.0,2.0,24.0,802.0,1032.44,748.83
2016,7,10,15,15,903.0,88.5,1.95,23.5,761.5,1029.15,749.02
2016,7,10,15,30,893.0,87.0,1.9,23.0,721.0,1022.4,747.21
2016,7,10,15,45,881.0,84.5,1.9,23.0,676.0,1009.05,740.53
2016,7,10,16,0,869.0,82.0,1.9,23.0,631.0,992.44,731.9
2016,7,10,16,15,852.0,79.5,1.85,22.5,582.5,967.71,718.79
2016,7,10,16,30,835.0,77.0,1.8,22.0,534.0,940.2,703.82
2016,7,10,16,45,813.0,73.5,1.8,22.0,483.0,914.87,689.43
2016,7,10,17,0,791.0,70.0,1.8,22.0,432.0,876.11,665.65
2016,7,10,17,15,760.0,66.5,1.75,21.5,380.0,826.96,634.92
2016,7,10,17,30,729.0,63.0,1.7,21.0,328.0,776.56,602.35
2016,7,10,17,45,684.5,58.5,1.65,20.5,276.5,711.99,558.18
2016,7,10,18,0,640.0,54.0,1.6,20.0,225.0,647.66,512.09
2016,7,10,18,15,573.5,47.5,1.5,19.0,176.5,570.27,454.1
2016,7,10,18,30,507.0,41.0,1.4,18.0,128.0,490.25,390.6
2016,7,10,18,45,396.0,32.5,1.35,17.5,86.5,378.6,297.09
2016,7,10,19,0,285.0,24.0,1.3,17.0,45.0,269.05,162.97
2016,7,10,19,15,142.5,12.0,1.25,16.5,22.5,103.43,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,0.65,13.5,26.0,11.1,0.0
2016,7,11,5,30,308.0,26.0,0.6,14.0,52.0,21.4,10.79
2016,7,11,5,45,409.0,34.5,0.6,15.0,94.0,28.03,18.62
2016,7,11,6,0,510.0,43.0,0.6,16.0,136.0,34.61,24.85
2016,7,11,6,15,323.0,74.5,0.55,16.5,140.0,55.32,43.32
2016,7,11,6,30,136.0,106.0,0.5,17.0,144.0,78.85,63.98
2016,7,11,6,45,147.0,127.0,0.5,18.0,175.5,93.05,75.99
2016,7,11,7,0,158.0,148.0,0.5,19.0,207.0,106.88,87.37
2016,7,11,7,15,244.0,160.5,0.5,19.5,267.5,111.44,90.79
2016,7,11,7,30,330.0,173.0,0.5,20.0,328.0,119.59,97.17
2016,7,11,7,45,369.5,186.0,0.55,20.5,378.0,127.18,103.0
2016,7,11,8,0,409.0,199.0,0.6,21.0,428.0,126.56,101.93
2016,7,11,8,15,452.0,204.0,0.65,21.5,477.5,127.52,102.22
2016,7,11,8,30,495.0,209.0,0.7,22.0,527.0,128.4,102.45
2016,7,11,8,45,691.0,146.5,0.75,23.0,624.0,89.33,69.55
2016,7,11,9,0,887.0,84.0,0.8,24.0,721.0,90.35,54.33
2016,7,11,9,15,896.5,85.5,0.85,24.5,760.5,142.78,75.15
2016,7,11,9,30,906.0,87.0,0.9,25.0,800.0,196.52,109.98
2016,7,11,9,45,902.5,94.5,0.95,25.5,831.0,252.58,153.8
2016,7,11,10,0,899.0,102.0,1.0,26.0,862.0,308.21,200.0
2016,7,11,10,15,905.0,103.0,1.05,26.0,890.0,361.97,245.59
2016,7,11,10,30,911.0,104.0,1.1,26.0,918.0,415.84,290.94
2016,7,11,10,45,914.5,105.5,1.15,26.5,939.0,468.92,334.19
2016,7,11,11,0,918.0,107.0,1.2,27.0,960.0,521.48,375.72
2016,7,11,11,15,921.0,107.5,1.2,27.0,974.5,572.34,415.25
2016,7,11,11,30,924.0,108.0,1.2,27.0,989.0,622.25,452.89
2016,7,11,11,45,924.5,108.5,1.25,27.0,995.5,669.46,488.02
2016,7,11,12,0,925.0,109.0,1.3,27.0,1002.0,715.16,521.27
2016,7,11,12,15,925.0,109.0,1.35,27.0,1001.5,758.42,552.19
2016,7,11,12,30,925.0,109.0,1.4,27.0,1001.0,799.74,580.05
2016,7,11,12,45,927.0,106.5,1.45,27.0,994.5,838.37,605.46
2016,7,11,13,0,929.0,104.0,1.5,27.0,988.0,874.62,629.26
2016,7,11,13,15,926.0,103.5,1.55,27.0,973.0,905.78,649.78
2016,7,11,13,30,923.0,103.0,1.6,27.0,958.0,933.96,668.47
2016,7,11,13,45,920.0,101.5,1.65,27.0,936.0,958.07,684.65
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,978.93,698.92
2016,7,11,14,15,911.0,99.0,1.7,26.5,885.5,994.07,710.47
2016,7,11,14,30,905.0,98.0,1.7,26.0,857.0,1005.78,720.08
2016,7,11,14,45,898.0,96.5,1.75,26.0,822.5,1012.48,726.03
