Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,891.0,95.0,1.8,26.0,788.0,1015.71,730.0
2016,7,11,15,15,880.5,93.0,1.8,25.5,748.5,1011.36,730.14
2016,7,11,15,30,870.0,91.0,1.8,25.0,709.0,1003.61,728.33
2016,7,11,15,45,858.5,88.5,1.8,24.5,665.0,990.92,723.51
2016,7,11,16,0,847.0,86.0,1.8,24.0,621.0,975.06,716.75
2016,7,11,16,15,637.5,137.5,1.75,23.5,522.0,842.02,631.48
2016,7,11,16,30,428.0,189.0,1.7,23.0,423.0,680.09,521.19
2016,7,11,16,45,414.5,171.0,1.7,22.5,380.0,642.39,498.58
2016,7,11,17,0,401.0,153.0,1.7,22.0,337.0,603.08,473.07
2016,7,11,17,15,555.5,109.0,1.65,21.5,330.0,695.93,544.37
2016,7,11,17,30,710.0,65.0,1.6,21.0,323.0,761.93,592.47
2016,7,11,17,45,669.0,60.0,1.55,20.5,272.5,700.28,549.06
2016,7,11,18,0,628.0,55.0,1.5,20.0,222.0,644.92,509.42
2016,7,11,18,15,561.0,48.5,1.4,19.0,174.0,561.62,446.97
2016,7,11,18,30,494.0,42.0,1.3,18.0,126.0,481.6,383.49
2016,7,11,18,45,388.0,32.5,1.25,17.5,85.0,372.77,292.03
2016,7,11,19,0,282.0,23.0,1.2,17.0,44.0,265.24,156.61
2016,7,11,19,15,141.0,11.5,1.2,16.5,22.0,102.02,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,1.0,14.0,26.5,10.24,0.0
2016,7,12,5,30,335.0,24.0,1.0,14.0,53.0,19.75,9.26
2016,7,12,5,45,433.5,32.0,1.05,14.5,94.5,26.05,16.9
2016,7,12,6,0,532.0,40.0,1.1,15.0,136.0,35.16,25.4
2016,7,12,6,15,266.0,47.0,1.05,15.5,95.0,35.3,25.78
2016,7,12,6,30,0.0,54.0,1.0,16.0,54.0,44.7,34.2
2016,7,12,6,45,0.0,65.5,1.0,16.5,65.5,54.26,42.58
2016,7,12,7,0,0.0,77.0,1.0,17.0,77.0,63.5,50.53
2016,7,12,7,15,0.0,97.0,1.0,17.5,97.0,79.02,63.77
2016,7,12,7,30,0.0,117.0,1.0,18.0,117.0,94.31,76.58
2016,7,12,7,45,2.0,144.5,1.05,18.5,146.0,114.72,93.54
2016,7,12,8,0,4.0,172.0,1.1,19.0,175.0,134.71,109.84
2016,7,12,8,15,17.0,208.5,1.15,19.0,220.0,160.43,130.92
2016,7,12,8,30,30.0,245.0,1.2,19.0,265.0,173.06,140.92
2016,7,12,8,45,24.0,247.5,1.25,19.5,264.0,188.25,152.71
2016,7,12,9,0,18.0,250.0,1.3,20.0,263.0,191.64,147.81
2016,7,12,9,15,74.5,310.5,1.3,20.0,368.5,223.14,169.38
2016,7,12,9,30,131.0,371.0,1.3,20.0,474.0,261.07,195.0
2016,7,12,9,45,529.5,228.0,1.35,20.5,671.5,244.2,165.52
2016,7,12,10,0,928.0,85.0,1.4,21.0,869.0,303.3,199.87
2016,7,12,10,15,934.5,86.0,1.4,21.0,897.5,358.64,247.96
2016,7,12,10,30,941.0,87.0,1.4,21.0,926.0,414.13,295.78
2016,7,12,10,45,945.5,87.5,1.45,21.5,948.0,468.37,341.22
2016,7,12,11,0,950.0,88.0,1.5,22.0,970.0,522.11,384.92
2016,7,12,11,15,953.0,88.5,1.5,22.0,985.0,574.37,426.68
2016,7,12,11,30,956.0,89.0,1.5,22.0,1000.0,625.6,466.43
2016,7,12,11,45,958.0,89.0,1.55,22.0,1007.5,674.59,503.84
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,722.08,539.28
2016,7,12,12,15,960.5,89.0,1.6,22.0,1015.0,766.81,571.61
2016,7,12,12,30,961.0,89.0,1.6,22.0,1015.0,809.51,599.98
2016,7,12,12,45,951.0,94.5,1.65,22.0,1005.0,846.46,624.83
2016,7,12,13,0,941.0,100.0,1.7,22.0,995.0,880.47,647.72
2016,7,12,13,15,939.0,99.5,1.7,22.0,980.5,912.83,668.93
2016,7,12,13,30,937.0,99.0,1.7,22.0,966.0,942.24,688.18
2016,7,12,13,45,935.0,97.5,1.7,22.0,944.5,967.57,704.82
2016,7,12,14,0,933.0,96.0,1.7,22.0,923.0,989.66,719.46
2016,7,12,14,15,927.5,95.0,1.7,22.0,894.5,1005.55,730.26
2016,7,12,14,30,922.0,94.0,1.7,22.0,866.0,1017.96,739.03
2016,7,12,14,45,916.0,92.0,1.75,22.0,831.5,1025.27,745.46
2016,7,12,15,0,910.0,90.0,1.8,22.0,797.0,1029.02,749.85
2016,7,12,15,15,900.0,88.0,1.8,21.5,757.0,1025.21,750.33
2016,7,12,15,30,890.0,86.0,1.8,21.0,717.0,1017.9,748.81
2016,7,12,15,45,878.0,84.0,1.8,21.0,672.5,1005.19,742.51
2016,7,12,16,0,866.0,82.0,1.8,21.0,628.0,989.26,734.27
2016,7,12,16,15,849.0,79.5,1.75,20.5,579.5,964.6,721.08
2016,7,12,16,30,832.0,77.0,1.7,20.0,531.0,937.17,706.04
2016,7,12,16,45,810.5,73.5,1.7,20.0,480.5,912.41,691.95
2016,7,12,17,0,789.0,70.0,1.7,20.0,430.0,874.2,668.41
2016,7,12,17,15,758.0,66.5,1.65,19.5,378.0,825.1,637.51
2016,7,12,17,30,727.0,63.0,1.6,19.0,326.0,774.77,604.75
2016,7,12,17,45,683.5,58.5,1.55,18.5,274.5,711.13,560.95
2016,7,12,18,0,640.0,54.0,1.5,18.0,223.0,647.66,515.16
2016,7,12,18,15,572.5,47.5,1.35,17.5,174.5,569.58,455.01
2016,7,12,18,30,505.0,41.0,1.2,17.0,126.0,488.82,389.63
2016,7,12,18,45,394.5,32.0,1.1,16.5,84.5,376.98,295.32
2016,7,12,19,0,284.0,23.0,1.0,16.0,43.0,265.94,152.69
2016,7,12,19,15,142.0,11.5,0.95,15.5,21.5,102.66,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,158.5,12.5,0.75,13.5,25.5,10.67,0.0
2016,7,13,5,30,317.0,25.0,0.7,14.0,51.0,20.63,9.64
2016,7,13,5,45,421.5,33.5,0.7,14.5,93.5,27.31,17.97
2016,7,13,6,0,526.0,42.0,0.7,15.0,136.0,33.95,24.33
2016,7,13,6,15,263.0,55.5,0.7,15.5,102.5,41.37,31.17
2016,7,13,6,30,0.0,69.0,0.7,16.0,69.0,56.2,44.37
2016,7,13,6,45,0.0,84.5,0.7,17.0,84.5,68.35,54.86
2016,7,13,7,0,0.0,100.0,0.7,18.0,100.0,80.41,65.01
2016,7,13,7,15,1.0,123.0,0.7,18.5,123.5,97.68,79.53
2016,7,13,7,30,2.0,146.0,0.7,19.0,147.0,114.69,93.56
2016,7,13,7,45,9.0,169.5,0.7,19.5,174.5,131.9,107.49
2016,7,13,8,0,16.0,193.0,0.7,20.0,202.0,148.9,121.01
2016,7,13,8,15,19.5,213.5,0.7,20.5,225.0,163.68,132.5
2016,7,13,8,30,23.0,234.0,0.7,21.0,248.0,178.28,143.7
2016,7,13,8,45,41.0,270.5,0.7,22.0,298.5,188.05,150.56
2016,7,13,9,0,59.0,307.0,0.7,23.0,349.0,210.62,159.53
2016,7,13,9,15,58.0,324.0,0.7,23.5,367.5,228.75,171.12
2016,7,13,9,30,57.0,341.0,0.7,24.0,386.0,247.04,183.68
2016,7,13,9,45,136.0,372.5,0.75,24.5,486.0,277.27,202.32
2016,7,13,10,0,215.0,404.0,0.8,25.0,586.0,330.4,238.55
2016,7,13,10,15,150.0,412.0,0.85,25.5,541.0,334.28,243.7
2016,7,13,10,30,85.0,420.0,0.9,26.0,496.0,341.44,250.55
2016,7,13,10,45,258.5,399.5,0.95,26.5,638.0,393.38,286.03
2016,7,13,11,0,432.0,379.0,1.0,27.0,780.0,477.2,345.04
2016,7,13,11,15,425.0,388.5,1.0,27.5,788.5,511.84,369.8
2016,7,13,11,30,418.0,398.0,1.0,28.0,797.0,545.91,393.8
2016,7,13,11,45,335.0,435.5,1.05,28.5,757.0,555.68,400.15
2016,7,13,12,0,252.0,473.0,1.1,29.0,717.0,554.68,398.61
2016,7,13,12,15,248.0,473.5,1.15,29.0,713.5,574.97,413.23
2016,7,13,12,30,244.0,474.0,1.2,29.0,710.0,594.46,427.01
2016,7,13,12,45,253.0,462.0,1.25,29.0,704.5,612.73,440.28
2016,7,13,13,0,262.0,450.0,1.3,29.0,699.0,630.14,452.99
2016,7,13,13,15,282.0,437.0,1.35,29.0,701.0,655.13,471.01
2016,7,13,13,30,302.0,424.0,1.4,29.0,703.0,679.6,488.63
2016,7,13,13,45,294.0,420.0,1.45,29.0,686.5,686.14,493.66
2016,7,13,14,0,286.0,416.0,1.5,29.0,670.0,690.9,497.7
2016,7,13,14,15,237.5,409.5,1.5,28.5,616.0,652.24,472.46
2016,7,13,14,30,189.0,403.0,1.5,28.0,562.0,591.37,432.2
2016,7,13,14,45,166.5,385.0,1.55,28.0,520.5,559.77,411.57
2016,7,13,15,0,144.0,367.0,1.6,28.0,479.0,526.4,389.15
2016,7,13,15,15,126.0,344.5,1.6,27.5,439.0,491.1,365.79
2016,7,13,15,30,108.0,322.0,1.6,27.0,399.0,432.51,325.48
2016,7,13,15,45,93.5,297.0,1.6,27.0,360.5,395.27,299.33
2016,7,13,16,0,79.0,272.0,1.6,27.0,322.0,357.21,272.04
2016,7,13,16,15,55.5,239.5,1.6,26.5,273.5,300.39,230.42
2016,7,13,16,30,32.0,207.0,1.6,26.0,225.0,243.06,187.37
2016,7,13,16,45,23.0,182.5,1.6,25.5,195.0,191.67,148.41
2016,7,13,17,0,14.0,158.0,1.6,25.0,165.0,159.62,123.73
2016,7,13,17,15,7.0,133.5,1.55,24.0,137.0,129.4,100.21
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,99.11,76.05
2016,7,13,17,45,0.0,91.5,1.45,22.5,91.5,83.01,63.16
2016,7,13,18,0,0.0,74.0,1.4,22.0,74.0,66.62,49.74
2016,7,13,18,15,217.5,60.0,1.3,21.0,96.5,289.54,236.01
2016,7,13,18,30,435.0,46.0,1.2,20.0,119.0,440.83,351.2
2016,7,13,18,45,323.0,35.5,1.1,19.5,79.0,328.37,255.0
2016,7,13,19,0,211.0,25.0,1.0,19.0,39.0,215.92,117.58
2016,7,13,19,15,105.5,12.5,0.9,18.5,19.5,79.63,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,13.5,0.65,14.5,23.5,11.52,0.0
2016,7,14,5,30,250.0,27.0,0.6,15.0,47.0,22.31,10.45
2016,7,14,5,45,364.0,36.5,0.6,16.0,89.0,29.72,19.86
2016,7,14,6,0,478.0,46.0,0.6,17.0,131.0,37.06,26.81
2016,7,14,6,15,545.0,53.0,0.6,17.5,179.5,42.03,31.46
2016,7,14,6,30,612.0,60.0,0.6,18.0,228.0,46.94,35.87
2016,7,14,6,45,306.0,88.0,0.6,18.5,172.0,63.04,49.91
2016,7,14,7,0,0.0,116.0,0.6,19.0,116.0,91.6,74.4
2016,7,14,7,15,10.0,141.0,0.6,19.5,145.5,110.04,89.71
2016,7,14,7,30,20.0,166.0,0.6,20.0,175.0,128.25,104.55
2016,7,14,7,45,36.0,194.5,0.6,21.0,213.5,140.97,114.31
2016,7,14,8,0,52.0,223.0,0.6,22.0,252.0,158.73,128.05
2016,7,14,8,15,43.0,235.5,0.6,22.5,261.0,166.87,133.94
2016,7,14,8,30,34.0,248.0,0.6,23.0,270.0,174.72,139.58
2016,7,14,8,45,41.0,272.5,0.65,24.0,301.0,189.09,150.17
2016,7,14,9,0,48.0,297.0,0.7,25.0,332.0,204.77,154.04
2016,7,14,9,15,62.5,325.5,0.75,25.5,373.5,229.7,170.47
2016,7,14,9,30,77.0,354.0,0.8,26.0,415.0,256.95,188.93
2016,7,14,9,45,81.0,372.5,0.85,26.5,439.0,278.73,204.15
2016,7,14,10,0,85.0,391.0,0.9,27.0,463.0,301.36,220.24
2016,7,14,10,15,109.0,413.0,0.95,27.0,508.5,333.28,243.03
2016,7,14,10,30,133.0,435.0,1.0,27.0,554.0,357.72,260.65
2016,7,14,10,45,108.0,437.5,1.05,27.5,536.0,373.33,272.26
2016,7,14,11,0,83.0,440.0,1.1,28.0,518.0,375.31,273.77
2016,7,14,11,15,70.0,435.5,1.1,28.0,501.5,375.84,274.44
2016,7,14,11,30,57.0,431.0,1.1,28.0,485.0,374.63,273.71
2016,7,14,11,45,59.0,432.0,1.15,28.5,488.5,385.39,281.13
2016,7,14,12,0,61.0,433.0,1.2,29.0,492.0,396.29,288.54
2016,7,14,12,15,93.0,456.0,1.2,29.0,546.0,446.7,324.44
2016,7,14,12,30,125.0,479.0,1.2,29.0,600.0,505.07,365.15
2016,7,14,12,45,119.5,473.5,1.3,29.0,588.5,510.39,369.12
2016,7,14,13,0,114.0,468.0,1.4,29.0,577.0,514.55,372.66
2016,7,14,13,15,90.5,447.0,1.4,28.5,532.5,476.53,347.06
2016,7,14,13,30,67.0,426.0,1.4,28.0,488.0,444.83,325.65
2016,7,14,13,45,71.0,418.5,1.4,28.0,482.5,449.02,329.35
2016,7,14,14,0,75.0,411.0,1.4,28.0,477.0,452.97,332.71
2016,7,14,14,15,67.5,391.0,1.35,27.5,449.0,432.95,319.39
2016,7,14,14,30,60.0,371.0,1.3,27.0,421.0,411.77,305.27
2016,7,14,14,45,45.0,336.5,1.3,27.0,373.5,366.87,273.33
2016,7,14,15,0,30.0,302.0,1.3,27.0,326.0,320.47,239.89
2016,7,14,15,15,26.0,280.0,1.3,26.5,300.0,297.36,223.98
2016,7,14,15,30,22.0,258.0,1.3,26.0,274.0,254.02,192.59
2016,7,14,15,45,16.0,230.5,1.3,26.0,241.5,222.93,169.52
2016,7,14,16,0,10.0,203.0,1.3,26.0,209.0,191.51,145.82
2016,7,14,16,15,5.5,181.5,1.25,25.5,185.0,167.44,127.78
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,143.24,109.32
2016,7,14,16,45,0.5,138.0,1.2,24.5,138.5,122.37,93.41
2016,7,14,17,0,0.0,116.0,1.2,24.0,116.0,101.34,77.07
2016,7,14,17,15,0.0,88.5,1.15,23.0,88.5,75.19,56.39
2016,7,14,17,30,0.0,61.0,1.1,22.0,61.0,50.52,36.46
2016,7,14,17,45,290.5,60.5,1.1,21.5,137.0,359.79,294.5
2016,7,14,18,0,581.0,60.0,1.1,21.0,213.0,612.19,483.84
2016,7,14,18,15,509.0,52.5,1.0,20.0,165.5,524.89,415.33
2016,7,14,18,30,437.0,45.0,0.9,19.0,118.0,441.16,349.25
2016,7,14,18,45,324.5,34.5,0.85,18.5,78.5,328.39,254.75
2016,7,14,19,0,212.0,24.0,0.8,18.0,39.0,214.96,112.12
2016,7,14,19,15,106.0,12.0,0.75,17.5,19.5,79.51,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,140.5,12.0,0.9,13.5,23.5,10.24,0.0
2016,7,15,5,30,281.0,24.0,0.9,14.0,47.0,19.75,8.26
2016,7,15,5,45,386.0,33.5,0.95,14.5,88.0,27.26,17.83
2016,7,15,6,0,491.0,43.0,1.0,15.0,129.0,34.67,24.92
2016,7,15,6,15,245.5,48.5,0.95,15.5,91.5,36.28,26.63
2016,7,15,6,30,0.0,54.0,0.9,16.0,54.0,44.7,34.2
2016,7,15,6,45,0.0,66.5,0.9,16.5,66.5,54.96,43.21
2016,7,15,7,0,0.0,79.0,0.9,17.0,79.0,64.95,51.81
2016,7,15,7,15,0.0,100.0,0.85,17.5,100.0,81.16,65.64
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,97.11,78.98
2016,7,15,7,45,13.5,163.0,0.8,19.0,170.5,127.52,104.14
2016,7,15,8,0,27.0,205.0,0.8,20.0,220.0,148.15,120.5
2016,7,15,8,15,22.0,213.0,0.8,20.5,226.0,163.31,132.31
2016,7,15,8,30,17.0,221.0,0.8,21.0,232.0,169.69,136.81
2016,7,15,8,45,18.5,237.5,0.85,21.5,250.5,181.59,145.85
2016,7,15,9,0,20.0,254.0,0.9,22.0,269.0,193.95,148.22
2016,7,15,9,15,30.5,288.0,0.9,22.5,311.5,205.84,155.74
2016,7,15,9,30,41.0,322.0,0.9,23.0,354.0,233.43,175.31
2016,7,15,9,45,45.0,342.0,0.95,23.5,378.5,253.42,189.5
2016,7,15,10,0,49.0,362.0,1.0,24.0,403.0,274.34,204.5
2016,7,15,10,15,58.0,384.5,1.05,24.0,435.0,299.35,222.82
2016,7,15,10,30,67.0,407.0,1.1,24.0,467.0,325.99,242.37
2016,7,15,10,45,52.5,397.0,1.15,24.5,445.0,322.53,239.79
2016,7,15,11,0,38.0,387.0,1.2,25.0,423.0,316.73,235.45
2016,7,15,11,15,38.0,393.5,1.2,25.0,430.0,328.45,244.09
2016,7,15,11,30,38.0,400.0,1.2,25.0,437.0,340.37,252.76
2016,7,15,11,45,60.0,430.5,1.25,25.5,488.5,384.75,284.58
2016,7,15,12,0,82.0,461.0,1.3,26.0,540.0,432.43,318.22
2016,7,15,12,15,65.5,443.5,1.3,25.5,507.0,416.75,307.42
2016,7,15,12,30,49.0,426.0,1.3,25.0,474.0,398.6,295.07
2016,7,15,12,45,76.0,445.0,1.3,25.0,518.0,444.27,328.5
2016,7,15,13,0,103.0,464.0,1.3,25.0,562.0,492.68,363.16
2016,7,15,13,15,90.5,449.5,1.3,25.0,535.0,478.77,353.17
2016,7,15,13,30,78.0,435.0,1.3,25.0,508.0,463.11,342.34
2016,7,15,13,45,80.5,425.5,1.3,25.0,499.0,464.52,344.0
2016,7,15,14,0,83.0,416.0,1.3,25.0,490.0,465.49,345.28
2016,7,15,14,15,85.5,400.5,1.25,24.5,474.5,460.0,342.54
2016,7,15,14,30,88.0,385.0,1.2,24.0,459.0,453.85,339.42
2016,7,15,14,45,88.5,369.0,1.2,24.0,440.5,444.58,333.59
2016,7,15,15,0,89.0,353.0,1.2,24.0,422.0,434.68,327.35
2016,7,15,15,15,56.5,306.5,1.15,23.5,349.5,357.06,271.12
2016,7,15,15,30,24.0,260.0,1.1,23.0,277.0,258.11,197.5
2016,7,15,15,45,23.0,244.0,1.1,23.0,259.5,243.74,187.54
2016,7,15,16,0,22.0,228.0,1.1,23.0,242.0,229.24,177.0
2016,7,15,16,15,30.0,219.0,1.1,22.5,236.5,250.64,194.82
2016,7,15,16,30,38.0,210.0,1.1,22.0,231.0,252.93,197.86
2016,7,15,16,45,23.5,181.0,1.1,22.0,193.5,190.7,149.36
2016,7,15,17,0,9.0,152.0,1.1,22.0,156.0,148.34,115.77
2016,7,15,17,15,4.5,120.5,1.05,21.5,122.5,112.79,87.55
2016,7,15,17,30,0.0,89.0,1.0,21.0,89.0,77.38,58.79
2016,7,15,17,45,0.0,74.5,0.95,20.5,74.5,64.2,48.11
2016,7,15,18,0,0.0,60.0,0.9,20.0,60.0,50.86,37.05
2016,7,15,18,15,224.0,52.5,0.85,19.0,89.5,283.1,232.38
2016,7,15,18,30,448.0,45.0,0.8,18.0,119.0,449.68,358.43
2016,7,15,18,45,327.5,34.5,0.75,17.5,78.5,330.58,256.43
2016,7,15,19,0,207.0,24.0,0.7,17.0,38.0,210.49,103.99
2016,7,15,19,15,103.5,12.0,0.7,16.5,19.0,77.85,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,0.9,14.5,22.0,11.1,0.0
2016,7,16,5,30,232.0,26.0,0.9,15.0,44.0,21.49,8.94
2016,7,16,5,45,345.0,35.5,0.9,15.5,84.5,28.89,19.08
2016,7,16,6,0,458.0,45.0,0.9,16.0,125.0,36.22,26.14
2016,7,16,6,15,229.0,38.5,0.9,16.5,78.5,29.02,20.1
2016,7,16,6,30,0.0,32.0,0.9,17.0,32.0,26.4,17.85
2016,7,16,6,45,0.0,39.5,0.9,17.5,39.5,32.62,23.35
2016,7,16,7,0,0.0,47.0,0.9,18.0,47.0,38.86,28.76
2016,7,16,7,15,0.0,63.0,0.9,18.5,63.0,52.2,40.27
2016,7,16,7,30,0.0,79.0,0.9,19.0,79.0,65.57,51.62
2016,7,16,7,45,14.0,142.5,0.9,19.5,150.0,113.37,92.12
2016,7,16,8,0,28.0,206.0,0.9,20.0,221.0,148.7,121.07
2016,7,16,8,15,38.0,232.5,0.9,20.5,255.5,165.04,133.82
2016,7,16,8,30,48.0,259.0,0.9,21.0,290.0,180.87,146.04
2016,7,16,8,45,63.5,287.5,0.95,21.5,331.5,197.33,158.65
2016,7,16,9,0,79.0,316.0,1.0,22.0,373.0,214.93,163.86
2016,7,16,9,15,65.5,325.5,1.0,22.5,374.5,229.41,172.57
2016,7,16,9,30,52.0,335.0,1.0,23.0,376.0,242.21,181.53
2016,7,16,9,45,54.0,352.5,1.05,23.5,396.5,261.21,195.09
2016,7,16,10,0,56.0,370.0,1.1,24.0,417.0,280.81,209.2
2016,7,16,10,15,52.5,379.0,1.15,24.0,424.5,293.97,219.17
2016,7,16,10,30,49.0,388.0,1.2,24.0,432.0,306.83,228.9
2016,7,16,10,45,52.0,401.5,1.25,24.5,449.5,325.23,242.08
2016,7,16,11,0,55.0,415.0,1.3,25.0,467.0,344.34,255.66
2016,7,16,11,15,52.5,418.0,1.3,25.0,468.0,353.75,262.54
2016,7,16,11,30,50.0,421.0,1.3,25.0,469.0,362.91,269.23
2016,7,16,11,45,48.5,422.5,1.35,25.0,469.5,371.33,275.5
2016,7,16,12,0,47.0,424.0,1.4,25.0,470.0,379.59,281.65
2016,7,16,12,15,50.0,428.5,1.4,25.0,477.5,393.35,291.68
2016,7,16,12,30,53.0,433.0,1.4,25.0,485.0,407.45,301.93
2016,7,16,12,45,40.5,402.0,1.45,25.0,441.5,378.79,281.41
2016,7,16,13,0,28.0,371.0,1.5,25.0,398.0,347.63,259.07
2016,7,16,13,15,31.5,374.5,1.5,25.0,404.5,359.31,268.02
2016,7,16,13,30,35.0,378.0,1.5,25.0,411.0,371.27,276.99
2016,7,16,13,45,56.0,395.0,1.5,25.0,445.5,412.58,307.7
2016,7,16,14,0,77.0,412.0,1.5,25.0,480.0,455.87,339.41
2016,7,16,14,15,76.0,397.0,1.45,24.5,462.5,447.29,334.05
2016,7,16,14,30,75.0,382.0,1.4,24.0,445.0,437.99,328.52
2016,7,16,14,45,61.0,354.0,1.4,24.0,404.0,401.32,302.34
2016,7,16,15,0,47.0,326.0,1.4,24.0,363.0,363.26,274.96
2016,7,16,15,15,34.5,291.0,1.35,23.5,317.5,317.97,242.27
2016,7,16,15,30,22.0,256.0,1.3,23.0,272.0,252.12,193.38
2016,7,16,15,45,11.5,211.5,1.3,23.0,220.0,199.52,153.34
2016,7,16,16,0,1.0,167.0,1.3,23.0,168.0,146.94,112.38
2016,7,16,16,15,0.5,150.5,1.25,22.5,151.0,131.7,100.97
2016,7,16,16,30,0.0,134.0,1.2,22.0,134.0,116.36,89.23
2016,7,16,16,45,0.0,116.5,1.2,22.0,116.5,100.45,76.74
2016,7,16,17,0,0.0,99.0,1.2,22.0,99.0,84.45,64.02
2016,7,16,17,15,0.0,77.0,1.15,21.5,77.0,64.05,47.62
2016,7,16,17,30,0.0,55.0,1.1,21.0,55.0,45.52,32.48
2016,7,16,17,45,297.5,57.0,1.1,20.5,134.5,360.64,296.36
2016,7,16,18,0,595.0,59.0,1.1,20.0,214.0,622.65,493.25
2016,7,16,18,15,522.5,51.5,1.0,19.0,166.0,534.5,423.73
2016,7,16,18,30,450.0,44.0,0.9,18.0,118.0,449.96,356.72
2016,7,16,18,45,334.0,33.5,0.85,17.5,78.0,334.24,259.03
2016,7,16,19,0,218.0,23.0,0.8,17.0,38.0,216.35,99.71
2016,7,16,19,15,109.0,11.5,0.8,16.5,19.0,80.99,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,11.5,0.85,14.0,22.5,9.82,0.0
2016,7,17,5,30,304.0,23.0,0.9,14.0,45.0,19.0,6.79
2016,7,17,5,45,414.5,31.0,0.95,14.5,87.0,25.31,16.06
2016,7,17,6,0,525.0,39.0,1.0,15.0,129.0,31.62,22.2
2016,7,17,6,15,262.5,38.5,0.95,15.5,83.5,28.91,20.08
2016,7,17,6,30,0.0,38.0,0.9,16.0,38.0,31.38,22.37
2016,7,17,6,45,0.0,46.5,0.9,16.5,46.5,38.44,28.62
2016,7,17,7,0,0.0,55.0,0.9,17.0,55.0,45.52,34.76
2016,7,17,7,15,0.0,77.0,0.9,17.5,77.0,63.86,50.64
2016,7,17,7,30,0.0,99.0,0.9,18.0,99.0,80.97,65.15
2016,7,17,7,45,3.5,137.5,0.9,18.5,139.0,109.66,89.3
2016,7,17,8,0,7.0,176.0,0.9,19.0,179.0,137.28,112.01
2016,7,17,8,15,18.5,209.0,0.95,19.5,220.0,160.55,130.72
2016,7,17,8,30,30.0,242.0,1.0,20.0,261.0,171.23,138.81
2016,7,17,8,45,24.5,247.5,1.05,20.5,264.0,188.05,151.87
2016,7,17,9,0,19.0,253.0,1.1,21.0,267.0,193.03,155.2
2016,7,17,9,15,24.5,278.0,1.1,21.0,297.0,213.71,163.23
2016,7,17,9,30,30.0,303.0,1.1,21.0,327.0,220.4,167.45
2016,7,17,9,45,34.0,324.0,1.15,21.5,352.0,240.06,181.69
2016,7,17,10,0,38.0,345.0,1.2,22.0,377.0,260.67,196.64
2016,7,17,10,15,38.0,357.0,1.2,22.0,390.0,275.27,207.52
2016,7,17,10,30,38.0,369.0,1.2,22.0,403.0,290.11,218.6
2016,7,17,10,45,53.5,399.0,1.3,22.5,448.0,324.01,243.26
2016,7,17,11,0,69.0,429.0,1.4,23.0,493.0,360.54,269.68
2016,7,17,11,15,77.5,442.5,1.4,23.0,515.5,384.33,287.02
2016,7,17,11,30,86.0,456.0,1.4,23.0,538.0,409.43,305.33
2016,7,17,11,45,126.0,469.5,1.45,23.0,590.0,453.03,337.34
2016,7,17,12,0,166.0,483.0,1.5,23.0,642.0,505.18,375.19
2016,7,17,12,15,160.5,482.5,1.5,23.0,637.0,517.9,384.18
2016,7,17,12,30,155.0,482.0,1.5,23.0,632.0,529.74,392.74
2016,7,17,12,45,176.0,477.0,1.55,23.0,645.5,557.82,413.49
2016,7,17,13,0,197.0,472.0,1.6,23.0,659.0,586.62,434.6
2016,7,17,13,15,223.5,459.5,1.6,23.0,668.5,613.87,454.56
2016,7,17,13,30,250.0,447.0,1.6,23.0,678.0,653.97,483.14
2016,7,17,13,45,263.5,432.0,1.65,23.0,670.0,669.07,494.64
2016,7,17,14,0,277.0,417.0,1.7,23.0,662.0,683.01,505.64
2016,7,17,14,15,250.5,407.0,1.7,22.5,623.0,662.09,492.35
2016,7,17,14,30,224.0,397.0,1.7,22.0,584.0,619.55,464.42
2016,7,17,14,45,166.5,379.0,1.7,22.0,514.5,553.49,417.57
2016,7,17,15,0,109.0,361.0,1.7,22.0,445.0,463.72,352.81
2016,7,17,15,15,129.5,342.5,1.7,21.5,437.5,492.72,376.67
2016,7,17,15,30,150.0,324.0,1.7,21.0,430.0,499.85,384.19
2016,7,17,15,45,493.5,206.0,1.7,21.0,521.5,764.99,584.42
2016,7,17,16,0,837.0,88.0,1.7,21.0,613.0,966.8,721.32
2016,7,17,16,15,817.5,85.5,1.7,20.5,564.0,951.71,712.4
2016,7,17,16,30,798.0,83.0,1.7,20.0,515.0,922.19,696.41
2016,7,17,16,45,775.5,79.0,1.7,19.5,464.5,885.24,675.24
2016,7,17,17,0,753.0,75.0,1.7,19.0,414.0,846.11,652.1
2016,7,17,17,15,719.0,71.0,1.7,18.5,362.5,794.32,619.31
2016,7,17,17,30,685.0,67.0,1.7,18.0,311.0,741.45,584.59
2016,7,17,17,45,640.5,61.0,1.7,17.5,260.5,681.93,543.32
2016,7,17,18,0,596.0,55.0,1.7,17.0,210.0,617.71,496.3
2016,7,17,18,15,525.0,48.5,1.65,16.5,162.5,532.31,430.01
2016,7,17,18,30,454.0,42.0,1.6,16.0,115.0,450.48,362.9
2016,7,17,18,45,339.5,32.0,1.55,15.5,75.5,336.53,264.09
2016,7,17,19,0,225.0,22.0,1.5,15.0,36.0,219.32,93.55
2016,7,17,19,15,112.5,11.0,1.45,14.5,18.0,82.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,1.1,13.0,21.0,10.24,0.0
2016,7,18,5,30,253.0,24.0,1.1,13.0,42.0,19.84,6.76
2016,7,18,5,45,369.5,32.5,1.15,13.5,83.0,26.48,17.08
2016,7,18,6,0,486.0,41.0,1.2,14.0,124.0,33.11,23.59
2016,7,18,6,15,243.0,49.5,1.15,14.5,91.0,37.03,27.38
2016,7,18,6,30,0.0,58.0,1.1,15.0,58.0,47.88,37.14
2016,7,18,6,45,0.0,72.0,1.1,15.5,72.0,59.03,46.98
2016,7,18,7,0,0.0,86.0,1.1,16.0,86.0,70.09,56.55
2016,7,18,7,15,0.0,110.5,1.05,16.5,110.5,88.67,72.46
2016,7,18,7,30,0.0,135.0,1.0,17.0,135.0,106.89,87.76
2016,7,18,7,45,13.5,169.5,1.0,17.5,177.0,131.74,108.41
2016,7,18,8,0,27.0,204.0,1.0,18.0,219.0,147.45,120.99
2016,7,18,8,15,28.5,222.5,1.0,18.5,239.5,159.2,130.11
2016,7,18,8,30,30.0,241.0,1.0,19.0,260.0,170.64,138.88
2016,7,18,8,45,47.5,274.0,1.0,19.5,307.0,189.88,153.94
2016,7,18,9,0,65.0,307.0,1.0,20.0,354.0,209.33,168.93
2016,7,18,9,15,278.0,290.5,1.0,20.0,505.5,199.94,144.48
2016,7,18,9,30,491.0,274.0,1.0,20.0,657.0,229.56,155.57
2016,7,18,9,45,701.5,182.0,1.05,20.5,755.5,243.77,157.64
2016,7,18,10,0,912.0,90.0,1.1,21.0,854.0,294.66,192.51
2016,7,18,10,15,917.5,91.0,1.15,21.0,882.0,349.23,239.88
2016,7,18,10,30,923.0,92.0,1.2,21.0,910.0,403.86,287.09
2016,7,18,10,45,927.5,92.5,1.25,21.5,931.5,457.58,332.12
2016,7,18,11,0,932.0,93.0,1.3,22.0,953.0,510.83,375.46
2016,7,18,11,15,934.5,93.5,1.35,22.0,967.5,562.39,416.98
2016,7,18,11,30,937.0,94.0,1.4,22.0,982.0,612.89,456.58
2016,7,18,11,45,938.5,94.0,1.45,22.5,989.0,661.15,492.6
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,707.89,526.52
2016,7,18,12,15,940.0,94.0,1.5,23.0,996.0,751.87,558.27
2016,7,18,12,30,940.0,94.0,1.5,23.0,996.0,793.82,586.48
2016,7,18,12,45,941.5,92.0,1.55,23.0,989.0,832.97,612.74
2016,7,18,13,0,943.0,90.0,1.6,23.0,982.0,869.66,637.31
2016,7,18,13,15,940.5,89.5,1.6,22.5,967.0,901.66,659.44
2016,7,18,13,30,938.0,89.0,1.6,22.0,952.0,930.66,679.7
2016,7,18,13,45,936.0,87.0,1.65,22.0,930.5,955.49,696.68
2016,7,18,14,0,934.0,85.0,1.7,22.0,909.0,977.02,711.67
2016,7,18,14,15,928.5,84.0,1.7,22.0,880.5,992.86,722.48
2016,7,18,14,30,923.0,83.0,1.7,22.0,852.0,1005.2,731.23
2016,7,18,14,45,917.5,80.5,1.7,22.0,817.5,1012.33,736.85
2016,7,18,15,0,912.0,78.0,1.7,22.0,783.0,1015.87,740.4
2016,7,18,15,15,902.0,76.5,1.65,21.5,743.0,1012.49,740.41
2016,7,18,15,30,892.0,75.0,1.6,21.0,703.0,1005.62,738.4
2016,7,18,15,45,881.0,72.5,1.6,21.0,659.0,993.12,732.25
2016,7,18,16,0,870.0,70.0,1.6,21.0,615.0,977.32,724.13
2016,7,18,16,15,853.5,68.0,1.55,20.5,566.5,953.53,711.48
2016,7,18,16,30,837.0,66.0,1.5,20.0,518.0,926.95,696.98
2016,7,18,16,45,816.5,63.0,1.5,20.0,468.0,892.53,676.41
2016,7,18,17,0,796.0,60.0,1.5,20.0,418.0,855.93,654.03
2016,7,18,17,15,766.0,57.0,1.45,19.5,366.5,818.74,631.28
2016,7,18,17,30,736.0,54.0,1.4,19.0,315.0,769.92,599.46
2016,7,18,17,45,694.0,50.0,1.4,18.5,264.5,708.22,557.5
2016,7,18,18,0,652.0,46.0,1.4,18.0,214.0,646.78,513.44
2016,7,18,18,15,586.0,40.5,1.35,17.5,166.0,564.35,450.4
2016,7,18,18,30,520.0,35.0,1.3,17.0,118.0,484.8,385.82
2016,7,18,18,45,408.0,27.0,1.3,16.5,78.0,372.05,288.3
2016,7,18,19,0,296.0,19.0,1.3,16.0,38.0,264.31,99.81
2016,7,18,19,15,148.0,9.5,1.25,15.5,19.0,104.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.0,1.0,13.0,21.5,8.54,0.0
2016,7,19,5,30,329.0,20.0,1.0,13.0,43.0,17.97,4.92
2016,7,19,5,45,438.5,27.5,1.0,13.5,85.0,24.48,15.32
2016,7,19,6,0,548.0,35.0,1.0,14.0,127.0,31.0,21.71
2016,7,19,6,15,610.5,40.0,0.95,14.5,175.5,35.08,25.64
2016,7,19,6,30,673.0,45.0,0.9,15.0,224.0,39.17,29.41
2016,7,19,6,45,540.0,78.0,0.9,15.5,241.5,59.17,47.12
2016,7,19,7,0,407.0,111.0,0.9,16.0,259.0,78.77,64.16
2016,7,19,7,15,395.0,133.5,0.9,16.5,295.5,92.18,75.49
2016,7,19,7,30,383.0,156.0,0.9,17.0,332.0,104.81,85.95
2016,7,19,7,45,620.0,109.0,0.9,17.5,431.5,74.91,59.77
2016,7,19,8,0,857.0,62.0,0.9,18.0,531.0,59.93,46.58
2016,7,19,8,15,873.0,64.0,0.9,18.5,579.0,61.63,47.8
2016,7,19,8,30,889.0,66.0,0.9,19.0,627.0,63.22,48.91
2016,7,19,8,45,900.5,67.5,0.95,19.5,671.5,64.3,49.57
2016,7,19,9,0,912.0,69.0,1.0,20.0,716.0,69.62,53.83
2016,7,19,9,15,921.0,70.5,1.05,20.5,755.5,123.55,63.5
2016,7,19,9,30,930.0,72.0,1.1,21.0,795.0,178.76,97.58
2016,7,19,9,45,928.0,79.0,1.15,21.5,828.0,236.6,142.56
2016,7,19,10,0,926.0,86.0,1.2,22.0,861.0,294.18,190.95
2016,7,19,10,15,931.5,87.0,1.2,22.0,889.0,349.53,238.75
2016,7,19,10,30,937.0,88.0,1.2,22.0,917.0,404.94,286.35
2016,7,19,10,45,940.0,89.0,1.3,22.5,938.5,459.16,331.89
2016,7,19,11,0,943.0,90.0,1.4,23.0,960.0,512.76,375.67
2016,7,19,11,15,945.5,90.5,1.4,23.0,974.5,564.9,417.32
2016,7,19,11,30,948.0,91.0,1.4,23.0,989.0,615.97,456.91
2016,7,19,11,45,949.0,91.5,1.45,23.0,996.5,664.85,494.18
2016,7,19,12,0,950.0,92.0,1.5,23.0,1004.0,712.16,529.43
2016,7,19,12,15,950.0,92.0,1.55,23.0,1003.5,756.59,561.93
2016,7,19,12,30,950.0,92.0,1.6,23.0,1003.0,798.97,590.9
2016,7,19,12,45,944.0,95.0,1.65,23.5,994.0,836.97,615.23
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,872.21,637.6
2016,7,19,13,15,935.0,97.5,1.7,23.5,969.5,903.91,659.54
2016,7,19,13,30,932.0,97.0,1.7,23.0,954.0,932.58,679.58
2016,7,19,13,45,929.5,95.0,1.7,23.0,932.0,957.08,695.68
2016,7,19,14,0,927.0,93.0,1.7,23.0,910.0,978.28,709.75
2016,7,19,14,15,920.5,92.0,1.7,23.0,881.0,993.29,719.99
2016,7,19,14,30,914.0,91.0,1.7,23.0,852.0,1004.78,728.19
2016,7,19,14,45,908.5,88.5,1.7,23.0,817.5,1012.07,733.9
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,1015.8,737.55
2016,7,19,15,15,892.5,84.5,1.65,22.5,742.5,1012.11,737.37
2016,7,19,15,30,882.0,83.0,1.6,22.0,702.0,1004.96,735.21
2016,7,19,15,45,871.0,80.0,1.6,22.0,658.0,992.11,728.87
2016,7,19,16,0,860.0,77.0,1.6,22.0,614.0,975.97,720.55
2016,7,19,16,15,842.5,74.5,1.6,21.5,565.5,950.83,707.77
2016,7,19,16,30,825.0,72.0,1.6,21.0,517.0,922.93,693.1
2016,7,19,16,45,804.5,68.5,1.6,20.5,467.0,888.22,673.61
2016,7,19,17,0,784.0,65.0,1.6,20.0,417.0,861.88,659.43
2016,7,19,17,15,752.5,61.5,1.55,19.5,365.0,812.45,628.03
2016,7,19,17,30,721.0,58.0,1.5,19.0,313.0,761.87,594.92
2016,7,19,17,45,678.5,53.5,1.5,18.5,262.5,699.39,552.12
2016,7,19,18,0,636.0,49.0,1.5,18.0,212.0,637.15,507.16
2016,7,19,18,15,568.0,43.0,1.4,17.5,164.0,552.78,441.99
2016,7,19,18,30,500.0,37.0,1.3,17.0,116.0,479.07,381.29
2016,7,19,18,45,388.5,28.0,1.25,16.5,76.0,367.24,283.57
2016,7,19,19,0,277.0,19.0,1.2,16.0,36.0,250.1,79.38
2016,7,19,19,15,138.5,9.5,1.15,15.5,18.0,98.39,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,0.95,13.5,21.0,8.54,0.0
2016,7,20,5,30,330.0,20.0,1.0,14.0,42.0,18.02,4.11
2016,7,20,5,45,436.5,27.0,1.05,14.5,83.0,24.05,14.81
2016,7,20,6,0,543.0,34.0,1.1,15.0,124.0,30.11,20.81
2016,7,20,6,15,606.0,39.5,1.05,15.5,172.5,34.65,25.13
2016,7,20,6,30,669.0,45.0,1.0,16.0,221.0,39.16,29.26
2016,7,20,6,45,711.5,48.0,1.0,16.5,272.0,41.47,31.3
2016,7,20,7,0,754.0,51.0,1.0,17.0,323.0,49.43,38.21
2016,7,20,7,15,783.0,54.0,1.0,17.5,374.5,52.42,40.64
2016,7,20,7,30,812.0,57.0,1.0,18.0,426.0,55.32,42.94
2016,7,20,7,45,833.5,59.0,1.0,18.5,477.0,57.31,44.42
2016,7,20,8,0,855.0,61.0,1.0,19.0,528.0,59.2,45.79
2016,7,20,8,15,871.5,63.0,1.0,19.5,576.0,60.93,47.01
2016,7,20,8,30,888.0,65.0,1.0,20.0,624.0,62.55,48.14
2016,7,20,8,45,900.0,66.5,1.0,21.0,668.5,63.66,48.72
2016,7,20,9,0,912.0,68.0,1.0,22.0,713.0,67.38,51.51
2016,7,20,9,15,921.5,69.0,1.0,22.5,753.5,121.07,61.47
2016,7,20,9,30,931.0,70.0,1.0,23.0,794.0,176.09,94.74
2016,7,20,9,45,929.5,77.0,1.05,23.5,827.0,234.13,139.33
2016,7,20,10,0,928.0,84.0,1.1,24.0,860.0,291.99,187.45
2016,7,20,10,15,934.0,85.0,1.15,24.0,889.0,347.65,235.17
2016,7,20,10,30,940.0,86.0,1.2,24.0,918.0,403.41,282.83
2016,7,20,10,45,945.5,86.0,1.25,24.5,940.0,458.16,328.23
2016,7,20,11,0,951.0,86.0,1.3,25.0,962.0,512.51,371.98
2016,7,20,11,15,954.0,86.5,1.35,25.0,977.0,565.33,414.04
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,617.1,454.15
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,666.55,490.61
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,714.49,524.97
2016,7,20,12,15,962.0,86.0,1.5,26.0,1008.0,759.37,556.96
2016,7,20,12,30,962.0,86.0,1.5,26.0,1008.0,802.15,585.15
2016,7,20,12,45,959.5,87.0,1.55,26.0,999.5,841.53,611.2
2016,7,20,13,0,957.0,88.0,1.6,26.0,991.0,878.27,635.45
2016,7,20,13,15,954.5,87.5,1.6,26.0,976.0,910.78,656.35
2016,7,20,13,30,952.0,87.0,1.6,26.0,961.0,940.24,675.29
2016,7,20,13,45,948.5,86.0,1.65,26.0,939.0,965.1,691.99
2016,7,20,14,0,945.0,85.0,1.7,26.0,917.0,986.61,706.71
2016,7,20,14,15,939.5,84.0,1.7,25.5,888.0,1002.76,718.94
2016,7,20,14,30,934.0,83.0,1.7,25.0,859.0,1015.36,729.15
2016,7,20,14,45,926.5,81.5,1.7,25.0,824.0,1021.84,734.3
2016,7,20,15,0,919.0,80.0,1.7,25.0,789.0,1024.71,737.4
2016,7,20,15,15,909.0,78.5,1.7,24.5,748.5,1021.48,738.29
2016,7,20,15,30,899.0,77.0,1.7,24.0,708.0,1014.74,737.18
2016,7,20,15,45,886.5,75.0,1.7,24.0,663.0,1001.42,730.6
2016,7,20,16,0,874.0,73.0,1.7,24.0,618.0,984.83,722.08
2016,7,20,16,15,856.5,71.0,1.7,23.5,569.0,960.13,709.72
2016,7,20,16,30,839.0,69.0,1.7,23.0,520.0,932.62,695.47
2016,7,20,16,45,816.5,66.5,1.7,22.5,469.0,897.03,675.56
2016,7,20,17,0,794.0,64.0,1.7,22.0,418.0,869.87,660.98
2016,7,20,17,15,762.5,60.5,1.65,21.0,366.0,820.21,630.9
2016,7,20,17,30,731.0,57.0,1.6,20.0,314.0,769.38,598.93
2016,7,20,17,45,686.5,52.5,1.6,19.5,263.0,704.87,554.78
2016,7,20,18,0,642.0,48.0,1.6,19.0,212.0,640.72,508.49
2016,7,20,18,15,573.5,42.0,1.55,18.0,163.5,555.8,444.12
2016,7,20,18,30,505.0,36.0,1.5,17.0,115.0,473.85,377.94
2016,7,20,18,45,389.5,27.5,1.45,16.5,75.0,367.29,283.06
2016,7,20,19,0,274.0,19.0,1.4,16.0,35.0,246.95,60.67
2016,7,20,19,15,137.0,9.5,1.35,15.5,17.5,97.35,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,1.2,13.5,20.0,8.54,0.0
2016,7,21,5,30,306.0,20.0,1.2,14.0,40.0,16.52,2.42
2016,7,21,5,45,417.5,28.0,1.3,14.5,81.0,24.96,15.5
2016,7,21,6,0,529.0,36.0,1.4,15.0,122.0,31.87,22.32
2016,7,21,6,15,355.0,65.5,1.35,15.5,132.0,49.31,38.04
2016,7,21,6,30,181.0,95.0,1.3,16.0,142.0,69.86,56.32
2016,7,21,6,45,191.5,115.5,1.3,16.5,175.5,83.34,68.09
2016,7,21,7,0,202.0,136.0,1.3,17.0,209.0,96.32,79.16
2016,7,21,7,15,116.5,152.5,1.25,17.5,196.0,109.79,90.41
2016,7,21,7,30,31.0,169.0,1.2,18.0,183.0,124.18,102.22
2016,7,21,7,45,115.5,200.0,1.2,18.5,261.5,138.57,113.82
2016,7,21,8,0,200.0,231.0,1.2,19.0,340.0,157.33,128.9
2016,7,21,8,15,540.0,150.0,1.2,19.5,481.0,95.95,76.68
2016,7,21,8,30,880.0,69.0,1.2,20.0,622.0,65.03,50.21
2016,7,21,8,45,892.0,70.5,1.25,20.5,666.5,66.06,50.87
2016,7,21,9,0,904.0,72.0,1.3,21.0,711.0,68.08,52.32
2016,7,21,9,15,913.5,73.5,1.3,21.0,751.0,121.76,63.2
2016,7,21,9,30,923.0,75.0,1.3,21.0,791.0,176.78,96.61
2016,7,21,9,45,929.0,77.0,1.3,21.5,825.0,232.61,139.42
2016,7,21,10,0,935.0,79.0,1.3,22.0,859.0,289.0,186.58
2016,7,21,10,15,941.0,79.5,1.3,22.5,888.0,344.69,234.37
2016,7,21,10,30,947.0,80.0,1.3,23.0,917.0,400.48,281.85
2016,7,21,10,45,951.5,80.5,1.35,23.5,939.0,455.53,327.85
2016,7,21,11,0,956.0,81.0,1.4,24.0,961.0,510.08,372.11
2016,7,21,11,15,959.0,81.5,1.45,24.0,976.0,563.14,414.67
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,615.15,455.24
2016,7,21,11,45,963.5,82.0,1.55,24.0,998.5,664.59,492.93
2016,7,21,12,0,965.0,82.0,1.6,24.0,1006.0,712.42,528.57
2016,7,21,12,15,965.5,82.0,1.65,24.0,1006.0,757.75,561.69
2016,7,21,12,30,966.0,82.0,1.7,24.0,1006.0,801.0,590.96
