Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,956.0,88.0,1.75,24.0,996.0,839.02,616.44
2016,7,21,13,0,946.0,94.0,1.8,24.0,986.0,874.08,639.93
2016,7,21,13,15,943.5,93.5,1.8,23.5,971.5,906.45,662.37
2016,7,21,13,30,941.0,93.0,1.8,23.0,957.0,935.79,682.9
2016,7,21,13,45,939.0,91.0,1.85,23.0,935.0,960.96,700.08
2016,7,21,14,0,937.0,89.0,1.9,23.0,913.0,982.8,715.25
2016,7,21,14,15,931.5,88.0,1.9,22.5,884.5,998.94,727.69
2016,7,21,14,30,926.0,87.0,1.9,22.0,856.0,1011.55,738.08
2016,7,21,14,45,921.0,84.5,1.9,22.0,821.5,1019.44,744.23
2016,7,21,15,0,916.0,82.0,1.9,22.0,787.0,1023.73,748.28
2016,7,21,15,15,906.0,80.5,1.85,21.5,746.5,1020.56,748.51
2016,7,21,15,30,896.0,79.0,1.8,21.0,706.0,1013.88,746.7
2016,7,21,15,45,886.5,75.5,1.8,21.0,662.0,1001.82,740.83
2016,7,21,16,0,877.0,72.0,1.8,21.0,618.0,986.36,732.91
2016,7,21,16,15,860.0,70.0,1.75,20.5,569.0,962.11,719.99
2016,7,21,16,30,843.0,68.0,1.7,20.0,520.0,935.04,705.18
2016,7,21,16,45,824.5,64.0,1.7,20.0,469.5,901.19,684.92
2016,7,21,17,0,806.0,60.0,1.7,20.0,419.0,864.98,662.71
2016,7,21,17,15,775.5,57.0,1.65,19.5,367.0,827.11,639.43
2016,7,21,17,30,745.0,54.0,1.6,19.0,315.0,777.6,606.99
2016,7,21,17,45,704.0,49.5,1.55,18.5,264.0,715.79,564.25
2016,7,21,18,0,663.0,45.0,1.5,18.0,213.0,654.17,519.37
2016,7,21,18,15,596.0,39.5,1.4,17.5,164.5,570.61,454.81
2016,7,21,18,30,529.0,34.0,1.3,17.0,116.0,489.98,388.69
2016,7,21,18,45,415.5,26.0,1.25,16.5,75.5,375.99,287.47
2016,7,21,19,0,302.0,18.0,1.2,16.0,35.0,256.83,40.69
2016,7,21,19,15,151.0,9.0,1.15,15.5,17.5,105.97,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,9.5,0.8,13.5,19.5,8.11,0.0
2016,7,22,5,30,310.0,19.0,0.8,14.0,39.0,17.1,1.63
2016,7,22,5,45,421.0,27.5,0.85,15.0,80.0,24.54,15.06
2016,7,22,6,0,532.0,36.0,0.9,16.0,121.0,31.93,22.26
2016,7,22,6,15,598.0,41.5,0.9,16.5,170.0,36.38,26.52
2016,7,22,6,30,664.0,47.0,0.9,17.0,219.0,40.84,30.6
2016,7,22,6,45,708.5,50.5,0.95,17.5,271.0,43.48,32.93
2016,7,22,7,0,753.0,54.0,1.0,18.0,323.0,46.14,35.16
2016,7,22,7,15,783.0,57.0,1.0,18.5,375.0,54.57,42.36
2016,7,22,7,30,813.0,60.0,1.0,19.0,427.0,57.46,44.62
2016,7,22,7,45,835.5,62.5,1.05,19.5,478.5,59.78,46.37
2016,7,22,8,0,858.0,65.0,1.1,20.0,530.0,61.99,48.0
2016,7,22,8,15,874.5,67.0,1.1,20.5,578.5,63.66,49.16
2016,7,22,8,30,891.0,69.0,1.1,21.0,627.0,65.23,50.22
2016,7,22,8,45,904.0,70.5,1.15,22.0,672.5,66.3,50.76
2016,7,22,9,0,917.0,72.0,1.2,23.0,718.0,67.28,51.22
2016,7,22,9,15,926.5,73.5,1.2,23.0,758.5,121.19,62.31
2016,7,22,9,30,936.0,75.0,1.2,23.0,799.0,177.0,95.55
2016,7,22,9,45,927.5,85.5,1.25,23.5,830.0,236.49,141.22
2016,7,22,10,0,919.0,96.0,1.3,24.0,861.0,295.02,190.0
2016,7,22,10,15,925.5,97.0,1.35,24.5,890.0,350.63,237.18
2016,7,22,10,30,932.0,98.0,1.4,25.0,919.0,406.42,284.24
2016,7,22,10,45,937.0,98.0,1.45,25.5,941.5,460.85,329.34
2016,7,22,11,0,942.0,98.0,1.5,26.0,964.0,514.85,372.8
2016,7,22,11,15,743.5,227.0,1.5,26.0,917.5,554.4,404.57
2016,7,22,11,30,545.0,356.0,1.5,26.0,871.0,584.29,426.55
2016,7,22,11,45,519.0,371.5,1.55,26.5,865.0,616.2,449.37
2016,7,22,12,0,493.0,387.0,1.6,27.0,859.0,645.59,469.71
2016,7,22,12,15,512.5,368.5,1.65,27.0,858.5,678.32,493.66
2016,7,22,12,30,532.0,350.0,1.7,27.0,858.0,710.58,517.07
2016,7,22,12,45,742.0,223.0,1.75,27.0,926.0,799.24,581.95
2016,7,22,13,0,952.0,96.0,1.8,27.0,994.0,880.28,636.92
2016,7,22,13,15,949.0,95.5,1.8,27.0,978.0,912.53,657.24
2016,7,22,13,30,946.0,95.0,1.8,27.0,962.0,941.7,676.06
2016,7,22,13,45,941.5,94.0,1.8,27.0,939.5,965.81,691.67
2016,7,22,14,0,937.0,93.0,1.8,27.0,917.0,986.52,705.25
2016,7,22,14,15,930.5,92.0,1.8,26.5,887.0,1001.85,716.98
2016,7,22,14,30,924.0,91.0,1.8,26.0,857.0,1013.61,726.68
2016,7,22,14,45,916.0,89.5,1.85,25.5,821.5,1019.76,733.74
2016,7,22,15,0,908.0,88.0,1.9,25.0,786.0,1022.3,738.76
2016,7,22,15,15,896.5,86.5,1.85,24.5,745.0,1017.75,738.16
2016,7,22,15,30,885.0,85.0,1.8,24.0,704.0,1009.71,735.53
2016,7,22,15,45,847.0,92.0,1.8,24.0,652.5,981.76,719.48
2016,7,22,16,0,809.0,99.0,1.8,24.0,601.0,963.18,709.71
2016,7,22,16,15,788.5,96.0,1.75,23.5,552.5,935.16,694.37
2016,7,22,16,30,768.0,93.0,1.7,23.0,504.0,904.4,677.14
2016,7,22,16,45,720.5,94.5,1.7,22.5,449.5,856.49,648.61
2016,7,22,17,0,673.0,96.0,1.7,22.0,395.0,802.24,615.06
2016,7,22,17,15,635.0,90.0,1.65,21.5,343.5,746.21,578.71
2016,7,22,17,30,597.0,84.0,1.6,21.0,292.0,689.51,540.55
2016,7,22,17,45,540.5,77.0,1.55,20.5,241.5,614.97,487.57
2016,7,22,18,0,484.0,70.0,1.5,20.0,191.0,541.57,432.99
2016,7,22,18,15,408.5,59.5,1.4,19.5,145.5,450.46,361.7
2016,7,22,18,30,333.0,49.0,1.3,19.0,100.0,361.82,288.8
2016,7,22,18,45,221.5,34.5,1.25,18.5,63.0,250.89,190.33
2016,7,22,19,0,110.0,20.0,1.2,18.0,26.0,130.08,3.66
2016,7,22,19,15,55.0,10.0,1.15,17.5,13.0,44.31,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,45.0,11.0,0.65,13.5,14.0,9.39,0.0
2016,7,23,5,30,90.0,22.0,0.6,14.0,28.0,17.37,0.44
2016,7,23,5,45,186.5,39.5,0.6,15.0,64.5,30.28,19.79
2016,7,23,6,0,283.0,57.0,0.6,16.0,101.0,43.28,32.1
2016,7,23,6,15,178.5,78.0,0.6,16.5,109.5,58.21,45.64
2016,7,23,6,30,74.0,99.0,0.6,17.0,118.0,74.98,60.51
2016,7,23,6,45,95.0,119.0,0.6,18.0,149.0,87.13,70.91
2016,7,23,7,0,116.0,139.0,0.6,19.0,180.0,100.58,82.1
2016,7,23,7,15,174.5,158.5,0.6,19.5,231.5,113.85,93.01
2016,7,23,7,30,233.0,178.0,0.6,20.0,283.0,121.46,98.93
2016,7,23,7,45,461.0,151.0,0.6,21.0,389.5,101.08,81.04
2016,7,23,8,0,689.0,124.0,0.6,22.0,496.0,84.14,66.26
2016,7,23,8,15,711.5,128.5,0.65,22.5,544.0,85.01,66.68
2016,7,23,8,30,734.0,133.0,0.7,23.0,592.0,85.79,66.98
2016,7,23,8,45,747.5,138.5,0.75,24.0,635.5,86.86,67.4
2016,7,23,9,0,761.0,144.0,0.8,25.0,679.0,87.75,67.67
2016,7,23,9,15,774.5,147.0,0.85,25.5,719.0,143.53,84.1
2016,7,23,9,30,788.0,150.0,0.9,26.0,759.0,193.85,113.23
2016,7,23,9,45,802.5,150.0,0.95,27.0,794.5,244.21,149.63
2016,7,23,10,0,817.0,150.0,1.0,28.0,830.0,296.26,190.74
2016,7,23,10,15,824.5,152.0,1.05,28.5,858.5,349.04,234.09
2016,7,23,10,30,832.0,154.0,1.1,29.0,887.0,402.35,277.62
2016,7,23,10,45,777.0,192.0,1.2,29.5,890.0,455.42,320.87
2016,7,23,11,0,722.0,230.0,1.3,30.0,893.0,500.22,356.46
2016,7,23,11,15,726.5,231.5,1.3,30.0,907.5,548.06,392.88
2016,7,23,11,30,731.0,233.0,1.3,30.0,922.0,595.67,428.11
2016,7,23,11,45,701.5,253.0,1.35,30.0,919.0,635.89,457.43
2016,7,23,12,0,672.0,273.0,1.4,30.0,916.0,672.98,483.83
2016,7,23,12,15,672.0,273.0,1.45,30.0,915.5,712.16,511.5
2016,7,23,12,30,672.0,273.0,1.5,30.0,915.0,749.94,537.76
2016,7,23,12,45,700.5,252.5,1.55,30.5,917.0,791.35,565.57
2016,7,23,13,0,729.0,232.0,1.6,31.0,919.0,831.62,592.25
2016,7,23,13,15,725.0,230.5,1.65,30.5,904.0,859.84,612.64
2016,7,23,13,30,721.0,229.0,1.7,30.0,889.0,885.26,631.33
2016,7,23,13,45,693.5,238.5,1.75,30.0,861.0,896.67,639.28
2016,7,23,14,0,666.0,248.0,1.8,30.0,833.0,904.15,644.87
2016,7,23,14,15,656.5,244.5,1.8,29.5,804.5,912.72,652.55
2016,7,23,14,30,647.0,241.0,1.8,29.0,776.0,918.01,658.22
2016,7,23,14,45,661.0,222.5,1.8,29.0,749.0,928.56,666.61
2016,7,23,15,0,675.0,204.0,1.8,29.0,722.0,935.79,672.37
2016,7,23,15,15,659.0,199.5,1.8,28.5,682.5,924.11,667.55
2016,7,23,15,30,643.0,195.0,1.8,28.0,643.0,909.24,660.94
2016,7,23,15,45,659.5,174.0,1.8,28.0,607.5,906.61,661.08
2016,7,23,16,0,676.0,153.0,1.8,28.0,572.0,900.14,658.72
2016,7,23,16,15,652.0,147.5,1.75,27.5,524.5,867.23,639.82
2016,7,23,16,30,628.0,142.0,1.7,27.0,477.0,831.86,619.3
2016,7,23,16,45,621.5,128.0,1.7,26.5,431.5,801.71,602.47
2016,7,23,17,0,615.0,114.0,1.7,26.0,386.0,768.98,583.38
2016,7,23,17,15,575.0,106.5,1.6,25.0,335.0,710.19,545.64
2016,7,23,17,30,535.0,99.0,1.5,24.0,284.0,650.74,506.19
2016,7,23,17,45,493.5,87.0,1.45,23.5,236.0,584.87,459.66
2016,7,23,18,0,452.0,75.0,1.4,23.0,188.0,514.86,407.77
2016,7,23,18,15,376.5,63.5,1.3,22.0,142.5,425.97,339.25
2016,7,23,18,30,301.0,52.0,1.2,21.0,97.0,342.16,270.56
2016,7,23,18,45,194.5,35.5,1.1,20.0,60.5,233.5,174.52
2016,7,23,19,0,88.0,19.0,1.0,19.0,24.0,112.22,0.0
2016,7,23,19,15,44.0,9.5,0.95,18.5,12.0,36.7,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,28.0,10.0,0.65,13.5,12.0,8.54,0.0
2016,7,24,5,30,56.0,20.0,0.6,14.0,24.0,15.83,0.0
2016,7,24,5,45,137.0,40.5,0.6,15.0,59.5,31.23,20.46
2016,7,24,6,0,218.0,61.0,0.6,16.0,95.0,46.34,34.71
2016,7,24,6,15,287.0,77.0,0.6,16.5,139.5,57.29,44.81
2016,7,24,6,30,356.0,93.0,0.6,17.0,184.0,68.31,54.69
2016,7,24,6,45,178.5,104.5,0.65,17.5,150.0,76.17,61.54
2016,7,24,7,0,1.0,116.0,0.7,18.0,116.0,91.08,74.28
2016,7,24,7,15,15.5,141.0,0.7,18.5,148.0,109.51,89.75
2016,7,24,7,30,30.0,166.0,0.7,19.0,180.0,122.22,100.04
2016,7,24,7,45,28.0,183.0,0.75,20.0,197.0,133.67,108.91
2016,7,24,8,0,26.0,200.0,0.8,21.0,214.0,153.0,124.15
2016,7,24,8,15,28.0,218.5,0.8,21.5,235.0,156.67,126.45
2016,7,24,8,30,30.0,237.0,0.8,22.0,256.0,168.19,135.21
2016,7,24,8,45,38.5,264.0,0.85,23.0,290.0,184.14,147.18
2016,7,24,9,0,47.0,291.0,0.9,24.0,324.0,199.53,158.5
2016,7,24,9,15,71.5,323.5,0.9,24.5,377.0,226.43,169.1
2016,7,24,9,30,96.0,356.0,0.9,25.0,430.0,257.47,189.71
2016,7,24,9,45,86.0,368.5,0.9,25.5,437.0,274.52,201.83
2016,7,24,10,0,76.0,381.0,0.9,26.0,444.0,290.53,213.55
2016,7,24,10,15,72.5,392.5,0.9,26.5,454.5,306.88,225.3
2016,7,24,10,30,69.0,404.0,0.9,27.0,465.0,323.0,236.78
2016,7,24,10,45,136.0,428.5,0.95,27.5,552.0,367.38,267.6
2016,7,24,11,0,203.0,453.0,1.0,28.0,639.0,429.96,311.38
2016,7,24,11,15,205.0,460.5,1.05,28.0,651.0,455.44,329.92
2016,7,24,11,30,207.0,468.0,1.1,28.0,663.0,481.24,348.72
2016,7,24,11,45,198.5,471.5,1.15,28.5,660.0,497.93,360.27
2016,7,24,12,0,190.0,475.0,1.2,29.0,657.0,513.68,370.99
2016,7,24,12,15,374.0,414.0,1.2,29.0,771.5,614.12,442.69
2016,7,24,12,30,558.0,353.0,1.2,29.0,886.0,731.71,523.55
2016,7,24,12,45,596.0,326.0,1.25,29.0,890.5,771.6,550.75
2016,7,24,13,0,634.0,299.0,1.3,29.0,895.0,810.3,577.82
2016,7,24,13,15,628.5,297.0,1.3,29.0,880.0,835.06,594.18
2016,7,24,13,30,623.0,295.0,1.3,29.0,865.0,857.07,608.79
2016,7,24,13,45,578.5,312.5,1.35,29.0,832.0,857.38,609.29
2016,7,24,14,0,534.0,330.0,1.4,29.0,799.0,854.6,607.96
2016,7,24,14,15,523.5,324.0,1.4,28.5,770.5,857.95,612.26
2016,7,24,14,30,513.0,318.0,1.4,28.0,742.0,858.43,614.73
2016,7,24,14,45,507.5,306.0,1.45,28.0,710.5,855.02,614.44
2016,7,24,15,0,502.0,294.0,1.5,28.0,679.0,848.82,612.46
2016,7,24,15,15,485.0,284.5,1.45,27.5,639.5,830.91,602.76
2016,7,24,15,30,468.0,275.0,1.4,27.0,600.0,810.39,591.45
2016,7,24,15,45,324.5,283.5,1.4,26.5,502.0,659.63,490.12
2016,7,24,16,0,181.0,292.0,1.4,26.0,404.0,508.3,383.93
2016,7,24,16,15,192.0,258.5,1.35,25.5,368.5,484.15,370.2
2016,7,24,16,30,203.0,225.0,1.3,25.0,333.0,457.89,353.78
2016,7,24,16,45,140.5,201.0,1.3,24.5,272.5,370.21,288.96
2016,7,24,17,0,78.0,177.0,1.3,24.0,212.0,263.83,207.74
2016,7,24,17,15,63.5,156.5,1.25,23.0,182.5,229.32,182.05
2016,7,24,17,30,49.0,136.0,1.2,22.0,153.0,195.02,155.46
2016,7,24,17,45,183.5,112.5,1.15,21.5,160.5,322.23,260.79
2016,7,24,18,0,318.0,89.0,1.1,21.0,168.0,421.23,338.99
2016,7,24,18,15,253.0,71.0,1.0,20.0,124.5,336.96,270.63
2016,7,24,18,30,188.0,53.0,0.9,19.0,81.0,239.42,190.76
2016,7,24,18,45,124.0,34.0,0.85,18.5,49.5,161.58,119.86
2016,7,24,19,0,60.0,15.0,0.8,18.0,18.0,71.46,0.0
2016,7,24,19,15,30.0,7.5,0.8,17.5,9.0,25.88,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,40.5,8.5,0.6,13.5,11.0,7.26,0.0
2016,7,25,5,30,81.0,17.0,0.6,14.0,22.0,13.17,0.0
2016,7,25,5,45,161.5,36.0,0.6,14.5,57.0,27.59,17.35
2016,7,25,6,0,242.0,55.0,0.6,15.0,92.0,41.66,30.76
2016,7,25,6,15,308.5,70.5,0.55,15.5,136.5,52.75,41.0
2016,7,25,6,30,375.0,86.0,0.5,16.0,181.0,63.53,50.72
2016,7,25,6,45,187.5,75.0,0.5,16.5,122.5,56.61,44.64
2016,7,25,7,0,0.0,64.0,0.5,17.0,64.0,53.03,41.39
2016,7,25,7,15,0.0,81.5,0.5,17.5,81.5,67.16,53.55
2016,7,25,7,30,0.0,99.0,0.5,18.0,99.0,80.81,65.04
2016,7,25,7,45,0.0,116.5,0.55,19.0,116.5,94.29,76.05
2016,7,25,8,0,0.0,134.0,0.6,20.0,134.0,107.62,86.72
2016,7,25,8,15,3.0,161.0,0.6,20.5,163.0,127.56,102.87
2016,7,25,8,30,6.0,188.0,0.6,21.0,192.0,147.1,118.41
2016,7,25,8,45,7.5,200.5,0.65,22.0,206.0,156.47,125.21
2016,7,25,9,0,9.0,213.0,0.7,23.0,220.0,165.74,131.89
2016,7,25,9,15,12.5,236.5,0.75,23.5,246.5,184.26,139.45
2016,7,25,9,30,16.0,260.0,0.8,24.0,273.0,203.6,153.29
2016,7,25,9,45,22.0,290.5,0.85,24.5,309.0,228.9,171.49
2016,7,25,10,0,28.0,321.0,0.9,25.0,345.0,241.93,180.41
2016,7,25,10,15,40.0,353.5,0.95,25.5,389.0,272.41,202.23
2016,7,25,10,30,52.0,386.0,1.0,26.0,433.0,305.13,225.55
2016,7,25,10,45,49.0,392.0,1.05,26.5,437.0,316.24,233.32
2016,7,25,11,0,46.0,398.0,1.1,27.0,441.0,327.08,240.91
2016,7,25,11,15,77.0,429.5,1.1,27.0,502.0,373.56,274.31
2016,7,25,11,30,108.0,461.0,1.1,27.0,563.0,424.4,310.39
2016,7,25,11,45,114.5,467.0,1.15,27.5,576.0,442.86,323.01
2016,7,25,12,0,121.0,473.0,1.2,28.0,589.0,466.41,339.28
2016,7,25,12,15,108.5,468.5,1.2,28.0,572.0,466.71,339.5
2016,7,25,12,30,96.0,464.0,1.2,28.0,555.0,465.22,338.55
2016,7,25,12,45,94.0,459.0,1.25,28.0,548.0,470.02,342.42
2016,7,25,13,0,92.0,454.0,1.3,28.0,541.0,474.14,345.77
2016,7,25,13,15,99.0,449.0,1.3,27.5,541.0,485.32,354.79
2016,7,25,13,30,106.0,444.0,1.3,27.0,541.0,496.46,363.81
2016,7,25,13,45,111.0,433.5,1.35,27.0,533.0,515.52,377.78
2016,7,25,14,0,116.0,423.0,1.4,27.0,525.0,520.61,382.17
2016,7,25,14,15,118.0,408.5,1.35,26.5,509.5,518.1,381.66
2016,7,25,14,30,120.0,394.0,1.3,26.0,494.0,514.65,380.6
2016,7,25,14,45,120.5,376.0,1.3,26.0,472.5,505.07,374.81
2016,7,25,15,0,121.0,358.0,1.3,26.0,451.0,494.43,368.33
2016,7,25,15,15,108.0,335.0,1.25,25.5,414.5,441.96,332.3
2016,7,25,15,30,95.0,312.0,1.2,25.0,378.0,409.46,310.16
2016,7,25,15,45,65.5,276.5,1.2,25.0,321.0,344.75,262.86
2016,7,25,16,0,36.0,241.0,1.2,25.0,264.0,279.04,213.8
2016,7,25,16,15,19.5,202.0,1.15,24.5,214.0,203.59,156.79
2016,7,25,16,30,3.0,163.0,1.1,24.0,164.0,149.14,114.5
2016,7,25,16,45,1.5,147.0,1.1,24.0,147.5,133.56,102.63
2016,7,25,17,0,0.0,131.0,1.1,24.0,131.0,117.95,90.46
2016,7,25,17,15,0.0,113.5,1.05,23.0,113.5,102.05,78.28
2016,7,25,17,30,0.0,96.0,1.0,22.0,96.0,85.97,65.65
2016,7,25,17,45,190.5,89.0,0.95,21.5,136.0,293.47,239.26
2016,7,25,18,0,381.0,82.0,0.9,21.0,176.0,464.88,372.67
2016,7,25,18,15,309.0,67.0,0.8,20.0,131.5,376.68,301.05
2016,7,25,18,30,237.0,52.0,0.7,19.0,87.0,293.16,232.05
2016,7,25,18,45,154.5,34.0,0.65,18.5,53.0,202.53,148.74
2016,7,25,19,0,72.0,16.0,0.6,18.0,19.0,93.76,0.0
2016,7,25,19,15,36.0,8.0,0.6,17.5,9.5,30.18,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,33.0,8.5,0.55,15.5,10.0,7.26,0.0
2016,7,26,5,30,66.0,17.0,0.5,16.0,20.0,13.59,0.0
2016,7,26,5,45,144.0,36.0,0.45,16.5,54.5,28.04,17.41
2016,7,26,6,0,222.0,55.0,0.4,17.0,89.0,41.6,30.41
2016,7,26,6,15,287.5,71.5,0.35,17.5,133.0,53.38,41.2
2016,7,26,6,30,353.0,88.0,0.3,18.0,177.0,64.83,51.42
2016,7,26,6,45,187.5,106.0,0.3,19.0,154.5,77.21,62.04
2016,7,26,7,0,22.0,124.0,0.3,20.0,132.0,96.51,78.25
2016,7,26,7,15,38.5,149.0,0.3,21.0,165.5,110.45,89.49
2016,7,26,7,30,55.0,174.0,0.3,22.0,199.0,127.05,102.68
2016,7,26,7,45,68.0,199.0,0.3,23.0,233.5,143.22,115.18
2016,7,26,8,0,81.0,224.0,0.3,24.0,268.0,158.99,127.08
2016,7,26,8,15,148.5,248.0,0.3,25.0,337.0,165.91,131.64
2016,7,26,8,30,216.0,272.0,0.3,26.0,406.0,179.8,141.73
2016,7,26,8,45,216.5,294.5,0.35,27.0,437.5,191.26,149.78
2016,7,26,9,0,217.0,317.0,0.4,28.0,469.0,202.15,157.31
2016,7,26,9,15,230.5,335.5,0.45,28.5,505.5,229.15,163.31
2016,7,26,9,30,244.0,354.0,0.5,29.0,542.0,247.09,172.43
2016,7,26,9,45,231.5,374.5,0.55,29.5,559.0,290.92,203.86
2016,7,26,10,0,219.0,395.0,0.6,30.0,576.0,320.13,225.4
2016,7,26,10,15,247.0,404.5,0.65,30.5,616.0,342.21,241.04
2016,7,26,10,30,275.0,414.0,0.7,31.0,656.0,380.34,268.39
2016,7,26,10,45,322.0,408.5,0.8,31.5,698.0,419.93,296.69
2016,7,26,11,0,369.0,403.0,0.9,32.0,740.0,464.1,328.24
2016,7,26,11,15,396.0,396.5,0.9,32.0,764.0,501.68,355.39
2016,7,26,11,30,423.0,390.0,0.9,32.0,788.0,537.41,381.09
2016,7,26,11,45,410.0,399.0,0.95,32.5,787.0,567.52,401.85
2016,7,26,12,0,397.0,408.0,1.0,33.0,786.0,597.19,421.79
2016,7,26,12,15,368.0,424.5,1.05,33.0,775.0,617.76,435.95
2016,7,26,12,30,339.0,441.0,1.1,33.0,764.0,635.86,448.24
2016,7,26,12,45,324.5,441.5,1.15,33.0,748.5,649.29,457.74
2016,7,26,13,0,310.0,442.0,1.2,33.0,733.0,660.62,465.79
2016,7,26,13,15,280.5,442.0,1.2,32.5,702.0,656.53,464.01
2016,7,26,13,30,251.0,442.0,1.2,32.0,671.0,649.43,460.29
2016,7,26,13,45,240.5,432.0,1.2,32.0,647.0,647.38,459.51
2016,7,26,14,0,230.0,422.0,1.2,32.0,623.0,626.92,446.79
2016,7,26,14,15,234.0,405.5,1.2,32.0,604.5,626.7,447.87
2016,7,26,14,30,238.0,389.0,1.2,32.0,586.0,625.11,447.93
2016,7,26,14,45,242.5,370.0,1.2,32.0,563.0,640.23,458.92
2016,7,26,15,0,247.0,351.0,1.2,32.0,540.0,634.48,456.3
2016,7,26,15,15,204.5,334.5,1.2,31.5,485.5,560.64,407.92
2016,7,26,15,30,162.0,318.0,1.2,31.0,431.0,506.33,371.91
2016,7,26,15,45,141.5,295.0,1.2,30.5,389.0,465.58,345.15
2016,7,26,16,0,121.0,272.0,1.2,30.0,347.0,423.75,316.96
2016,7,26,16,15,115.5,248.5,1.2,29.5,315.0,395.52,298.52
2016,7,26,16,30,110.0,225.0,1.2,29.0,283.0,366.35,278.97
2016,7,26,16,45,103.5,201.5,1.2,29.0,251.5,314.95,242.08
2016,7,26,17,0,97.0,178.0,1.2,29.0,220.0,283.99,219.75
2016,7,26,17,15,82.0,156.5,1.15,28.0,189.0,247.34,192.86
2016,7,26,17,30,67.0,135.0,1.1,27.0,158.0,210.77,165.25
2016,7,26,17,45,185.5,110.5,1.05,26.5,159.0,321.6,254.98
2016,7,26,18,0,304.0,86.0,1.0,26.0,160.0,405.4,319.85
2016,7,26,18,15,241.0,68.0,0.9,24.5,117.5,323.2,254.81
2016,7,26,18,30,178.0,50.0,0.8,23.0,75.0,227.07,177.56
2016,7,26,18,45,112.0,31.0,0.75,22.0,44.5,147.61,105.39
2016,7,26,19,0,46.0,12.0,0.7,21.0,14.0,55.19,0.0
2016,7,26,19,15,23.0,6.0,0.65,20.5,7.0,20.02,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,17.0,5.5,0.4,16.5,6.5,4.69,0.0
2016,7,27,5,30,34.0,11.0,0.4,17.0,13.0,8.96,0.0
2016,7,27,5,45,88.5,31.5,0.45,18.0,43.5,24.65,14.38
2016,7,27,6,0,143.0,52.0,0.5,19.0,74.0,39.8,28.56
2016,7,27,6,15,195.0,72.5,0.5,19.5,114.5,54.55,41.83
2016,7,27,6,30,247.0,93.0,0.5,20.0,155.0,68.95,54.53
2016,7,27,6,45,205.5,113.5,0.5,20.5,173.0,82.15,65.91
2016,7,27,7,0,164.0,134.0,0.5,21.0,191.0,97.91,79.17
2016,7,27,7,15,164.5,157.5,0.5,22.0,222.5,112.95,91.33
2016,7,27,7,30,165.0,181.0,0.5,23.0,254.0,127.49,102.77
2016,7,27,7,45,243.0,194.0,0.5,24.0,316.5,130.4,104.35
2016,7,27,8,0,321.0,207.0,0.5,25.0,379.0,138.18,109.93
2016,7,27,8,15,436.5,196.0,0.55,25.5,453.0,124.09,97.87
2016,7,27,8,30,552.0,185.0,0.6,26.0,527.0,117.13,91.76
2016,7,27,8,45,570.0,193.0,0.65,27.0,568.5,119.64,93.19
2016,7,27,9,0,588.0,201.0,0.7,28.0,610.0,119.12,92.15
2016,7,27,9,15,604.0,206.5,0.75,28.0,648.5,153.76,97.53
2016,7,27,9,30,620.0,212.0,0.8,28.0,687.0,197.75,122.31
2016,7,27,9,45,460.5,294.0,0.9,28.5,656.5,261.83,175.25
2016,7,27,10,0,301.0,376.0,1.0,29.0,626.0,315.73,221.52
2016,7,27,10,15,278.5,397.0,1.05,29.0,634.0,346.6,246.01
2016,7,27,10,30,256.0,418.0,1.1,29.0,642.0,375.7,269.03
2016,7,27,10,45,241.5,432.5,1.15,29.5,648.5,402.22,289.03
2016,7,27,11,0,227.0,447.0,1.2,30.0,655.0,436.1,313.58
2016,7,27,11,15,188.5,457.5,1.2,30.0,632.0,444.12,320.05
2016,7,27,11,30,150.0,468.0,1.2,30.0,609.0,448.44,323.56
2016,7,27,11,45,160.0,472.5,1.25,30.0,624.0,474.51,342.38
2016,7,27,12,0,170.0,477.0,1.3,30.0,639.0,501.53,361.62
2016,7,27,12,15,179.0,476.5,1.3,30.0,647.0,524.71,377.92
2016,7,27,12,30,188.0,476.0,1.3,30.0,655.0,548.21,394.37
2016,7,27,12,45,184.5,472.0,1.3,30.5,646.5,559.09,401.2
2016,7,27,13,0,181.0,468.0,1.3,31.0,638.0,568.87,407.32
2016,7,27,13,15,163.5,459.5,1.3,30.5,611.0,561.47,403.22
2016,7,27,13,30,146.0,451.0,1.3,30.0,584.0,551.87,397.71
2016,7,27,13,45,165.0,439.0,1.3,30.0,586.0,570.33,411.43
2016,7,27,14,0,184.0,427.0,1.3,30.0,588.0,588.61,424.86
2016,7,27,14,15,180.5,411.5,1.3,29.5,565.0,581.39,421.43
2016,7,27,14,30,177.0,396.0,1.3,29.0,542.0,572.74,417.24
2016,7,27,14,45,184.0,377.0,1.3,29.0,522.5,569.44,416.28
2016,7,27,15,0,191.0,358.0,1.3,29.0,503.0,564.95,414.54
2016,7,27,15,15,185.0,337.5,1.25,28.5,472.0,544.44,401.96
2016,7,27,15,30,179.0,317.0,1.2,28.0,441.0,522.56,388.46
2016,7,27,15,45,156.0,294.5,1.2,28.0,397.5,479.86,359.15
2016,7,27,16,0,133.0,272.0,1.2,28.0,354.0,436.07,328.71
2016,7,27,16,15,126.0,248.5,1.15,27.5,320.5,406.26,308.88
2016,7,27,16,30,119.0,225.0,1.1,27.0,287.0,375.52,287.93
2016,7,27,16,45,90.0,198.5,1.1,26.5,242.5,298.19,231.14
2016,7,27,17,0,61.0,172.0,1.1,26.0,198.0,241.89,188.7
2016,7,27,17,15,52.5,150.0,1.05,25.5,170.5,211.14,165.62
2016,7,27,17,30,44.0,128.0,1.0,25.0,143.0,180.15,141.66
2016,7,27,17,45,201.0,102.0,0.95,24.5,152.5,322.61,258.34
2016,7,27,18,0,358.0,76.0,0.9,24.0,162.0,436.88,346.83
2016,7,27,18,15,289.5,61.5,0.8,23.0,120.0,352.84,279.25
2016,7,27,18,30,221.0,47.0,0.7,22.0,78.0,273.25,213.59
2016,7,27,18,45,145.0,30.0,0.65,21.5,47.0,189.01,133.76
2016,7,27,19,0,69.0,13.0,0.6,21.0,16.0,84.04,0.0
2016,7,27,19,15,34.5,6.5,0.55,20.5,8.0,27.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,40.5,8.0,0.4,15.0,10.0,6.83,0.0
2016,7,28,5,30,81.0,16.0,0.4,15.0,20.0,12.43,0.0
2016,7,28,5,45,171.0,32.5,0.4,15.5,54.0,25.02,14.7
2016,7,28,6,0,261.0,49.0,0.4,16.0,88.0,37.36,26.82
2016,7,28,6,15,331.0,62.0,0.4,16.5,131.0,46.8,35.58
2016,7,28,6,30,401.0,75.0,0.4,17.0,174.0,56.01,43.91
2016,7,28,6,45,454.5,84.5,0.4,18.0,221.5,62.44,49.46
2016,7,28,7,0,508.0,94.0,0.4,19.0,269.0,70.06,55.84
2016,7,28,7,15,547.0,101.5,0.4,19.5,318.0,73.86,58.87
2016,7,28,7,30,586.0,109.0,0.4,20.0,367.0,77.5,61.67
2016,7,28,7,45,336.5,166.5,0.45,21.0,318.5,115.59,93.41
2016,7,28,8,0,87.0,224.0,0.5,22.0,270.0,158.93,128.45
2016,7,28,8,15,100.0,248.5,0.5,22.5,306.5,174.03,139.87
2016,7,28,8,30,113.0,273.0,0.5,23.0,343.0,178.4,142.62
2016,7,28,8,45,135.0,296.5,0.55,24.0,386.0,190.63,151.47
2016,7,28,9,0,157.0,320.0,0.6,25.0,429.0,202.33,159.75
2016,7,28,9,15,176.5,340.0,0.65,25.5,469.5,226.55,165.5
2016,7,28,9,30,196.0,360.0,0.7,26.0,510.0,256.85,184.24
2016,7,28,9,45,187.0,379.0,0.75,26.5,527.0,284.24,203.73
2016,7,28,10,0,178.0,398.0,0.8,27.0,544.0,311.13,223.7
2016,7,28,10,15,223.0,406.0,0.85,27.5,596.5,346.97,248.73
2016,7,28,10,30,268.0,414.0,0.9,28.0,649.0,377.02,270.13
2016,7,28,10,45,291.5,419.0,0.95,28.5,680.5,413.46,296.74
2016,7,28,11,0,315.0,424.0,1.0,29.0,712.0,452.51,324.93
2016,7,28,11,15,366.0,407.5,1.05,29.0,747.0,493.18,354.74
2016,7,28,11,30,417.0,391.0,1.1,29.0,782.0,533.95,384.66
2016,7,28,11,45,441.5,364.0,1.15,29.0,781.0,560.62,404.84
2016,7,28,12,0,466.0,337.0,1.2,29.0,780.0,587.51,425.16
2016,7,28,12,15,315.0,406.5,1.2,29.0,706.0,565.56,408.72
2016,7,28,12,30,164.0,476.0,1.2,29.0,632.0,530.22,382.39
2016,7,28,12,45,169.0,471.5,1.25,29.0,631.0,546.41,394.56
2016,7,28,13,0,174.0,467.0,1.3,29.0,630.0,562.17,406.03
2016,7,28,13,15,167.5,459.0,1.3,28.5,614.0,564.4,408.64
2016,7,28,13,30,161.0,451.0,1.3,28.0,598.0,565.18,410.37
2016,7,28,13,45,153.0,438.5,1.3,28.0,575.5,558.88,406.51
2016,7,28,14,0,145.0,426.0,1.3,28.0,553.0,551.0,401.63
2016,7,28,14,15,140.0,410.0,1.25,27.5,529.0,541.0,395.96
2016,7,28,14,30,135.0,394.0,1.2,27.0,505.0,529.62,389.35
2016,7,28,14,45,143.0,376.0,1.2,27.0,489.5,527.76,389.32
2016,7,28,15,0,151.0,358.0,1.2,27.0,474.0,524.94,388.62
2016,7,28,15,15,125.0,334.5,1.15,26.5,427.0,480.6,358.26
2016,7,28,15,30,99.0,311.0,1.1,26.0,380.0,412.94,311.07
2016,7,28,15,45,177.5,286.0,1.1,26.0,398.5,491.73,371.68
2016,7,28,16,0,256.0,261.0,1.1,26.0,417.0,569.22,429.24
2016,7,28,16,15,133.5,219.0,1.05,25.5,300.0,377.5,289.66
2016,7,28,16,30,11.0,177.0,1.0,25.0,183.0,172.2,131.85
2016,7,28,16,45,5.5,131.5,1.0,25.0,134.5,121.6,92.87
2016,7,28,17,0,0.0,86.0,1.0,25.0,86.0,72.26,53.42
2016,7,28,17,15,0.0,74.0,0.95,24.5,74.0,61.51,45.01
2016,7,28,17,30,0.0,62.0,0.9,24.0,62.0,51.36,36.88
2016,7,28,17,45,178.0,68.5,0.85,23.5,111.0,252.76,205.55
2016,7,28,18,0,356.0,75.0,0.8,23.0,160.0,433.76,345.84
2016,7,28,18,15,287.0,60.5,0.75,22.0,118.5,349.42,277.33
2016,7,28,18,30,218.0,46.0,0.7,21.0,77.0,269.6,211.25
2016,7,28,18,45,138.5,29.0,0.7,20.5,46.0,182.97,127.75
2016,7,28,19,0,59.0,12.0,0.7,20.0,15.0,50.77,0.0
2016,7,28,19,15,29.5,6.0,0.65,19.5,7.5,5.12,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,25.0,6.0,0.4,15.5,7.0,5.12,0.0
2016,7,29,5,30,50.0,12.0,0.4,16.0,14.0,9.74,0.0
2016,7,29,5,45,123.5,30.5,0.4,16.5,46.0,23.98,13.6
2016,7,29,6,0,197.0,49.0,0.4,17.0,78.0,37.11,26.44
2016,7,29,6,15,259.5,65.5,0.4,17.5,119.0,48.96,37.28
2016,7,29,6,30,322.0,82.0,0.4,18.0,160.0,60.46,47.59
2016,7,29,6,45,184.5,105.0,0.45,19.0,152.5,76.52,61.46
2016,7,29,7,0,47.0,128.0,0.5,20.0,145.0,95.91,77.81
2016,7,29,7,15,67.5,153.0,0.5,20.5,180.5,112.89,91.86
2016,7,29,7,30,88.0,178.0,0.5,21.0,216.0,129.5,105.31
2016,7,29,7,45,123.5,202.5,0.55,21.5,263.5,139.75,113.25
2016,7,29,8,0,159.0,227.0,0.6,22.0,311.0,154.31,124.65
2016,7,29,8,15,175.5,249.5,0.6,22.5,351.0,167.05,134.35
2016,7,29,8,30,192.0,272.0,0.6,23.0,391.0,179.31,143.53
2016,7,29,8,45,284.0,275.5,0.65,24.0,466.0,170.8,135.7
2016,7,29,9,0,376.0,279.0,0.7,25.0,541.0,172.57,136.31
2016,7,29,9,15,326.0,312.5,0.75,25.5,548.5,207.67,147.74
2016,7,29,9,30,276.0,346.0,0.8,26.0,556.0,245.05,172.6
2016,7,29,9,45,365.0,330.0,0.85,27.0,622.0,275.18,189.72
2016,7,29,10,0,454.0,314.0,0.9,28.0,688.0,303.73,207.93
2016,7,29,10,15,610.0,239.5,0.9,28.0,761.0,331.33,226.46
2016,7,29,10,30,766.0,165.0,0.9,28.0,834.0,380.44,263.13
2016,7,29,10,45,482.0,307.5,0.95,28.5,732.5,409.5,291.89
2016,7,29,11,0,198.0,450.0,1.0,29.0,631.0,424.17,305.8
2016,7,29,11,15,472.0,322.5,1.05,29.0,762.5,482.55,348.14
2016,7,29,11,30,746.0,195.0,1.1,29.0,894.0,571.71,413.1
2016,7,29,11,45,555.5,309.5,1.15,29.5,832.0,589.21,424.26
2016,7,29,12,0,365.0,424.0,1.2,30.0,770.0,587.65,421.32
2016,7,29,12,15,285.0,448.5,1.2,30.0,719.0,577.94,414.53
2016,7,29,12,30,205.0,473.0,1.2,30.0,668.0,558.16,400.46
2016,7,29,12,45,175.5,469.5,1.3,30.0,635.5,549.72,395.47
2016,7,29,13,0,146.0,466.0,1.4,30.0,603.0,538.24,388.09
2016,7,29,13,15,161.5,458.0,1.4,29.5,607.0,558.33,403.53
2016,7,29,13,30,177.0,450.0,1.4,29.0,611.0,578.42,418.82
2016,7,29,13,45,155.5,437.0,1.4,29.0,576.0,559.74,406.07
2016,7,29,14,0,134.0,424.0,1.4,29.0,541.0,538.74,391.92
2016,7,29,14,15,108.5,401.5,1.4,28.5,494.0,483.98,355.11
2016,7,29,14,30,83.0,379.0,1.4,28.0,447.0,443.82,327.87
2016,7,29,14,45,90.0,364.0,1.4,28.0,435.5,442.12,327.9
2016,7,29,15,0,97.0,349.0,1.4,28.0,424.0,440.01,327.46
2016,7,29,15,15,65.5,309.5,1.3,27.5,359.0,371.2,278.18
2016,7,29,15,30,34.0,270.0,1.2,27.0,294.0,300.78,226.83
2016,7,29,15,45,21.5,233.0,1.2,27.0,248.0,232.25,176.09
2016,7,29,16,0,9.0,196.0,1.2,27.0,202.0,184.55,139.99
2016,7,29,16,15,4.5,174.0,1.15,26.5,177.0,159.97,121.6
2016,7,29,16,30,0.0,152.0,1.1,26.0,152.0,135.24,102.73
2016,7,29,16,45,254.5,138.0,1.1,25.5,247.5,421.69,332.44
2016,7,29,17,0,509.0,124.0,1.1,25.0,343.0,669.23,514.92
2016,7,29,17,15,469.0,114.0,1.05,24.0,295.0,611.15,473.81
2016,7,29,17,30,429.0,104.0,1.0,23.0,247.0,553.33,434.54
2016,7,29,17,45,382.0,90.5,0.95,22.5,201.5,485.36,384.94
2016,7,29,18,0,335.0,77.0,0.9,22.0,156.0,419.0,333.99
2016,7,29,18,15,268.5,61.0,0.85,21.5,114.5,335.42,267.08
2016,7,29,18,30,202.0,45.0,0.8,21.0,73.0,255.96,200.46
2016,7,29,18,45,126.0,27.5,0.75,20.5,42.5,171.03,116.74
2016,7,29,19,0,50.0,10.0,0.7,20.0,12.0,42.83,0.0
2016,7,29,19,15,25.0,5.0,0.65,19.5,6.0,4.27,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,31.5,6.5,0.5,15.5,8.0,5.55,0.0
2016,7,30,5,30,63.0,13.0,0.5,16.0,16.0,10.1,0.0
2016,7,30,5,45,148.0,30.5,0.5,16.5,48.5,23.47,12.96
2016,7,30,6,0,233.0,48.0,0.5,17.0,81.0,36.54,25.9
2016,7,30,6,15,302.0,62.0,0.5,17.5,123.5,46.68,35.27
2016,7,30,6,30,371.0,76.0,0.5,18.0,166.0,56.57,44.18
2016,7,30,6,45,185.5,91.0,0.55,18.5,136.0,67.38,53.65
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,83.89,67.82
2016,7,30,7,15,22.5,137.0,0.6,19.5,147.0,106.54,86.91
2016,7,30,7,30,45.0,168.0,0.6,20.0,188.0,123.17,100.49
2016,7,30,7,45,71.5,196.0,0.65,21.0,232.0,141.29,114.87
2016,7,30,8,0,98.0,224.0,0.7,22.0,276.0,158.94,128.56
2016,7,30,8,15,123.0,248.5,0.75,22.5,320.0,165.63,133.32
2016,7,30,8,30,148.0,273.0,0.8,23.0,364.0,178.99,143.51
2016,7,30,8,45,178.0,294.0,0.85,24.0,412.0,190.23,151.54
2016,7,30,9,0,208.0,315.0,0.9,25.0,460.0,201.02,159.13
2016,7,30,9,15,217.5,334.5,0.95,25.0,494.0,225.39,164.61
2016,7,30,9,30,227.0,354.0,1.0,25.0,528.0,256.45,184.09
2016,7,30,9,45,260.0,365.5,1.05,25.5,573.0,275.73,195.86
2016,7,30,10,0,293.0,377.0,1.1,26.0,618.0,312.77,222.37
2016,7,30,10,15,359.5,364.5,1.15,26.0,670.5,349.21,248.75
2016,7,30,10,30,426.0,352.0,1.2,26.0,723.0,383.43,274.65
2016,7,30,10,45,452.0,355.5,1.3,26.5,758.5,428.24,308.91
2016,7,30,11,0,478.0,359.0,1.4,27.0,794.0,475.86,344.72
2016,7,30,11,15,490.5,365.0,1.4,27.0,818.0,520.96,378.51
2016,7,30,11,30,503.0,371.0,1.4,27.0,842.0,567.21,412.42
2016,7,30,11,45,612.5,298.5,1.45,27.0,876.0,611.31,446.0
2016,7,30,12,0,722.0,226.0,1.5,27.0,910.0,665.63,486.64
2016,7,30,12,15,582.0,308.5,1.5,26.5,859.5,673.28,491.7
2016,7,30,12,30,442.0,391.0,1.5,26.0,809.0,673.77,491.24
2016,7,30,12,45,269.0,421.5,1.5,26.0,675.5,588.05,430.73
2016,7,30,13,0,96.0,452.0,1.5,26.0,542.0,475.56,349.76
2016,7,30,13,15,81.5,435.0,1.45,26.0,510.5,457.5,337.67
2016,7,30,13,30,67.0,418.0,1.4,26.0,479.0,437.45,323.46
2016,7,30,13,45,103.0,421.0,1.4,26.0,512.0,481.13,355.97
2016,7,30,14,0,139.0,424.0,1.4,26.0,545.0,543.49,400.69
2016,7,30,14,15,125.5,406.0,1.3,25.5,512.5,523.16,386.67
2016,7,30,14,30,112.0,388.0,1.2,25.0,480.0,501.07,371.96
2016,7,30,14,45,91.0,362.0,1.2,25.0,435.0,441.11,329.99
2016,7,30,15,0,70.0,336.0,1.2,25.0,390.0,398.87,300.11
2016,7,30,15,15,59.0,310.0,1.15,24.5,353.5,365.37,276.79
2016,7,30,15,30,48.0,284.0,1.1,24.0,317.0,330.87,252.29
2016,7,30,15,45,42.0,260.5,1.1,24.0,288.0,303.46,232.57
2016,7,30,16,0,36.0,237.0,1.1,24.0,259.0,275.42,212.08
2016,7,30,16,15,22.5,204.5,1.05,23.5,218.0,209.98,162.51
2016,7,30,16,30,9.0,172.0,1.0,23.0,177.0,165.19,127.93
2016,7,30,16,45,4.5,146.0,0.95,23.0,148.5,136.09,105.18
2016,7,30,17,0,0.0,120.0,0.9,23.0,120.0,106.84,81.89
2016,7,30,17,15,0.0,103.0,0.85,22.5,103.0,91.34,69.76
2016,7,30,17,30,0.0,86.0,0.8,22.0,86.0,75.66,57.2
2016,7,30,17,45,0.0,70.0,0.8,21.5,70.0,60.87,45.13
2016,7,30,18,0,0.0,54.0,0.8,21.0,54.0,45.82,32.59
2016,7,30,18,15,79.5,52.0,0.75,20.0,62.5,132.76,106.23
2016,7,30,18,30,159.0,50.0,0.7,19.0,71.0,215.53,170.37
2016,7,30,18,45,96.0,30.0,0.7,18.5,41.0,136.32,90.6
2016,7,30,19,0,33.0,10.0,0.7,18.0,11.0,31.14,0.0
2016,7,30,19,15,16.5,5.0,0.65,17.5,5.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,16.0,5.0,0.65,14.5,5.5,4.27,0.0
2016,7,31,5,30,32.0,10.0,0.6,15.0,11.0,8.54,0.0
2016,7,31,5,45,95.5,29.5,0.55,15.5,41.5,23.13,12.52
2016,7,31,6,0,159.0,49.0,0.5,16.0,72.0,37.68,26.94
2016,7,31,6,15,216.5,68.5,0.5,16.5,113.0,51.89,39.94
2016,7,31,6,30,274.0,88.0,0.5,17.0,154.0,65.78,52.4
2016,7,31,6,45,137.0,73.5,0.5,18.0,106.5,55.17,43.09
2016,7,31,7,0,0.0,59.0,0.5,19.0,59.0,48.86,37.41
2016,7,31,7,15,0.0,79.5,0.55,19.5,79.5,65.52,51.73
2016,7,31,7,30,0.0,100.0,0.6,20.0,100.0,81.4,65.09
2016,7,31,7,45,0.0,110.5,0.65,20.5,110.5,89.74,71.8
2016,7,31,8,0,0.0,121.0,0.7,21.0,121.0,98.02,78.39
2016,7,31,8,15,4.0,157.5,0.75,21.5,160.0,124.94,100.46
2016,7,31,8,30,8.0,194.0,0.8,22.0,199.0,150.97,121.35
2016,7,31,8,45,8.0,201.0,0.85,23.0,206.5,156.61,125.05
2016,7,31,9,0,8.0,208.0,0.9,24.0,214.0,162.15,128.7
2016,7,31,9,15,54.5,280.0,0.95,24.5,321.5,199.69,149.9
2016,7,31,9,30,101.0,352.0,1.0,25.0,429.0,253.44,187.03
