Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,161.5,371.5,1.05,25.5,501.0,274.35,198.93
2016,7,31,10,0,222.0,391.0,1.1,26.0,573.0,316.2,227.44
2016,7,31,10,15,156.5,401.5,1.15,26.0,532.5,323.79,236.06
2016,7,31,10,30,91.0,412.0,1.2,26.0,492.0,334.34,246.17
2016,7,31,10,45,94.0,425.0,1.3,26.0,509.0,355.5,262.08
2016,7,31,11,0,97.0,438.0,1.4,26.0,526.0,377.3,278.34
2016,7,31,11,15,95.0,444.5,1.4,26.0,532.5,392.61,289.63
2016,7,31,11,30,93.0,451.0,1.4,26.0,539.0,407.79,300.73
2016,7,31,11,45,83.0,448.5,1.45,26.0,527.0,411.13,303.42
2016,7,31,12,0,73.0,446.0,1.5,26.0,515.0,413.17,305.13
2016,7,31,12,15,57.5,426.0,1.5,26.0,480.5,395.82,292.76
2016,7,31,12,30,42.0,406.0,1.5,26.0,446.0,375.94,278.5
2016,7,31,12,45,73.0,430.5,1.5,26.0,499.5,428.66,317.22
2016,7,31,13,0,104.0,455.0,1.5,26.0,553.0,484.79,357.53
2016,7,31,13,15,89.0,439.0,1.45,25.5,521.5,467.6,345.62
2016,7,31,13,30,74.0,423.0,1.4,25.0,490.0,448.41,332.67
2016,7,31,13,45,117.0,423.5,1.4,25.0,526.5,511.61,379.06
2016,7,31,14,0,160.0,424.0,1.4,25.0,563.0,563.25,416.41
2016,7,31,14,15,134.0,405.0,1.35,24.5,519.0,530.38,393.67
2016,7,31,14,30,108.0,386.0,1.3,24.0,475.0,475.84,356.07
2016,7,31,14,45,117.0,370.0,1.3,24.0,462.0,495.92,371.7
2016,7,31,15,0,126.0,354.0,1.3,24.0,449.0,495.92,372.78
2016,7,31,15,15,89.5,320.5,1.25,23.5,386.5,408.05,309.96
2016,7,31,15,30,53.0,287.0,1.2,23.0,324.0,339.54,259.97
2016,7,31,15,45,41.5,258.5,1.2,23.0,286.5,300.87,231.72
2016,7,31,16,0,30.0,230.0,1.2,23.0,249.0,261.41,202.21
2016,7,31,16,15,18.0,198.5,1.15,22.5,209.5,199.25,154.79
2016,7,31,16,30,6.0,167.0,1.1,22.0,170.0,157.07,121.98
2016,7,31,16,45,3.0,147.0,1.1,21.5,148.5,135.86,105.66
2016,7,31,17,0,0.0,127.0,1.1,21.0,127.0,114.52,88.86
2016,7,31,17,15,0.0,108.5,1.05,20.5,108.5,97.51,75.42
2016,7,31,17,30,0.0,90.0,1.0,20.0,90.0,80.26,61.5
2016,7,31,17,45,127.0,89.0,0.95,19.5,118.5,221.48,181.75
2016,7,31,18,0,254.0,88.0,0.9,19.0,147.0,349.43,284.36
2016,7,31,18,15,195.5,67.5,0.8,18.5,106.0,270.12,217.72
2016,7,31,18,30,137.0,47.0,0.7,18.0,65.0,193.3,152.13
2016,7,31,18,45,84.0,28.0,0.65,17.5,37.5,122.49,78.49
2016,7,31,19,0,31.0,9.0,0.6,17.0,10.0,28.88,0.0
2016,7,31,19,15,15.5,4.5,0.55,16.5,5.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,53.0,7.0,0.45,15.5,9.0,5.97,0.0
2016,8,1,5,30,106.0,14.0,0.4,16.0,18.0,11.95,0.0
2016,8,1,5,45,221.5,27.0,0.4,16.5,52.0,22.03,11.32
2016,8,1,6,0,337.0,40.0,0.4,17.0,86.0,32.4,22.26
2016,8,1,6,15,413.5,49.5,0.4,17.5,130.5,39.37,28.88
2016,8,1,6,30,490.0,59.0,0.4,18.0,175.0,46.2,35.12
2016,8,1,6,45,245.0,57.0,0.45,18.5,115.0,41.66,31.19
2016,8,1,7,0,0.0,55.0,0.5,19.0,55.0,45.52,34.51
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,58.04,45.26
2016,8,1,7,30,0.0,85.0,0.5,20.0,85.0,70.14,55.44
2016,8,1,7,45,0.0,102.5,0.5,20.5,102.5,83.79,66.75
2016,8,1,8,0,0.0,120.0,0.5,21.0,120.0,97.26,77.73
2016,8,1,8,15,1.5,148.5,0.55,21.5,149.5,118.5,95.04
2016,8,1,8,30,3.0,177.0,0.6,22.0,179.0,139.25,111.63
2016,8,1,8,45,6.0,195.5,0.65,22.5,199.5,152.8,122.11
2016,8,1,9,0,9.0,214.0,0.7,23.0,220.0,166.19,132.37
2016,8,1,9,15,13.0,237.0,0.75,23.5,246.5,183.95,139.36
2016,8,1,9,30,17.0,260.0,0.8,24.0,273.0,203.01,152.93
2016,8,1,9,45,23.0,289.5,0.85,24.5,308.0,227.6,170.57
2016,8,1,10,0,29.0,319.0,0.9,25.0,343.0,239.94,178.96
2016,8,1,10,15,55.0,362.5,0.95,25.5,409.5,281.36,208.45
2016,8,1,10,30,81.0,406.0,1.0,26.0,476.0,326.85,240.71
2016,8,1,10,45,153.0,425.0,1.05,26.5,562.0,369.94,270.55
2016,8,1,11,0,225.0,444.0,1.1,27.0,648.0,431.61,314.0
2016,8,1,11,15,238.5,449.0,1.15,27.0,669.0,462.38,336.54
2016,8,1,11,30,252.0,454.0,1.2,27.0,690.0,489.65,356.73
2016,8,1,11,45,248.0,459.0,1.25,27.0,692.5,514.29,374.79
2016,8,1,12,0,244.0,464.0,1.3,27.0,695.0,538.53,392.33
2016,8,1,12,15,206.0,468.5,1.3,27.0,663.0,536.62,390.95
2016,8,1,12,30,168.0,473.0,1.3,27.0,631.0,530.38,386.51
2016,8,1,12,45,153.0,467.5,1.35,27.0,611.0,530.22,386.9
2016,8,1,13,0,138.0,462.0,1.4,27.0,591.0,528.08,385.8
2016,8,1,13,15,165.5,454.0,1.4,27.0,606.0,558.05,407.67
2016,8,1,13,30,193.0,446.0,1.4,27.0,621.0,588.81,429.79
2016,8,1,13,45,226.0,428.5,1.4,27.0,628.0,615.96,449.68
2016,8,1,14,0,259.0,411.0,1.4,27.0,635.0,659.62,480.49
2016,8,1,14,15,345.0,365.0,1.4,26.5,652.5,709.89,518.39
2016,8,1,14,30,431.0,319.0,1.4,26.0,670.0,778.0,567.55
2016,8,1,14,45,329.5,333.5,1.4,26.0,595.5,687.64,505.43
2016,8,1,15,0,228.0,348.0,1.4,26.0,521.0,591.53,439.0
2016,8,1,15,15,191.5,330.0,1.4,25.5,469.5,543.21,407.07
2016,8,1,15,30,155.0,312.0,1.4,25.0,418.0,493.35,372.88
2016,8,1,15,45,152.5,289.5,1.4,24.5,388.0,471.38,359.33
2016,8,1,16,0,150.0,267.0,1.4,24.0,358.0,448.24,344.55
2016,8,1,16,15,118.5,241.5,1.35,23.5,309.5,391.32,303.35
2016,8,1,16,30,87.0,216.0,1.3,23.0,261.0,312.97,245.17
2016,8,1,16,45,144.0,192.5,1.3,22.5,257.5,364.61,288.41
2016,8,1,17,0,201.0,169.0,1.3,22.0,254.0,392.25,312.7
2016,8,1,17,15,188.5,148.0,1.25,21.0,219.0,355.24,285.76
2016,8,1,17,30,176.0,127.0,1.2,20.0,184.0,317.77,257.93
2016,8,1,17,45,158.0,105.5,1.2,19.5,150.0,274.31,223.75
2016,8,1,18,0,140.0,84.0,1.2,19.0,116.0,230.67,188.14
2016,8,1,18,15,112.0,64.0,1.15,18.5,85.5,181.36,146.28
2016,8,1,18,30,84.0,44.0,1.1,18.0,55.0,132.23,103.16
2016,8,1,18,45,42.0,26.5,1.05,17.5,32.0,74.91,43.89
2016,8,1,19,0,0.0,9.0,1.0,17.0,9.0,7.68,0.0
2016,8,1,19,15,0.0,4.5,0.95,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,49.5,7.0,0.7,13.5,8.5,0.0,0.0
2016,8,2,5,30,99.0,14.0,0.7,14.0,17.0,11.95,0.0
2016,8,2,5,45,217.5,27.5,0.7,14.5,52.0,21.4,10.63
2016,8,2,6,0,336.0,41.0,0.7,15.0,87.0,33.35,23.22
2016,8,2,6,15,416.0,51.0,0.65,15.5,132.5,40.72,30.28
2016,8,2,6,30,496.0,61.0,0.6,16.0,178.0,47.94,36.93
2016,8,2,6,45,248.0,55.5,0.6,16.5,114.0,40.66,30.57
2016,8,2,7,0,0.0,50.0,0.6,17.0,50.0,41.35,31.13
2016,8,2,7,15,0.0,57.5,0.6,17.5,57.5,47.61,36.5
2016,8,2,7,30,0.0,65.0,0.6,18.0,65.0,53.87,41.77
2016,8,2,7,45,0.0,78.0,0.6,19.0,78.0,64.74,50.84
2016,8,2,8,0,0.0,91.0,0.6,20.0,91.0,75.41,59.55
2016,8,2,8,15,0.0,104.5,0.6,20.5,104.5,86.03,68.2
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,96.55,76.65
2016,8,2,8,45,0.0,136.0,0.65,21.5,136.0,110.31,87.7
2016,8,2,9,0,0.0,154.0,0.7,22.0,154.0,123.87,98.46
2016,8,2,9,15,4.0,184.0,0.75,22.5,187.0,146.54,111.32
2016,8,2,9,30,8.0,214.0,0.8,23.0,220.0,169.92,128.68
2016,8,2,9,45,11.0,238.5,0.85,23.5,247.5,189.87,143.27
2016,8,2,10,0,14.0,263.0,0.9,24.0,275.0,210.42,158.24
2016,8,2,10,15,23.0,305.5,0.95,24.5,326.0,246.25,184.37
2016,8,2,10,30,32.0,348.0,1.0,25.0,377.0,272.03,202.75
2016,8,2,10,45,63.5,391.5,1.05,25.5,449.0,320.62,237.5
2016,8,2,11,0,95.0,435.0,1.1,26.0,521.0,373.99,275.37
2016,8,2,11,15,95.0,442.5,1.1,26.0,530.0,390.9,287.53
2016,8,2,11,30,95.0,450.0,1.1,26.0,539.0,407.93,299.89
2016,8,2,11,45,112.5,459.5,1.15,26.0,565.5,435.24,319.79
2016,8,2,12,0,130.0,469.0,1.2,26.0,592.0,468.48,343.75
2016,8,2,12,15,162.5,469.5,1.2,26.0,623.0,506.92,371.26
2016,8,2,12,30,195.0,470.0,1.2,26.0,654.0,547.84,400.29
2016,8,2,12,45,215.5,462.5,1.25,26.0,664.5,574.71,419.7
2016,8,2,13,0,236.0,455.0,1.3,26.0,675.0,602.07,439.54
2016,8,2,13,15,180.5,448.5,1.3,26.0,615.0,565.82,413.91
2016,8,2,13,30,125.0,442.0,1.3,26.0,555.0,524.95,385.11
2016,8,2,13,45,154.0,431.5,1.3,26.0,567.0,553.2,406.4
2016,8,2,14,0,183.0,421.0,1.3,26.0,579.0,581.93,427.47
2016,8,2,14,15,168.0,405.5,1.3,26.0,547.0,563.65,415.08
2016,8,2,14,30,153.0,390.0,1.3,26.0,515.0,543.55,401.74
2016,8,2,14,45,119.0,365.5,1.3,26.0,460.0,493.35,366.7
2016,8,2,15,0,85.0,341.0,1.3,26.0,405.0,419.92,314.72
2016,8,2,15,15,163.5,322.0,1.3,25.5,436.5,506.12,380.98
2016,8,2,15,30,242.0,303.0,1.3,25.0,468.0,593.01,445.6
2016,8,2,15,45,165.0,281.5,1.3,24.5,390.5,474.68,361.13
2016,8,2,16,0,88.0,260.0,1.3,24.0,313.0,355.99,274.21
2016,8,2,16,15,70.0,232.5,1.25,23.5,272.5,310.71,241.53
2016,8,2,16,30,52.0,205.0,1.2,23.0,232.0,264.85,207.22
2016,8,2,16,45,47.0,183.0,1.2,23.0,205.5,238.3,187.41
2016,8,2,17,0,42.0,161.0,1.2,23.0,179.0,211.35,166.84
2016,8,2,17,15,35.0,140.0,1.15,22.0,153.5,183.55,145.64
2016,8,2,17,30,28.0,119.0,1.1,21.0,128.0,155.55,123.68
2016,8,2,17,45,228.5,93.0,1.1,20.5,146.0,334.58,273.01
2016,8,2,18,0,429.0,67.0,1.1,20.0,164.0,487.73,391.22
2016,8,2,18,15,346.0,54.5,1.05,19.0,119.5,388.13,310.8
2016,8,2,18,30,263.0,42.0,1.0,18.0,75.0,299.2,235.05
2016,8,2,18,45,152.5,26.0,0.95,17.5,43.0,183.1,107.62
2016,8,2,19,0,42.0,10.0,0.9,17.0,11.0,37.17,0.0
2016,8,2,19,15,21.0,5.0,0.9,16.5,5.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,22.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,45.0,12.0,0.8,14.0,14.0,10.24,0.0
2016,8,3,5,45,145.5,30.0,0.8,15.0,47.5,23.14,11.5
2016,8,3,6,0,246.0,48.0,0.8,16.0,81.0,36.68,25.9
2016,8,3,6,15,325.5,62.0,0.75,16.5,125.5,46.91,35.5
2016,8,3,6,30,405.0,76.0,0.7,17.0,170.0,56.93,44.62
2016,8,3,6,45,202.5,71.0,0.65,17.5,118.0,54.01,42.16
2016,8,3,7,0,0.0,66.0,0.6,18.0,66.0,54.69,42.69
2016,8,3,7,15,0.0,82.5,0.6,18.5,82.5,67.71,53.86
2016,8,3,7,30,0.0,99.0,0.6,19.0,99.0,80.58,64.67
2016,8,3,7,45,0.0,109.5,0.65,19.5,109.5,88.93,71.44
2016,8,3,8,0,0.0,120.0,0.7,20.0,120.0,97.22,78.06
2016,8,3,8,15,0.0,128.5,0.7,20.5,128.5,103.97,83.31
2016,8,3,8,30,0.0,137.0,0.7,21.0,137.0,110.66,88.45
2016,8,3,8,45,2.5,165.0,0.75,21.5,167.0,131.42,105.2
2016,8,3,9,0,5.0,193.0,0.8,22.0,197.0,151.7,121.28
2016,8,3,9,15,7.5,210.0,0.8,22.5,216.0,165.02,125.56
2016,8,3,9,30,10.0,227.0,0.8,23.0,235.0,179.26,135.74
2016,8,3,9,45,14.0,254.5,0.85,23.5,265.5,201.63,152.08
2016,8,3,10,0,18.0,282.0,0.9,24.0,296.0,224.77,168.88
2016,8,3,10,15,29.0,322.5,0.95,24.5,347.0,247.96,185.37
2016,8,3,10,30,40.0,363.0,1.0,25.0,398.0,284.58,211.83
2016,8,3,10,45,48.5,384.5,1.05,25.5,428.0,309.81,229.76
2016,8,3,11,0,57.0,406.0,1.1,26.0,458.0,336.67,248.86
2016,8,3,11,15,65.0,421.0,1.1,26.0,481.5,360.29,265.91
2016,8,3,11,30,73.0,436.0,1.1,26.0,505.0,385.26,283.89
2016,8,3,11,45,69.0,436.0,1.15,26.0,501.0,392.85,289.52
2016,8,3,12,0,65.0,436.0,1.2,26.0,497.0,399.88,294.81
2016,8,3,12,15,61.5,432.0,1.2,26.0,490.0,403.45,297.47
2016,8,3,12,30,58.0,428.0,1.2,26.0,483.0,406.34,299.66
2016,8,3,12,45,47.5,408.0,1.25,26.0,453.0,389.22,287.66
2016,8,3,13,0,37.0,388.0,1.3,26.0,423.0,370.18,274.27
2016,8,3,13,15,50.0,399.5,1.3,25.5,446.0,398.19,295.64
2016,8,3,13,30,63.0,411.0,1.3,25.0,469.0,427.54,317.71
2016,8,3,13,45,52.5,387.5,1.35,25.0,435.0,402.9,300.22
2016,8,3,14,0,42.0,364.0,1.4,25.0,401.0,376.61,281.69
2016,8,3,14,15,65.0,370.0,1.4,24.5,424.5,410.71,308.34
2016,8,3,14,30,88.0,376.0,1.4,24.0,448.0,446.25,335.66
2016,8,3,14,45,73.5,350.5,1.4,24.0,409.0,412.11,311.07
2016,8,3,15,0,59.0,325.0,1.4,24.0,370.0,376.58,285.6
2016,8,3,15,15,60.0,307.5,1.4,23.5,351.0,364.4,278.18
2016,8,3,15,30,61.0,290.0,1.4,23.0,332.0,351.73,270.21
2016,8,3,15,45,43.0,255.5,1.4,23.0,284.5,299.62,231.28
2016,8,3,16,0,25.0,221.0,1.4,23.0,237.0,227.2,176.11
2016,8,3,16,15,15.0,192.0,1.35,22.5,201.5,189.87,147.68
2016,8,3,16,30,5.0,163.0,1.3,22.0,166.0,152.33,118.36
2016,8,3,16,45,2.5,142.5,1.3,21.5,144.0,131.05,101.9
2016,8,3,17,0,0.0,122.0,1.3,21.0,122.0,109.61,84.97
2016,8,3,17,15,0.0,104.5,1.25,20.5,104.5,93.64,72.31
2016,8,3,17,30,0.0,87.0,1.2,20.0,87.0,77.46,59.21
2016,8,3,17,45,238.5,74.0,1.15,19.5,127.0,336.42,276.49
2016,8,3,18,0,477.0,61.0,1.1,19.0,167.0,520.89,417.59
2016,8,3,18,15,391.5,50.0,1.05,18.0,121.5,422.13,337.51
2016,8,3,18,30,306.0,39.0,1.0,17.0,76.0,328.49,257.9
2016,8,3,18,45,153.0,25.5,0.95,16.5,44.0,181.31,98.52
2016,8,3,19,0,0.0,12.0,0.9,16.0,12.0,10.24,0.0
2016,8,3,19,15,0.0,6.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.1,13.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.1,14.0,15.0,11.1,0.0
2016,8,4,5,45,196.0,27.5,1.15,14.5,49.0,21.37,9.77
2016,8,4,6,0,316.0,42.0,1.2,15.0,83.0,34.33,23.92
2016,8,4,6,15,398.0,52.5,1.15,15.5,128.5,42.07,31.38
2016,8,4,6,30,480.0,63.0,1.1,16.0,174.0,49.64,38.37
2016,8,4,6,45,240.0,63.0,1.1,16.5,118.5,45.88,35.15
2016,8,4,7,0,0.0,63.0,1.1,17.0,63.0,52.2,40.68
2016,8,4,7,15,0.0,72.0,1.05,17.5,72.0,59.71,47.1
2016,8,4,7,30,0.0,81.0,1.0,18.0,81.0,67.04,53.23
2016,8,4,7,45,0.0,95.5,0.95,18.5,95.5,78.47,62.8
2016,8,4,8,0,0.0,110.0,0.9,19.0,110.0,89.79,72.12
2016,8,4,8,15,0.0,118.5,0.9,19.5,118.5,96.56,77.44
2016,8,4,8,30,0.0,127.0,0.9,20.0,127.0,103.26,82.67
2016,8,4,8,45,0.0,144.5,0.9,20.5,144.5,116.54,93.34
2016,8,4,9,0,0.0,162.0,0.9,21.0,162.0,129.65,103.72
2016,8,4,9,15,2.5,177.5,0.9,21.0,179.5,141.7,108.31
2016,8,4,9,30,5.0,193.0,0.9,21.0,197.0,154.39,117.83
2016,8,4,9,45,8.5,220.0,0.95,21.5,227.0,176.03,134.0
2016,8,4,10,0,12.0,247.0,1.0,22.0,257.0,198.31,150.49
2016,8,4,10,15,14.5,270.0,1.05,22.0,283.0,218.07,165.32
2016,8,4,10,30,17.0,293.0,1.1,22.0,309.0,238.41,180.57
2016,8,4,10,45,18.0,302.5,1.15,22.5,319.0,248.72,187.88
2016,8,4,11,0,19.0,312.0,1.2,23.0,329.0,259.23,195.37
2016,8,4,11,15,44.5,372.0,1.2,23.0,413.0,314.39,236.25
2016,8,4,11,30,70.0,432.0,1.2,23.0,497.0,380.55,284.45
2016,8,4,11,45,70.5,431.5,1.3,23.0,497.5,390.25,291.61
2016,8,4,12,0,71.0,431.0,1.4,23.0,498.0,399.79,299.01
2016,8,4,12,15,98.0,448.5,1.45,23.0,540.5,442.34,330.41
2016,8,4,12,30,125.0,466.0,1.5,23.0,583.0,492.62,366.91
2016,8,4,12,45,110.0,457.0,1.55,23.0,559.5,480.51,358.31
2016,8,4,13,0,95.0,448.0,1.6,23.0,536.0,471.18,351.99
2016,8,4,13,15,73.0,422.0,1.6,22.5,489.5,438.46,329.15
2016,8,4,13,30,51.0,396.0,1.6,22.0,443.0,402.87,303.97
2016,8,4,13,45,118.5,407.5,1.6,22.0,511.5,497.75,375.15
2016,8,4,14,0,186.0,419.0,1.6,22.0,580.0,582.85,437.21
2016,8,4,14,15,353.5,351.0,1.55,21.5,642.5,703.55,526.82
2016,8,4,14,30,521.0,283.0,1.5,21.0,705.0,829.05,616.74
2016,8,4,14,45,534.0,262.0,1.5,21.0,677.5,834.0,620.6
2016,8,4,15,0,547.0,241.0,1.5,21.0,650.0,836.04,624.0
2016,8,4,15,15,620.0,200.5,1.5,20.5,639.0,882.67,659.54
2016,8,4,15,30,693.0,160.0,1.5,20.0,628.0,918.25,685.55
2016,8,4,15,45,709.0,141.0,1.5,20.0,591.0,915.55,685.14
2016,8,4,16,0,725.0,122.0,1.5,20.0,554.0,908.75,682.62
2016,8,4,16,15,701.5,117.0,1.5,19.5,505.5,876.41,664.3
2016,8,4,16,30,678.0,112.0,1.5,19.0,457.0,841.6,644.25
2016,8,4,16,45,557.5,120.5,1.5,19.0,384.0,727.15,566.52
2016,8,4,17,0,437.0,129.0,1.5,19.0,311.0,606.26,481.45
2016,8,4,17,15,405.0,117.0,1.5,18.5,267.5,554.89,445.93
2016,8,4,17,30,373.0,105.0,1.5,18.0,224.0,503.56,408.33
2016,8,4,17,45,353.0,87.0,1.5,17.5,183.0,454.84,371.42
2016,8,4,18,0,333.0,69.0,1.5,17.0,142.0,405.68,332.06
2016,8,4,18,15,279.0,53.5,1.45,16.5,103.5,333.1,270.99
2016,8,4,18,30,225.0,38.0,1.4,16.0,65.0,263.87,208.4
2016,8,4,18,45,112.5,23.5,1.4,15.5,37.0,146.83,70.7
2016,8,4,19,0,0.0,9.0,1.4,15.0,9.0,7.68,0.0
2016,8,4,19,15,0.0,4.5,1.35,14.5,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,96.0,12.0,1.1,14.0,15.0,10.24,0.0
2016,8,5,5,45,225.5,25.5,1.2,14.5,50.0,20.97,8.97
2016,8,5,6,0,355.0,39.0,1.3,15.0,85.0,31.9,21.77
2016,8,5,6,15,440.0,48.5,1.25,15.5,131.5,38.95,28.62
2016,8,5,6,30,525.0,58.0,1.2,16.0,178.0,45.89,35.06
2016,8,5,6,45,274.5,88.0,1.2,16.5,152.0,63.68,50.84
2016,8,5,7,0,24.0,118.0,1.2,17.0,126.0,89.05,72.93
2016,8,5,7,15,28.5,138.5,1.15,17.0,149.5,103.32,85.14
2016,8,5,7,30,33.0,159.0,1.1,17.0,173.0,117.31,96.91
2016,8,5,7,45,120.0,188.0,1.05,17.5,248.5,131.46,108.42
2016,8,5,8,0,207.0,217.0,1.0,18.0,324.0,149.47,122.99
2016,8,5,8,15,247.0,234.5,0.95,18.5,374.5,151.68,124.1
2016,8,5,8,30,287.0,252.0,0.9,19.0,425.0,160.55,130.79
2016,8,5,8,45,197.0,280.5,0.9,19.5,403.5,183.9,149.32
2016,8,5,9,0,107.0,309.0,0.9,20.0,382.0,209.25,169.1
2016,8,5,9,15,104.0,328.0,0.9,20.5,403.0,226.46,171.88
2016,8,5,9,30,101.0,347.0,0.9,21.0,424.0,248.96,186.52
2016,8,5,9,45,278.5,327.5,0.9,21.5,551.5,254.56,182.06
2016,8,5,10,0,456.0,308.0,0.9,22.0,679.0,295.58,206.52
2016,8,5,10,15,277.5,360.0,0.9,22.5,588.5,319.98,232.36
2016,8,5,10,30,99.0,412.0,0.9,23.0,498.0,335.94,249.33
2016,8,5,10,45,170.0,424.5,0.95,23.5,576.5,375.33,277.01
2016,8,5,11,0,241.0,437.0,1.0,24.0,655.0,425.03,312.51
2016,8,5,11,15,239.0,445.5,1.0,24.0,664.5,459.13,337.58
2016,8,5,11,30,237.0,454.0,1.0,24.0,674.0,485.16,356.7
2016,8,5,11,45,176.0,458.5,1.05,24.5,622.5,472.53,347.64
2016,8,5,12,0,115.0,463.0,1.1,25.0,571.0,453.9,333.99
2016,8,5,12,15,103.5,458.5,1.1,25.0,556.0,454.28,334.6
2016,8,5,12,30,92.0,454.0,1.1,25.0,541.0,453.37,334.08
2016,8,5,12,45,97.5,452.0,1.15,25.0,543.5,466.42,343.96
2016,8,5,13,0,103.0,450.0,1.2,25.0,546.0,479.52,353.81
2016,8,5,13,15,106.0,440.0,1.2,25.0,537.0,483.15,356.81
2016,8,5,13,30,109.0,430.0,1.2,25.0,528.0,486.22,359.54
2016,8,5,13,45,196.5,415.5,1.25,25.0,586.5,576.52,425.61
2016,8,5,14,0,284.0,401.0,1.3,25.0,645.0,673.08,493.92
2016,8,5,14,15,178.5,384.0,1.3,24.5,535.5,551.95,409.35
2016,8,5,14,30,73.0,367.0,1.3,24.0,426.0,422.51,316.89
2016,8,5,14,45,109.0,358.5,1.3,24.0,442.0,456.13,343.92
2016,8,5,15,0,145.0,350.0,1.3,24.0,458.0,511.34,384.96
2016,8,5,15,15,238.0,315.5,1.3,23.5,481.0,595.78,448.87
2016,8,5,15,30,331.0,281.0,1.3,23.0,504.0,657.57,496.34
2016,8,5,15,45,295.0,266.5,1.35,23.0,454.5,610.55,463.95
2016,8,5,16,0,259.0,252.0,1.4,23.0,405.0,562.25,430.98
2016,8,5,16,15,354.5,209.0,1.4,22.5,399.5,608.3,469.94
2016,8,5,16,30,450.0,166.0,1.4,22.0,394.0,672.88,520.56
2016,8,5,16,45,392.5,156.0,1.4,21.5,339.5,601.79,470.59
2016,8,5,17,0,335.0,146.0,1.4,21.0,285.0,509.15,404.67
2016,8,5,17,15,308.0,130.5,1.4,20.0,244.5,461.63,371.6
2016,8,5,17,30,281.0,115.0,1.4,19.0,204.0,414.35,336.9
2016,8,5,17,45,250.5,96.0,1.4,18.5,164.5,359.24,293.86
2016,8,5,18,0,220.0,77.0,1.4,18.0,125.0,304.76,249.47
2016,8,5,18,15,176.0,58.5,1.35,17.5,90.0,241.21,195.49
2016,8,5,18,30,132.0,40.0,1.3,17.0,55.0,179.53,139.92
2016,8,5,18,45,66.0,20.0,1.3,16.5,27.5,89.59,34.06
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,25.5,5.5,0.95,14.0,6.0,0.0,0.0
2016,8,6,5,30,51.0,11.0,1.0,14.0,12.0,9.39,0.0
2016,8,6,5,45,172.0,26.0,1.05,14.5,45.0,20.18,7.84
2016,8,6,6,0,293.0,41.0,1.1,15.0,78.0,31.67,21.52
2016,8,6,6,15,378.5,52.5,1.1,15.0,123.5,42.14,31.46
2016,8,6,6,30,464.0,64.0,1.1,15.0,169.0,50.53,39.3
2016,8,6,6,45,232.0,49.5,1.1,15.5,102.0,36.43,26.91
2016,8,6,7,0,0.0,35.0,1.1,16.0,35.0,28.89,20.17
2016,8,6,7,15,0.0,48.0,1.05,16.5,48.0,39.69,29.68
2016,8,6,7,30,0.0,61.0,1.0,17.0,61.0,50.53,39.04
2016,8,6,7,45,0.0,69.0,1.0,17.5,69.0,57.22,44.65
2016,8,6,8,0,0.0,77.0,1.0,18.0,77.0,63.93,50.19
2016,8,6,8,15,0.0,87.5,1.0,18.5,87.5,72.74,57.47
2016,8,6,8,30,0.0,98.0,1.0,19.0,98.0,81.22,64.38
2016,8,6,8,45,0.0,106.0,1.0,19.5,106.0,87.57,69.41
2016,8,6,9,0,0.0,114.0,1.0,20.0,114.0,93.86,74.36
2016,8,6,9,15,0.0,131.0,1.05,20.5,131.0,107.08,81.26
2016,8,6,9,30,0.0,148.0,1.1,21.0,148.0,120.39,91.47
2016,8,6,9,45,2.0,160.5,1.15,21.5,162.0,130.71,99.12
2016,8,6,10,0,4.0,173.0,1.2,22.0,176.0,141.35,107.0
2016,8,6,10,15,7.0,204.5,1.2,22.0,210.5,167.12,126.77
2016,8,6,10,30,10.0,236.0,1.2,22.0,245.0,193.39,146.76
2016,8,6,10,45,11.0,247.5,1.25,22.5,257.5,204.26,154.63
2016,8,6,11,0,12.0,259.0,1.3,23.0,270.0,215.37,162.71
2016,8,6,11,15,16.5,295.5,1.3,23.0,311.0,247.99,187.26
2016,8,6,11,30,21.0,332.0,1.3,23.0,352.0,281.63,212.27
2016,8,6,11,45,25.0,350.5,1.35,23.0,374.0,300.04,225.92
2016,8,6,12,0,29.0,369.0,1.4,23.0,396.0,323.04,243.02
2016,8,6,12,15,23.0,338.0,1.4,23.0,360.0,296.88,223.61
2016,8,6,12,30,17.0,307.0,1.4,23.0,324.0,269.5,203.36
2016,8,6,12,45,23.5,337.0,1.45,23.0,360.0,309.0,233.2
2016,8,6,13,0,30.0,367.0,1.5,23.0,396.0,345.88,260.6
2016,8,6,13,15,47.0,388.5,1.5,23.0,432.0,385.71,290.23
2016,8,6,13,30,64.0,410.0,1.5,23.0,468.0,427.69,321.18
2016,8,6,13,45,57.5,392.0,1.5,23.0,442.5,412.07,309.91
2016,8,6,14,0,51.0,374.0,1.5,23.0,417.0,395.23,298.06
2016,8,6,14,15,67.0,372.5,1.5,22.5,427.5,415.56,314.61
2016,8,6,14,30,83.0,371.0,1.5,22.0,438.0,436.61,331.57
2016,8,6,14,45,158.5,356.5,1.5,22.0,477.0,523.26,397.2
2016,8,6,15,0,234.0,342.0,1.5,22.0,516.0,591.39,448.33
2016,8,6,15,15,194.5,324.5,1.5,21.5,463.5,540.74,412.64
2016,8,6,15,30,155.0,307.0,1.5,21.0,411.0,488.55,376.0
2016,8,6,15,45,233.5,273.5,1.55,21.0,418.0,534.85,414.39
2016,8,6,16,0,312.0,240.0,1.6,21.0,425.0,600.82,465.69
2016,8,6,16,15,336.5,212.5,1.6,20.5,396.0,594.79,464.28
2016,8,6,16,30,361.0,185.0,1.6,20.0,367.0,585.89,461.41
2016,8,6,16,45,349.0,165.0,1.65,19.5,325.0,548.52,436.6
2016,8,6,17,0,337.0,145.0,1.7,19.0,283.0,509.71,410.18
2016,8,6,17,15,309.0,129.5,1.7,18.5,243.0,461.25,374.7
2016,8,6,17,30,281.0,114.0,1.7,18.0,203.0,413.07,338.18
2016,8,6,17,45,396.0,84.5,1.75,17.5,183.5,488.39,399.39
2016,8,6,18,0,511.0,55.0,1.8,17.0,164.0,540.39,437.17
2016,8,6,18,15,418.0,45.0,1.75,16.5,118.0,436.19,351.62
2016,8,6,18,30,325.0,35.0,1.7,16.0,72.0,337.82,264.05
2016,8,6,18,45,162.5,17.5,1.65,15.5,36.0,173.58,53.43
2016,8,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,2.0,1.35,13.0,2.0,0.0,0.0
2016,8,7,5,30,0.0,4.0,1.4,13.0,4.0,3.41,0.0
2016,8,7,5,45,0.0,14.5,1.5,13.5,14.5,11.94,1.94
2016,8,7,6,0,0.0,25.0,1.6,14.0,25.0,20.63,12.08
2016,8,7,6,15,0.0,39.5,1.6,14.5,39.5,32.67,23.17
2016,8,7,6,30,0.0,54.0,1.6,15.0,54.0,44.26,33.74
2016,8,7,6,45,0.0,70.0,1.65,15.5,70.0,56.88,45.03
2016,8,7,7,0,0.0,86.0,1.7,16.0,86.0,69.4,56.01
2016,8,7,7,15,27.5,125.0,1.65,16.5,137.0,94.9,78.09
2016,8,7,7,30,55.0,164.0,1.6,17.0,188.0,120.34,99.65
2016,8,7,7,45,36.5,173.0,1.6,17.5,190.0,127.07,104.85
2016,8,7,8,0,18.0,182.0,1.6,18.0,192.0,140.32,115.51
2016,8,7,8,15,29.5,210.0,1.5,18.5,227.5,151.16,123.96
2016,8,7,8,30,41.0,238.0,1.4,19.0,263.0,168.27,137.51
2016,8,7,8,45,50.0,263.5,1.35,19.5,296.0,183.43,149.27
2016,8,7,9,0,59.0,289.0,1.3,20.0,329.0,198.11,160.47
2016,8,7,9,15,112.0,321.0,1.3,20.5,403.0,208.93,158.84
2016,8,7,9,30,165.0,353.0,1.3,21.0,477.0,244.78,181.53
2016,8,7,9,45,292.0,338.0,1.3,21.5,570.0,261.62,187.45
2016,8,7,10,0,419.0,323.0,1.3,22.0,663.0,294.98,208.07
2016,8,7,10,15,663.5,218.0,1.3,22.0,778.0,324.78,225.48
2016,8,7,10,30,908.0,113.0,1.3,22.0,893.0,389.33,272.95
2016,8,7,10,45,904.5,119.0,1.3,22.5,913.0,444.62,319.33
2016,8,7,11,0,901.0,125.0,1.3,23.0,933.0,498.73,363.41
2016,8,7,11,15,904.5,125.5,1.3,23.0,948.0,551.15,405.48
2016,8,7,11,30,908.0,126.0,1.3,23.0,963.0,602.65,445.59
2016,8,7,11,45,905.0,129.0,1.35,23.5,969.0,651.01,481.71
2016,8,7,12,0,902.0,132.0,1.4,24.0,975.0,697.55,515.47
2016,8,7,12,15,902.0,132.0,1.4,24.0,974.5,741.86,547.44
2016,8,7,12,30,902.0,132.0,1.4,24.0,974.0,784.17,577.33
2016,8,7,12,45,900.0,132.0,1.45,24.0,965.5,822.72,603.46
2016,8,7,13,0,898.0,132.0,1.5,24.0,957.0,858.73,627.53
2016,8,7,13,15,894.5,131.0,1.5,24.0,941.5,889.84,647.79
2016,8,7,13,30,891.0,130.0,1.5,24.0,926.0,917.92,666.11
2016,8,7,13,45,885.5,129.0,1.55,24.0,902.5,941.03,681.94
2016,8,7,14,0,880.0,128.0,1.6,24.0,879.0,960.8,695.8
2016,8,7,14,15,872.5,126.5,1.6,23.5,849.0,974.77,706.8
2016,8,7,14,30,865.0,125.0,1.6,23.0,819.0,985.21,715.79
2016,8,7,14,45,865.5,117.5,1.65,23.0,785.5,993.66,723.05
2016,8,7,15,0,866.0,110.0,1.7,23.0,752.0,998.42,728.15
2016,8,7,15,15,853.0,107.5,1.7,22.5,709.5,991.64,726.74
2016,8,7,15,30,840.0,105.0,1.7,22.0,667.0,993.59,731.28
2016,8,7,15,45,832.5,99.0,1.7,22.0,622.5,981.16,725.13
2016,8,7,16,0,825.0,93.0,1.7,22.0,578.0,965.25,716.97
2016,8,7,16,15,803.0,89.5,1.65,21.5,527.5,934.82,699.94
2016,8,7,16,30,781.0,86.0,1.6,21.0,477.0,901.58,680.97
2016,8,7,16,45,757.5,80.5,1.6,20.5,425.5,861.83,657.79
2016,8,7,17,0,734.0,75.0,1.6,20.0,374.0,819.87,632.4
2016,8,7,17,15,693.5,70.0,1.55,19.5,320.5,760.96,593.5
2016,8,7,17,30,653.0,65.0,1.5,19.0,267.0,708.22,557.48
2016,8,7,17,45,596.5,58.0,1.5,18.5,215.5,632.71,502.95
2016,8,7,18,0,540.0,51.0,1.5,18.0,164.0,558.71,446.34
2016,8,7,18,15,446.0,42.0,1.4,17.0,117.5,454.31,362.89
2016,8,7,18,30,352.0,33.0,1.3,16.0,71.0,355.87,274.78
2016,8,7,18,45,176.0,16.5,1.25,15.5,35.5,180.01,31.16
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,0.9,14.0,12.0,8.54,0.0
2016,8,8,5,45,220.5,22.5,0.95,15.0,45.5,18.47,5.25
2016,8,8,6,0,361.0,35.0,1.0,16.0,79.0,28.62,18.7
2016,8,8,6,15,448.0,44.0,0.95,16.0,125.0,35.39,25.39
2016,8,8,6,30,535.0,53.0,0.9,16.0,171.0,42.07,31.67
2016,8,8,6,45,589.5,59.5,0.85,16.5,222.0,46.44,35.65
2016,8,8,7,0,644.0,66.0,0.8,17.0,273.0,50.74,39.41
2016,8,8,7,15,322.0,75.5,0.75,17.5,179.0,53.89,42.02
2016,8,8,7,30,0.0,85.0,0.7,18.0,85.0,70.0,55.85
2016,8,8,7,45,0.0,104.0,0.7,19.0,104.0,84.75,68.08
2016,8,8,8,0,0.0,123.0,0.7,20.0,123.0,99.28,79.89
2016,8,8,8,15,0.0,142.0,0.7,20.5,142.0,113.64,91.49
2016,8,8,8,30,0.0,161.0,0.7,21.0,161.0,127.8,102.76
2016,8,8,8,45,3.0,178.5,0.75,21.5,180.5,140.8,112.95
2016,8,8,9,0,6.0,196.0,0.8,22.0,200.0,153.64,122.91
2016,8,8,9,15,11.0,224.5,0.85,22.0,232.5,174.73,133.42
2016,8,8,9,30,16.0,253.0,0.9,22.0,265.0,197.41,150.18
2016,8,8,9,45,21.0,280.0,0.95,22.5,297.0,219.98,166.49
2016,8,8,10,0,26.0,307.0,1.0,23.0,329.0,230.79,173.87
2016,8,8,10,15,29.5,326.5,1.05,23.0,352.0,250.13,188.26
2016,8,8,10,30,33.0,346.0,1.1,23.0,375.0,270.4,203.34
2016,8,8,10,45,69.0,390.0,1.15,23.5,452.0,320.93,239.83
2016,8,8,11,0,105.0,434.0,1.2,24.0,529.0,376.78,279.85
2016,8,8,11,15,117.0,445.0,1.2,24.0,552.5,397.21,294.72
2016,8,8,11,30,129.0,456.0,1.2,24.0,576.0,426.53,316.14
2016,8,8,11,45,202.5,453.5,1.3,24.5,642.0,484.33,357.89
2016,8,8,12,0,276.0,451.0,1.4,25.0,708.0,548.45,403.67
2016,8,8,12,15,285.5,442.0,1.45,25.0,708.0,571.67,420.6
2016,8,8,12,30,295.0,433.0,1.5,25.0,708.0,594.56,437.53
2016,8,8,12,45,565.0,297.5,1.55,25.0,818.0,717.54,528.24
2016,8,8,13,0,835.0,162.0,1.6,25.0,928.0,842.7,616.9
2016,8,8,13,15,831.5,161.0,1.65,24.5,913.0,873.41,637.85
2016,8,8,13,30,828.0,160.0,1.7,24.0,898.0,901.16,657.96
2016,8,8,13,45,828.0,155.0,1.75,24.0,876.5,925.07,674.43
2016,8,8,14,0,828.0,150.0,1.8,24.0,855.0,945.78,688.95
2016,8,8,14,15,819.5,148.5,1.8,23.5,825.5,958.69,699.36
2016,8,8,14,30,811.0,147.0,1.8,23.0,796.0,968.08,707.74
2016,8,8,14,45,818.5,135.0,1.85,23.0,764.5,978.43,716.22
2016,8,8,15,0,826.0,123.0,1.9,23.0,733.0,985.05,722.45
2016,8,8,15,15,812.0,120.5,1.9,22.5,691.5,977.35,720.37
2016,8,8,15,30,798.0,118.0,1.9,22.0,650.0,966.15,716.29
2016,8,8,15,45,801.5,106.5,1.9,22.0,608.5,958.54,713.33
2016,8,8,16,0,805.0,95.0,1.9,22.0,567.0,947.12,707.93
2016,8,8,16,15,782.5,91.5,1.85,21.5,517.0,916.36,690.43
2016,8,8,16,30,760.0,88.0,1.8,21.0,467.0,882.86,671.03
2016,8,8,16,45,744.0,80.5,1.8,20.5,417.0,848.11,650.93
2016,8,8,17,0,728.0,73.0,1.8,20.0,367.0,810.9,628.47
2016,8,8,17,15,687.5,68.0,1.75,19.5,314.0,752.17,589.28
2016,8,8,17,30,647.0,63.0,1.7,19.0,261.0,699.33,552.82
2016,8,8,17,45,594.5,55.5,1.7,18.5,210.5,626.78,499.92
2016,8,8,18,0,542.0,48.0,1.7,18.0,160.0,555.61,444.87
2016,8,8,18,15,447.5,39.5,1.65,17.5,114.0,451.71,360.68
2016,8,8,18,30,353.0,31.0,1.6,17.0,68.0,354.05,270.83
2016,8,8,18,45,176.5,15.5,1.55,16.5,34.0,177.07,0.0
2016,8,8,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,4.5,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,72.0,9.0,1.2,14.0,11.0,7.68,0.0
2016,8,9,5,45,218.0,21.5,1.25,14.5,44.5,17.63,3.88
2016,8,9,6,0,364.0,34.0,1.3,15.0,78.0,27.82,18.02
2016,8,9,6,15,452.0,43.0,1.25,15.5,124.0,34.63,24.74
2016,8,9,6,30,540.0,52.0,1.2,16.0,170.0,41.35,31.01
2016,8,9,6,45,270.0,49.5,1.2,16.5,108.5,36.79,27.1
2016,8,9,7,0,0.0,47.0,1.2,17.0,47.0,38.86,28.91
2016,8,9,7,15,0.0,56.5,1.15,17.5,56.5,46.77,35.77
2016,8,9,7,30,0.0,66.0,1.1,18.0,66.0,54.7,42.53
2016,8,9,7,45,0.0,79.5,1.05,18.5,79.5,65.99,52.09
2016,8,9,8,0,0.0,93.0,1.0,19.0,93.0,76.86,61.12
2016,8,9,8,15,0.0,112.0,0.95,19.0,112.0,91.61,73.48
2016,8,9,8,30,0.0,131.0,0.9,19.0,131.0,106.14,85.5
2016,8,9,8,45,7.5,181.0,0.85,19.5,186.0,142.59,115.48
2016,8,9,9,0,15.0,231.0,0.8,20.0,241.0,177.24,143.25
2016,8,9,9,15,16.0,244.5,0.8,20.5,256.0,188.21,144.5
2016,8,9,9,30,17.0,258.0,0.8,21.0,271.0,200.79,153.19
2016,8,9,9,45,17.5,268.5,0.8,21.5,282.5,211.42,160.57
2016,8,9,10,0,18.0,279.0,0.8,22.0,294.0,222.12,168.11
2016,8,9,10,15,120.0,343.0,0.8,22.5,446.0,275.82,204.64
2016,8,9,10,30,222.0,407.0,0.8,23.0,598.0,363.0,266.22
2016,8,9,10,45,211.0,423.5,0.85,23.5,609.0,389.63,286.13
2016,8,9,11,0,200.0,440.0,0.9,24.0,620.0,415.53,305.45
2016,8,9,11,15,149.0,443.0,0.9,24.0,578.0,411.63,303.64
2016,8,9,11,30,98.0,446.0,0.9,24.0,536.0,405.89,299.99
2016,8,9,11,45,101.5,451.0,0.95,24.5,545.0,423.47,312.54
2016,8,9,12,0,105.0,456.0,1.0,25.0,554.0,441.38,325.06
2016,8,9,12,15,108.0,457.0,1.05,25.0,557.5,456.01,335.87
2016,8,9,12,30,111.0,458.0,1.1,25.0,561.0,470.67,346.7
2016,8,9,12,45,113.0,454.0,1.15,25.5,558.5,487.47,358.31
2016,8,9,13,0,115.0,450.0,1.2,26.0,556.0,498.83,366.09
2016,8,9,13,15,90.5,429.0,1.2,26.0,512.0,460.03,338.85
2016,8,9,13,30,66.0,408.0,1.2,26.0,468.0,427.81,316.18
2016,8,9,13,45,69.5,399.5,1.2,26.0,461.0,430.56,318.91
2016,8,9,14,0,73.0,391.0,1.2,26.0,454.0,433.04,321.28
2016,8,9,14,15,79.0,379.5,1.2,25.5,445.0,434.61,323.81
2016,8,9,14,30,85.0,368.0,1.2,25.0,436.0,435.92,326.24
2016,8,9,14,45,71.5,343.0,1.2,25.0,398.5,403.22,303.05
2016,8,9,15,0,58.0,318.0,1.2,25.0,361.0,369.2,278.82
2016,8,9,15,15,35.0,268.5,1.15,24.5,294.5,297.41,226.32
2016,8,9,15,30,12.0,219.0,1.1,24.0,228.0,207.3,158.43
2016,8,9,15,45,6.5,192.5,1.1,24.0,197.5,177.56,135.99
2016,8,9,16,0,1.0,166.0,1.1,24.0,167.0,147.57,112.79
2016,8,9,16,15,0.5,134.0,1.1,23.5,134.5,116.98,89.19
2016,8,9,16,30,0.0,102.0,1.1,23.0,102.0,86.54,65.21
2016,8,9,16,45,0.0,85.5,1.1,23.0,85.5,71.55,53.3
2016,8,9,17,0,0.0,69.0,1.1,23.0,69.0,57.2,41.72
2016,8,9,17,15,0.0,58.5,1.05,22.0,58.5,48.44,34.77
2016,8,9,17,30,0.0,48.0,1.0,21.0,48.0,39.69,27.66
2016,8,9,17,45,198.0,55.0,0.95,20.5,95.5,272.25,223.67
2016,8,9,18,0,396.0,62.0,0.9,20.0,143.0,447.23,358.41
2016,8,9,18,15,305.5,48.5,0.85,19.0,100.0,346.95,275.56
2016,8,9,18,30,215.0,35.0,0.8,18.0,57.0,253.85,190.55
2016,8,9,18,45,107.5,17.5,0.75,17.5,28.5,125.52,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,114.0,19.0,0.85,15.0,32.0,14.74,1.41
2016,8,10,6,0,228.0,38.0,0.9,16.0,64.0,29.25,19.07
2016,8,10,6,15,309.5,52.0,0.85,16.0,107.5,39.65,29.04
2016,8,10,6,30,391.0,66.0,0.8,16.0,151.0,49.85,38.48
2016,8,10,6,45,195.5,55.5,0.75,16.5,98.0,40.45,30.34
2016,8,10,7,0,0.0,45.0,0.7,17.0,45.0,37.19,27.45
2016,8,10,7,15,0.0,54.0,0.65,17.5,54.0,44.69,33.97
2016,8,10,7,30,0.0,63.0,0.6,18.0,63.0,52.2,40.36
2016,8,10,7,45,0.0,78.0,0.6,18.5,78.0,64.74,51.01
2016,8,10,8,0,0.0,93.0,0.6,19.0,93.0,76.84,61.1
2016,8,10,8,15,0.0,111.5,0.6,19.5,111.5,91.22,72.96
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,105.38,84.47
2016,8,10,8,45,5.5,173.0,0.65,20.5,177.0,136.94,110.27
2016,8,10,9,0,11.0,216.0,0.7,21.0,224.0,167.22,134.47
2016,8,10,9,15,11.5,227.5,0.7,21.5,236.5,176.58,134.98
2016,8,10,9,30,12.0,239.0,0.7,22.0,249.0,187.25,142.34
2016,8,10,9,45,8.0,206.5,0.75,23.0,213.0,165.84,125.18
2016,8,10,10,0,4.0,174.0,0.8,24.0,177.0,142.03,106.43
2016,8,10,10,15,21.0,263.5,0.8,24.0,281.5,205.73,154.51
2016,8,10,10,30,38.0,353.0,0.8,24.0,386.0,276.49,206.65
2016,8,10,10,45,28.5,332.0,0.85,24.5,357.0,265.3,197.96
2016,8,10,11,0,19.0,311.0,0.9,25.0,328.0,258.16,192.58
2016,8,10,11,15,49.5,373.0,0.95,25.0,418.0,317.25,236.04
2016,8,10,11,30,80.0,435.0,1.0,25.0,508.0,387.81,286.94
2016,8,10,11,45,90.0,444.0,1.1,25.5,527.0,411.17,303.28
2016,8,10,12,0,100.0,453.0,1.2,26.0,546.0,435.73,320.71
2016,8,10,12,15,99.5,452.5,1.2,26.0,545.0,446.43,328.42
