Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,99.0,452.0,1.2,26.0,544.0,456.78,335.96
2016,8,10,12,45,89.0,442.5,1.3,26.0,525.0,451.6,332.83
2016,8,10,13,0,79.0,433.0,1.4,26.0,506.0,444.91,328.65
2016,8,10,13,15,87.0,429.0,1.4,26.0,507.5,457.13,337.94
2016,8,10,13,30,95.0,425.0,1.4,26.0,509.0,469.5,347.26
2016,8,10,13,45,99.5,415.0,1.45,26.0,501.5,472.97,350.51
2016,8,10,14,0,104.0,405.0,1.5,26.0,494.0,476.07,353.61
2016,8,10,14,15,83.5,379.5,1.5,25.5,449.5,439.05,328.0
2016,8,10,14,30,63.0,354.0,1.5,25.0,405.0,400.05,300.75
2016,8,10,14,45,77.0,344.0,1.5,25.0,402.5,409.92,309.33
2016,8,10,15,0,91.0,334.0,1.5,25.0,400.0,419.91,317.78
2016,8,10,15,15,64.5,299.0,1.45,24.5,344.5,361.04,275.04
2016,8,10,15,30,38.0,264.0,1.4,24.0,289.0,300.7,230.54
2016,8,10,15,45,25.5,230.5,1.4,24.0,246.5,235.51,181.49
2016,8,10,16,0,13.0,197.0,1.4,24.0,204.0,191.27,147.54
2016,8,10,16,15,6.5,162.0,1.3,23.5,165.5,151.21,116.62
2016,8,10,16,30,0.0,127.0,1.2,23.0,127.0,111.16,85.02
2016,8,10,16,45,0.0,93.5,1.2,22.5,93.5,79.29,59.71
2016,8,10,17,0,0.0,60.0,1.2,22.0,60.0,49.69,35.7
2016,8,10,17,15,0.0,51.0,1.1,21.5,51.0,42.19,29.66
2016,8,10,17,30,0.0,42.0,1.0,21.0,42.0,34.7,23.5
2016,8,10,17,45,231.5,48.0,0.95,20.5,94.0,289.54,238.41
2016,8,10,18,0,463.0,54.0,0.9,20.0,146.0,496.79,395.35
2016,8,10,18,15,367.0,42.5,0.8,19.0,102.0,390.57,307.93
2016,8,10,18,30,271.0,31.0,0.7,18.0,58.0,291.26,215.46
2016,8,10,18,45,135.5,15.5,0.65,17.5,29.0,144.36,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,89.5,18.5,0.7,14.5,28.5,14.32,0.17
2016,8,11,6,0,179.0,37.0,0.7,15.0,57.0,28.35,18.32
2016,8,11,6,15,254.0,54.0,0.65,15.5,99.0,40.88,30.16
2016,8,11,6,30,329.0,71.0,0.6,16.0,141.0,53.09,41.31
2016,8,11,6,45,164.5,55.5,0.6,16.5,90.5,42.89,32.49
2016,8,11,7,0,0.0,40.0,0.6,17.0,40.0,33.04,23.78
2016,8,11,7,15,0.0,48.5,0.6,17.5,48.5,40.11,29.94
2016,8,11,7,30,0.0,57.0,0.6,18.0,57.0,47.19,36.0
2016,8,11,7,45,0.0,65.5,0.6,18.5,65.5,54.3,41.97
2016,8,11,8,0,0.0,74.0,0.6,19.0,74.0,61.41,47.86
2016,8,11,8,15,0.0,86.0,0.6,19.5,86.0,71.47,56.19
2016,8,11,8,30,0.0,98.0,0.6,20.0,98.0,81.18,64.1
2016,8,11,8,45,0.0,117.0,0.65,21.0,117.0,95.94,76.02
2016,8,11,9,0,0.0,136.0,0.7,22.0,136.0,110.47,87.54
2016,8,11,9,15,3.5,171.5,0.7,22.5,174.5,137.12,104.13
2016,8,11,9,30,7.0,207.0,0.7,23.0,213.0,164.3,124.48
2016,8,11,9,45,6.0,196.5,0.75,23.5,201.5,158.15,119.19
2016,8,11,10,0,5.0,186.0,0.8,24.0,190.0,151.33,113.6
2016,8,11,10,15,8.0,213.5,0.85,24.0,220.0,174.04,130.85
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,197.31,148.35
2016,8,11,10,45,17.0,285.5,0.95,24.5,300.5,235.2,176.35
2016,8,11,11,0,23.0,330.0,1.0,25.0,351.0,274.23,204.76
2016,8,11,11,15,25.5,344.0,1.05,25.0,367.5,284.02,211.87
2016,8,11,11,30,28.0,358.0,1.1,25.0,384.0,301.66,224.92
2016,8,11,11,45,28.5,359.5,1.15,25.5,386.0,309.13,230.02
2016,8,11,12,0,29.0,361.0,1.2,26.0,388.0,316.65,235.19
2016,8,11,12,15,55.0,401.0,1.2,26.0,452.5,373.48,276.76
2016,8,11,12,30,81.0,441.0,1.2,26.0,517.0,434.29,320.33
2016,8,11,12,45,61.5,415.5,1.25,26.0,473.0,406.83,300.58
2016,8,11,13,0,42.0,390.0,1.3,26.0,429.0,376.42,278.99
2016,8,11,13,15,42.5,384.0,1.3,26.0,422.5,378.1,280.68
2016,8,11,13,30,43.0,378.0,1.3,26.0,416.0,379.46,282.0
2016,8,11,13,45,43.0,367.5,1.35,26.0,404.5,375.75,279.85
2016,8,11,14,0,43.0,357.0,1.4,26.0,393.0,371.57,277.41
2016,8,11,14,15,42.0,343.0,1.4,26.0,377.5,362.48,271.3
2016,8,11,14,30,41.0,329.0,1.4,26.0,362.0,352.84,264.83
2016,8,11,14,45,35.0,305.0,1.4,26.0,332.0,327.22,246.47
2016,8,11,15,0,29.0,281.0,1.4,26.0,302.0,300.65,227.32
2016,8,11,15,15,39.5,277.0,1.35,25.5,304.0,311.72,237.05
2016,8,11,15,30,50.0,273.0,1.3,25.0,306.0,323.3,247.07
2016,8,11,15,45,55.5,256.5,1.3,25.0,290.5,315.62,242.28
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,307.61,237.35
2016,8,11,16,15,33.5,199.5,1.25,24.5,218.5,236.95,183.64
2016,8,11,16,30,6.0,159.0,1.2,24.0,162.0,150.6,116.13
2016,8,11,16,45,20.0,153.0,1.15,23.5,161.5,161.33,126.16
2016,8,11,17,0,34.0,147.0,1.1,23.0,161.0,189.11,149.42
2016,8,11,17,15,26.5,126.5,1.05,22.0,136.5,161.55,127.85
2016,8,11,17,30,19.0,106.0,1.0,21.0,112.0,120.34,94.77
2016,8,11,17,45,10.0,85.5,1.0,20.5,88.5,92.87,71.93
2016,8,11,18,0,1.0,65.0,1.0,20.0,65.0,65.22,48.47
2016,8,11,18,15,0.5,44.5,0.9,19.0,44.5,43.66,30.15
2016,8,11,18,30,0.0,24.0,0.8,18.0,24.0,19.93,9.39
2016,8,11,18,45,0.0,12.0,0.75,17.5,12.0,9.89,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,0.65,14.5,33.5,13.69,0.0
2016,8,12,6,0,291.0,34.0,0.6,15.0,67.0,27.8,17.76
2016,8,12,6,15,380.5,45.5,0.55,15.5,111.5,36.62,26.42
2016,8,12,6,30,470.0,57.0,0.5,16.0,156.0,45.22,34.4
2016,8,12,6,45,532.0,64.5,0.5,17.0,207.0,50.19,38.86
2016,8,12,7,0,594.0,72.0,0.5,18.0,258.0,55.07,43.04
2016,8,12,7,15,297.0,80.5,0.5,18.5,173.5,57.13,44.69
2016,8,12,7,30,0.0,89.0,0.5,19.0,89.0,72.92,58.16
2016,8,12,7,45,0.0,106.5,0.5,19.5,106.5,86.49,69.44
2016,8,12,8,0,0.0,124.0,0.5,20.0,124.0,99.9,80.4
2016,8,12,8,15,0.0,136.5,0.5,20.5,136.5,109.57,88.06
2016,8,12,8,30,0.0,149.0,0.5,21.0,149.0,119.16,95.55
2016,8,12,8,45,1.0,163.0,0.55,22.0,164.0,129.74,103.6
2016,8,12,9,0,2.0,177.0,0.6,23.0,179.0,140.22,111.45
2016,8,12,9,15,6.0,200.5,0.65,23.5,205.5,157.72,119.56
2016,8,12,9,30,10.0,224.0,0.7,24.0,232.0,176.5,133.18
2016,8,12,9,45,10.5,232.0,0.75,24.5,240.5,184.49,138.64
2016,8,12,10,0,11.0,240.0,0.8,25.0,249.0,192.53,144.25
2016,8,12,10,15,12.0,251.5,0.85,25.5,261.5,203.36,151.97
2016,8,12,10,30,13.0,263.0,0.9,26.0,274.0,214.42,159.85
2016,8,12,10,45,15.5,285.0,0.95,26.5,299.0,234.2,174.16
2016,8,12,11,0,18.0,307.0,1.0,27.0,324.0,254.59,188.79
2016,8,12,11,15,20.5,323.5,1.05,27.0,342.5,271.39,201.09
2016,8,12,11,30,23.0,340.0,1.1,27.0,361.0,288.74,213.81
2016,8,12,11,45,37.0,376.0,1.15,27.0,410.5,327.05,241.79
2016,8,12,12,0,51.0,412.0,1.2,27.0,460.0,371.58,273.96
2016,8,12,12,15,45.0,401.5,1.2,27.0,444.0,367.01,270.53
2016,8,12,12,30,39.0,391.0,1.2,27.0,428.0,361.25,266.51
2016,8,12,12,45,40.5,389.5,1.3,27.0,427.0,368.0,271.89
2016,8,12,13,0,42.0,388.0,1.4,27.0,426.0,374.69,277.18
2016,8,12,13,15,34.5,364.5,1.4,27.0,395.5,353.53,262.04
2016,8,12,13,30,27.0,341.0,1.4,27.0,365.0,330.78,245.77
2016,8,12,13,45,33.5,346.5,1.4,27.0,375.5,347.02,258.19
2016,8,12,14,0,40.0,352.0,1.4,27.0,386.0,363.96,270.94
2016,8,12,14,15,32.5,324.5,1.4,27.0,351.5,334.91,250.01
2016,8,12,14,30,25.0,297.0,1.4,27.0,317.0,286.53,214.88
2016,8,12,14,45,44.5,307.5,1.4,27.0,341.5,339.38,255.16
2016,8,12,15,0,64.0,318.0,1.4,27.0,366.0,375.88,282.77
2016,8,12,15,15,78.5,304.5,1.35,26.5,359.5,381.79,288.63
2016,8,12,15,30,93.0,291.0,1.3,26.0,353.0,387.56,294.64
2016,8,12,15,45,72.0,262.5,1.3,26.0,308.0,339.59,259.48
2016,8,12,16,0,51.0,234.0,1.3,26.0,263.0,290.72,223.27
2016,8,12,16,15,28.5,196.5,1.25,25.5,212.5,228.71,176.49
2016,8,12,16,30,6.0,159.0,1.2,25.0,162.0,150.83,115.9
2016,8,12,16,45,3.0,135.0,1.15,24.5,136.5,125.26,96.24
2016,8,12,17,0,0.0,111.0,1.1,24.0,111.0,99.45,75.85
2016,8,12,17,15,0.0,94.0,1.05,23.5,94.0,83.93,63.59
2016,8,12,17,30,0.0,77.0,1.0,23.0,77.0,68.19,50.86
2016,8,12,17,45,211.5,66.0,0.95,22.5,107.0,280.19,228.1
2016,8,12,18,0,423.0,55.0,0.9,22.0,137.0,463.46,366.85
2016,8,12,18,15,325.5,42.5,0.8,21.0,94.0,356.52,278.9
2016,8,12,18,30,228.0,30.0,0.7,20.0,51.0,256.13,180.77
2016,8,12,18,45,114.0,15.0,0.65,19.0,25.5,93.43,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,136.0,17.0,0.45,15.5,32.0,13.27,0.0
2016,8,13,6,0,272.0,34.0,0.4,16.0,64.0,27.82,17.59
2016,8,13,6,15,362.5,45.5,0.4,16.5,108.0,36.62,26.28
2016,8,13,6,30,453.0,57.0,0.4,17.0,152.0,45.2,34.22
2016,8,13,6,45,331.5,87.0,0.4,18.0,167.0,63.79,50.58
2016,8,13,7,0,210.0,117.0,0.4,19.0,182.0,84.46,68.32
2016,8,13,7,15,228.0,137.0,0.4,19.5,219.5,97.21,78.98
2016,8,13,7,30,246.0,157.0,0.4,20.0,257.0,109.47,89.01
2016,8,13,7,45,490.5,124.0,0.45,21.0,358.0,85.8,68.33
2016,8,13,8,0,735.0,91.0,0.5,22.0,459.0,70.69,55.09
2016,8,13,8,15,758.0,94.5,0.5,22.5,508.0,72.02,55.94
2016,8,13,8,30,781.0,98.0,0.5,23.0,557.0,73.29,56.7
2016,8,13,8,45,510.0,197.5,0.55,24.0,507.0,123.03,97.45
2016,8,13,9,0,239.0,297.0,0.6,25.0,457.0,192.94,152.94
2016,8,13,9,15,542.5,202.0,0.65,25.5,594.0,133.54,92.07
2016,8,13,9,30,846.0,107.0,0.7,26.0,731.0,154.7,85.01
2016,8,13,9,45,860.5,106.5,0.75,27.0,768.0,208.04,119.64
2016,8,13,10,0,875.0,106.0,0.8,28.0,805.0,262.82,161.54
2016,8,13,10,15,689.5,210.0,0.85,28.0,773.0,321.52,215.65
2016,8,13,10,30,504.0,314.0,0.9,28.0,741.0,377.51,265.02
2016,8,13,10,45,497.5,327.5,0.95,28.5,758.5,420.34,298.37
2016,8,13,11,0,491.0,341.0,1.0,29.0,776.0,462.69,330.6
2016,8,13,11,15,693.5,230.0,1.05,29.0,856.0,515.86,370.31
2016,8,13,11,30,896.0,119.0,1.1,29.0,936.0,585.98,422.73
2016,8,13,11,45,893.0,122.5,1.2,29.5,941.5,634.36,458.3
2016,8,13,12,0,890.0,126.0,1.3,30.0,947.0,680.91,491.77
2016,8,13,12,15,890.0,126.0,1.35,30.0,946.5,724.77,523.26
2016,8,13,12,30,890.0,126.0,1.4,30.0,946.0,766.6,552.78
2016,8,13,12,45,878.0,131.5,1.45,30.0,934.5,801.61,576.25
2016,8,13,13,0,866.0,137.0,1.5,30.0,923.0,833.55,597.33
2016,8,13,13,15,862.0,136.5,1.5,30.0,907.0,863.8,616.78
2016,8,13,13,30,858.0,136.0,1.5,30.0,891.0,891.08,634.32
2016,8,13,13,45,848.5,136.5,1.55,30.0,866.5,911.26,648.05
2016,8,13,14,0,839.0,137.0,1.6,30.0,842.0,939.89,667.28
2016,8,13,14,15,600.5,237.5,1.6,29.5,732.5,845.83,607.82
2016,8,13,14,30,362.0,338.0,1.6,29.0,623.0,711.45,516.77
2016,8,13,14,45,258.5,338.5,1.6,29.0,537.0,623.12,456.92
2016,8,13,15,0,155.0,339.0,1.6,29.0,451.0,510.53,377.99
2016,8,13,15,15,152.5,317.5,1.6,28.5,423.0,492.02,367.53
2016,8,13,15,30,150.0,296.0,1.6,28.0,395.0,472.25,355.42
2016,8,13,15,45,148.0,273.5,1.6,27.5,364.5,450.59,341.85
2016,8,13,16,0,146.0,251.0,1.6,27.0,334.0,427.77,327.26
2016,8,13,16,15,170.0,226.0,1.55,26.5,314.0,426.26,328.92
2016,8,13,16,30,194.0,201.0,1.5,26.0,294.0,422.87,329.06
2016,8,13,16,45,217.0,174.5,1.5,26.0,267.5,435.01,339.89
2016,8,13,17,0,240.0,148.0,1.5,26.0,241.0,423.26,333.01
2016,8,13,17,15,216.0,129.5,1.4,25.0,203.5,377.2,299.38
2016,8,13,17,30,192.0,111.0,1.3,24.0,166.0,331.36,264.85
2016,8,13,17,45,167.0,89.5,1.2,23.5,130.5,280.31,224.37
2016,8,13,18,0,142.0,68.0,1.1,23.0,95.0,229.34,182.45
2016,8,13,18,15,99.5,48.5,1.0,22.0,64.5,168.34,130.79
2016,8,13,18,30,57.0,29.0,0.9,21.0,34.0,92.64,60.89
2016,8,13,18,45,28.5,14.5,0.8,20.5,17.0,32.48,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,5,45,113.0,17.5,0.35,16.5,29.0,13.62,0.0
2016,8,14,6,0,226.0,35.0,0.3,17.0,58.0,27.03,16.73
2016,8,14,6,15,312.5,48.5,0.3,17.5,101.5,37.16,26.61
2016,8,14,6,30,399.0,62.0,0.3,18.0,145.0,47.1,35.72
2016,8,14,6,45,458.5,72.5,0.35,18.5,193.5,56.3,43.94
2016,8,14,7,0,518.0,83.0,0.4,19.0,242.0,63.17,49.9
2016,8,14,7,15,260.5,108.0,0.4,19.5,188.0,79.18,63.58
2016,8,14,7,30,3.0,133.0,0.4,20.0,134.0,104.17,84.59
2016,8,14,7,45,18.0,161.5,0.45,21.0,170.5,124.83,101.3
2016,8,14,8,0,33.0,190.0,0.5,22.0,207.0,137.94,111.39
2016,8,14,8,15,30.5,205.5,0.5,22.5,222.0,148.19,119.18
2016,8,14,8,30,28.0,221.0,0.5,23.0,237.0,158.18,126.66
2016,8,14,8,45,27.5,236.0,0.55,24.0,253.0,167.65,133.43
2016,8,14,9,0,27.0,251.0,0.6,25.0,269.0,176.84,139.9
2016,8,14,9,15,40.0,282.5,0.65,25.5,311.0,197.0,147.96
2016,8,14,9,30,53.0,314.0,0.7,26.0,353.0,223.44,165.82
2016,8,14,9,45,74.5,343.5,0.75,26.5,401.5,252.42,185.43
2016,8,14,10,0,96.0,373.0,0.8,27.0,450.0,284.73,207.77
2016,8,14,10,15,166.0,389.5,0.85,27.5,528.0,314.88,227.29
2016,8,14,10,30,236.0,406.0,0.9,28.0,606.0,365.24,262.29
2016,8,14,10,45,204.5,421.5,0.95,28.5,598.0,384.42,277.3
2016,8,14,11,0,173.0,437.0,1.0,29.0,590.0,400.55,289.65
2016,8,14,11,15,167.0,445.0,1.05,29.0,595.0,421.15,305.11
2016,8,14,11,30,161.0,453.0,1.1,29.0,600.0,441.26,319.94
2016,8,14,11,45,215.0,449.5,1.15,29.0,647.0,487.97,353.53
2016,8,14,12,0,269.0,446.0,1.2,29.0,694.0,539.45,390.17
2016,8,14,12,15,267.5,446.0,1.2,29.0,692.5,561.91,405.85
2016,8,14,12,30,266.0,446.0,1.2,29.0,691.0,583.6,421.05
2016,8,14,12,45,354.5,406.0,1.25,29.5,729.0,639.33,460.4
2016,8,14,13,0,443.0,366.0,1.3,30.0,767.0,707.02,506.81
2016,8,14,13,15,369.0,389.0,1.3,29.5,719.0,681.36,489.64
2016,8,14,13,30,295.0,412.0,1.3,29.0,671.0,659.28,475.11
2016,8,14,13,45,367.0,371.0,1.35,29.0,684.5,702.33,507.23
2016,8,14,14,0,439.0,330.0,1.4,29.0,698.0,761.29,548.82
2016,8,14,14,15,404.5,334.0,1.4,28.5,663.0,749.85,542.02
2016,8,14,14,30,370.0,338.0,1.4,28.0,628.0,719.08,523.34
2016,8,14,14,45,355.5,322.5,1.4,28.0,590.5,700.84,512.51
2016,8,14,15,0,341.0,307.0,1.4,28.0,553.0,680.21,499.91
2016,8,14,15,15,234.5,300.5,1.4,27.5,465.0,554.43,413.55
2016,8,14,15,30,128.0,294.0,1.4,27.0,377.0,448.16,337.71
2016,8,14,15,45,114.5,270.0,1.4,27.0,340.5,413.2,313.83
2016,8,14,16,0,101.0,246.0,1.4,27.0,304.0,355.92,272.79
2016,8,14,16,15,95.0,222.5,1.35,26.5,273.0,327.43,253.07
2016,8,14,16,30,89.0,199.0,1.3,26.0,242.0,298.25,232.31
2016,8,14,16,45,71.5,174.0,1.3,25.5,206.0,255.43,200.25
2016,8,14,17,0,54.0,149.0,1.3,25.0,170.0,212.32,167.18
2016,8,14,17,15,44.5,127.5,1.25,24.0,143.0,181.4,143.45
2016,8,14,17,30,35.0,106.0,1.2,23.0,116.0,150.28,118.79
2016,8,14,17,45,25.0,84.5,1.15,22.5,91.0,118.44,92.57
2016,8,14,18,0,15.0,63.0,1.1,22.0,66.0,76.08,57.24
2016,8,14,18,15,7.5,42.5,1.0,21.0,44.0,48.45,33.69
2016,8,14,18,30,0.0,22.0,0.9,20.0,22.0,18.52,7.01
2016,8,14,18,45,0.0,11.0,0.85,19.5,11.0,9.39,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,171.5,15.5,0.8,14.5,33.0,12.56,0.0
2016,8,15,6,0,343.0,31.0,0.8,15.0,66.0,25.52,15.45
2016,8,15,6,15,440.0,40.0,0.75,15.5,112.5,32.4,22.64
2016,8,15,6,30,537.0,49.0,0.7,16.0,159.0,39.22,29.06
2016,8,15,6,45,268.5,70.5,0.7,16.5,125.5,51.74,40.28
2016,8,15,7,0,0.0,92.0,0.7,17.0,92.0,73.25,59.15
2016,8,15,7,15,0.0,110.5,0.65,17.5,110.5,87.37,71.21
2016,8,15,7,30,0.0,129.0,0.6,18.0,129.0,101.36,82.91
2016,8,15,7,45,7.0,150.5,0.6,18.5,154.0,117.34,96.06
2016,8,15,8,0,14.0,172.0,0.6,19.0,179.0,133.16,108.83
2016,8,15,8,15,33.0,205.5,0.6,19.5,224.5,148.17,120.71
2016,8,15,8,30,52.0,239.0,0.6,20.0,270.0,168.48,136.78
2016,8,15,8,45,57.0,261.5,0.6,21.0,297.5,182.0,146.76
2016,8,15,9,0,62.0,284.0,0.6,22.0,325.0,195.11,156.27
2016,8,15,9,15,110.5,314.5,0.65,22.5,393.0,215.9,163.31
2016,8,15,9,30,159.0,345.0,0.7,23.0,461.0,236.56,173.84
2016,8,15,9,45,101.5,339.5,0.75,23.5,415.0,254.01,187.67
2016,8,15,10,0,44.0,334.0,0.8,24.0,369.0,250.36,186.78
2016,8,15,10,15,76.0,369.5,0.85,24.0,433.0,288.93,214.49
2016,8,15,10,30,108.0,405.0,0.9,24.0,497.0,332.25,245.72
2016,8,15,10,45,103.0,414.5,0.95,24.5,504.0,349.24,258.15
2016,8,15,11,0,98.0,424.0,1.0,25.0,511.0,365.77,270.21
2016,8,15,11,15,76.0,415.5,1.05,25.0,484.0,360.71,267.15
2016,8,15,11,30,54.0,407.0,1.1,25.0,457.0,352.57,261.67
2016,8,15,11,45,83.5,429.5,1.2,25.5,507.0,395.93,293.1
2016,8,15,12,0,113.0,452.0,1.3,26.0,557.0,443.87,327.26
2016,8,15,12,15,161.0,453.5,1.3,26.0,602.0,492.36,362.2
2016,8,15,12,30,209.0,455.0,1.3,26.0,647.0,544.78,399.63
2016,8,15,12,45,283.0,431.0,1.35,26.0,688.5,605.73,443.53
2016,8,15,13,0,357.0,407.0,1.4,26.0,730.0,665.44,486.25
2016,8,15,13,15,315.5,411.5,1.4,25.5,693.0,656.88,480.79
2016,8,15,13,30,274.0,416.0,1.4,25.0,656.0,644.68,473.28
2016,8,15,13,45,212.5,411.0,1.45,25.0,594.0,586.87,433.59
2016,8,15,14,0,151.0,406.0,1.5,25.0,532.0,538.18,399.49
2016,8,15,14,15,169.5,389.5,1.45,24.5,526.0,549.94,410.05
2016,8,15,14,30,188.0,373.0,1.4,24.0,520.0,561.13,419.85
2016,8,15,14,45,138.5,349.5,1.35,24.0,455.5,497.43,374.07
2016,8,15,15,0,89.0,326.0,1.3,24.0,391.0,410.3,311.07
2016,8,15,15,15,62.0,290.0,1.25,23.5,334.5,349.75,267.49
2016,8,15,15,30,35.0,254.0,1.2,23.0,278.0,287.72,221.46
2016,8,15,15,45,32.0,233.5,1.15,23.0,254.0,266.43,206.08
2016,8,15,16,0,29.0,213.0,1.1,23.0,230.0,244.67,189.98
2016,8,15,16,15,19.0,186.5,1.05,22.5,197.0,190.55,148.49
2016,8,15,16,30,9.0,160.0,1.0,22.0,164.0,155.62,121.34
2016,8,15,16,45,4.5,132.5,0.95,22.0,134.5,124.69,96.82
2016,8,15,17,0,0.0,105.0,0.9,22.0,105.0,93.58,71.7
2016,8,15,17,15,0.0,88.5,0.85,21.0,88.5,78.52,59.81
2016,8,15,17,30,0.0,72.0,0.8,20.0,72.0,63.26,47.4
2016,8,15,17,45,221.5,61.5,0.75,19.5,102.0,303.62,248.55
2016,8,15,18,0,443.0,51.0,0.7,19.0,132.0,473.04,375.67
2016,8,15,18,15,335.0,39.0,0.65,18.0,88.5,358.39,280.21
2016,8,15,18,30,227.0,27.0,0.6,17.0,45.0,246.06,154.47
2016,8,15,18,45,113.5,13.5,0.6,16.5,22.5,91.18,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,16.0,0.75,14.5,31.0,13.01,0.0
2016,8,16,6,0,298.0,32.0,0.7,15.0,62.0,26.35,15.98
2016,8,16,6,15,395.5,42.5,0.65,15.5,107.5,34.41,24.35
2016,8,16,6,30,493.0,53.0,0.6,16.0,153.0,42.33,31.77
2016,8,16,6,45,264.0,82.5,0.55,16.5,138.0,62.19,49.46
2016,8,16,7,0,35.0,112.0,0.5,17.0,123.0,84.53,68.95
2016,8,16,7,15,42.0,133.5,0.5,17.5,148.5,99.54,81.68
2016,8,16,7,30,49.0,155.0,0.5,18.0,174.0,114.25,93.88
2016,8,16,7,45,42.0,172.0,0.5,19.0,190.5,125.89,103.03
2016,8,16,8,0,35.0,189.0,0.5,20.0,207.0,137.25,111.74
2016,8,16,8,15,52.5,217.5,0.5,20.5,247.0,155.13,125.91
2016,8,16,8,30,70.0,246.0,0.5,21.0,287.0,172.46,139.37
2016,8,16,8,45,70.5,266.5,0.55,22.0,311.0,184.8,148.38
2016,8,16,9,0,71.0,287.0,0.6,23.0,335.0,196.76,156.98
2016,8,16,9,15,65.0,302.5,0.6,23.5,348.0,207.87,157.12
2016,8,16,9,30,59.0,318.0,0.6,24.0,361.0,225.68,168.47
2016,8,16,9,45,87.0,347.0,0.65,24.5,414.5,255.73,188.7
2016,8,16,10,0,115.0,376.0,0.7,25.0,468.0,278.18,203.62
2016,8,16,10,15,94.0,382.0,0.75,25.0,459.5,301.2,221.66
2016,8,16,10,30,73.0,388.0,0.8,25.0,451.0,309.88,228.98
2016,8,16,10,45,68.0,395.0,0.9,25.5,454.5,322.82,238.59
2016,8,16,11,0,63.0,402.0,1.0,26.0,458.0,335.22,247.64
2016,8,16,11,15,72.5,416.0,1.05,26.0,481.0,359.28,265.28
2016,8,16,11,30,82.0,430.0,1.1,26.0,504.0,384.79,283.87
2016,8,16,11,45,77.0,430.0,1.15,26.5,500.5,392.43,289.03
2016,8,16,12,0,72.0,430.0,1.2,27.0,497.0,399.35,293.71
2016,8,16,12,15,75.0,431.5,1.2,27.0,501.0,412.32,303.17
2016,8,16,12,30,78.0,433.0,1.2,27.0,505.0,425.43,312.69
2016,8,16,12,45,93.0,436.0,1.25,27.5,521.0,449.2,329.53
2016,8,16,13,0,108.0,439.0,1.3,28.0,537.0,474.07,347.01
2016,8,16,13,15,130.0,434.5,1.3,28.0,549.5,510.61,373.16
2016,8,16,13,30,152.0,430.0,1.3,28.0,562.0,538.2,393.02
2016,8,16,13,45,127.0,413.0,1.3,28.0,522.0,511.86,374.66
2016,8,16,14,0,102.0,396.0,1.3,28.0,482.0,466.01,342.98
2016,8,16,14,15,112.0,382.5,1.25,27.5,473.5,488.41,360.35
2016,8,16,14,30,122.0,369.0,1.2,27.0,465.0,493.39,365.26
2016,8,16,14,45,88.0,337.5,1.2,27.0,405.0,415.02,309.72
2016,8,16,15,0,54.0,306.0,1.2,27.0,345.0,353.77,265.61
2016,8,16,15,15,52.5,286.5,1.2,26.5,322.5,336.64,254.62
2016,8,16,15,30,51.0,267.0,1.2,26.0,300.0,318.92,242.82
2016,8,16,15,45,35.0,234.5,1.2,26.0,256.5,270.91,207.14
2016,8,16,16,0,19.0,202.0,1.2,26.0,213.0,203.77,156.2
2016,8,16,16,15,9.5,174.0,1.15,25.5,179.5,167.96,128.99
2016,8,16,16,30,0.0,146.0,1.1,25.0,146.0,131.94,100.92
2016,8,16,16,45,0.0,127.0,1.1,24.5,127.0,114.64,87.72
2016,8,16,17,0,0.0,108.0,1.1,24.0,108.0,97.12,74.04
2016,8,16,17,15,0.0,90.5,1.1,23.0,90.5,81.03,61.38
2016,8,16,17,30,0.0,73.0,1.1,22.0,73.0,64.68,48.17
2016,8,16,17,45,0.0,56.5,1.1,21.5,56.5,49.16,35.24
2016,8,16,18,0,0.0,40.0,1.1,21.0,40.0,33.19,21.75
2016,8,16,18,15,0.0,26.5,1.05,20.0,26.5,21.88,12.0
2016,8,16,18,30,0.0,13.0,1.0,19.0,13.0,10.7,0.76
2016,8,16,18,45,0.0,6.5,0.95,18.0,6.5,5.55,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,17.0,0.75,15.0,25.5,13.21,0.0
2016,8,17,6,0,177.0,34.0,0.7,16.0,51.0,26.17,15.56
2016,8,17,6,15,264.0,49.5,0.7,16.5,93.0,37.74,27.07
2016,8,17,6,30,351.0,65.0,0.7,17.0,135.0,49.06,37.48
2016,8,17,6,45,412.0,77.0,0.7,17.5,183.0,57.46,45.09
2016,8,17,7,0,473.0,89.0,0.7,18.0,231.0,65.65,52.27
2016,8,17,7,15,236.5,90.5,0.65,18.5,161.5,67.43,53.67
2016,8,17,7,30,0.0,92.0,0.6,19.0,92.0,75.01,59.98
2016,8,17,7,45,0.0,104.5,0.6,19.5,104.5,84.87,68.12
2016,8,17,8,0,0.0,117.0,0.6,20.0,117.0,94.66,76.05
2016,8,17,8,15,14.0,168.0,0.6,20.5,176.0,131.63,106.67
2016,8,17,8,30,28.0,219.0,0.6,21.0,235.0,156.88,126.83
2016,8,17,8,45,29.0,236.5,0.65,22.0,254.5,167.8,134.8
2016,8,17,9,0,30.0,254.0,0.7,23.0,274.0,178.43,142.47
2016,8,17,9,15,43.5,284.5,0.75,23.5,315.5,197.46,149.78
2016,8,17,9,30,57.0,315.0,0.8,24.0,357.0,223.6,167.39
2016,8,17,9,45,74.0,341.5,0.85,24.5,399.0,250.42,185.69
2016,8,17,10,0,91.0,368.0,0.9,25.0,441.0,279.96,206.38
2016,8,17,10,15,71.0,368.0,0.95,25.5,426.0,286.28,211.52
2016,8,17,10,30,51.0,368.0,1.0,26.0,411.0,289.73,214.5
2016,8,17,10,45,63.5,389.5,1.05,26.5,444.0,317.31,234.25
2016,8,17,11,0,76.0,411.0,1.1,27.0,477.0,347.0,255.34
2016,8,17,11,15,67.0,410.5,1.1,27.0,470.0,352.57,259.53
2016,8,17,11,30,58.0,410.0,1.1,27.0,463.0,356.9,262.83
2016,8,17,11,45,82.5,429.0,1.15,27.0,504.5,394.88,290.47
2016,8,17,12,0,107.0,448.0,1.2,27.0,546.0,435.98,320.04
2016,8,17,12,15,100.0,444.5,1.2,27.0,536.5,440.11,322.95
2016,8,17,12,30,93.0,441.0,1.2,27.0,527.0,443.15,325.29
2016,8,17,12,45,81.5,429.5,1.25,27.5,504.0,434.72,319.04
2016,8,17,13,0,70.0,418.0,1.3,28.0,481.0,424.59,311.6
2016,8,17,13,15,61.5,402.0,1.3,27.5,457.0,411.23,303.01
2016,8,17,13,30,53.0,386.0,1.3,27.0,433.0,396.42,293.32
2016,8,17,13,45,79.5,391.0,1.3,27.0,458.5,432.28,320.16
2016,8,17,14,0,106.0,396.0,1.3,27.0,484.0,469.87,347.79
2016,8,17,14,15,85.5,371.0,1.3,26.5,440.5,433.41,322.48
2016,8,17,14,30,65.0,346.0,1.3,26.0,397.0,394.99,295.81
2016,8,17,14,45,80.0,335.5,1.3,26.0,395.0,405.27,304.7
2016,8,17,15,0,95.0,325.0,1.3,26.0,393.0,415.66,313.45
2016,8,17,15,15,75.0,297.0,1.25,25.5,348.5,371.23,281.7
2016,8,17,15,30,55.0,269.0,1.2,25.0,304.0,325.56,248.74
2016,8,17,15,45,59.5,250.5,1.2,25.0,286.0,314.58,241.79
2016,8,17,16,0,64.0,232.0,1.2,25.0,268.0,303.15,234.28
2016,8,17,16,15,38.0,196.5,1.15,24.5,217.5,239.98,186.32
2016,8,17,16,30,12.0,161.0,1.1,24.0,167.0,160.21,124.11
2016,8,17,16,45,10.5,144.5,1.05,23.5,149.0,144.51,112.43
2016,8,17,17,0,9.0,128.0,1.0,23.0,131.0,128.85,100.34
2016,8,17,17,15,4.5,108.0,0.95,22.0,109.5,106.19,82.33
2016,8,17,17,30,0.0,88.0,0.9,21.0,88.0,83.37,63.73
2016,8,17,17,45,153.5,73.0,0.85,20.5,99.5,243.72,198.26
2016,8,17,18,0,307.0,58.0,0.8,20.0,111.0,367.55,293.95
2016,8,17,18,15,213.5,41.0,0.7,19.0,72.0,264.61,205.55
2016,8,17,18,30,120.0,24.0,0.6,18.0,33.0,156.83,78.61
2016,8,17,18,45,60.0,12.0,0.55,17.5,16.5,52.12,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,50.5,15.0,0.65,14.5,20.0,12.0,0.0
2016,8,18,6,0,101.0,30.0,0.6,15.0,40.0,23.55,13.32
2016,8,18,6,15,166.0,51.0,0.6,15.5,79.0,39.16,28.39
2016,8,18,6,30,231.0,72.0,0.6,16.0,118.0,54.41,42.3
2016,8,18,6,45,115.5,71.0,0.6,16.5,94.0,55.52,43.56
2016,8,18,7,0,0.0,70.0,0.6,17.0,70.0,57.29,45.15
2016,8,18,7,15,0.0,86.5,0.6,17.5,86.5,70.2,56.33
2016,8,18,7,30,0.0,103.0,0.6,18.0,103.0,83.0,67.16
2016,8,18,7,45,1.5,129.0,0.6,19.0,129.5,102.4,83.26
2016,8,18,8,0,3.0,155.0,0.6,20.0,156.0,121.44,98.66
2016,8,18,8,15,12.5,183.0,0.6,20.5,190.5,141.59,114.88
2016,8,18,8,30,22.0,211.0,0.6,21.0,225.0,161.38,130.51
2016,8,18,8,45,27.0,233.5,0.65,22.0,251.0,166.04,133.36
2016,8,18,9,0,32.0,256.0,0.7,23.0,277.0,179.51,143.38
2016,8,18,9,15,44.0,285.0,0.75,23.5,316.0,197.49,149.86
2016,8,18,9,30,56.0,314.0,0.8,24.0,355.0,222.7,166.79
2016,8,18,9,45,54.0,327.5,0.85,24.5,368.5,239.25,178.2
2016,8,18,10,0,52.0,341.0,0.9,25.0,382.0,255.71,190.02
2016,8,18,10,15,55.0,357.5,0.95,25.0,402.5,275.35,204.54
2016,8,18,10,30,58.0,374.0,1.0,25.0,423.0,295.73,219.67
2016,8,18,10,45,107.5,403.0,1.1,25.5,496.5,342.82,253.12
2016,8,18,11,0,157.0,432.0,1.2,26.0,570.0,389.56,286.41
2016,8,18,11,15,140.0,438.0,1.2,26.0,563.0,402.61,296.34
2016,8,18,11,30,123.0,444.0,1.2,26.0,556.0,413.91,304.89
2016,8,18,11,45,125.5,442.0,1.3,26.0,556.5,429.09,316.51
2016,8,18,12,0,128.0,440.0,1.4,26.0,557.0,444.13,327.95
2016,8,18,12,15,135.5,446.5,1.4,25.5,570.5,469.23,346.8
2016,8,18,12,30,143.0,453.0,1.4,25.0,584.0,495.01,366.02
2016,8,18,12,45,174.0,448.0,1.4,25.0,605.5,529.48,391.13
2016,8,18,13,0,205.0,443.0,1.4,25.0,627.0,565.54,417.2
2016,8,18,13,15,204.0,434.0,1.4,25.0,614.0,572.38,422.31
2016,8,18,13,30,203.0,425.0,1.4,25.0,601.0,577.99,426.83
2016,8,18,13,45,164.0,412.0,1.4,25.0,551.5,544.36,403.2
2016,8,18,14,0,125.0,399.0,1.4,25.0,502.0,507.48,377.23
2016,8,18,14,15,111.0,379.5,1.35,24.5,469.0,466.51,349.47
2016,8,18,14,30,97.0,360.0,1.3,24.0,436.0,440.87,332.19
2016,8,18,14,45,88.0,339.0,1.3,24.0,405.0,417.14,315.74
2016,8,18,15,0,79.0,318.0,1.3,24.0,374.0,392.33,298.34
2016,8,18,15,15,63.5,290.0,1.25,23.5,333.5,352.14,269.59
2016,8,18,15,30,48.0,262.0,1.2,23.0,293.0,310.81,239.52
2016,8,18,15,45,33.0,230.0,1.2,23.0,250.5,264.33,204.65
2016,8,18,16,0,18.0,198.0,1.2,23.0,208.0,199.01,154.43
2016,8,18,16,15,9.0,165.0,1.15,22.5,170.0,158.33,122.99
2016,8,18,16,30,0.0,132.0,1.1,22.0,132.0,117.53,90.63
2016,8,18,16,45,0.0,106.5,1.05,21.5,106.5,93.22,71.44
2016,8,18,17,0,0.0,81.0,1.0,21.0,81.0,68.83,51.75
2016,8,18,17,15,0.0,66.5,0.95,20.5,66.5,55.58,40.96
2016,8,18,17,30,0.0,52.0,0.9,20.0,52.0,43.04,30.54
2016,8,18,17,45,59.0,53.5,0.85,19.5,63.5,116.32,93.38
2016,8,18,18,0,118.0,55.0,0.8,19.0,75.0,190.01,152.78
2016,8,18,18,15,77.0,33.5,0.75,18.5,45.0,124.99,95.62
2016,8,18,18,30,36.0,12.0,0.7,18.0,15.0,50.93,17.41
2016,8,18,18,45,18.0,6.0,0.65,17.5,7.5,17.65,0.0
2016,8,18,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,30.0,11.5,0.85,14.5,14.0,9.31,0.0
2016,8,19,6,0,60.0,23.0,0.8,15.0,28.0,18.3,8.9
2016,8,19,6,15,105.0,46.5,0.8,15.5,63.5,35.76,25.39
2016,8,19,6,30,150.0,70.0,0.8,16.0,99.0,52.58,40.67
2016,8,19,6,45,75.0,67.0,0.8,16.5,81.5,52.47,40.86
2016,8,19,7,0,0.0,64.0,0.8,17.0,64.0,52.77,41.17
2016,8,19,7,15,0.0,80.0,0.75,17.5,80.0,65.39,52.14
2016,8,19,7,30,0.0,96.0,0.7,18.0,96.0,77.89,62.75
2016,8,19,7,45,2.0,126.0,0.65,18.5,127.0,100.26,81.63
2016,8,19,8,0,4.0,156.0,0.6,19.0,158.0,122.07,99.61
2016,8,19,8,15,8.0,175.0,0.6,19.5,179.5,136.14,110.8
2016,8,19,8,30,12.0,194.0,0.6,20.0,201.0,150.06,121.72
2016,8,19,8,45,14.0,210.5,0.65,21.0,219.0,162.15,130.77
2016,8,19,9,0,16.0,227.0,0.7,22.0,237.0,174.1,139.6
2016,8,19,9,15,15.0,234.5,0.7,22.5,245.0,180.37,143.97
2016,8,19,9,30,14.0,242.0,0.7,23.0,253.0,188.62,142.94
2016,8,19,9,45,15.0,254.0,0.7,23.5,266.0,200.05,150.9
2016,8,19,10,0,16.0,266.0,0.7,24.0,279.0,211.67,159.06
2016,8,19,10,15,28.5,309.0,0.75,24.5,333.0,237.36,177.44
2016,8,19,10,30,41.0,352.0,0.8,25.0,387.0,275.84,205.25
2016,8,19,10,45,61.5,382.0,0.85,25.5,436.0,311.3,230.46
2016,8,19,11,0,82.0,412.0,0.9,26.0,485.0,350.06,258.01
2016,8,19,11,15,96.5,426.0,0.95,26.0,512.5,377.86,278.18
2016,8,19,11,30,111.0,440.0,1.0,26.0,540.0,407.6,299.81
2016,8,19,11,45,132.0,447.0,1.05,26.5,567.0,436.62,320.32
2016,8,19,12,0,153.0,454.0,1.1,27.0,594.0,470.88,344.39
2016,8,19,12,15,200.5,449.0,1.15,27.0,631.5,515.58,376.7
2016,8,19,12,30,248.0,444.0,1.2,27.0,669.0,568.64,414.5
2016,8,19,12,45,343.0,403.0,1.25,27.0,711.0,627.21,457.01
2016,8,19,13,0,438.0,362.0,1.3,27.0,753.0,698.4,507.5
2016,8,19,13,15,440.0,351.5,1.3,26.5,738.0,716.26,520.79
2016,8,19,13,30,442.0,341.0,1.3,26.0,723.0,732.01,533.21
2016,8,19,13,45,461.5,324.0,1.35,26.0,713.5,755.16,550.46
2016,8,19,14,0,481.0,307.0,1.4,26.0,704.0,776.56,566.53
2016,8,19,14,15,450.5,306.5,1.4,25.5,667.0,765.2,560.37
2016,8,19,14,30,420.0,306.0,1.4,25.0,630.0,750.6,552.33
2016,8,19,14,45,449.0,277.5,1.4,25.0,609.0,762.4,562.74
2016,8,19,15,0,478.0,249.0,1.4,25.0,588.0,771.46,571.21
2016,8,19,15,15,475.5,233.5,1.4,24.5,553.0,760.63,566.67
2016,8,19,15,30,473.0,218.0,1.4,24.0,518.0,747.14,560.57
2016,8,19,15,45,414.5,214.5,1.4,24.0,463.0,689.24,521.42
2016,8,19,16,0,356.0,211.0,1.4,24.0,408.0,608.41,466.08
2016,8,19,16,15,322.0,194.5,1.3,23.5,360.0,557.43,431.5
2016,8,19,16,30,288.0,178.0,1.2,23.0,312.0,505.64,395.26
2016,8,19,16,45,254.0,159.0,1.2,22.5,266.5,450.15,355.87
2016,8,19,17,0,220.0,140.0,1.2,22.0,221.0,394.59,315.12
2016,8,19,17,15,175.0,122.0,1.15,21.0,180.0,312.26,252.38
2016,8,19,17,30,130.0,104.0,1.1,20.0,139.0,251.38,203.98
2016,8,19,17,45,94.5,79.5,1.1,19.5,101.5,189.29,152.87
2016,8,19,18,0,59.0,55.0,1.1,19.0,64.0,127.01,100.22
2016,8,19,18,15,29.5,33.5,1.05,18.5,38.0,61.17,43.85
2016,8,19,18,30,0.0,12.0,1.0,18.0,12.0,9.88,0.0
2016,8,19,18,45,0.0,6.0,0.95,17.5,6.0,5.12,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,9.82,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,18.3,8.7
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,35.43,25.09
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,51.97,40.13
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,67.36,53.91
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,82.3,66.99
2016,8,20,7,15,131.5,90.5,0.45,17.5,129.0,66.41,52.96
2016,8,20,7,30,0.0,68.0,0.4,18.0,68.0,56.37,44.03
2016,8,20,7,45,0.0,79.0,0.4,19.0,79.0,65.57,51.7
2016,8,20,8,0,0.0,90.0,0.4,20.0,90.0,74.39,58.84
2016,8,20,8,15,0.0,106.5,0.45,20.5,106.5,87.28,69.43
2016,8,20,8,30,0.0,123.0,0.5,21.0,123.0,100.0,79.73
2016,8,20,8,45,0.5,147.5,0.55,21.5,148.0,118.4,94.62
2016,8,20,9,0,1.0,172.0,0.6,22.0,173.0,136.44,108.97
2016,8,20,9,15,2.5,179.0,0.6,22.5,181.0,142.03,112.97
2016,8,20,9,30,4.0,186.0,0.6,23.0,189.0,148.5,112.42
2016,8,20,9,45,6.5,205.0,0.65,23.5,210.0,164.02,123.82
2016,8,20,10,0,9.0,224.0,0.7,24.0,231.0,180.03,135.5
2016,8,20,10,15,16.0,267.0,0.75,24.5,280.5,215.23,161.47
2016,8,20,10,30,23.0,310.0,0.8,25.0,330.0,251.61,187.95
2016,8,20,10,45,29.0,334.5,0.9,25.5,360.0,266.62,198.54
2016,8,20,11,0,35.0,359.0,1.0,26.0,390.0,292.69,217.38
2016,8,20,11,15,35.5,366.0,1.05,26.0,398.0,304.85,226.33
2016,8,20,11,30,36.0,373.0,1.1,26.0,406.0,317.24,235.49
2016,8,20,11,45,46.0,391.5,1.15,26.0,433.5,344.39,255.41
2016,8,20,12,0,56.0,410.0,1.2,26.0,461.0,373.24,276.44
2016,8,20,12,15,61.5,415.0,1.2,26.0,471.0,389.61,288.29
