Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,67.0,420.0,1.2,26.0,481.0,406.56,300.63
2016,8,20,12,45,94.5,428.5,1.3,26.0,513.5,443.95,328.33
2016,8,20,13,0,122.0,437.0,1.4,26.0,546.0,493.56,364.38
2016,8,20,13,15,89.5,411.0,1.4,26.0,490.0,443.34,328.45
2016,8,20,13,30,57.0,385.0,1.4,26.0,434.0,399.32,296.93
2016,8,20,13,45,73.0,385.0,1.45,26.0,446.0,420.98,313.81
2016,8,20,14,0,89.0,385.0,1.5,26.0,458.0,443.55,330.99
2016,8,20,14,15,113.0,375.0,1.5,25.5,464.0,482.27,360.44
2016,8,20,14,30,137.0,365.0,1.5,25.0,470.0,504.28,378.07
2016,8,20,14,45,153.5,346.0,1.5,25.0,458.5,509.15,382.91
2016,8,20,15,0,170.0,327.0,1.5,25.0,447.0,513.18,387.37
2016,8,20,15,15,171.5,305.5,1.45,24.5,420.0,498.54,378.67
2016,8,20,15,30,173.0,284.0,1.4,24.0,393.0,482.59,369.13
2016,8,20,15,45,144.0,260.5,1.4,24.0,347.0,432.77,333.28
2016,8,20,16,0,115.0,237.0,1.4,24.0,301.0,381.92,296.18
2016,8,20,16,15,102.0,213.0,1.3,23.5,265.5,324.82,254.55
2016,8,20,16,30,89.0,189.0,1.2,23.0,230.0,288.09,227.47
2016,8,20,16,45,65.0,163.0,1.2,22.5,191.0,237.72,188.73
2016,8,20,17,0,41.0,137.0,1.2,22.0,152.0,187.2,148.83
2016,8,20,17,15,30.0,115.0,1.15,21.0,125.5,154.27,122.77
2016,8,20,17,30,19.0,93.0,1.1,20.0,99.0,108.51,85.37
2016,8,20,17,45,9.5,71.0,1.05,19.5,74.0,78.3,59.87
2016,8,20,18,0,0.0,49.0,1.0,19.0,49.0,47.39,33.44
2016,8,20,18,15,0.0,30.0,0.95,18.5,30.0,27.17,15.81
2016,8,20,18,30,0.0,11.0,0.9,18.0,11.0,9.05,0.0
2016,8,20,18,45,0.0,5.5,0.9,17.5,5.5,4.69,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,12.5,0.8,14.5,16.5,10.67,0.0
2016,8,21,6,0,85.0,25.0,0.8,15.0,33.0,19.81,9.58
2016,8,21,6,15,145.5,46.5,0.8,15.5,70.5,35.87,25.39
2016,8,21,6,30,206.0,68.0,0.8,16.0,108.0,51.49,39.66
2016,8,21,6,45,103.0,58.5,0.85,16.5,78.5,44.57,33.88
2016,8,21,7,0,0.0,49.0,0.9,17.0,49.0,40.53,30.38
2016,8,21,7,15,0.0,61.0,0.85,17.5,61.0,50.53,39.12
2016,8,21,7,30,0.0,73.0,0.8,18.0,73.0,60.55,47.71
2016,8,21,7,45,0.0,88.5,0.75,18.5,88.5,72.84,58.1
2016,8,21,8,0,0.0,104.0,0.7,19.0,104.0,84.95,68.16
2016,8,21,8,15,0.0,115.5,0.7,19.5,115.5,93.98,75.44
2016,8,21,8,30,0.0,127.0,0.7,20.0,127.0,102.94,82.57
2016,8,21,8,45,0.0,145.0,0.7,21.0,145.0,116.56,93.33
2016,8,21,9,0,0.0,163.0,0.7,22.0,163.0,129.99,103.75
2016,8,21,9,15,3.5,183.5,0.7,22.5,186.0,145.18,115.65
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,161.55,122.52
2016,8,21,9,45,9.5,223.0,0.75,23.5,230.5,177.33,133.98
2016,8,21,10,0,12.0,242.0,0.8,24.0,252.0,193.62,145.8
2016,8,21,10,15,22.5,289.0,0.85,24.0,308.0,232.64,174.77
2016,8,21,10,30,33.0,336.0,0.9,24.0,364.0,262.54,196.66
2016,8,21,10,45,38.0,354.0,0.95,24.5,386.5,283.33,211.58
2016,8,21,11,0,43.0,372.0,1.0,25.0,409.0,305.25,227.31
2016,8,21,11,15,58.0,395.0,1.05,25.0,446.5,336.78,250.4
2016,8,21,11,30,73.0,418.0,1.1,25.0,484.0,370.76,275.17
2016,8,21,11,45,60.0,407.0,1.15,25.5,461.5,364.59,270.33
2016,8,21,12,0,47.0,396.0,1.2,26.0,439.0,356.36,264.11
2016,8,21,12,15,49.5,393.0,1.2,25.5,438.5,363.34,269.96
2016,8,21,12,30,52.0,390.0,1.2,25.0,438.0,370.25,275.73
2016,8,21,12,45,387.5,299.5,1.3,25.0,644.5,579.03,431.84
2016,8,21,13,0,723.0,209.0,1.4,25.0,851.0,792.82,582.69
2016,8,21,13,15,717.0,207.5,1.4,25.0,834.0,819.01,598.84
2016,8,21,13,30,711.0,206.0,1.4,25.0,817.0,842.23,614.9
2016,8,21,13,45,701.5,204.0,1.45,25.0,792.5,858.78,627.02
2016,8,21,14,0,692.0,202.0,1.5,25.0,768.0,872.03,636.88
2016,8,21,14,15,681.0,198.5,1.5,24.5,737.5,879.03,643.49
2016,8,21,14,30,670.0,195.0,1.5,24.0,707.0,882.63,648.11
2016,8,21,14,45,603.5,209.5,1.5,23.5,654.0,847.48,626.96
2016,8,21,15,0,537.0,224.0,1.5,23.0,601.0,801.36,597.88
2016,8,21,15,15,518.5,216.5,1.45,22.5,561.5,783.36,588.19
2016,8,21,15,30,500.0,209.0,1.4,22.0,522.0,762.77,576.37
2016,8,21,15,45,450.5,203.0,1.4,22.0,468.5,710.91,541.66
2016,8,21,16,0,401.0,197.0,1.4,22.0,415.0,657.31,505.32
2016,8,21,16,15,349.0,185.0,1.35,21.5,362.0,571.37,445.94
2016,8,21,16,30,297.0,173.0,1.3,21.0,309.0,507.69,400.78
2016,8,21,16,45,258.5,155.0,1.3,20.5,262.0,449.13,358.61
2016,8,21,17,0,220.0,137.0,1.3,20.0,215.0,390.77,315.09
2016,8,21,17,15,183.5,119.0,1.3,19.5,177.0,316.39,257.72
2016,8,21,17,30,147.0,101.0,1.3,19.0,139.0,262.88,214.66
2016,8,21,17,45,113.5,78.5,1.35,18.5,103.5,205.58,167.09
2016,8,21,18,0,80.0,56.0,1.4,18.0,68.0,148.45,118.21
2016,8,21,18,15,40.0,35.0,1.35,17.5,41.0,88.62,64.59
2016,8,21,18,30,0.0,14.0,1.3,17.0,14.0,11.55,0.0
2016,8,21,18,45,0.0,7.0,1.3,16.5,7.0,5.97,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,2.5,13.5,1.1,14.5,14.0,11.52,0.0
2016,8,22,6,0,5.0,27.0,1.1,15.0,28.0,21.87,10.8
2016,8,22,6,15,53.5,48.5,1.1,15.5,58.5,37.57,26.78
2016,8,22,6,30,102.0,70.0,1.1,16.0,89.0,53.27,41.16
2016,8,22,6,45,135.0,92.5,1.1,16.5,126.5,69.21,55.49
2016,8,22,7,0,168.0,115.0,1.1,17.0,164.0,84.8,69.2
2016,8,22,7,15,204.5,131.5,1.0,17.5,203.0,93.56,76.63
2016,8,22,7,30,241.0,148.0,0.9,18.0,242.0,104.04,85.33
2016,8,22,7,45,210.0,175.0,0.85,18.5,265.0,124.52,102.35
2016,8,22,8,0,179.0,202.0,0.8,19.0,288.0,140.17,114.94
2016,8,22,8,15,183.5,225.5,0.8,19.5,322.0,153.81,125.66
2016,8,22,8,30,188.0,249.0,0.8,20.0,356.0,166.92,135.8
2016,8,22,8,45,105.0,244.0,0.8,20.5,304.5,163.36,132.15
2016,8,22,9,0,22.0,239.0,0.8,21.0,253.0,181.74,146.53
2016,8,22,9,15,137.5,283.0,0.8,21.5,381.0,185.11,148.51
2016,8,22,9,30,253.0,327.0,0.8,22.0,509.0,219.55,159.31
2016,8,22,9,45,277.5,339.5,0.85,22.5,548.5,252.75,180.52
2016,8,22,10,0,302.0,352.0,0.9,23.0,588.0,289.17,206.49
2016,8,22,10,15,247.5,377.5,0.95,23.0,576.0,316.09,229.77
2016,8,22,10,30,193.0,403.0,1.0,23.0,564.0,347.01,255.54
2016,8,22,10,45,254.0,402.0,1.05,23.5,619.5,380.24,279.49
2016,8,22,11,0,315.0,401.0,1.1,24.0,675.0,429.31,315.32
2016,8,22,11,15,361.0,388.0,1.15,24.0,706.5,468.93,345.24
2016,8,22,11,30,407.0,375.0,1.2,24.0,738.0,509.72,376.08
2016,8,22,11,45,448.0,365.0,1.25,24.5,767.5,557.64,410.88
2016,8,22,12,0,489.0,355.0,1.3,25.0,797.0,608.32,447.03
2016,8,22,12,15,460.0,362.0,1.3,25.0,777.0,627.23,460.66
2016,8,22,12,30,431.0,369.0,1.3,25.0,757.0,642.71,471.82
2016,8,22,12,45,367.5,392.0,1.35,25.0,721.0,635.9,467.27
2016,8,22,13,0,304.0,415.0,1.4,25.0,685.0,629.21,462.51
2016,8,22,13,15,260.0,416.0,1.4,24.5,643.5,614.1,452.93
2016,8,22,13,30,216.0,417.0,1.4,24.0,602.0,581.71,431.38
2016,8,22,13,45,217.0,403.5,1.45,24.0,585.5,583.72,434.23
2016,8,22,14,0,218.0,390.0,1.5,24.0,569.0,584.39,435.92
2016,8,22,14,15,214.5,374.5,1.5,23.5,544.0,577.46,432.81
2016,8,22,14,30,211.0,359.0,1.5,23.0,519.0,569.01,428.73
2016,8,22,14,45,219.5,338.5,1.5,23.0,498.0,565.29,427.63
2016,8,22,15,0,228.0,318.0,1.5,23.0,477.0,560.21,425.6
2016,8,22,15,15,204.5,299.0,1.45,22.5,435.0,523.93,400.86
2016,8,22,15,30,181.0,280.0,1.4,22.0,393.0,486.18,374.9
2016,8,22,15,45,138.0,255.5,1.4,22.0,338.0,421.3,327.37
2016,8,22,16,0,95.0,231.0,1.4,22.0,283.0,334.63,262.42
2016,8,22,16,15,72.5,204.0,1.35,21.5,241.5,285.46,225.64
2016,8,22,16,30,50.0,177.0,1.3,21.0,200.0,235.8,187.32
2016,8,22,16,45,41.0,155.5,1.3,20.5,173.0,206.04,164.5
2016,8,22,17,0,32.0,134.0,1.3,20.0,146.0,176.07,140.87
2016,8,22,17,15,22.5,111.5,1.25,19.5,119.5,129.72,103.22
2016,8,22,17,30,13.0,89.0,1.2,19.0,93.0,99.23,77.82
2016,8,22,17,45,6.5,66.5,1.15,18.5,68.5,70.84,53.74
2016,8,22,18,0,0.0,44.0,1.1,18.0,44.0,41.42,28.53
2016,8,22,18,15,0.0,25.5,1.0,17.5,25.5,21.47,10.97
2016,8,22,18,30,0.0,7.0,0.9,17.0,7.0,5.75,0.0
2016,8,22,18,45,0.0,3.5,0.85,16.5,3.5,2.99,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,13.0,0.8,15.5,17.5,11.1,0.0
2016,8,23,6,0,104.0,26.0,0.8,16.0,35.0,20.53,9.34
2016,8,23,6,15,178.5,45.5,0.75,16.5,73.5,34.55,24.03
2016,8,23,6,30,253.0,65.0,0.7,17.0,112.0,48.69,37.0
2016,8,23,6,45,126.5,65.0,0.7,17.5,88.5,49.26,37.83
2016,8,23,7,0,0.0,65.0,0.7,18.0,65.0,53.39,41.54
2016,8,23,7,15,0.0,80.5,0.65,18.5,80.5,65.62,52.13
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,77.74,62.39
2016,8,23,7,45,0.0,111.5,0.6,19.5,111.5,89.76,72.36
2016,8,23,8,0,0.0,127.0,0.6,20.0,127.0,101.67,82.07
2016,8,23,8,15,1.0,148.5,0.6,20.5,149.0,117.7,95.08
2016,8,23,8,30,2.0,170.0,0.6,21.0,171.0,133.51,107.68
2016,8,23,8,45,4.5,184.5,0.65,21.5,187.5,144.36,116.06
2016,8,23,9,0,7.0,199.0,0.7,22.0,204.0,155.11,124.29
2016,8,23,9,15,10.5,219.0,0.7,22.5,226.5,169.53,135.38
2016,8,23,9,30,14.0,239.0,0.7,23.0,249.0,186.17,141.21
2016,8,23,9,45,22.5,273.0,0.75,23.5,290.0,213.69,161.11
2016,8,23,10,0,31.0,307.0,0.8,24.0,331.0,229.95,172.36
2016,8,23,10,15,49.0,341.5,0.8,24.5,381.5,263.0,195.92
2016,8,23,10,30,67.0,376.0,0.8,25.0,432.0,299.16,221.65
2016,8,23,10,45,153.0,397.0,0.85,25.5,528.5,347.29,254.95
2016,8,23,11,0,239.0,418.0,0.9,26.0,625.0,414.54,302.45
2016,8,23,11,15,281.5,414.5,0.95,26.0,662.5,448.97,327.81
2016,8,23,11,30,324.0,411.0,1.0,26.0,700.0,493.92,360.82
2016,8,23,11,45,344.5,397.5,1.05,26.0,706.0,522.11,382.01
2016,8,23,12,0,365.0,384.0,1.1,26.0,712.0,550.88,403.6
2016,8,23,12,15,538.0,302.0,1.1,26.0,785.5,631.66,462.52
2016,8,23,12,30,711.0,220.0,1.1,26.0,859.0,720.42,525.73
2016,8,23,12,45,731.0,205.5,1.15,26.5,856.5,759.67,552.2
2016,8,23,13,0,751.0,191.0,1.2,27.0,854.0,797.36,577.77
2016,8,23,13,15,746.0,189.5,1.2,27.0,837.0,824.85,596.44
2016,8,23,13,30,741.0,188.0,1.2,27.0,820.0,849.38,612.67
2016,8,23,13,45,735.5,184.5,1.25,27.0,797.0,868.37,625.93
2016,8,23,14,0,730.0,181.0,1.3,27.0,774.0,884.13,637.3
2016,8,23,14,15,719.5,178.0,1.3,26.5,743.5,892.45,644.67
2016,8,23,14,30,709.0,175.0,1.3,26.0,713.0,897.34,650.08
2016,8,23,14,45,698.0,169.5,1.35,26.0,677.0,895.61,650.86
2016,8,23,15,0,687.0,164.0,1.4,26.0,641.0,890.48,649.64
2016,8,23,15,15,668.5,159.5,1.4,25.5,599.0,875.78,642.94
2016,8,23,15,30,650.0,155.0,1.4,25.0,557.0,857.86,634.27
2016,8,23,15,45,519.0,176.0,1.4,24.5,481.0,745.86,561.74
2016,8,23,16,0,388.0,197.0,1.4,24.0,405.0,643.68,491.52
2016,8,23,16,15,345.5,183.0,1.35,23.5,354.5,565.08,438.29
2016,8,23,16,30,303.0,169.0,1.3,23.0,304.0,508.05,398.46
2016,8,23,16,45,276.5,152.0,1.3,22.5,263.5,462.07,366.22
2016,8,23,17,0,250.0,135.0,1.3,22.0,223.0,415.91,332.64
2016,8,23,17,15,222.0,115.0,1.25,21.0,183.0,364.12,293.88
2016,8,23,17,30,194.0,95.0,1.2,20.0,143.0,312.6,253.65
2016,8,23,17,45,155.5,74.0,1.2,19.5,106.5,251.08,203.03
2016,8,23,18,0,117.0,53.0,1.2,19.0,70.0,190.47,151.28
2016,8,23,18,15,58.5,33.0,1.15,18.5,41.5,101.71,72.22
2016,8,23,18,30,0.0,13.0,1.1,18.0,13.0,10.73,0.0
2016,8,23,18,45,0.0,6.5,1.1,17.5,6.5,5.55,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,24,5,45,75.0,13.0,0.85,15.5,19.0,11.1,0.0
2016,8,24,6,0,150.0,26.0,0.8,16.0,38.0,20.12,8.57
2016,8,24,6,15,237.5,42.5,0.75,16.0,78.5,32.56,22.33
2016,8,24,6,30,325.0,59.0,0.7,16.0,119.0,44.72,33.67
2016,8,24,6,45,162.5,55.5,0.7,16.5,85.5,42.86,32.36
2016,8,24,7,0,0.0,52.0,0.7,17.0,52.0,43.03,32.59
2016,8,24,7,15,0.0,64.0,0.65,17.5,64.0,53.03,41.34
2016,8,24,7,30,0.0,76.0,0.6,18.0,76.0,62.82,49.71
2016,8,24,7,45,0.0,93.0,0.6,18.5,93.0,76.15,60.98
2016,8,24,8,0,0.0,110.0,0.6,19.0,110.0,89.32,71.91
2016,8,24,8,15,0.0,129.5,0.6,19.5,129.5,104.14,84.07
2016,8,24,8,30,0.0,149.0,0.6,20.0,149.0,118.77,95.86
2016,8,24,8,45,3.0,171.5,0.65,21.0,173.5,135.34,108.91
2016,8,24,9,0,6.0,194.0,0.7,22.0,198.0,151.65,121.51
2016,8,24,9,15,10.5,218.0,0.7,22.5,225.5,168.75,134.79
2016,8,24,9,30,15.0,242.0,0.7,23.0,253.0,188.16,142.74
2016,8,24,9,45,19.0,264.5,0.75,23.5,279.0,207.31,156.43
2016,8,24,10,0,23.0,287.0,0.8,24.0,305.0,227.24,170.74
2016,8,24,10,15,33.5,319.0,0.85,24.0,346.5,244.6,183.23
2016,8,24,10,30,44.0,351.0,0.9,24.0,388.0,275.6,206.07
2016,8,24,10,45,54.0,372.0,0.95,24.5,418.0,301.24,224.47
2016,8,24,11,0,64.0,393.0,1.0,25.0,448.0,328.69,244.18
2016,8,24,11,15,88.5,413.0,1.0,25.0,491.0,364.22,269.95
2016,8,24,11,30,113.0,433.0,1.0,25.0,534.0,400.36,296.09
2016,8,24,11,45,224.5,423.0,1.05,25.5,624.5,472.35,347.83
2016,8,24,12,0,336.0,413.0,1.1,26.0,715.0,555.19,406.44
2016,8,24,12,15,270.0,428.0,1.15,26.0,670.5,548.46,401.54
2016,8,24,12,30,204.0,443.0,1.2,26.0,626.0,530.67,389.24
2016,8,24,12,45,237.0,432.0,1.25,26.0,642.0,563.53,413.72
2016,8,24,13,0,270.0,421.0,1.3,26.0,658.0,607.26,445.08
2016,8,24,13,15,277.5,405.5,1.3,26.0,645.5,618.89,453.69
2016,8,24,13,30,285.0,390.0,1.3,26.0,633.0,629.11,461.65
2016,8,24,13,45,219.0,390.5,1.35,26.0,574.0,572.73,422.64
2016,8,24,14,0,153.0,391.0,1.4,26.0,515.0,525.92,389.74
2016,8,24,14,15,166.0,374.5,1.4,25.5,504.0,532.12,396.48
2016,8,24,14,30,179.0,358.0,1.4,25.0,493.0,537.56,402.41
2016,8,24,14,45,168.0,338.5,1.4,25.0,460.5,515.64,387.64
2016,8,24,15,0,157.0,319.0,1.4,25.0,428.0,492.15,371.87
2016,8,24,15,15,122.0,294.0,1.4,24.5,375.5,437.3,333.2
2016,8,24,15,30,87.0,269.0,1.4,24.0,323.0,359.81,277.07
2016,8,24,15,45,74.5,244.0,1.45,23.5,287.5,324.38,252.04
2016,8,24,16,0,62.0,219.0,1.5,23.0,252.0,288.18,225.59
2016,8,24,16,15,34.0,183.0,1.45,22.5,201.0,222.35,174.68
2016,8,24,16,30,6.0,147.0,1.4,22.0,150.0,141.12,110.0
2016,8,24,16,45,3.0,128.5,1.4,22.0,130.0,121.67,94.68
2016,8,24,17,0,0.0,110.0,1.4,22.0,110.0,102.14,78.88
2016,8,24,17,15,0.0,90.5,1.4,21.0,90.5,83.96,64.32
2016,8,24,17,30,0.0,71.0,1.4,20.0,71.0,65.33,48.98
2016,8,24,17,45,0.0,52.5,1.4,19.5,52.5,47.35,33.78
2016,8,24,18,0,0.0,34.0,1.4,19.0,34.0,28.48,17.69
2016,8,24,18,15,0.0,20.0,1.35,18.5,20.0,16.5,6.52
2016,8,24,18,30,0.0,6.0,1.3,18.0,6.0,5.12,0.0
2016,8,24,18,45,0.0,3.0,1.3,17.5,3.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,86.5,13.0,1.05,14.5,19.5,11.1,0.0
2016,8,25,6,0,173.0,26.0,1.1,15.0,39.0,20.18,8.1
2016,8,25,6,15,270.0,40.5,1.05,15.5,80.0,31.2,21.14
2016,8,25,6,30,367.0,55.0,1.0,16.0,121.0,42.04,31.29
2016,8,25,6,45,183.5,47.5,1.0,16.5,80.5,35.09,25.49
2016,8,25,7,0,0.0,40.0,1.0,17.0,40.0,33.04,23.75
2016,8,25,7,15,0.0,49.5,0.95,17.5,49.5,40.94,30.69
2016,8,25,7,30,0.0,59.0,0.9,18.0,59.0,48.86,37.51
2016,8,25,7,45,0.0,73.0,0.85,18.5,73.0,60.55,47.5
2016,8,25,8,0,0.0,87.0,0.8,19.0,87.0,72.01,57.11
2016,8,25,8,15,0.0,95.0,0.8,19.5,95.0,78.46,62.29
2016,8,25,8,30,0.0,103.0,0.8,20.0,103.0,84.86,67.38
2016,8,25,8,45,0.0,124.0,0.8,20.5,124.0,101.01,80.63
2016,8,25,9,0,0.0,145.0,0.8,21.0,145.0,116.88,93.43
2016,8,25,9,15,0.5,156.5,0.8,21.5,157.5,125.62,100.18
2016,8,25,9,30,1.0,168.0,0.8,22.0,170.0,134.95,102.63
2016,8,25,9,45,4.0,189.0,0.85,22.5,193.0,151.77,115.19
2016,8,25,10,0,7.0,210.0,0.9,23.0,216.0,169.13,128.03
2016,8,25,10,15,12.5,247.5,0.9,23.0,258.0,199.82,151.16
2016,8,25,10,30,18.0,285.0,0.9,23.0,300.0,231.49,174.79
2016,8,25,10,45,18.5,292.5,0.95,23.5,308.0,240.24,180.9
2016,8,25,11,0,19.0,300.0,1.0,24.0,316.0,249.08,187.17
2016,8,25,11,15,18.0,297.5,1.05,24.0,313.0,249.59,187.6
2016,8,25,11,30,17.0,295.0,1.1,24.0,310.0,249.79,187.83
2016,8,25,11,45,17.5,296.5,1.15,24.5,312.0,253.8,190.56
2016,8,25,12,0,18.0,298.0,1.2,25.0,314.0,257.8,193.28
2016,8,25,12,15,36.0,348.5,1.2,25.0,381.0,317.49,237.69
2016,8,25,12,30,54.0,399.0,1.2,25.0,448.0,379.56,282.88
2016,8,25,12,45,81.0,412.5,1.2,25.0,484.5,419.87,312.26
2016,8,25,13,0,108.0,426.0,1.2,25.0,521.0,462.84,343.48
2016,8,25,13,15,106.0,416.5,1.2,24.5,508.5,462.68,344.19
2016,8,25,13,30,104.0,407.0,1.2,24.0,496.0,461.7,344.66
2016,8,25,13,45,84.5,384.5,1.25,24.0,455.5,431.52,323.39
2016,8,25,14,0,65.0,362.0,1.3,24.0,415.0,399.16,300.42
2016,8,25,14,15,115.0,359.5,1.3,24.0,448.0,468.86,353.01
2016,8,25,14,30,165.0,357.0,1.3,24.0,481.0,523.27,393.52
2016,8,25,14,45,160.0,337.5,1.3,24.0,453.0,506.96,382.43
2016,8,25,15,0,155.0,318.0,1.3,24.0,425.0,489.27,370.88
2016,8,25,15,15,223.5,288.0,1.3,23.5,431.0,530.19,404.59
2016,8,25,15,30,292.0,258.0,1.3,23.0,437.0,591.16,451.73
2016,8,25,15,45,216.0,243.5,1.3,22.5,370.0,483.96,374.59
2016,8,25,16,0,140.0,229.0,1.3,22.0,303.0,398.09,311.33
2016,8,25,16,15,80.0,193.5,1.25,21.5,235.0,280.67,222.0
2016,8,25,16,30,20.0,158.0,1.2,21.0,167.0,167.35,131.89
2016,8,25,16,45,15.5,138.5,1.2,20.5,145.0,145.52,115.09
2016,8,25,17,0,11.0,119.0,1.2,20.0,123.0,123.62,97.56
2016,8,25,17,15,5.5,99.0,1.2,19.5,101.0,100.11,78.25
2016,8,25,17,30,0.0,79.0,1.2,19.0,79.0,76.44,58.36
2016,8,25,17,45,0.0,58.5,1.2,18.5,58.5,56.22,41.22
2016,8,25,18,0,0.0,38.0,1.2,18.0,38.0,34.68,22.77
2016,8,25,18,15,0.0,22.5,1.15,17.5,22.5,18.79,7.78
2016,8,25,18,30,0.0,7.0,1.1,17.0,7.0,5.97,0.0
2016,8,25,18,45,0.0,3.5,1.05,16.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,0.85,14.5,20.5,10.67,0.0
2016,8,26,6,0,219.0,25.0,0.9,15.0,41.0,20.62,7.71
2016,8,26,6,15,325.5,37.5,0.9,15.5,83.5,30.54,20.52
2016,8,26,6,30,432.0,50.0,0.9,16.0,126.0,40.22,29.67
2016,8,26,6,45,216.0,53.0,0.9,16.5,91.0,39.27,29.16
2016,8,26,7,0,0.0,56.0,0.9,17.0,56.0,46.37,35.53
2016,8,26,7,15,0.0,69.5,0.9,17.5,69.5,57.32,45.09
2016,8,26,7,30,0.0,83.0,0.9,18.0,83.0,68.05,54.27
2016,8,26,7,45,0.0,86.5,0.9,18.5,86.5,71.21,56.73
2016,8,26,8,0,0.0,90.0,0.9,19.0,90.0,74.28,59.07
2016,8,26,8,15,0.0,98.5,0.9,19.5,98.5,81.11,64.58
2016,8,26,8,30,0.0,107.0,0.9,20.0,107.0,87.89,69.97
2016,8,26,8,45,1.0,141.0,0.9,20.5,141.5,113.54,91.17
2016,8,26,9,0,2.0,175.0,0.9,21.0,176.0,138.36,111.27
2016,8,26,9,15,14.5,223.5,0.95,21.5,233.5,172.34,138.54
2016,8,26,9,30,27.0,272.0,1.0,22.0,291.0,195.09,148.56
2016,8,26,9,45,24.0,277.0,1.05,22.5,295.0,216.2,164.0
2016,8,26,10,0,21.0,282.0,1.1,23.0,299.0,223.17,168.8
2016,8,26,10,15,34.5,318.0,1.1,23.0,346.5,243.99,183.89
2016,8,26,10,30,48.0,354.0,1.1,23.0,394.0,278.58,209.41
2016,8,26,10,45,57.5,373.5,1.15,23.5,422.5,303.33,227.3
2016,8,26,11,0,67.0,393.0,1.2,24.0,451.0,329.78,246.43
2016,8,26,11,15,49.0,373.0,1.2,24.0,416.0,316.27,236.76
2016,8,26,11,30,31.0,353.0,1.2,24.0,381.0,299.43,224.57
2016,8,26,11,45,40.0,373.5,1.25,24.0,409.5,326.93,245.16
2016,8,26,12,0,49.0,394.0,1.3,24.0,438.0,356.14,266.71
2016,8,26,12,15,55.0,400.0,1.3,24.0,449.5,373.03,279.12
2016,8,26,12,30,61.0,406.0,1.3,24.0,461.0,390.62,292.1
2016,8,26,12,45,46.0,378.0,1.35,24.0,419.0,363.06,272.16
2016,8,26,13,0,31.0,350.0,1.4,24.0,377.0,332.87,250.27
2016,8,26,13,15,34.5,350.5,1.4,24.0,380.0,341.96,257.47
2016,8,26,13,30,38.0,351.0,1.4,24.0,383.0,351.31,264.7
2016,8,26,13,45,37.0,339.5,1.4,24.0,370.0,345.23,260.55
2016,8,26,14,0,36.0,328.0,1.4,24.0,357.0,338.63,256.13
2016,8,26,14,15,46.0,326.0,1.4,23.5,362.0,351.63,267.1
2016,8,26,14,30,56.0,324.0,1.4,23.0,367.0,365.19,278.48
2016,8,26,14,45,70.0,314.5,1.4,23.0,365.0,375.01,286.86
2016,8,26,15,0,84.0,305.0,1.4,23.0,363.0,385.05,295.49
2016,8,26,15,15,104.0,288.5,1.35,22.5,355.5,392.97,303.38
2016,8,26,15,30,124.0,272.0,1.3,22.0,348.0,421.49,326.47
2016,8,26,15,45,74.0,233.0,1.3,22.0,277.5,311.33,243.14
2016,8,26,16,0,24.0,194.0,1.3,22.0,207.0,202.88,158.62
2016,8,26,16,15,12.0,163.5,1.25,21.5,170.0,161.82,126.73
2016,8,26,16,30,0.0,133.0,1.2,21.0,133.0,120.56,93.69
2016,8,26,16,45,0.0,115.0,1.2,20.5,115.0,104.27,80.94
2016,8,26,17,0,0.0,97.0,1.2,20.0,97.0,87.78,67.71
2016,8,26,17,15,0.0,79.0,1.1,19.5,79.0,71.01,53.95
2016,8,26,17,30,0.0,61.0,1.0,19.0,61.0,53.87,39.6
2016,8,26,17,45,144.0,52.5,0.95,18.5,71.5,205.5,167.76
2016,8,26,18,0,288.0,44.0,0.9,18.0,82.0,330.36,262.3
2016,8,26,18,15,178.5,27.5,0.85,17.5,47.5,214.82,140.54
2016,8,26,18,30,69.0,11.0,0.8,17.0,13.0,58.83,0.0
2016,8,26,18,45,34.5,5.5,0.8,16.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.41,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,6.57,0.0
2016,8,27,6,15,0.0,17.5,1.0,15.0,17.5,14.41,6.71
2016,8,27,6,30,0.0,27.0,1.0,15.0,27.0,22.26,14.01
2016,8,27,6,45,0.0,38.5,1.0,15.5,38.5,31.8,22.68
2016,8,27,7,0,0.0,50.0,1.0,16.0,50.0,41.36,31.24
2016,8,27,7,15,0.0,62.0,0.95,16.5,62.0,51.36,40.04
2016,8,27,7,30,0.0,74.0,0.9,17.0,74.0,61.23,48.54
2016,8,27,7,45,0.0,83.5,0.9,17.5,83.5,68.91,54.98
2016,8,27,8,0,0.0,93.0,0.9,18.0,93.0,76.55,61.28
2016,8,27,8,15,0.0,114.0,0.85,18.5,114.0,92.72,74.79
2016,8,27,8,30,0.0,135.0,0.8,19.0,135.0,108.62,87.83
2016,8,27,8,45,1.0,156.0,0.8,19.5,157.0,124.29,100.49
2016,8,27,9,0,2.0,177.0,0.8,20.0,179.0,139.72,112.78
2016,8,27,9,15,4.0,189.0,0.8,20.5,192.0,148.72,119.62
2016,8,27,9,30,6.0,201.0,0.8,21.0,205.0,158.96,121.69
2016,8,27,9,45,13.0,239.0,0.85,21.5,248.5,188.62,143.86
2016,8,27,10,0,20.0,277.0,0.9,22.0,292.0,219.41,166.54
2016,8,27,10,15,23.5,295.5,0.9,22.0,314.0,236.93,179.44
2016,8,27,10,30,27.0,314.0,0.9,22.0,336.0,245.49,185.66
2016,8,27,10,45,36.0,341.0,0.95,22.5,371.0,273.27,206.02
2016,8,27,11,0,45.0,368.0,1.0,23.0,406.0,302.94,227.58
2016,8,27,11,15,42.0,369.5,1.05,23.0,406.0,310.34,233.17
2016,8,27,11,30,39.0,371.0,1.1,23.0,406.0,317.29,238.51
2016,8,27,11,45,54.5,392.5,1.15,23.0,441.0,350.13,262.94
2016,8,27,12,0,70.0,414.0,1.2,23.0,476.0,385.36,288.9
2016,8,27,12,15,92.0,424.0,1.2,23.0,505.5,417.82,312.75
2016,8,27,12,30,114.0,434.0,1.2,23.0,535.0,458.48,342.36
2016,8,27,12,45,118.5,426.0,1.25,23.0,530.5,468.38,349.91
2016,8,27,13,0,123.0,418.0,1.3,23.0,526.0,477.81,357.38
2016,8,27,13,15,474.0,281.5,1.3,23.0,682.5,678.57,506.99
2016,8,27,13,30,825.0,145.0,1.3,23.0,839.0,871.26,640.14
2016,8,27,13,45,822.5,141.0,1.35,23.0,815.5,893.08,653.43
2016,8,27,14,0,820.0,137.0,1.4,23.0,792.0,911.56,666.72
2016,8,27,14,15,810.5,135.0,1.35,22.5,760.5,922.24,675.04
2016,8,27,14,30,801.0,133.0,1.3,22.0,729.0,929.31,681.25
2016,8,27,14,45,792.0,128.5,1.3,22.0,692.5,930.55,683.33
2016,8,27,15,0,783.0,124.0,1.3,22.0,656.0,928.2,683.3
2016,8,27,15,15,766.5,120.5,1.3,21.5,613.0,916.11,678.43
2016,8,27,15,30,750.0,117.0,1.3,21.0,570.0,900.58,671.46
2016,8,27,15,45,730.5,112.0,1.3,21.0,523.5,883.81,662.47
2016,8,27,16,0,711.0,107.0,1.3,21.0,477.0,857.72,647.2
2016,8,27,16,15,539.0,128.5,1.25,20.5,392.5,714.25,551.07
2016,8,27,16,30,367.0,150.0,1.2,20.0,308.0,565.09,445.08
2016,8,27,16,45,340.0,135.0,1.2,19.5,266.0,497.64,398.48
2016,8,27,17,0,313.0,120.0,1.2,19.0,224.0,452.03,365.43
2016,8,27,17,15,388.5,92.5,1.15,18.5,198.5,499.24,403.56
2016,8,27,17,30,464.0,65.0,1.1,18.0,173.0,524.86,421.22
2016,8,27,17,45,383.5,53.0,1.05,17.5,126.5,429.7,344.82
2016,8,27,18,0,303.0,41.0,1.0,17.0,80.0,337.14,266.49
2016,8,27,18,15,187.5,25.5,0.95,16.5,46.0,215.34,131.39
2016,8,27,18,30,72.0,10.0,0.9,16.0,12.0,59.95,0.0
2016,8,27,18,45,36.0,5.0,0.9,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,80.0,11.5,0.85,13.5,17.0,9.82,0.0
2016,8,28,6,0,160.0,23.0,0.8,14.0,34.0,17.89,4.39
2016,8,28,6,15,259.5,38.5,0.75,14.5,75.0,29.7,19.76
2016,8,28,6,30,359.0,54.0,0.7,15.0,116.0,41.32,30.72
2016,8,28,6,45,179.5,62.0,0.7,16.0,93.0,47.5,36.46
2016,8,28,7,0,0.0,70.0,0.7,17.0,70.0,56.89,44.77
2016,8,28,7,15,0.0,87.5,0.65,17.5,87.5,70.49,56.61
2016,8,28,7,30,0.0,105.0,0.6,18.0,105.0,83.97,68.08
2016,8,28,7,45,1.5,128.0,0.55,18.5,129.0,101.16,82.48
2016,8,28,8,0,3.0,151.0,0.5,19.0,153.0,118.11,96.36
2016,8,28,8,15,18.5,183.0,0.5,19.5,193.5,140.94,114.93
2016,8,28,8,30,34.0,215.0,0.5,20.0,234.0,154.0,125.05
2016,8,28,8,45,42.0,239.0,0.55,20.5,264.5,168.72,136.5
2016,8,28,9,0,50.0,263.0,0.6,21.0,295.0,183.0,147.46
2016,8,28,9,15,70.0,291.5,0.65,21.5,339.5,199.37,159.98
2016,8,28,9,30,90.0,320.0,0.7,22.0,384.0,225.7,169.68
2016,8,28,9,45,120.0,342.5,0.75,22.5,432.5,242.38,179.32
2016,8,28,10,0,150.0,365.0,0.8,23.0,481.0,275.59,202.39
2016,8,28,10,15,208.0,374.0,0.85,23.0,540.5,312.26,228.1
2016,8,28,10,30,266.0,383.0,0.9,23.0,600.0,346.75,253.19
2016,8,28,10,45,569.5,255.5,0.95,23.5,736.0,388.87,280.13
2016,8,28,11,0,873.0,128.0,1.0,24.0,872.0,468.95,338.31
2016,8,28,11,15,876.5,129.0,1.05,24.0,886.5,521.35,380.62
2016,8,28,11,30,880.0,130.0,1.1,24.0,901.0,572.79,421.23
2016,8,28,11,45,881.0,130.5,1.15,24.5,907.0,621.22,457.73
2016,8,28,12,0,882.0,131.0,1.2,25.0,913.0,668.02,491.99
2016,8,28,12,15,881.5,131.0,1.2,25.0,911.0,711.57,523.65
2016,8,28,12,30,881.0,131.0,1.2,25.0,909.0,752.96,553.1
2016,8,28,12,45,894.5,121.5,1.3,25.0,904.0,794.31,582.65
2016,8,28,13,0,908.0,112.0,1.4,25.0,899.0,833.52,609.49
2016,8,28,13,15,904.0,111.0,1.4,24.5,881.5,863.92,630.61
2016,8,28,13,30,900.0,110.0,1.4,24.0,864.0,891.12,649.78
2016,8,28,13,45,893.5,109.0,1.4,24.0,838.5,912.79,664.23
2016,8,28,14,0,887.0,108.0,1.4,24.0,813.0,930.97,676.56
2016,8,28,14,15,878.0,106.5,1.35,24.0,781.0,942.74,684.23
2016,8,28,14,30,869.0,105.0,1.3,24.0,749.0,950.87,689.74
2016,8,28,14,45,857.5,103.0,1.3,24.0,710.5,952.42,692.01
2016,8,28,15,0,846.0,101.0,1.3,24.0,672.0,950.34,692.21
2016,8,28,15,15,830.5,98.5,1.25,23.5,628.5,951.59,695.32
2016,8,28,15,30,815.0,96.0,1.2,23.0,585.0,938.09,689.01
2016,8,28,15,45,793.5,93.0,1.15,22.5,536.5,914.73,676.5
2016,8,28,16,0,772.0,90.0,1.1,22.0,488.0,888.2,661.93
2016,8,28,16,15,588.0,116.0,1.05,21.5,400.5,745.73,568.4
2016,8,28,16,30,404.0,142.0,1.0,21.0,313.0,589.66,460.35
2016,8,28,16,45,375.0,128.0,1.0,21.0,270.5,542.13,428.11
2016,8,28,17,0,346.0,114.0,1.0,21.0,228.0,494.04,393.16
2016,8,28,17,15,435.0,85.5,0.95,20.0,202.5,529.91,422.6
2016,8,28,17,30,524.0,57.0,0.9,19.0,177.0,565.32,447.66
2016,8,28,17,45,437.0,47.0,0.9,18.5,129.0,465.91,369.2
2016,8,28,18,0,350.0,37.0,0.9,18.0,81.0,370.9,289.14
2016,8,28,18,15,216.0,23.0,0.85,17.5,46.0,232.74,125.98
2016,8,28,18,30,82.0,9.0,0.8,17.0,11.0,66.03,0.0
2016,8,28,18,45,41.0,4.5,0.8,16.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.3,13.5,18.0,9.82,0.0
2016,8,29,6,0,206.0,23.0,1.4,14.0,36.0,19.01,3.88
2016,8,29,6,15,318.0,35.0,1.4,14.5,78.0,28.55,18.67
2016,8,29,6,30,430.0,47.0,1.4,15.0,120.0,37.89,27.65
2016,8,29,6,45,501.0,55.5,1.45,15.5,170.0,43.91,33.33
2016,8,29,7,0,572.0,64.0,1.5,16.0,220.0,49.83,38.7
2016,8,29,7,15,286.0,89.0,1.45,16.0,167.0,63.57,50.88
2016,8,29,7,30,0.0,114.0,1.4,16.0,114.0,90.2,74.14
2016,8,29,7,45,6.0,137.5,1.4,16.5,140.5,107.63,88.87
2016,8,29,8,0,12.0,161.0,1.4,17.0,167.0,124.84,103.15
2016,8,29,8,15,19.5,184.5,1.4,17.5,195.0,141.85,117.02
2016,8,29,8,30,27.0,208.0,1.4,18.0,223.0,158.64,130.49
2016,8,29,8,45,57.0,243.5,1.4,18.5,278.5,171.34,140.37
2016,8,29,9,0,87.0,279.0,1.4,19.0,334.0,191.91,156.65
2016,8,29,9,15,112.0,303.0,1.3,19.5,379.0,205.88,167.21
2016,8,29,9,30,137.0,327.0,1.2,20.0,424.0,220.04,165.85
2016,8,29,9,45,131.0,344.5,1.2,20.5,441.0,244.58,182.66
2016,8,29,10,0,125.0,362.0,1.2,21.0,458.0,268.84,200.62
2016,8,29,10,15,517.0,229.0,1.2,21.5,646.5,280.87,196.04
2016,8,29,10,30,909.0,96.0,1.2,22.0,835.0,353.77,243.79
2016,8,29,10,45,913.0,97.5,1.2,22.5,856.5,409.99,291.51
2016,8,29,11,0,917.0,99.0,1.2,23.0,878.0,465.63,337.59
2016,8,29,11,15,920.0,99.5,1.2,23.5,892.0,519.23,380.68
2016,8,29,11,30,923.0,100.0,1.2,24.0,906.0,571.67,421.38
2016,8,29,11,45,747.5,207.0,1.25,24.5,862.5,606.05,446.72
2016,8,29,12,0,572.0,314.0,1.3,25.0,819.0,625.93,459.87
2016,8,29,12,15,748.0,207.5,1.35,25.0,867.0,692.31,510.11
2016,8,29,12,30,924.0,101.0,1.4,25.0,915.0,756.97,558.98
2016,8,29,12,45,913.0,105.5,1.45,25.0,902.5,793.08,583.5
2016,8,29,13,0,902.0,110.0,1.5,25.0,890.0,825.94,605.74
2016,8,29,13,15,898.0,109.5,1.55,24.5,872.5,856.53,627.74
2016,8,29,13,30,894.0,109.0,1.6,24.0,855.0,883.96,647.8
2016,8,29,13,45,888.0,107.5,1.65,24.0,830.0,905.34,662.8
2016,8,29,14,0,882.0,106.0,1.7,24.0,805.0,923.24,675.71
2016,8,29,14,15,873.5,104.5,1.75,23.5,773.0,935.29,686.35
2016,8,29,14,30,865.0,103.0,1.8,23.0,741.0,943.71,694.89
2016,8,29,14,45,854.5,100.5,1.85,23.0,703.0,945.51,697.98
2016,8,29,15,0,844.0,98.0,1.9,23.0,665.0,943.69,698.93
2016,8,29,15,15,828.5,95.5,1.9,22.5,621.5,944.66,702.69
2016,8,29,15,30,813.0,93.0,1.9,22.0,578.0,931.08,696.92
2016,8,29,15,45,796.0,89.0,1.9,22.0,531.0,910.78,685.52
2016,8,29,16,0,779.0,85.0,1.9,22.0,484.0,887.28,671.97
2016,8,29,16,15,751.5,81.0,1.9,21.5,433.0,850.73,650.58
2016,8,29,16,30,724.0,77.0,1.9,21.0,382.0,811.69,626.98
2016,8,29,16,45,689.5,71.5,1.9,20.5,330.0,767.91,599.17
2016,8,29,17,0,655.0,66.0,1.9,20.0,278.0,717.51,565.29
2016,8,29,17,15,599.0,59.5,1.85,19.5,226.5,645.87,513.51
2016,8,29,17,30,543.0,53.0,1.8,19.0,175.0,574.98,459.43
2016,8,29,17,45,456.0,44.0,1.8,18.5,127.5,476.65,381.01
2016,8,29,18,0,369.0,35.0,1.8,18.0,80.0,382.76,299.1
2016,8,29,18,15,184.5,17.5,1.75,17.5,40.0,198.46,88.79
2016,8,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,23.0,11.0,1.1,15.5,12.5,9.39,0.0
2016,8,30,6,0,46.0,22.0,1.1,16.0,25.0,17.69,1.88
2016,8,30,6,15,92.0,40.0,1.1,16.5,53.5,30.85,20.34
2016,8,30,6,30,138.0,58.0,1.1,17.0,82.0,44.09,32.76
2016,8,30,6,45,160.0,79.0,1.15,17.5,115.5,58.87,46.1
2016,8,30,7,0,182.0,100.0,1.2,18.0,149.0,73.16,58.75
2016,8,30,7,15,195.0,121.5,1.2,18.5,184.5,87.19,70.87
2016,8,30,7,30,208.0,143.0,1.2,19.0,220.0,100.67,82.23
2016,8,30,7,45,235.0,163.5,1.2,19.5,262.5,113.19,92.53
2016,8,30,8,0,262.0,184.0,1.2,20.0,305.0,125.22,102.22
2016,8,30,8,15,547.5,129.0,1.2,20.5,418.5,87.42,69.66
2016,8,30,8,30,833.0,74.0,1.2,21.0,532.0,67.67,52.58
2016,8,30,8,45,850.0,76.0,1.25,21.5,578.5,69.18,53.6
2016,8,30,9,0,867.0,78.0,1.3,22.0,625.0,70.59,54.52
2016,8,30,9,15,879.5,79.5,1.3,22.5,666.0,71.5,55.02
2016,8,30,9,30,892.0,81.0,1.3,23.0,707.0,120.02,64.01
2016,8,30,9,45,903.0,82.0,1.35,23.5,743.0,176.94,97.16
2016,8,30,10,0,914.0,83.0,1.4,24.0,779.0,234.91,140.99
2016,8,30,10,15,920.5,84.0,1.4,24.0,807.5,292.59,189.38
2016,8,30,10,30,927.0,85.0,1.4,24.0,836.0,350.34,239.15
2016,8,30,10,45,932.0,85.5,1.45,24.5,857.5,407.04,287.45
2016,8,30,11,0,937.0,86.0,1.5,25.0,879.0,463.19,334.17
2016,8,30,11,15,939.5,86.5,1.55,25.0,893.0,517.38,378.78
2016,8,30,11,30,942.0,87.0,1.6,25.0,907.0,570.31,421.17
2016,8,30,11,45,943.0,87.0,1.65,25.0,913.0,620.49,460.42
2016,8,30,12,0,944.0,87.0,1.7,25.0,919.0,668.82,497.32
2016,8,30,12,15,943.0,87.0,1.7,25.0,916.5,713.74,530.61
2016,8,30,12,30,942.0,87.0,1.7,25.0,914.0,756.24,561.44
