Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,939.5,87.0,1.75,25.5,904.0,795.0,586.64
2016,8,30,13,0,937.0,87.0,1.8,26.0,894.0,830.87,609.75
2016,8,30,13,15,933.0,86.0,1.8,26.0,875.5,861.47,630.03
2016,8,30,13,30,929.0,85.0,1.8,26.0,857.0,888.75,648.18
2016,8,30,13,45,922.5,84.5,1.85,26.0,831.5,910.95,663.63
2016,8,30,14,0,916.0,84.0,1.9,26.0,806.0,929.56,676.94
2016,8,30,14,15,908.0,83.0,1.85,25.5,774.0,942.62,687.04
2016,8,30,14,30,900.0,82.0,1.8,25.0,742.0,951.99,694.96
2016,8,30,14,45,889.5,80.0,1.8,25.0,703.5,954.13,697.65
2016,8,30,15,0,879.0,78.0,1.8,25.0,665.0,952.54,698.18
2016,8,30,15,15,865.0,76.0,1.8,24.5,621.5,943.93,695.69
2016,8,30,15,30,851.0,74.0,1.8,24.0,578.0,931.82,691.09
2016,8,30,15,45,833.5,71.0,1.8,24.0,530.5,911.67,679.91
2016,8,30,16,0,816.0,68.0,1.8,24.0,483.0,888.38,666.65
2016,8,30,16,15,790.5,65.5,1.75,23.5,432.0,865.74,654.43
2016,8,30,16,30,765.0,63.0,1.7,23.0,381.0,830.1,632.95
2016,8,30,16,45,730.0,59.0,1.65,22.5,329.0,781.37,601.72
2016,8,30,17,0,695.0,55.0,1.6,22.0,277.0,731.17,568.18
2016,8,30,17,15,641.5,50.0,1.55,21.0,225.0,662.26,520.16
2016,8,30,17,30,588.0,45.0,1.5,20.0,173.0,593.61,469.23
2016,8,30,17,45,502.0,37.5,1.45,19.5,125.5,503.91,397.74
2016,8,30,18,0,416.0,30.0,1.4,19.0,78.0,412.52,316.6
2016,8,30,18,15,208.0,15.0,1.35,18.5,39.0,208.79,64.65
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,15.5,18.0,8.11,0.0
2016,8,31,6,0,282.0,19.0,1.3,16.0,36.0,15.68,0.0
2016,8,31,6,15,401.5,28.5,1.3,16.0,79.5,23.32,13.96
2016,8,31,6,30,521.0,38.0,1.3,16.0,123.0,33.63,23.76
2016,8,31,6,45,590.5,44.0,1.35,16.5,174.5,38.42,28.33
2016,8,31,7,0,660.0,50.0,1.4,17.0,226.0,43.22,32.7
2016,8,31,7,15,450.5,94.5,1.35,17.5,226.5,68.98,55.32
2016,8,31,7,30,241.0,139.0,1.3,18.0,227.0,98.57,80.8
2016,8,31,7,45,369.5,138.0,1.3,18.5,296.5,94.7,77.05
2016,8,31,8,0,498.0,137.0,1.3,19.0,366.0,94.06,76.11
2016,8,31,8,15,677.0,103.5,1.3,19.5,452.5,71.95,56.77
2016,8,31,8,30,856.0,70.0,1.3,20.0,539.0,65.36,50.85
2016,8,31,8,45,872.5,72.0,1.3,20.5,585.5,66.95,51.94
2016,8,31,9,0,889.0,74.0,1.3,21.0,632.0,68.44,52.94
2016,8,31,9,15,901.0,75.5,1.3,21.0,674.0,69.43,53.63
2016,8,31,9,30,913.0,77.0,1.3,21.0,716.0,117.59,62.46
2016,8,31,9,45,913.5,83.0,1.35,21.5,749.5,177.69,98.22
2016,8,31,10,0,914.0,89.0,1.4,22.0,783.0,237.73,144.23
2016,8,31,10,15,921.0,90.0,1.45,22.0,812.0,295.69,193.13
2016,8,31,10,30,928.0,91.0,1.5,22.0,841.0,353.78,243.58
2016,8,31,10,45,933.5,91.5,1.55,22.5,863.0,410.87,292.57
2016,8,31,11,0,939.0,92.0,1.6,23.0,885.0,467.47,340.01
2016,8,31,11,15,941.5,92.5,1.6,23.0,898.5,521.92,385.0
2016,8,31,11,30,944.0,93.0,1.6,23.0,912.0,575.1,427.66
2016,8,31,11,45,945.0,93.0,1.6,23.0,918.0,625.53,467.06
2016,8,31,12,0,946.0,93.0,1.6,23.0,924.0,674.11,504.0
2016,8,31,12,15,945.5,93.0,1.6,23.0,922.0,719.62,537.82
2016,8,31,12,30,945.0,93.0,1.6,23.0,920.0,762.73,569.2
2016,8,31,12,45,938.5,95.0,1.65,23.0,908.0,800.6,595.25
2016,8,31,13,0,932.0,97.0,1.7,23.0,896.0,835.38,619.0
2016,8,31,13,15,927.5,96.5,1.7,22.5,878.0,866.16,640.8
2016,8,31,13,30,923.0,96.0,1.7,22.0,860.0,893.63,660.52
2016,8,31,13,45,918.0,94.5,1.75,22.0,834.5,916.24,676.46
2016,8,31,14,0,913.0,93.0,1.8,22.0,809.0,935.29,690.25
2016,8,31,14,15,904.5,91.5,1.8,22.0,776.5,947.51,699.14
2016,8,31,14,30,896.0,90.0,1.8,22.0,744.0,956.0,705.82
2016,8,31,14,45,886.5,87.5,1.8,22.0,705.5,958.67,708.92
2016,8,31,15,0,877.0,85.0,1.8,22.0,667.0,957.62,709.82
2016,8,31,15,15,861.5,82.5,1.8,21.5,622.5,947.12,706.06
2016,8,31,15,30,846.0,80.0,1.8,21.0,578.0,933.09,700.14
2016,8,31,15,45,827.5,77.0,1.8,21.0,530.0,912.17,688.34
2016,8,31,16,0,809.0,74.0,1.8,21.0,482.0,898.82,681.69
2016,8,31,16,15,598.5,106.5,1.75,20.5,390.5,740.74,574.86
2016,8,31,16,30,388.0,139.0,1.7,20.0,299.0,569.02,452.13
2016,8,31,16,45,369.5,122.0,1.7,20.0,257.5,527.68,423.56
2016,8,31,17,0,351.0,105.0,1.7,20.0,216.0,485.21,392.0
2016,8,31,17,15,321.5,88.0,1.6,19.5,174.5,432.29,351.05
2016,8,31,17,30,292.0,71.0,1.5,19.0,133.0,379.52,308.25
2016,8,31,17,45,245.5,53.5,1.45,18.5,95.5,312.74,251.87
2016,8,31,18,0,199.0,36.0,1.4,18.0,58.0,248.27,191.39
2016,8,31,18,15,99.5,18.0,1.3,17.5,29.0,126.29,12.24
2016,8,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,140.0,9.5,1.1,14.5,17.5,8.11,0.0
2016,9,1,6,0,280.0,19.0,1.1,15.0,35.0,15.73,0.0
2016,9,1,6,15,402.5,28.5,1.1,15.5,79.0,23.37,13.95
2016,9,1,6,30,525.0,38.0,1.1,16.0,123.0,33.7,23.8
2016,9,1,6,45,262.5,50.5,1.1,16.5,93.0,37.92,27.89
2016,9,1,7,0,0.0,63.0,1.1,17.0,63.0,51.57,40.07
2016,9,1,7,15,0.0,78.5,1.05,17.5,78.5,63.79,50.77
2016,9,1,7,30,0.0,94.0,1.0,18.0,94.0,75.91,61.15
2016,9,1,7,45,0.0,109.5,1.0,18.5,109.5,87.93,71.24
2016,9,1,8,0,0.0,125.0,1.0,19.0,125.0,99.85,81.06
2016,9,1,8,15,0.0,137.5,1.0,19.5,137.5,109.54,88.83
2016,9,1,8,30,0.0,150.0,1.0,20.0,150.0,119.15,96.44
2016,9,1,8,45,3.5,173.0,1.0,20.5,175.5,136.01,110.0
2016,9,1,9,0,7.0,196.0,1.0,21.0,201.0,152.6,123.13
2016,9,1,9,15,14.0,225.5,1.0,21.0,235.5,173.26,139.69
2016,9,1,9,30,21.0,255.0,1.0,21.0,270.0,196.18,150.44
2016,9,1,9,45,26.0,277.0,1.05,21.5,296.5,215.61,164.28
2016,9,1,10,0,31.0,299.0,1.1,22.0,323.0,223.81,169.65
2016,9,1,10,15,58.5,337.5,1.15,22.0,384.5,261.49,197.2
2016,9,1,10,30,86.0,376.0,1.2,22.0,446.0,303.51,228.06
2016,9,1,10,45,299.0,343.5,1.25,22.5,594.0,356.01,262.96
2016,9,1,11,0,512.0,311.0,1.3,23.0,742.0,442.73,325.26
2016,9,1,11,15,732.0,203.0,1.35,23.0,830.0,502.27,370.42
2016,9,1,11,30,952.0,95.0,1.4,23.0,918.0,579.8,429.91
2016,9,1,11,45,949.0,97.5,1.45,23.0,923.0,630.44,469.36
2016,9,1,12,0,946.0,100.0,1.5,23.0,928.0,678.93,506.4
2016,9,1,12,15,945.5,100.0,1.55,23.0,925.5,724.61,540.63
2016,9,1,12,30,945.0,100.0,1.6,23.0,923.0,767.9,572.51
2016,9,1,12,45,942.0,100.0,1.7,23.0,912.5,806.73,599.9
2016,9,1,13,0,939.0,100.0,1.8,23.0,902.0,842.61,624.88
2016,9,1,13,15,935.0,99.0,1.8,22.5,883.5,873.61,646.87
2016,9,1,13,30,931.0,98.0,1.8,22.0,865.0,901.28,666.76
2016,9,1,13,45,921.0,99.0,1.85,22.0,838.0,922.31,681.67
2016,9,1,14,0,911.0,100.0,1.9,22.0,811.0,939.65,694.37
2016,9,1,14,15,902.5,98.5,1.8,21.5,778.5,952.0,703.54
2016,9,1,14,30,894.0,97.0,1.7,21.0,746.0,960.62,710.4
2016,9,1,14,45,884.5,94.0,1.65,21.0,707.5,962.87,712.57
2016,9,1,15,0,875.0,91.0,1.6,21.0,669.0,961.38,712.51
2016,9,1,15,15,859.5,88.5,1.55,20.5,624.0,951.03,708.19
2016,9,1,15,30,844.0,86.0,1.5,20.0,579.0,948.05,708.96
2016,9,1,15,45,826.0,82.5,1.5,20.0,530.5,927.12,697.19
2016,9,1,16,0,808.0,79.0,1.5,20.0,482.0,902.92,683.37
2016,9,1,16,15,779.5,75.5,1.5,19.5,430.0,865.71,661.78
2016,9,1,16,30,751.0,72.0,1.5,19.0,378.0,825.97,637.91
2016,9,1,16,45,710.0,67.5,1.55,19.0,324.5,771.23,601.86
2016,9,1,17,0,669.0,63.0,1.6,19.0,271.0,721.63,567.93
2016,9,1,17,15,609.0,56.5,1.55,18.0,218.0,646.43,514.22
2016,9,1,17,30,549.0,50.0,1.5,17.0,165.0,572.25,457.88
2016,9,1,17,45,444.5,41.5,1.5,16.5,117.0,460.86,368.41
2016,9,1,18,0,340.0,33.0,1.5,16.0,69.0,354.96,271.57
2016,9,1,18,15,170.0,16.5,1.45,15.5,34.5,178.3,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,1.05,14.5,15.0,8.54,0.0
2016,9,2,6,0,188.0,20.0,1.1,15.0,30.0,16.54,0.0
2016,9,2,6,15,311.0,31.5,1.05,15.5,71.0,25.74,15.82
2016,9,2,6,30,434.0,43.0,1.0,16.0,112.0,34.79,24.72
2016,9,2,6,45,217.0,45.5,1.0,16.5,80.0,34.06,24.48
2016,9,2,7,0,0.0,48.0,1.0,17.0,48.0,39.7,29.6
2016,9,2,7,15,0.0,60.0,0.95,17.5,60.0,49.7,38.41
2016,9,2,7,30,0.0,72.0,0.9,18.0,72.0,59.56,46.91
2016,9,2,7,45,0.0,90.0,0.9,18.5,90.0,73.65,58.92
2016,9,2,8,0,0.0,108.0,0.9,19.0,108.0,87.56,70.56
2016,9,2,8,15,0.0,122.0,0.9,19.5,122.0,98.4,79.39
2016,9,2,8,30,0.0,136.0,0.9,20.0,136.0,109.14,88.03
2016,9,2,8,45,0.0,150.5,0.9,20.5,150.5,120.14,96.76
2016,9,2,9,0,0.0,165.0,0.9,21.0,165.0,131.02,105.3
2016,9,2,9,15,6.0,195.5,0.95,21.5,199.5,152.97,122.88
2016,9,2,9,30,12.0,226.0,1.0,22.0,234.0,176.15,134.69
2016,9,2,9,45,23.5,265.0,1.05,22.5,282.5,207.12,157.35
2016,9,2,10,0,35.0,304.0,1.1,23.0,331.0,227.49,171.68
2016,9,2,10,15,56.5,337.0,1.15,23.0,382.0,260.52,195.77
2016,9,2,10,30,78.0,370.0,1.2,23.0,433.0,297.08,222.64
2016,9,2,10,45,105.5,390.0,1.25,23.5,477.5,330.8,246.95
2016,9,2,11,0,133.0,410.0,1.3,24.0,522.0,362.63,270.02
2016,9,2,11,15,519.0,256.5,1.35,24.0,702.5,442.79,327.91
2016,9,2,11,30,905.0,103.0,1.4,24.0,883.0,560.52,415.23
2016,9,2,11,45,905.5,103.5,1.45,24.5,888.5,609.36,452.11
2016,9,2,12,0,906.0,104.0,1.5,25.0,894.0,656.4,487.1
2016,9,2,12,15,905.5,104.0,1.5,25.0,892.0,700.34,519.6
2016,9,2,12,30,905.0,104.0,1.5,25.0,890.0,742.0,549.77
2016,9,2,12,45,893.0,109.0,1.55,25.0,877.0,777.1,574.39
2016,9,2,13,0,881.0,114.0,1.6,25.0,864.0,808.93,596.12
2016,9,2,13,15,876.5,113.5,1.6,25.0,846.0,838.39,615.79
2016,9,2,13,30,872.0,113.0,1.6,25.0,828.0,864.7,633.4
2016,9,2,13,45,868.0,110.5,1.6,25.0,803.5,886.21,647.93
2016,9,2,14,0,864.0,108.0,1.6,25.0,779.0,904.32,660.39
2016,9,2,14,15,854.5,106.5,1.6,24.5,747.0,914.98,669.49
2016,9,2,14,30,845.0,105.0,1.6,24.0,715.0,922.05,676.51
2016,9,2,14,45,835.5,101.5,1.6,24.0,677.5,923.31,678.66
2016,9,2,15,0,826.0,98.0,1.6,24.0,640.0,931.91,685.84
2016,9,2,15,15,809.5,95.5,1.6,23.5,596.5,920.66,681.44
2016,9,2,15,30,793.0,93.0,1.6,23.0,553.0,905.93,675.04
2016,9,2,15,45,773.0,89.0,1.65,22.5,505.5,882.64,663.55
2016,9,2,16,0,753.0,85.0,1.7,22.0,458.0,856.26,649.83
2016,9,2,16,15,723.0,81.0,1.65,21.5,407.5,817.54,626.19
2016,9,2,16,30,693.0,77.0,1.6,21.0,357.0,782.27,604.47
2016,9,2,16,45,653.0,71.5,1.6,20.5,305.0,728.81,569.38
2016,9,2,17,0,613.0,66.0,1.6,20.0,253.0,674.37,532.05
2016,9,2,17,15,550.5,59.0,1.55,19.0,202.5,597.75,476.58
2016,9,2,17,30,488.0,52.0,1.5,18.0,152.0,522.32,418.64
2016,9,2,17,45,390.0,42.0,1.5,17.5,106.5,416.25,332.49
2016,9,2,18,0,292.0,32.0,1.5,17.0,61.0,315.78,237.67
2016,9,2,18,15,146.0,16.0,1.45,16.5,30.5,157.19,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,58.5,10.5,1.55,15.0,13.5,8.96,0.0
2016,9,3,6,0,117.0,21.0,1.6,15.0,27.0,16.32,0.0
2016,9,3,6,15,235.5,35.5,1.6,15.0,66.5,27.44,17.11
2016,9,3,6,30,354.0,50.0,1.6,15.0,106.0,38.45,27.96
2016,9,3,6,45,423.0,61.5,1.65,15.5,153.5,48.88,37.61
2016,9,3,7,0,492.0,73.0,1.7,16.0,201.0,56.91,44.91
2016,9,3,7,15,577.0,70.0,1.65,16.0,252.5,53.48,41.96
2016,9,3,7,30,662.0,67.0,1.6,16.0,304.0,50.86,39.62
2016,9,3,7,45,673.0,83.0,1.6,16.5,356.0,61.24,48.56
2016,9,3,8,0,684.0,99.0,1.6,17.0,408.0,71.08,56.88
2016,9,3,8,15,491.5,159.0,1.55,17.5,394.5,106.48,87.09
2016,9,3,8,30,299.0,219.0,1.5,18.0,381.0,144.45,118.8
2016,9,3,8,45,157.0,217.5,1.5,18.5,303.0,149.84,122.62
2016,9,3,9,0,15.0,216.0,1.5,19.0,225.0,165.88,135.37
2016,9,3,9,15,23.0,243.5,1.5,19.0,259.0,184.88,150.67
2016,9,3,9,30,31.0,271.0,1.5,19.0,293.0,193.34,149.46
2016,9,3,9,45,35.0,290.0,1.5,19.5,316.0,211.77,162.63
2016,9,3,10,0,39.0,309.0,1.5,20.0,339.0,231.12,176.74
2016,9,3,10,15,67.0,343.0,1.5,20.0,396.5,266.63,202.81
2016,9,3,10,30,95.0,377.0,1.5,20.0,454.0,306.47,232.34
2016,9,3,10,45,148.5,392.5,1.55,20.5,516.0,340.73,257.01
2016,9,3,11,0,202.0,408.0,1.6,21.0,578.0,389.71,293.09
2016,9,3,11,15,230.0,411.0,1.65,21.0,607.0,424.35,319.53
2016,9,3,11,30,258.0,414.0,1.7,21.0,636.0,459.55,346.47
2016,9,3,11,45,266.5,415.0,1.75,21.0,645.5,488.58,368.74
2016,9,3,12,0,275.0,416.0,1.8,21.0,655.0,517.98,391.1
2016,9,3,12,15,333.5,394.0,1.85,21.0,683.0,561.97,424.55
2016,9,3,12,30,392.0,372.0,1.9,21.0,711.0,608.92,459.95
2016,9,3,12,45,644.5,242.5,1.95,21.0,792.0,719.93,544.05
2016,9,3,13,0,897.0,113.0,2.0,21.0,873.0,819.47,616.97
2016,9,3,13,15,892.5,112.0,2.0,20.5,854.5,848.94,637.71
2016,9,3,13,30,888.0,111.0,2.0,20.0,836.0,875.18,657.02
2016,9,3,13,45,884.5,107.5,2.0,20.0,811.0,896.44,671.84
2016,9,3,14,0,881.0,104.0,2.0,20.0,786.0,914.2,684.47
2016,9,3,14,15,872.0,102.5,2.0,20.0,753.5,925.52,692.96
2016,9,3,14,30,863.0,101.0,2.0,20.0,721.0,933.19,699.24
2016,9,3,14,45,856.0,96.5,2.0,20.0,683.5,935.74,702.33
2016,9,3,15,0,849.0,92.0,2.0,20.0,646.0,934.61,703.18
2016,9,3,15,15,833.5,89.5,1.95,19.5,602.0,934.89,705.96
2016,9,3,15,30,818.0,87.0,1.9,19.0,558.0,921.03,699.33
2016,9,3,15,45,642.0,123.0,1.9,19.0,472.5,803.03,620.15
2016,9,3,16,0,466.0,159.0,1.9,19.0,387.0,667.38,525.39
2016,9,3,16,15,594.0,116.0,1.9,18.5,374.0,744.08,585.65
2016,9,3,16,30,722.0,73.0,1.9,18.0,361.0,796.85,625.52
2016,9,3,16,45,673.0,70.0,1.95,17.5,308.0,743.52,589.42
2016,9,3,17,0,624.0,67.0,2.0,17.0,255.0,684.18,548.08
2016,9,3,17,15,560.0,60.0,2.0,16.5,203.5,606.04,489.7
2016,9,3,17,30,496.0,53.0,2.0,16.0,152.0,529.0,428.69
2016,9,3,17,45,373.0,43.5,2.0,16.0,105.0,403.04,324.68
2016,9,3,18,0,250.0,34.0,2.0,16.0,58.0,286.5,212.3
2016,9,3,18,15,125.0,17.0,1.95,15.5,29.0,106.05,0.0
2016,9,3,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,10.5,1.95,14.5,10.5,8.96,0.0
2016,9,4,6,0,0.0,21.0,2.0,15.0,21.0,16.76,0.0
2016,9,4,6,15,119.0,40.0,1.95,15.0,58.5,30.74,19.64
2016,9,4,6,30,238.0,59.0,1.9,15.0,96.0,44.61,33.25
2016,9,4,6,45,307.0,76.0,1.9,15.5,142.5,56.7,44.44
2016,9,4,7,0,376.0,93.0,1.9,16.0,189.0,68.44,55.03
2016,9,4,7,15,432.5,104.5,1.8,16.0,239.5,75.91,61.72
2016,9,4,7,30,489.0,116.0,1.7,16.0,290.0,83.17,68.03
2016,9,4,7,45,538.0,123.0,1.65,16.5,342.0,87.17,71.21
2016,9,4,8,0,587.0,130.0,1.6,17.0,394.0,92.5,75.46
2016,9,4,8,15,618.0,136.5,1.55,17.5,443.5,94.63,76.89
2016,9,4,8,30,649.0,143.0,1.5,18.0,493.0,96.69,78.23
2016,9,4,8,45,686.5,142.5,1.45,18.5,541.5,94.08,75.6
2016,9,4,9,0,724.0,142.0,1.4,19.0,590.0,91.76,73.25
2016,9,4,9,15,741.0,146.0,1.4,19.0,631.0,92.05,73.3
2016,9,4,9,30,758.0,150.0,1.4,19.0,672.0,130.88,80.02
2016,9,4,9,45,816.5,130.0,1.4,19.5,718.0,182.39,107.28
2016,9,4,10,0,875.0,110.0,1.4,20.0,764.0,239.48,148.16
2016,9,4,10,15,883.0,111.0,1.45,20.0,793.5,295.95,195.71
2016,9,4,10,30,891.0,112.0,1.5,20.0,823.0,352.68,245.1
2016,9,4,10,45,891.5,116.0,1.55,20.5,843.5,408.88,293.6
2016,9,4,11,0,892.0,120.0,1.6,21.0,864.0,464.19,340.27
2016,9,4,11,15,896.0,120.5,1.6,21.0,878.0,517.47,384.56
2016,9,4,11,30,900.0,121.0,1.6,21.0,892.0,569.73,426.75
2016,9,4,11,45,902.0,121.0,1.65,21.5,898.0,619.21,465.12
2016,9,4,12,0,904.0,121.0,1.7,22.0,904.0,667.01,501.13
2016,9,4,12,15,903.5,121.0,1.75,22.0,901.5,711.28,534.69
2016,9,4,12,30,903.0,121.0,1.8,22.0,899.0,753.26,565.98
2016,9,4,12,45,912.0,114.0,1.85,22.0,891.5,793.6,595.16
2016,9,4,13,0,921.0,107.0,1.9,22.0,884.0,831.54,621.29
2016,9,4,13,15,916.5,106.0,1.9,22.0,865.5,861.62,641.63
2016,9,4,13,30,912.0,105.0,1.9,22.0,847.0,888.38,659.82
2016,9,4,13,45,735.0,180.0,1.9,22.0,766.0,853.11,636.72
2016,9,4,14,0,558.0,255.0,1.9,22.0,685.0,786.71,590.04
2016,9,4,14,15,716.5,178.5,1.9,21.5,706.0,879.15,658.49
2016,9,4,14,30,875.0,102.0,1.9,21.0,727.0,944.13,703.4
2016,9,4,14,45,865.5,98.5,1.9,21.0,688.5,945.59,705.12
2016,9,4,15,0,856.0,95.0,1.9,21.0,650.0,943.34,705.27
2016,9,4,15,15,840.0,92.5,1.85,20.5,605.5,943.33,707.86
2016,9,4,15,30,824.0,90.0,1.8,20.0,561.0,929.0,700.99
2016,9,4,15,45,804.5,86.0,1.8,20.0,512.5,906.0,687.72
2016,9,4,16,0,785.0,82.0,1.8,20.0,464.0,879.8,672.23
2016,9,4,16,15,755.0,78.5,1.75,19.5,412.0,841.36,648.74
2016,9,4,16,30,725.0,75.0,1.7,19.0,360.0,800.44,622.95
2016,9,4,16,45,681.0,70.0,1.7,18.5,307.0,749.3,589.3
2016,9,4,17,0,637.0,65.0,1.7,18.0,254.0,691.49,549.11
2016,9,4,17,15,571.5,58.0,1.65,17.5,201.5,611.89,489.87
2016,9,4,17,30,506.0,51.0,1.6,17.0,149.0,533.53,428.1
2016,9,4,17,45,392.5,41.0,1.55,16.5,102.5,414.85,330.87
2016,9,4,18,0,279.0,31.0,1.5,16.0,56.0,302.6,216.99
2016,9,4,18,15,139.5,15.5,1.45,15.5,28.0,114.99,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,57.5,9.0,0.7,13.5,12.0,7.68,0.0
2016,9,5,6,0,115.0,18.0,0.7,14.0,24.0,14.02,0.0
2016,9,5,6,15,235.5,33.0,0.7,14.5,63.0,25.58,15.31
2016,9,5,6,30,356.0,48.0,0.7,15.0,102.0,39.05,28.44
2016,9,5,6,45,438.0,57.5,0.7,15.5,150.5,45.77,34.86
2016,9,5,7,0,520.0,67.0,0.7,16.0,199.0,52.4,40.94
2016,9,5,7,15,260.0,88.5,0.65,16.5,154.5,66.38,53.24
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,86.97,71.03
2016,9,5,7,45,3.0,130.0,0.55,17.5,131.5,102.01,83.63
2016,9,5,8,0,6.0,150.0,0.5,18.0,153.0,116.9,95.85
2016,9,5,8,15,31.5,185.0,0.5,18.5,202.0,134.81,110.41
2016,9,5,8,30,57.0,220.0,0.5,19.0,251.0,156.42,127.78
2016,9,5,8,45,105.5,249.0,0.55,19.5,312.0,174.41,141.91
2016,9,5,9,0,154.0,278.0,0.6,20.0,373.0,181.58,147.06
2016,9,5,9,15,494.0,193.0,0.6,20.5,526.5,118.7,94.73
2016,9,5,9,30,834.0,108.0,0.6,21.0,680.0,115.71,65.51
2016,9,5,9,45,858.5,103.5,0.65,21.5,719.0,177.77,100.92
2016,9,5,10,0,883.0,99.0,0.7,22.0,758.0,232.59,140.68
2016,9,5,10,15,890.5,100.5,0.75,22.5,786.5,289.56,187.53
2016,9,5,10,30,898.0,102.0,0.8,23.0,815.0,346.74,235.94
2016,9,5,10,45,894.5,107.5,0.85,23.5,834.0,402.86,283.49
2016,9,5,11,0,891.0,113.0,0.9,24.0,853.0,457.66,328.83
2016,9,5,11,15,894.5,113.5,0.95,24.0,866.5,510.52,372.0
2016,9,5,11,30,898.0,114.0,1.0,24.0,880.0,562.28,413.14
2016,9,5,11,45,893.0,118.0,1.05,24.5,884.0,610.68,449.85
2016,9,5,12,0,888.0,122.0,1.1,25.0,888.0,656.9,483.87
2016,9,5,12,15,887.5,122.0,1.15,25.0,885.5,700.45,516.18
2016,9,5,12,30,887.0,122.0,1.2,25.0,883.0,741.74,546.29
2016,9,5,12,45,885.5,121.0,1.25,25.5,872.5,778.96,571.76
2016,9,5,13,0,884.0,120.0,1.3,26.0,862.0,813.45,593.88
2016,9,5,13,15,879.0,119.0,1.3,26.0,844.0,842.2,612.77
2016,9,5,13,30,874.0,118.0,1.3,26.0,826.0,867.71,629.62
2016,9,5,13,45,861.0,119.5,1.35,26.0,798.5,885.42,642.19
2016,9,5,14,0,848.0,121.0,1.4,26.0,771.0,909.68,659.2
2016,9,5,14,15,838.0,119.0,1.4,25.5,738.0,919.77,667.78
2016,9,5,14,30,828.0,117.0,1.4,25.0,705.0,926.14,674.34
2016,9,5,14,45,815.5,114.0,1.45,25.0,666.5,925.35,675.87
2016,9,5,15,0,803.0,111.0,1.5,25.0,628.0,920.87,675.24
2016,9,5,15,15,785.0,108.0,1.5,24.5,584.0,907.52,669.64
2016,9,5,15,30,767.0,105.0,1.5,24.0,540.0,890.69,661.87
2016,9,5,15,45,747.5,99.5,1.55,24.0,492.5,866.17,648.32
2016,9,5,16,0,728.0,94.0,1.6,24.0,445.0,844.73,636.72
2016,9,5,16,15,695.5,89.0,1.55,23.5,394.0,803.19,611.16
2016,9,5,16,30,663.0,84.0,1.5,23.0,343.0,759.54,583.6
2016,9,5,16,45,623.5,77.0,1.45,22.5,291.5,705.14,547.34
2016,9,5,17,0,584.0,70.0,1.4,22.0,240.0,649.72,508.69
2016,9,5,17,15,517.5,61.5,1.25,21.0,189.5,568.53,448.91
2016,9,5,17,30,451.0,53.0,1.1,20.0,139.0,488.68,386.81
2016,9,5,17,45,350.0,41.0,1.0,19.0,94.5,379.57,298.22
2016,9,5,18,0,249.0,29.0,0.9,18.0,50.0,274.75,186.3
2016,9,5,18,15,124.5,14.5,0.85,17.5,25.0,102.83,0.0
2016,9,5,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,11.5,0.75,13.5,11.5,9.82,0.0
2016,9,6,6,0,0.0,23.0,0.7,14.0,23.0,17.94,0.0
2016,9,6,6,15,200.5,32.5,0.6,14.5,62.5,25.11,14.72
2016,9,6,6,30,401.0,42.0,0.5,15.0,102.0,34.08,24.1
2016,9,6,6,45,483.0,50.5,0.4,16.0,151.5,40.25,29.95
2016,9,6,7,0,565.0,59.0,0.3,17.0,201.0,46.36,35.48
2016,9,6,7,15,395.5,96.0,0.25,17.5,207.0,69.81,56.04
2016,9,6,7,30,226.0,133.0,0.2,18.0,213.0,94.71,77.34
2016,9,6,7,45,485.5,105.5,0.2,19.0,311.5,75.13,59.96
2016,9,6,8,0,745.0,78.0,0.2,20.0,410.0,62.81,49.03
2016,9,6,8,15,770.5,81.5,0.2,21.0,459.5,64.6,50.21
2016,9,6,8,30,796.0,85.0,0.2,22.0,509.0,66.33,51.29
2016,9,6,8,45,815.5,87.5,0.25,23.0,555.5,67.23,51.66
2016,9,6,9,0,835.0,90.0,0.3,24.0,602.0,68.1,52.01
2016,9,6,9,15,849.0,92.0,0.35,24.5,643.0,78.81,60.65
2016,9,6,9,30,863.0,94.0,0.4,25.0,684.0,117.28,65.5
2016,9,6,9,45,866.5,99.5,0.5,26.0,717.5,174.99,96.68
2016,9,6,10,0,870.0,105.0,0.6,27.0,751.0,232.98,138.55
2016,9,6,10,15,878.0,106.0,0.65,27.5,780.0,289.12,183.62
2016,9,6,10,30,886.0,107.0,0.7,28.0,809.0,345.5,230.31
2016,9,6,10,45,887.0,110.5,0.8,28.5,829.0,401.22,276.61
2016,9,6,11,0,888.0,114.0,0.9,29.0,849.0,456.08,321.25
2016,9,6,11,15,891.5,114.5,0.95,29.0,862.5,508.8,363.51
2016,9,6,11,30,895.0,115.0,1.0,29.0,876.0,560.43,403.8
2016,9,6,11,45,893.0,117.5,1.05,29.0,881.0,609.22,440.97
2016,9,6,12,0,891.0,120.0,1.1,29.0,886.0,656.06,475.8
2016,9,6,12,15,890.5,120.0,1.1,29.0,883.5,699.68,507.19
2016,9,6,12,30,890.0,120.0,1.1,29.0,881.0,741.02,536.33
2016,9,6,12,45,884.5,121.0,1.15,29.0,869.5,777.08,561.69
2016,9,6,13,0,879.0,122.0,1.2,29.0,858.0,810.2,583.75
2016,9,6,13,15,874.0,121.0,1.2,29.0,839.5,838.8,602.29
2016,9,6,13,30,869.0,120.0,1.2,29.0,821.0,864.18,618.81
2016,9,6,13,45,860.0,119.5,1.25,29.0,794.5,883.27,632.11
2016,9,6,14,0,851.0,119.0,1.3,29.0,768.0,898.84,643.38
2016,9,6,14,15,841.0,117.0,1.3,28.5,735.0,918.92,658.3
2016,9,6,14,30,831.0,115.0,1.3,28.0,702.0,925.25,664.64
2016,9,6,14,45,820.5,111.5,1.35,28.0,664.0,925.73,667.0
2016,9,6,15,0,810.0,108.0,1.4,28.0,626.0,922.52,667.24
2016,9,6,15,15,792.0,105.0,1.4,27.5,581.5,909.14,661.72
2016,9,6,15,30,774.0,102.0,1.4,27.0,537.0,892.26,654.08
2016,9,6,15,45,757.0,96.0,1.4,26.5,490.0,869.45,642.54
2016,9,6,16,0,740.0,90.0,1.4,26.0,443.0,843.48,628.78
2016,9,6,16,15,708.0,85.0,1.3,25.5,391.5,807.94,607.04
2016,9,6,16,30,676.0,80.0,1.2,25.0,340.0,764.59,579.44
2016,9,6,16,45,638.5,73.0,1.2,24.5,289.0,711.8,545.39
2016,9,6,17,0,601.0,66.0,1.2,24.0,238.0,657.94,508.8
2016,9,6,17,15,533.0,58.0,1.1,23.0,187.0,575.93,449.42
2016,9,6,17,30,465.0,50.0,1.0,22.0,136.0,495.44,387.64
2016,9,6,17,45,364.0,38.0,0.9,21.0,92.0,386.42,299.41
2016,9,6,18,0,263.0,26.0,0.8,20.0,48.0,278.77,175.7
2016,9,6,18,15,131.5,13.0,0.75,19.5,24.0,106.25,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,7.5,0.85,16.5,10.0,6.4,0.0
2016,9,7,6,0,117.0,15.0,0.8,17.0,20.0,11.72,0.0
2016,9,7,6,15,236.0,30.0,0.75,18.0,58.5,24.58,13.79
2016,9,7,6,30,355.0,45.0,0.7,19.0,97.0,36.59,25.74
2016,9,7,6,45,423.5,57.0,0.65,20.0,144.5,45.45,33.87
2016,9,7,7,0,492.0,69.0,0.6,21.0,192.0,54.03,41.46
2016,9,7,7,15,546.0,77.5,0.55,22.0,243.5,59.41,46.04
2016,9,7,7,30,600.0,86.0,0.5,23.0,295.0,64.66,50.3
2016,9,7,7,45,629.5,94.5,0.45,24.0,345.0,69.46,54.04
2016,9,7,8,0,659.0,103.0,0.4,25.0,395.0,74.03,57.48
2016,9,7,8,15,687.5,108.5,0.35,26.0,444.5,76.28,58.9
2016,9,7,8,30,716.0,114.0,0.3,27.0,494.0,78.44,60.22
2016,9,7,8,45,729.0,121.5,0.25,28.0,537.5,81.53,62.28
2016,9,7,9,0,742.0,129.0,0.2,29.0,581.0,84.4,64.13
2016,9,7,9,15,758.5,132.5,0.25,29.0,622.0,84.72,64.22
2016,9,7,9,30,775.0,136.0,0.3,29.0,663.0,128.43,75.59
2016,9,7,9,45,822.5,122.0,0.4,29.5,707.5,174.42,96.58
2016,9,7,10,0,870.0,108.0,0.5,30.0,752.0,233.75,137.24
2016,9,7,10,15,877.5,109.5,0.6,30.0,781.0,290.19,182.33
2016,9,7,10,30,885.0,111.0,0.7,30.0,810.0,346.83,229.29
2016,9,7,10,45,885.0,115.0,0.8,30.5,829.5,402.58,275.24
2016,9,7,11,0,885.0,119.0,0.9,31.0,849.0,457.37,319.46
2016,9,7,11,15,888.0,120.0,0.95,31.0,862.0,510.19,361.45
2016,9,7,11,30,891.0,121.0,1.0,31.0,875.0,561.89,401.44
2016,9,7,11,45,884.0,125.5,1.05,31.0,878.0,609.34,437.38
2016,9,7,12,0,877.0,130.0,1.1,31.0,881.0,654.44,470.72
2016,9,7,12,15,876.0,130.0,1.15,31.0,878.0,697.33,501.86
2016,9,7,12,30,875.0,130.0,1.2,31.0,875.0,737.93,530.85
2016,9,7,12,45,856.5,138.0,1.25,31.0,859.5,776.81,557.74
2016,9,7,13,0,838.0,146.0,1.3,31.0,844.0,806.95,578.29
2016,9,7,13,15,832.0,144.5,1.3,30.5,825.0,834.37,597.26
2016,9,7,13,30,826.0,143.0,1.3,30.0,806.0,858.51,614.23
2016,9,7,13,45,701.0,193.0,1.35,30.0,742.5,833.39,599.16
2016,9,7,14,0,576.0,243.0,1.4,30.0,679.0,788.21,569.24
2016,9,7,14,15,476.5,266.0,1.4,30.0,616.5,739.08,536.53
2016,9,7,14,30,377.0,289.0,1.4,30.0,554.0,667.22,488.22
2016,9,7,14,45,358.0,275.5,1.4,30.0,516.0,646.13,475.64
2016,9,7,15,0,339.0,262.0,1.4,30.0,478.0,622.74,460.94
2016,9,7,15,15,315.5,246.0,1.4,29.5,435.5,590.1,440.57
2016,9,7,15,30,292.0,230.0,1.4,29.0,393.0,555.6,418.57
2016,9,7,15,45,280.0,209.5,1.4,28.5,354.5,524.91,399.26
2016,9,7,16,0,268.0,189.0,1.4,28.0,316.0,492.57,378.31
2016,9,7,16,15,139.0,160.5,1.3,27.5,226.0,318.37,248.04
2016,9,7,16,30,10.0,132.0,1.2,27.0,136.0,133.63,102.16
2016,9,7,16,45,5.0,112.0,1.2,26.5,114.0,110.73,84.51
2016,9,7,17,0,0.0,92.0,1.2,26.0,92.0,87.67,65.92
2016,9,7,17,15,152.5,76.5,1.1,24.5,104.0,248.72,199.51
2016,9,7,17,30,305.0,61.0,1.0,23.0,116.0,373.87,296.58
2016,9,7,17,45,213.0,43.0,0.9,22.0,75.5,270.99,209.71
2016,9,7,18,0,121.0,25.0,0.8,21.0,35.0,164.37,92.12
2016,9,7,18,15,60.5,12.5,0.7,20.5,17.5,54.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,68.0,13.0,0.7,15.0,16.0,11.1,0.0
2016,9,8,6,15,170.5,31.0,0.65,15.5,52.0,23.92,13.18
2016,9,8,6,30,273.0,49.0,0.6,16.0,88.0,37.45,26.79
2016,9,8,6,45,358.0,61.5,0.6,16.5,135.5,46.61,35.38
2016,9,8,7,0,443.0,74.0,0.6,17.0,183.0,55.61,43.55
2016,9,8,7,15,221.5,70.0,0.6,17.5,124.5,50.37,38.98
2016,9,8,7,30,0.0,66.0,0.6,18.0,66.0,54.7,42.69
2016,9,8,7,45,0.0,77.0,0.6,18.5,77.0,63.68,50.32
2016,9,8,8,0,0.0,88.0,0.6,19.0,88.0,72.48,57.65
2016,9,8,8,15,0.0,105.0,0.6,19.5,105.0,85.7,68.65
2016,9,8,8,30,0.0,122.0,0.6,20.0,122.0,98.76,79.32
2016,9,8,8,45,0.0,138.5,0.6,20.5,138.5,111.3,89.41
2016,9,8,9,0,0.0,155.0,0.6,21.0,155.0,123.68,99.23
2016,9,8,9,15,3.0,178.0,0.6,21.5,180.0,140.53,112.62
2016,9,8,9,30,6.0,201.0,0.6,22.0,205.0,158.06,120.69
2016,9,8,9,45,11.0,227.5,0.65,22.5,235.5,179.26,136.28
2016,9,8,10,0,16.0,254.0,0.7,23.0,266.0,201.39,152.44
2016,9,8,10,15,23.5,283.0,0.75,23.5,301.5,226.83,170.94
2016,9,8,10,30,31.0,312.0,0.8,24.0,337.0,244.42,183.48
2016,9,8,10,45,35.5,328.0,0.85,24.5,357.0,263.33,197.18
2016,9,8,11,0,40.0,344.0,0.9,25.0,377.0,283.24,211.57
2016,9,8,11,15,44.5,356.5,0.95,25.0,393.5,301.61,225.22
2016,9,8,11,30,49.0,369.0,1.0,25.0,410.0,320.85,239.51
2016,9,8,11,45,49.0,369.0,1.05,25.5,411.0,328.67,244.96
2016,9,8,12,0,49.0,369.0,1.1,26.0,412.0,336.32,250.33
2016,9,8,12,15,49.0,368.0,1.1,26.0,410.5,342.97,255.34
2016,9,8,12,30,49.0,367.0,1.1,26.0,409.0,349.45,260.24
2016,9,8,12,45,283.0,329.0,1.15,26.0,564.5,513.4,382.61
2016,9,8,13,0,517.0,291.0,1.2,26.0,720.0,690.11,507.85
2016,9,8,13,15,506.5,291.0,1.2,26.0,704.0,707.76,518.86
2016,9,8,13,30,496.0,291.0,1.2,26.0,688.0,722.8,529.64
2016,9,8,13,45,515.0,273.0,1.25,26.0,672.5,743.44,545.51
2016,9,8,14,0,534.0,255.0,1.3,26.0,657.0,762.01,560.02
2016,9,8,14,15,651.5,196.5,1.3,25.5,665.5,833.62,612.59
2016,9,8,14,30,769.0,138.0,1.3,25.0,674.0,889.74,650.97
2016,9,8,14,45,746.0,137.5,1.3,25.0,633.5,887.85,650.47
2016,9,8,15,0,723.0,137.0,1.3,25.0,593.0,876.42,644.58
2016,9,8,15,15,702.0,132.5,1.3,24.5,549.0,858.76,636.03
2016,9,8,15,30,681.0,128.0,1.3,24.0,505.0,837.83,625.34
2016,9,8,15,45,652.0,123.0,1.3,24.0,457.5,805.65,605.79
2016,9,8,16,0,623.0,118.0,1.3,24.0,410.0,770.72,584.18
2016,9,8,16,15,586.5,110.5,1.3,23.5,360.0,723.41,554.57
2016,9,8,16,30,550.0,103.0,1.3,23.0,310.0,674.17,522.69
2016,9,8,16,45,501.5,93.5,1.3,22.5,259.5,603.29,473.7
2016,9,8,17,0,453.0,84.0,1.3,22.0,209.0,541.38,429.19
2016,9,8,17,15,384.0,71.0,1.25,21.0,161.0,457.87,366.1
2016,9,8,17,30,315.0,58.0,1.2,20.0,113.0,377.22,301.53
2016,9,8,17,45,225.0,41.0,1.2,19.5,73.0,277.41,216.25
2016,9,8,18,0,135.0,24.0,1.2,19.0,33.0,170.87,82.15
2016,9,8,18,15,67.5,12.0,1.2,18.5,16.5,58.69,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.0,6.5,0.65,14.5,8.5,0.0,0.0
2016,9,9,6,0,104.0,13.0,0.6,15.0,17.0,11.1,0.0
2016,9,9,6,15,223.5,28.0,0.55,15.5,54.0,22.92,12.09
2016,9,9,6,30,343.0,43.0,0.5,16.0,91.0,34.97,24.62
2016,9,9,6,45,425.5,53.0,0.5,16.5,138.5,42.25,31.56
2016,9,9,7,0,508.0,63.0,0.5,17.0,186.0,49.41,38.1
2016,9,9,7,15,254.0,67.0,0.5,17.5,128.5,48.61,37.44
2016,9,9,7,30,0.0,71.0,0.5,18.0,71.0,58.6,46.12
2016,9,9,7,45,0.0,79.0,0.5,18.5,79.0,65.18,51.62
2016,9,9,8,0,0.0,87.0,0.5,19.0,87.0,71.7,56.98
2016,9,9,8,15,0.0,99.0,0.5,19.5,99.0,81.19,64.79
2016,9,9,8,30,0.0,111.0,0.5,20.0,111.0,90.6,72.41
2016,9,9,8,45,0.0,131.0,0.5,21.0,131.0,105.81,84.64
2016,9,9,9,0,0.0,151.0,0.5,22.0,151.0,120.78,96.43
2016,9,9,9,15,0.0,153.5,0.55,22.5,153.5,123.04,97.8
2016,9,9,9,30,0.0,156.0,0.6,23.0,156.0,125.54,95.05
2016,9,9,9,45,5.0,192.0,0.65,23.5,195.5,153.34,116.12
2016,9,9,10,0,10.0,228.0,0.7,24.0,235.0,181.85,137.32
2016,9,9,10,15,16.5,259.5,0.7,24.5,272.0,208.38,156.66
2016,9,9,10,30,23.0,291.0,0.7,25.0,309.0,236.11,176.76
2016,9,9,10,45,25.5,305.0,0.75,25.5,325.5,243.82,182.02
2016,9,9,11,0,28.0,319.0,0.8,26.0,342.0,260.46,194.05
2016,9,9,11,15,31.0,331.0,0.85,26.0,356.5,276.58,205.99
2016,9,9,11,30,34.0,343.0,0.9,26.0,371.0,293.4,218.46
2016,9,9,11,45,29.0,331.5,0.95,26.5,355.5,287.92,214.15
2016,9,9,12,0,24.0,320.0,1.0,27.0,340.0,279.21,207.54
2016,9,9,12,15,24.0,319.5,1.0,27.0,340.0,281.96,209.73
2016,9,9,12,30,24.0,319.0,1.0,27.0,340.0,284.64,211.82
2016,9,9,12,45,32.0,333.5,1.05,27.5,361.0,314.46,233.58
2016,9,9,13,0,40.0,348.0,1.1,28.0,382.0,339.57,251.66
2016,9,9,13,15,41.0,341.0,1.1,28.0,375.0,340.15,252.29
2016,9,9,13,30,42.0,334.0,1.1,28.0,368.0,340.49,252.93
2016,9,9,13,45,31.0,302.5,1.15,28.0,327.0,305.99,228.09
2016,9,9,14,0,20.0,271.0,1.2,28.0,286.0,254.89,190.77
2016,9,9,14,15,29.0,276.0,1.2,27.5,297.0,287.37,216.19
2016,9,9,14,30,38.0,281.0,1.2,27.0,308.0,306.1,231.12
2016,9,9,14,45,34.5,262.0,1.25,27.0,285.5,287.77,217.98
2016,9,9,15,0,31.0,243.0,1.3,27.0,263.0,268.79,204.42
2016,9,9,15,15,17.5,207.0,1.3,26.5,218.5,203.49,155.35
2016,9,9,15,30,4.0,171.0,1.3,26.0,174.0,156.5,119.33
2016,9,9,15,45,2.0,149.5,1.3,25.5,151.0,134.99,103.06
2016,9,9,16,0,0.0,128.0,1.3,25.0,128.0,113.25,86.25
2016,9,9,16,15,0.0,113.0,1.3,24.5,113.0,99.97,76.06
2016,9,9,16,30,0.0,98.0,1.3,24.0,98.0,86.6,65.59
