Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,45,0.0,82.0,1.3,23.5,82.0,72.01,53.91
2016,9,9,17,0,0.0,66.0,1.3,23.0,66.0,57.21,41.81
2016,9,9,17,15,192.5,58.0,1.25,22.0,91.0,253.05,206.41
2016,9,9,17,30,385.0,50.0,1.2,21.0,116.0,425.3,338.23
2016,9,9,17,45,273.0,36.5,1.2,20.0,74.5,307.28,237.46
2016,9,9,18,0,161.0,23.0,1.2,19.0,33.0,186.33,66.32
2016,9,9,18,15,80.5,11.5,1.15,18.5,16.5,67.36,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,12.0,0.7,14.0,13.0,10.24,0.0
2016,9,10,6,15,149.5,29.5,0.7,14.5,47.5,22.75,11.65
2016,9,10,6,30,252.0,47.0,0.7,15.0,82.0,35.92,25.48
2016,9,10,6,45,331.0,60.5,0.7,16.0,127.5,45.78,34.67
2016,9,10,7,0,410.0,74.0,0.7,17.0,173.0,55.44,43.37
2016,9,10,7,15,205.0,66.0,0.7,17.5,115.5,47.53,36.48
2016,9,10,7,30,0.0,58.0,0.7,18.0,58.0,48.02,36.84
2016,9,10,7,45,0.0,74.5,0.7,18.5,74.5,61.72,48.64
2016,9,10,8,0,0.0,91.0,0.7,19.0,91.0,74.69,59.59
2016,9,10,8,15,0.0,116.5,0.7,19.5,116.5,94.1,75.86
2016,9,10,8,30,0.0,142.0,0.7,20.0,142.0,113.08,91.45
2016,9,10,8,45,1.0,158.5,0.75,20.5,159.5,125.44,101.3
2016,9,10,9,0,2.0,175.0,0.8,21.0,177.0,137.67,110.93
2016,9,10,9,15,3.5,184.0,0.8,21.5,186.5,144.6,116.08
2016,9,10,9,30,5.0,193.0,0.8,22.0,196.0,152.27,116.37
2016,9,10,9,45,7.0,208.5,0.85,22.5,213.5,165.3,125.88
2016,9,10,10,0,9.0,224.0,0.9,23.0,231.0,178.73,135.66
2016,9,10,10,15,8.5,219.5,0.95,23.0,226.0,177.35,134.43
2016,9,10,10,30,8.0,215.0,1.0,23.0,221.0,175.56,132.99
2016,9,10,10,45,9.5,228.0,1.05,23.5,235.5,187.56,141.87
2016,9,10,11,0,11.0,241.0,1.1,24.0,250.0,199.9,150.93
2016,9,10,11,15,10.5,239.5,1.1,24.0,248.5,200.3,151.17
2016,9,10,11,30,10.0,238.0,1.1,24.0,247.0,200.53,151.33
2016,9,10,11,45,14.5,268.5,1.15,24.5,281.0,229.26,172.84
2016,9,10,12,0,19.0,299.0,1.2,25.0,315.0,259.02,194.81
2016,9,10,12,15,29.5,327.0,1.2,25.0,352.0,295.95,222.35
2016,9,10,12,30,40.0,355.0,1.2,25.0,389.0,332.94,249.69
2016,9,10,12,45,42.0,349.5,1.25,25.0,384.5,336.12,252.23
2016,9,10,13,0,44.0,344.0,1.3,25.0,380.0,339.12,254.88
2016,9,10,13,15,64.0,355.5,1.3,24.5,407.0,372.53,280.68
2016,9,10,13,30,84.0,367.0,1.3,24.0,434.0,407.95,307.76
2016,9,10,13,45,86.5,355.5,1.3,24.0,422.5,406.98,307.5
2016,9,10,14,0,89.0,344.0,1.3,24.0,411.0,405.59,307.21
2016,9,10,14,15,71.5,319.0,1.3,24.0,371.0,371.27,282.3
2016,9,10,14,30,54.0,294.0,1.3,24.0,331.0,335.21,255.95
2016,9,10,14,45,53.0,277.0,1.3,24.0,311.5,322.02,246.96
2016,9,10,15,0,52.0,260.0,1.3,24.0,292.0,308.32,237.43
2016,9,10,15,15,29.5,219.0,1.25,23.5,237.0,245.77,190.16
2016,9,10,15,30,7.0,178.0,1.2,23.0,182.0,166.8,128.89
2016,9,10,15,45,3.5,156.0,1.2,23.0,158.0,143.41,110.85
2016,9,10,16,0,0.0,134.0,1.2,23.0,134.0,119.77,92.19
2016,9,10,16,15,0.0,102.5,1.15,22.5,102.5,89.25,67.95
2016,9,10,16,30,0.0,71.0,1.1,22.0,71.0,59.01,43.46
2016,9,10,16,45,218.0,75.5,1.05,21.5,134.0,299.54,245.71
2016,9,10,17,0,436.0,80.0,1.0,21.0,197.0,519.04,414.8
2016,9,10,17,15,364.5,67.5,0.95,20.0,150.0,434.95,348.03
2016,9,10,17,30,293.0,55.0,0.9,19.0,103.0,354.12,282.51
2016,9,10,17,45,196.0,37.5,0.85,18.5,64.5,249.39,191.37
2016,9,10,18,0,99.0,20.0,0.8,18.0,26.0,131.57,20.74
2016,9,10,18,15,49.5,10.0,0.75,17.5,13.0,43.78,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,8.54,0.0
2016,9,11,6,15,136.0,28.5,0.9,15.5,44.5,21.97,10.57
2016,9,11,6,30,230.0,47.0,0.9,16.0,78.0,35.85,25.23
2016,9,11,6,45,308.5,61.5,0.9,16.5,123.0,46.42,35.11
2016,9,11,7,0,387.0,76.0,0.9,17.0,168.0,56.74,44.48
2016,9,11,7,15,193.5,72.5,0.85,17.5,118.5,54.97,43.0
2016,9,11,7,30,0.0,69.0,0.8,18.0,69.0,57.03,44.73
2016,9,11,7,45,0.0,75.5,0.8,18.5,75.5,62.46,49.28
2016,9,11,8,0,0.0,82.0,0.8,19.0,82.0,67.84,53.68
2016,9,11,8,15,0.0,96.0,0.8,19.5,96.0,78.87,62.87
2016,9,11,8,30,0.0,110.0,0.8,20.0,110.0,89.79,71.81
2016,9,11,8,45,0.0,130.5,0.8,20.5,130.5,105.38,84.57
2016,9,11,9,0,0.0,151.0,0.8,21.0,151.0,120.71,96.92
2016,9,11,9,15,2.5,172.5,0.8,21.0,174.0,136.53,109.73
2016,9,11,9,30,5.0,194.0,0.8,21.0,197.0,152.88,117.38
2016,9,11,9,45,7.5,210.0,0.85,21.5,215.0,166.33,127.19
2016,9,11,10,0,10.0,226.0,0.9,22.0,233.0,180.26,137.37
2016,9,11,10,15,10.0,228.5,0.9,22.5,236.0,184.26,139.95
2016,9,11,10,30,10.0,231.0,0.9,23.0,239.0,188.12,142.51
2016,9,11,10,45,12.5,249.5,0.95,23.5,260.0,204.89,154.92
2016,9,11,11,0,15.0,268.0,1.0,24.0,281.0,222.22,167.66
2016,9,11,11,15,15.5,274.0,1.0,24.0,287.5,229.53,173.09
2016,9,11,11,30,16.0,280.0,1.0,24.0,294.0,236.93,178.64
2016,9,11,11,45,16.0,281.5,1.05,24.0,295.5,240.54,181.43
2016,9,11,12,0,16.0,283.0,1.1,24.0,297.0,244.11,184.23
2016,9,11,12,15,22.5,306.0,1.15,24.0,325.5,269.76,203.67
2016,9,11,12,30,29.0,329.0,1.2,24.0,354.0,302.91,228.53
2016,9,11,12,45,24.0,310.0,1.25,24.0,330.5,279.98,211.53
2016,9,11,13,0,19.0,291.0,1.3,24.0,307.0,262.41,198.67
2016,9,11,13,15,49.5,327.0,1.3,24.0,367.0,334.1,253.2
2016,9,11,13,30,80.0,363.0,1.3,24.0,427.0,400.83,302.81
2016,9,11,13,45,92.0,355.0,1.35,24.0,425.5,411.4,311.16
2016,9,11,14,0,104.0,347.0,1.4,24.0,424.0,422.22,320.14
2016,9,11,14,15,118.0,332.5,1.4,23.5,416.0,445.88,339.0
2016,9,11,14,30,132.0,318.0,1.4,23.0,408.0,452.4,345.58
2016,9,11,14,45,124.5,298.0,1.45,22.5,379.0,432.12,332.32
2016,9,11,15,0,117.0,278.0,1.5,22.0,350.0,410.55,318.1
2016,9,11,15,15,95.5,253.0,1.45,21.5,309.0,348.71,272.73
2016,9,11,15,30,74.0,228.0,1.4,21.0,268.0,305.4,240.55
2016,9,11,15,45,50.0,198.5,1.4,21.0,224.5,253.18,200.2
2016,9,11,16,0,26.0,169.0,1.4,21.0,181.0,183.02,144.7
2016,9,11,16,15,21.5,149.5,1.35,20.5,158.5,161.52,128.16
2016,9,11,16,30,17.0,130.0,1.3,20.0,136.0,139.91,111.03
2016,9,11,16,45,247.0,101.5,1.3,19.5,167.0,363.06,297.75
2016,9,11,17,0,477.0,73.0,1.3,19.0,198.0,550.38,442.63
2016,9,11,17,15,402.5,62.0,1.25,18.5,150.5,457.92,368.54
2016,9,11,17,30,328.0,51.0,1.2,18.0,103.0,375.92,301.19
2016,9,11,17,45,218.0,35.5,1.2,17.5,64.5,263.52,201.35
2016,9,11,18,0,108.0,20.0,1.2,17.0,26.0,136.6,0.0
2016,9,11,18,15,54.0,10.0,1.15,16.5,13.0,46.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,9,12,6,0,0.0,14.0,1.1,14.0,14.0,11.95,0.0
2016,9,12,6,15,169.5,28.5,1.15,14.0,51.0,22.07,10.21
2016,9,12,6,30,339.0,43.0,1.2,14.0,88.0,35.25,24.87
2016,9,12,6,45,434.5,52.0,1.25,14.5,137.0,41.72,31.24
2016,9,12,7,0,530.0,61.0,1.3,15.0,186.0,48.18,37.27
2016,9,12,7,15,265.0,60.0,1.25,15.5,122.5,43.94,33.58
2016,9,12,7,30,0.0,59.0,1.2,16.0,59.0,48.86,37.89
2016,9,12,7,45,0.0,80.5,1.2,16.5,80.5,66.22,53.01
2016,9,12,8,0,0.0,102.0,1.2,17.0,102.0,82.79,67.16
2016,9,12,8,15,0.0,128.0,1.2,17.5,128.0,102.28,83.57
2016,9,12,8,30,0.0,154.0,1.2,18.0,154.0,121.34,99.35
2016,9,12,8,45,12.5,189.0,1.2,18.5,196.5,146.22,119.77
2016,9,12,9,0,25.0,224.0,1.2,19.0,239.0,170.38,139.22
2016,9,12,9,15,42.5,255.5,1.2,19.0,283.5,178.76,145.69
2016,9,12,9,30,60.0,287.0,1.2,19.0,328.0,201.61,155.56
2016,9,12,9,45,62.0,304.0,1.25,19.5,347.5,221.02,168.83
2016,9,12,10,0,64.0,321.0,1.3,20.0,367.0,240.98,183.31
2016,9,12,10,15,70.0,337.5,1.3,20.0,390.0,262.16,199.23
2016,9,12,10,30,76.0,354.0,1.3,20.0,413.0,284.43,216.17
2016,9,12,10,45,69.0,359.0,1.3,20.5,414.0,295.64,224.68
2016,9,12,11,0,62.0,364.0,1.3,21.0,415.0,305.91,232.37
2016,9,12,11,15,102.0,385.5,1.3,21.0,470.5,348.71,264.32
2016,9,12,11,30,142.0,407.0,1.3,21.0,526.0,395.35,298.99
2016,9,12,11,45,86.5,372.0,1.35,21.0,445.0,351.92,267.33
2016,9,12,12,0,31.0,337.0,1.4,21.0,364.0,299.48,228.33
2016,9,12,12,15,42.0,353.0,1.4,21.0,389.0,326.0,248.77
2016,9,12,12,30,53.0,369.0,1.4,21.0,414.0,354.21,270.03
2016,9,12,12,45,55.0,364.0,1.45,21.0,410.0,358.75,273.72
2016,9,12,13,0,57.0,359.0,1.5,21.0,406.0,363.11,277.46
2016,9,12,13,15,47.0,339.5,1.5,21.0,377.5,343.97,263.34
2016,9,12,13,30,37.0,320.0,1.5,21.0,349.0,323.24,248.05
2016,9,12,13,45,36.0,309.5,1.55,21.0,337.0,317.75,244.5
2016,9,12,14,0,35.0,299.0,1.6,21.0,325.0,311.85,240.58
2016,9,12,14,15,154.5,301.5,1.6,20.5,407.5,445.94,346.01
2016,9,12,14,30,274.0,304.0,1.6,20.0,490.0,586.59,452.28
2016,9,12,14,45,243.0,289.0,1.65,19.5,447.0,532.5,413.83
2016,9,12,15,0,212.0,274.0,1.7,19.0,404.0,495.41,388.33
2016,9,12,15,15,159.0,253.0,1.7,18.5,346.5,428.87,339.16
2016,9,12,15,30,106.0,232.0,1.7,18.0,289.0,341.11,272.47
2016,9,12,15,45,63.0,197.5,1.7,18.0,230.5,264.7,212.46
2016,9,12,16,0,20.0,163.0,1.7,18.0,172.0,171.01,136.61
2016,9,12,16,15,16.0,144.5,1.7,17.5,151.0,151.06,121.08
2016,9,12,16,30,12.0,126.0,1.7,17.0,130.0,131.07,104.98
2016,9,12,16,45,7.5,106.5,1.7,17.0,109.0,109.33,86.86
2016,9,12,17,0,3.0,87.0,1.7,17.0,88.0,87.46,68.29
2016,9,12,17,15,1.5,66.5,1.65,16.0,67.0,66.38,50.4
2016,9,12,17,30,0.0,46.0,1.6,15.0,46.0,44.26,31.29
2016,9,12,17,45,0.0,29.0,1.6,14.5,29.0,27.12,15.61
2016,9,12,18,0,0.0,12.0,1.6,14.0,12.0,9.89,0.0
2016,9,12,18,15,0.0,6.0,1.55,13.5,6.0,5.12,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.5,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,15.0,1.0,0.85,0.0
2016,9,13,6,15,0.0,4.0,1.15,15.0,4.0,3.28,0.0
2016,9,13,6,30,0.0,7.0,1.2,15.0,7.0,5.74,0.0
2016,9,13,6,45,0.0,11.0,1.25,15.0,11.0,9.03,2.35
2016,9,13,7,0,0.0,15.0,1.3,15.0,15.0,12.33,5.38
2016,9,13,7,15,0.0,19.5,1.3,15.0,19.5,16.05,8.77
2016,9,13,7,30,0.0,24.0,1.3,15.0,24.0,19.78,12.12
2016,9,13,7,45,0.0,46.5,1.3,15.5,46.5,38.45,28.69
2016,9,13,8,0,0.0,69.0,1.3,16.0,69.0,57.21,45.07
2016,9,13,8,15,0.0,67.5,1.25,16.0,67.5,55.97,43.81
2016,9,13,8,30,0.0,66.0,1.2,16.0,66.0,54.74,42.59
2016,9,13,8,45,0.0,92.0,1.2,16.5,92.0,76.35,61.11
2016,9,13,9,0,0.0,118.0,1.2,17.0,118.0,96.43,78.0
2016,9,13,9,15,0.0,106.0,1.15,17.0,106.0,87.51,70.12
2016,9,13,9,30,0.0,94.0,1.1,17.0,94.0,78.28,59.25
2016,9,13,9,45,20.0,196.5,1.05,17.5,211.0,150.46,116.47
2016,9,13,10,0,40.0,299.0,1.0,18.0,328.0,223.55,172.26
2016,9,13,10,15,83.0,333.5,1.0,18.0,397.0,262.45,200.18
2016,9,13,10,30,126.0,368.0,1.0,18.0,466.0,300.03,227.65
2016,9,13,10,45,78.0,343.0,1.0,18.5,404.5,287.79,219.66
2016,9,13,11,0,30.0,318.0,1.0,19.0,343.0,260.39,199.63
2016,9,13,11,15,15.0,222.0,1.0,19.0,234.5,188.46,144.72
2016,9,13,11,30,0.0,126.0,1.0,19.0,126.0,104.79,79.14
2016,9,13,11,45,24.0,245.0,1.05,19.5,265.0,216.11,166.66
2016,9,13,12,0,48.0,364.0,1.1,20.0,404.0,331.75,253.75
2016,9,13,12,15,34.5,332.5,1.1,20.0,361.0,303.96,232.37
2016,9,13,12,30,21.0,301.0,1.1,20.0,318.0,267.36,204.88
2016,9,13,12,45,20.5,297.5,1.1,20.5,314.5,266.69,204.33
2016,9,13,13,0,20.0,294.0,1.1,21.0,311.0,265.88,203.52
2016,9,13,13,15,202.5,312.5,1.1,21.0,470.5,455.88,349.6
2016,9,13,13,30,385.0,331.0,1.1,21.0,630.0,651.78,491.02
2016,9,13,13,45,555.5,256.0,1.1,21.0,671.5,757.45,566.35
2016,9,13,14,0,726.0,181.0,1.1,21.0,713.0,858.78,637.3
2016,9,13,14,15,535.5,233.0,1.1,20.5,615.5,753.47,565.09
2016,9,13,14,30,345.0,285.0,1.1,20.0,518.0,630.64,479.33
2016,9,13,14,45,342.5,266.5,1.15,20.0,486.5,618.97,474.3
2016,9,13,15,0,340.0,248.0,1.2,20.0,455.0,605.13,466.57
2016,9,13,15,15,473.5,202.0,1.15,20.0,466.0,705.79,542.17
2016,9,13,15,30,607.0,156.0,1.1,20.0,477.0,791.02,603.38
2016,9,13,15,45,574.0,148.5,1.1,20.0,429.0,745.36,572.55
2016,9,13,16,0,541.0,141.0,1.1,20.0,381.0,705.6,546.85
2016,9,13,16,15,500.0,131.0,1.05,19.5,331.5,653.68,512.16
2016,9,13,16,30,459.0,121.0,1.0,19.0,282.0,600.77,475.68
2016,9,13,16,45,407.0,107.0,1.0,18.5,232.5,532.5,426.22
2016,9,13,17,0,355.0,93.0,1.0,18.0,183.0,464.8,374.78
2016,9,13,17,15,282.5,75.5,0.95,17.5,136.5,376.52,304.13
2016,9,13,17,30,210.0,58.0,0.9,17.0,90.0,276.4,221.33
2016,9,13,17,45,128.5,36.5,0.85,16.5,53.5,181.16,132.86
2016,9,13,18,0,47.0,15.0,0.8,16.0,17.0,65.99,0.0
2016,9,13,18,15,23.5,7.5,0.75,15.5,8.5,6.4,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,14.0,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,7.68,0.0
2016,9,14,6,15,109.5,28.0,0.45,14.5,41.5,21.89,8.76
2016,9,14,6,30,219.0,47.0,0.4,15.0,74.0,35.88,25.2
2016,9,14,6,45,304.5,62.0,0.35,15.5,120.0,46.85,35.58
2016,9,14,7,0,390.0,77.0,0.3,16.0,166.0,57.59,45.38
2016,9,14,7,15,448.0,88.0,0.3,16.5,216.0,65.07,52.05
2016,9,14,7,30,506.0,99.0,0.3,17.0,266.0,72.36,58.32
2016,9,14,7,45,554.0,106.0,0.3,18.0,317.0,78.25,63.08
2016,9,14,8,0,602.0,113.0,0.3,19.0,368.0,81.59,65.49
2016,9,14,8,15,633.0,119.0,0.3,19.5,416.5,83.91,67.12
2016,9,14,8,30,664.0,125.0,0.3,20.0,465.0,86.15,68.66
2016,9,14,8,45,694.0,127.5,0.35,20.5,511.0,85.96,68.15
2016,9,14,9,0,724.0,130.0,0.4,21.0,557.0,85.86,67.73
2016,9,14,9,15,741.5,133.5,0.4,21.5,597.5,86.23,67.71
2016,9,14,9,30,759.0,137.0,0.4,22.0,638.0,112.37,69.34
2016,9,14,9,45,821.0,116.0,0.4,22.5,684.5,162.37,91.43
2016,9,14,10,0,883.0,95.0,0.4,23.0,731.0,218.97,129.22
2016,9,14,10,15,891.0,96.5,0.4,23.5,759.0,276.13,175.08
2016,9,14,10,30,899.0,98.0,0.4,24.0,787.0,333.5,222.87
2016,9,14,10,45,905.5,98.0,0.45,24.5,808.0,389.25,269.58
2016,9,14,11,0,912.0,98.0,0.5,25.0,829.0,444.53,314.98
2016,9,14,11,15,915.5,98.5,0.55,25.0,842.0,498.16,358.58
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,550.57,400.04
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.0,600.31,437.61
2016,9,14,12,0,923.0,99.0,0.7,26.0,865.0,648.24,472.75
2016,9,14,12,15,922.0,98.5,0.75,26.0,862.0,691.77,504.92
2016,9,14,12,30,921.0,98.0,0.8,26.0,859.0,732.81,534.76
2016,9,14,12,45,911.5,101.5,0.9,26.0,845.5,768.71,560.83
2016,9,14,13,0,902.0,105.0,1.0,26.0,832.0,801.36,583.51
2016,9,14,13,15,897.0,104.0,1.05,26.0,812.5,829.88,602.89
2016,9,14,13,30,892.0,103.0,1.1,26.0,793.0,855.08,620.23
2016,9,14,13,45,885.0,101.5,1.15,26.0,766.5,874.65,634.08
2016,9,14,14,0,878.0,100.0,1.2,26.0,740.0,890.65,645.84
2016,9,14,14,15,867.5,98.5,1.2,25.5,706.0,899.92,654.02
2016,9,14,14,30,857.0,97.0,1.2,25.0,672.0,905.51,660.1
2016,9,14,14,45,843.0,95.0,1.25,25.0,632.5,913.76,667.6
2016,9,14,15,0,829.0,93.0,1.3,25.0,593.0,908.55,666.51
2016,9,14,15,15,810.0,90.0,1.3,24.5,548.0,893.82,660.04
2016,9,14,15,30,791.0,87.0,1.3,24.0,503.0,875.59,651.37
2016,9,14,15,45,765.0,83.5,1.3,24.0,454.0,846.91,634.41
2016,9,14,16,0,739.0,80.0,1.3,24.0,405.0,815.25,615.25
2016,9,14,16,15,703.5,75.5,1.3,23.5,353.5,776.68,592.0
2016,9,14,16,30,668.0,71.0,1.3,23.0,302.0,731.14,562.94
2016,9,14,16,45,616.0,65.0,1.35,22.5,250.0,667.48,519.87
2016,9,14,17,0,564.0,59.0,1.4,22.0,198.0,603.5,473.98
2016,9,14,17,15,483.0,50.0,1.3,21.0,148.5,511.62,403.87
2016,9,14,17,30,402.0,41.0,1.2,20.0,99.0,422.42,331.2
2016,9,14,17,45,269.0,28.0,1.2,19.5,60.0,293.48,207.94
2016,9,14,18,0,136.0,15.0,1.2,19.0,21.0,112.6,0.0
2016,9,14,18,15,68.0,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,0.75,14.0,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,0.7,14.0,12.0,8.54,0.0
2016,9,15,6,15,252.0,22.5,0.6,14.5,48.5,18.5,5.77
2016,9,15,6,30,400.0,35.0,0.5,15.0,85.0,28.67,18.96
2016,9,15,6,45,489.5,43.5,0.45,16.0,134.0,35.07,25.19
2016,9,15,7,0,579.0,52.0,0.4,17.0,183.0,41.43,31.03
2016,9,15,7,15,633.5,57.5,0.4,17.5,235.5,45.14,34.39
2016,9,15,7,30,688.0,63.0,0.4,18.0,288.0,53.14,41.36
2016,9,15,7,45,727.0,67.0,0.45,18.5,340.5,55.75,43.47
2016,9,15,8,0,766.0,71.0,0.5,19.0,393.0,58.34,45.5
2016,9,15,8,15,791.5,74.0,0.5,19.5,443.0,59.99,46.68
2016,9,15,8,30,817.0,77.0,0.5,20.0,493.0,61.62,47.82
2016,9,15,8,45,837.0,79.5,0.55,20.5,539.0,71.37,55.87
2016,9,15,9,0,857.0,82.0,0.6,21.0,585.0,73.2,57.12
2016,9,15,9,15,871.0,84.0,0.65,21.5,626.0,74.51,57.94
2016,9,15,9,30,885.0,86.0,0.7,22.0,667.0,101.89,59.23
2016,9,15,9,45,897.5,86.5,0.75,23.0,702.5,158.79,85.95
2016,9,15,10,0,910.0,87.0,0.8,24.0,738.0,216.8,126.44
2016,9,15,10,15,917.0,88.0,0.85,24.5,766.5,274.81,173.31
2016,9,15,10,30,924.0,89.0,0.9,25.0,795.0,332.87,222.27
2016,9,15,10,45,929.0,90.0,0.95,25.5,815.5,390.06,270.62
2016,9,15,11,0,934.0,91.0,1.0,26.0,836.0,446.62,317.5
2016,9,15,11,15,937.0,91.5,1.05,26.0,849.0,501.03,362.18
2016,9,15,11,30,940.0,92.0,1.1,26.0,862.0,554.12,404.61
2016,9,15,11,45,941.0,92.0,1.15,26.0,867.0,604.15,443.69
2016,9,15,12,0,942.0,92.0,1.2,26.0,872.0,652.22,480.34
2016,9,15,12,15,941.5,92.0,1.2,26.0,868.5,697.15,513.47
2016,9,15,12,30,941.0,92.0,1.2,26.0,865.0,739.59,544.11
2016,9,15,12,45,930.5,95.5,1.25,26.0,851.0,775.4,569.54
2016,9,15,13,0,920.0,99.0,1.3,26.0,837.0,807.82,591.54
2016,9,15,13,15,915.5,98.5,1.35,26.0,818.0,837.61,611.87
2016,9,15,13,30,911.0,98.0,1.4,26.0,799.0,864.07,630.1
2016,9,15,13,45,903.5,97.0,1.45,26.0,771.5,884.04,644.25
2016,9,15,14,0,896.0,96.0,1.5,26.0,744.0,900.38,656.26
2016,9,15,14,15,886.0,94.5,1.5,26.0,710.0,910.28,663.66
2016,9,15,14,30,876.0,93.0,1.5,26.0,676.0,916.45,668.88
2016,9,15,14,45,861.5,91.0,1.5,26.0,636.0,914.22,668.86
2016,9,15,15,0,847.0,89.0,1.5,26.0,596.0,918.45,673.32
2016,9,15,15,15,828.5,86.5,1.5,25.5,550.5,904.78,667.48
2016,9,15,15,30,810.0,84.0,1.5,25.0,505.0,887.59,659.52
2016,9,15,15,45,783.0,81.0,1.55,24.5,455.5,858.52,644.15
2016,9,15,16,0,756.0,78.0,1.6,24.0,406.0,826.42,626.39
2016,9,15,16,15,720.0,73.5,1.55,23.5,353.5,781.49,598.05
2016,9,15,16,30,684.0,69.0,1.5,23.0,301.0,740.83,571.75
2016,9,15,16,45,629.0,63.0,1.5,22.5,248.5,674.35,525.9
2016,9,15,17,0,574.0,57.0,1.5,22.0,196.0,607.68,477.39
2016,9,15,17,15,490.5,48.5,1.45,21.0,146.0,514.41,406.16
2016,9,15,17,30,407.0,40.0,1.4,20.0,96.0,423.89,331.89
2016,9,15,17,45,265.0,27.0,1.35,19.0,57.0,286.37,194.82
2016,9,15,18,0,123.0,14.0,1.3,18.0,18.0,101.81,0.0
2016,9,15,18,15,61.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,200.5,17.0,0.65,13.5,41.5,13.65,2.13
2016,9,16,6,30,401.0,34.0,0.5,14.0,83.0,27.87,18.29
2016,9,16,6,45,491.5,42.5,0.4,15.0,132.5,34.31,24.62
2016,9,16,7,0,582.0,51.0,0.3,16.0,182.0,40.71,30.53
2016,9,16,7,15,637.5,56.5,0.25,16.5,234.5,44.45,33.95
2016,9,16,7,30,693.0,62.0,0.2,17.0,287.0,52.43,40.94
2016,9,16,7,45,346.5,99.0,0.15,17.5,211.5,69.86,55.99
2016,9,16,8,0,0.0,136.0,0.1,18.0,136.0,106.51,87.12
2016,9,16,8,15,3.5,152.0,0.05,18.5,153.5,118.64,96.7
2016,9,16,8,30,7.0,168.0,0.0,19.0,171.0,130.65,106.15
2016,9,16,8,45,15.5,193.5,0.0,20.0,202.0,148.86,120.37
2016,9,16,9,0,24.0,219.0,0.0,21.0,233.0,166.75,134.01
2016,9,16,9,15,44.5,252.0,0.05,22.0,280.5,176.55,140.94
2016,9,16,9,30,65.0,285.0,0.1,23.0,328.0,199.55,150.23
2016,9,16,9,45,61.5,298.0,0.15,24.0,340.5,216.5,160.92
2016,9,16,10,0,58.0,311.0,0.2,25.0,353.0,233.13,172.31
2016,9,16,10,15,348.0,266.0,0.25,25.5,529.5,262.64,183.01
2016,9,16,10,30,638.0,221.0,0.3,26.0,706.0,334.07,228.42
2016,9,16,10,45,564.0,257.5,0.4,26.5,695.0,378.55,266.15
2016,9,16,11,0,490.0,294.0,0.5,27.0,684.0,414.33,296.19
2016,9,16,11,15,714.5,194.0,0.55,27.0,772.0,475.32,341.02
2016,9,16,11,30,939.0,94.0,0.6,27.0,860.0,553.86,399.23
2016,9,16,11,45,937.5,95.5,0.7,27.5,864.0,603.74,436.91
2016,9,16,12,0,936.0,97.0,0.8,28.0,868.0,651.49,472.27
2016,9,16,12,15,935.0,97.0,0.85,28.0,864.0,695.92,504.93
2016,9,16,12,30,934.0,97.0,0.9,28.0,860.0,737.83,535.21
2016,9,16,12,45,927.5,98.0,0.95,28.0,847.0,773.99,560.74
2016,9,16,13,0,921.0,99.0,1.0,28.0,834.0,806.96,582.78
2016,9,16,13,15,916.0,98.0,1.05,28.0,814.0,835.83,602.23
2016,9,16,13,30,911.0,97.0,1.1,28.0,794.0,861.32,619.62
2016,9,16,13,45,900.0,97.5,1.15,28.0,766.0,879.8,632.67
2016,9,16,14,0,889.0,98.0,1.2,28.0,738.0,894.57,643.58
2016,9,16,14,15,878.5,96.0,1.15,27.5,703.5,903.35,650.69
2016,9,16,14,30,868.0,94.0,1.1,27.0,669.0,908.37,655.63
2016,9,16,14,45,851.0,93.0,1.1,27.0,628.0,904.9,654.83
2016,9,16,15,0,834.0,92.0,1.1,27.0,587.0,908.02,658.52
2016,9,16,15,15,814.5,89.0,1.1,26.5,541.5,892.76,651.73
2016,9,16,15,30,795.0,86.0,1.1,26.0,496.0,874.0,642.87
2016,9,16,15,45,766.0,83.0,1.1,26.0,446.0,843.11,624.7
2016,9,16,16,0,737.0,80.0,1.1,26.0,396.0,809.26,604.32
2016,9,16,16,15,700.0,75.0,1.05,25.0,344.0,768.98,580.64
2016,9,16,16,30,663.0,70.0,1.0,24.0,292.0,721.54,550.95
2016,9,16,16,45,606.0,64.0,0.95,23.5,240.0,653.81,504.26
2016,9,16,17,0,549.0,58.0,0.9,23.0,188.0,585.98,455.01
2016,9,16,17,15,464.0,48.5,0.85,22.0,139.0,490.97,383.25
2016,9,16,17,30,379.0,39.0,0.8,21.0,90.0,399.04,308.38
2016,9,16,17,45,240.0,25.5,0.75,20.0,52.5,261.37,164.86
2016,9,16,18,0,101.0,12.0,0.7,19.0,15.0,83.7,0.0
2016,9,16,18,15,50.5,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,18.0,0.6,14.5,38.5,14.5,1.71
2016,9,17,6,30,343.0,36.0,0.5,15.0,77.0,29.5,19.5
2016,9,17,6,45,435.5,45.5,0.45,15.5,124.5,36.62,26.54
2016,9,17,7,0,528.0,55.0,0.4,16.0,172.0,43.66,33.1
2016,9,17,7,15,268.0,83.5,0.35,16.5,143.5,60.62,48.16
2016,9,17,7,30,8.0,112.0,0.3,17.0,115.0,87.4,71.43
2016,9,17,7,45,13.0,131.0,0.25,18.0,136.5,101.73,83.26
2016,9,17,8,0,18.0,150.0,0.2,19.0,158.0,115.94,94.69
2016,9,17,8,15,63.5,183.0,0.15,20.0,214.5,132.89,108.11
2016,9,17,8,30,109.0,216.0,0.1,21.0,271.0,153.58,124.27
2016,9,17,8,45,204.5,229.5,0.1,22.5,344.0,156.58,125.46
2016,9,17,9,0,300.0,243.0,0.1,24.0,417.0,156.65,124.38
2016,9,17,9,15,370.0,244.5,0.15,24.5,474.5,157.56,124.6
2016,9,17,9,30,440.0,246.0,0.2,25.0,532.0,163.14,114.97
2016,9,17,9,45,661.0,170.0,0.25,26.0,626.0,170.5,102.71
2016,9,17,10,0,882.0,94.0,0.3,27.0,720.0,214.32,123.51
2016,9,17,10,15,889.5,95.0,0.35,27.5,747.5,270.95,168.15
2016,9,17,10,30,897.0,96.0,0.4,28.0,775.0,327.69,214.87
2016,9,17,10,45,736.5,179.5,0.5,29.0,747.0,379.68,261.34
2016,9,17,11,0,576.0,263.0,0.6,30.0,719.0,425.58,299.93
2016,9,17,11,15,742.5,182.0,0.65,30.0,779.0,477.69,338.96
2016,9,17,11,30,909.0,101.0,0.7,30.0,839.0,543.15,388.05
2016,9,17,11,45,908.0,102.0,0.75,30.0,842.5,591.53,424.89
2016,9,17,12,0,907.0,103.0,0.8,30.0,846.0,637.86,459.47
2016,9,17,12,15,906.0,103.0,0.85,30.0,842.5,681.09,491.14
2016,9,17,12,30,905.0,103.0,0.9,30.0,839.0,721.88,520.53
2016,9,17,12,45,901.0,103.0,0.95,30.0,827.0,757.89,546.17
2016,9,17,13,0,897.0,103.0,1.0,30.0,815.0,790.91,568.16
2016,9,17,13,15,891.5,102.0,1.0,29.5,795.0,818.65,587.3
2016,9,17,13,30,886.0,101.0,1.0,29.0,775.0,843.04,604.44
2016,9,17,13,45,876.5,100.5,1.05,29.0,747.5,861.16,617.24
2016,9,17,14,0,867.0,100.0,1.1,29.0,720.0,875.66,627.97
2016,9,17,14,15,856.0,98.0,1.1,28.5,686.0,883.58,635.22
2016,9,17,14,30,845.0,96.0,1.1,28.0,652.0,887.81,640.4
2016,9,17,14,45,831.5,93.5,1.1,28.0,612.5,895.5,646.73
2016,9,17,15,0,818.0,91.0,1.1,28.0,573.0,889.9,644.68
2016,9,17,15,15,798.5,88.0,1.1,27.5,528.0,874.54,637.86
2016,9,17,15,30,779.0,85.0,1.1,27.0,483.0,855.74,628.89
2016,9,17,15,45,752.5,81.0,1.1,27.0,434.0,825.98,611.37
2016,9,17,16,0,726.0,77.0,1.1,27.0,385.0,793.3,591.67
2016,9,17,16,15,688.5,72.5,1.05,26.5,334.0,753.07,566.77
2016,9,17,16,30,651.0,68.0,1.0,26.0,283.0,706.14,536.28
2016,9,17,16,45,595.5,61.5,1.0,25.5,231.5,639.4,490.78
2016,9,17,17,0,540.0,55.0,1.0,25.0,180.0,572.64,442.62
2016,9,17,17,15,453.0,46.0,0.9,23.5,132.0,477.26,370.83
2016,9,17,17,30,366.0,37.0,0.8,22.0,84.0,385.22,295.62
2016,9,17,17,45,224.5,23.5,0.7,21.0,48.0,243.37,137.83
2016,9,17,18,0,83.0,10.0,0.6,20.0,12.0,68.63,0.0
2016,9,17,18,15,41.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,158.0,18.0,0.7,17.5,36.5,14.52,0.55
2016,9,18,6,30,316.0,36.0,0.6,18.0,73.0,29.5,19.11
2016,9,18,6,45,402.5,47.0,0.55,19.0,119.5,37.82,27.11
2016,9,18,7,0,489.0,58.0,0.5,20.0,166.0,45.97,34.49
2016,9,18,7,15,548.5,66.0,0.5,21.0,217.0,51.32,39.19
2016,9,18,7,30,608.0,74.0,0.5,22.0,268.0,56.58,43.6
2016,9,18,7,45,645.5,80.5,0.5,23.0,318.5,60.37,46.6
2016,9,18,8,0,683.0,87.0,0.5,24.0,369.0,64.04,49.4
2016,9,18,8,15,712.5,92.0,0.45,25.0,418.0,66.46,51.06
2016,9,18,8,30,742.0,97.0,0.4,26.0,467.0,68.8,52.62
2016,9,18,8,45,762.0,101.0,0.35,27.5,512.0,76.95,58.85
2016,9,18,9,0,782.0,105.0,0.3,29.0,557.0,78.55,59.56
2016,9,18,9,15,798.5,108.0,0.25,29.5,598.0,79.35,59.9
2016,9,18,9,30,815.0,111.0,0.2,30.0,639.0,101.45,60.03
2016,9,18,9,45,835.5,109.5,0.15,31.0,676.0,154.83,82.71
2016,9,18,10,0,856.0,108.0,0.1,32.0,713.0,218.06,124.5
2016,9,18,10,15,864.5,109.5,0.15,32.5,740.5,274.03,167.17
2016,9,18,10,30,873.0,111.0,0.2,33.0,768.0,330.26,212.06
2016,9,18,10,45,870.0,116.0,0.25,33.5,786.0,385.16,256.33
2016,9,18,11,0,867.0,121.0,0.3,34.0,804.0,438.76,298.68
2016,9,18,11,15,870.5,122.0,0.4,34.0,816.5,490.79,339.68
2016,9,18,11,30,874.0,123.0,0.5,34.0,829.0,541.7,378.88
2016,9,18,11,45,864.5,128.5,0.6,34.0,830.5,587.72,413.81
2016,9,18,12,0,855.0,134.0,0.7,34.0,832.0,633.94,447.9
2016,9,18,12,15,854.0,133.5,0.75,34.0,827.5,676.36,478.31
2016,9,18,12,30,853.0,133.0,0.8,34.0,823.0,716.41,506.57
2016,9,18,12,45,837.0,138.5,0.85,34.0,807.5,748.72,529.17
2016,9,18,13,0,821.0,144.0,0.9,34.0,792.0,777.46,549.19
2016,9,18,13,15,815.0,142.5,0.9,34.0,772.0,803.71,566.27
2016,9,18,13,30,809.0,141.0,0.9,34.0,752.0,826.69,581.05
2016,9,18,13,45,792.0,142.0,0.95,34.0,723.0,839.52,590.33
2016,9,18,14,0,775.0,143.0,1.0,34.0,694.0,848.49,597.45
2016,9,18,14,15,761.5,140.5,1.0,33.5,660.0,858.98,606.24
2016,9,18,14,30,748.0,138.0,1.0,33.0,626.0,860.66,609.66
2016,9,18,14,45,728.0,135.0,1.05,33.0,585.5,852.26,606.46
2016,9,18,15,0,708.0,132.0,1.1,33.0,545.0,840.31,601.19
2016,9,18,15,15,684.0,127.0,1.1,32.5,500.5,818.93,590.44
2016,9,18,15,30,660.0,122.0,1.1,32.0,456.0,794.34,577.58
2016,9,18,15,45,627.0,116.0,1.1,31.5,407.5,757.29,556.27
2016,9,18,16,0,594.0,110.0,1.1,31.0,359.0,717.63,532.74
2016,9,18,16,15,551.0,101.5,1.05,30.0,309.0,663.81,499.18
2016,9,18,16,30,508.0,93.0,1.0,29.0,259.0,608.38,463.12
2016,9,18,16,45,444.5,82.5,0.95,28.5,208.5,526.96,405.63
2016,9,18,17,0,381.0,72.0,0.9,28.0,158.0,453.8,351.53
2016,9,18,17,15,300.0,56.5,0.85,26.5,113.0,360.98,280.39
2016,9,18,17,30,219.0,41.0,0.8,25.0,68.0,272.24,206.88
2016,9,18,17,45,121.5,23.0,0.8,24.0,37.0,158.59,73.46
2016,9,18,18,0,24.0,5.0,0.8,23.0,6.0,21.56,0.0
2016,9,18,18,15,12.0,2.5,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,19.0,0.75,22.5,30.0,14.72,0.0
2016,9,19,6,30,193.0,38.0,0.6,23.0,60.0,29.15,18.25
2016,9,19,6,45,265.5,55.0,0.5,23.5,102.5,41.66,29.77
2016,9,19,7,0,338.0,72.0,0.4,24.0,145.0,53.85,40.57
2016,9,19,7,15,395.5,85.5,0.35,24.5,193.0,63.12,48.62
2016,9,19,7,30,453.0,99.0,0.3,25.0,241.0,72.13,56.21
2016,9,19,7,45,486.5,111.0,0.3,26.0,288.5,79.61,62.17
2016,9,19,8,0,520.0,123.0,0.3,27.0,336.0,86.82,67.73
2016,9,19,8,15,552.5,131.5,0.35,27.5,383.0,91.48,71.24
2016,9,19,8,30,585.0,140.0,0.4,28.0,430.0,96.63,75.09
2016,9,19,8,45,601.5,149.5,0.5,29.0,472.0,100.62,77.81
2016,9,19,9,0,618.0,159.0,0.6,30.0,514.0,104.41,80.34
2016,9,19,9,15,637.0,164.5,0.65,30.5,553.5,105.38,80.74
2016,9,19,9,30,656.0,170.0,0.7,31.0,593.0,123.86,80.31
2016,9,19,9,45,713.0,155.5,0.75,31.5,637.5,164.49,94.93
2016,9,19,10,0,770.0,141.0,0.8,32.0,682.0,218.52,129.32
2016,9,19,10,15,779.5,143.0,0.85,32.0,709.5,271.46,170.29
2016,9,19,10,30,789.0,145.0,0.9,32.0,737.0,325.04,213.85
2016,9,19,10,45,785.5,151.5,0.95,32.0,754.0,378.07,257.63
2016,9,19,11,0,782.0,158.0,1.0,32.0,771.0,429.98,299.87
2016,9,19,11,15,786.0,159.0,1.0,32.0,783.5,479.65,339.2
2016,9,19,11,30,790.0,160.0,1.0,32.0,796.0,528.48,376.8
2016,9,19,11,45,778.0,167.0,1.05,32.5,796.5,572.41,409.45
2016,9,19,12,0,766.0,174.0,1.1,33.0,797.0,614.2,439.58
2016,9,19,12,15,765.0,174.0,1.1,33.0,793.0,654.85,468.72
2016,9,19,12,30,764.0,174.0,1.1,33.0,789.0,693.35,495.78
2016,9,19,12,45,770.0,168.0,1.15,33.0,780.0,725.99,519.26
2016,9,19,13,0,776.0,162.0,1.2,33.0,771.0,758.74,542.52
2016,9,19,13,15,769.0,160.5,1.2,32.5,751.0,783.02,560.47
2016,9,19,13,30,762.0,159.0,1.2,32.0,731.0,808.96,578.85
2016,9,19,13,45,741.5,161.0,1.2,32.0,701.5,819.73,586.26
2016,9,19,14,0,721.0,163.0,1.2,32.0,672.0,826.68,591.53
2016,9,19,14,15,706.5,159.5,1.2,31.5,638.0,829.32,595.44
2016,9,19,14,30,692.0,156.0,1.2,31.0,604.0,828.4,597.25
2016,9,19,14,45,661.5,155.5,1.2,31.0,562.0,812.66,588.44
2016,9,19,15,0,631.0,155.0,1.2,31.0,520.0,793.27,577.44
2016,9,19,15,15,605.5,148.5,1.2,30.5,476.0,768.62,564.11
2016,9,19,15,30,580.0,142.0,1.2,30.0,432.0,740.85,548.56
2016,9,19,15,45,535.0,136.5,1.2,29.5,383.0,686.12,514.3
2016,9,19,16,0,490.0,131.0,1.2,29.0,334.0,638.44,484.18
2016,9,19,16,15,447.0,119.5,1.15,28.0,285.5,583.82,448.45
2016,9,19,16,30,404.0,108.0,1.1,27.0,237.0,528.5,410.47
2016,9,19,16,45,340.5,93.5,1.1,26.5,188.5,451.37,353.75
2016,9,19,17,0,277.0,79.0,1.1,26.0,140.0,375.67,295.48
2016,9,19,17,15,208.5,59.0,1.0,25.0,98.0,272.03,213.67
2016,9,19,17,30,140.0,39.0,0.9,24.0,56.0,188.26,142.71
2016,9,19,17,45,70.0,19.5,0.8,23.0,28.0,94.69,29.73
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
