Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,14.0,0.7,16.5,14.0,11.54,0.0
2016,9,20,6,30,0.0,28.0,0.7,17.0,28.0,23.08,13.63
2016,9,20,6,45,6.5,51.5,0.7,17.5,53.0,41.17,30.11
2016,9,20,7,0,13.0,75.0,0.7,18.0,78.0,58.89,45.99
2016,9,20,7,15,25.0,97.5,0.7,18.5,105.0,73.94,59.27
2016,9,20,7,30,37.0,120.0,0.7,19.0,132.0,89.73,72.88
2016,9,20,7,45,52.0,141.5,0.75,19.5,161.5,104.65,85.42
2016,9,20,8,0,67.0,163.0,0.8,20.0,191.0,119.27,97.46
2016,9,20,8,15,113.5,187.5,0.8,20.5,241.0,130.6,106.49
2016,9,20,8,30,160.0,212.0,0.8,21.0,291.0,145.54,118.39
2016,9,20,8,45,208.0,229.0,0.85,22.0,342.0,156.18,126.33
2016,9,20,9,0,256.0,246.0,0.9,23.0,393.0,157.8,126.78
2016,9,20,9,15,182.5,269.0,0.9,23.5,377.5,177.53,142.23
2016,9,20,9,30,109.0,292.0,0.9,24.0,362.0,203.51,153.61
2016,9,20,9,45,224.0,296.5,0.95,24.5,450.5,220.93,159.53
2016,9,20,10,0,339.0,301.0,1.0,25.0,539.0,253.08,177.28
2016,9,20,10,15,260.0,329.0,1.0,25.0,516.0,280.8,201.78
2016,9,20,10,30,181.0,357.0,1.0,25.0,493.0,306.8,224.93
2016,9,20,10,45,205.0,365.0,1.05,25.5,522.5,338.22,248.22
2016,9,20,11,0,229.0,373.0,1.1,26.0,552.0,372.25,273.48
2016,9,20,11,15,265.5,372.0,1.15,26.0,582.5,405.79,298.87
2016,9,20,11,30,302.0,371.0,1.2,26.0,613.0,446.35,329.34
2016,9,20,11,45,313.0,364.0,1.25,26.5,616.0,471.39,348.01
2016,9,20,12,0,324.0,357.0,1.3,27.0,619.0,496.36,366.5
2016,9,20,12,15,323.5,355.5,1.35,27.0,616.0,518.42,383.29
2016,9,20,12,30,323.0,354.0,1.4,27.0,613.0,539.47,399.21
2016,9,20,12,45,328.5,347.0,1.45,27.0,607.0,558.8,413.97
2016,9,20,13,0,334.0,340.0,1.5,27.0,601.0,577.12,427.97
2016,9,20,13,15,576.5,232.0,1.5,26.5,668.5,702.2,520.95
2016,9,20,13,30,819.0,124.0,1.5,26.0,736.0,814.33,600.83
2016,9,20,13,45,806.0,124.0,1.55,26.0,708.0,829.43,611.01
2016,9,20,14,0,793.0,124.0,1.6,26.0,680.0,840.86,619.95
2016,9,20,14,15,781.0,121.5,1.6,25.5,647.0,846.85,626.17
2016,9,20,14,30,769.0,119.0,1.6,25.0,614.0,849.21,630.21
2016,9,20,14,45,755.0,115.0,1.65,25.0,575.0,844.53,629.06
2016,9,20,15,0,741.0,111.0,1.7,25.0,536.0,841.77,629.4
2016,9,20,15,15,718.5,107.0,1.7,24.5,492.0,822.82,619.55
2016,9,20,15,30,696.0,103.0,1.7,24.0,448.0,800.69,607.6
2016,9,20,15,45,671.5,97.0,1.7,24.0,401.5,771.24,589.24
2016,9,20,16,0,647.0,91.0,1.7,24.0,355.0,739.15,568.69
2016,9,20,16,15,605.0,84.5,1.65,23.5,305.0,688.35,534.84
2016,9,20,16,30,563.0,78.0,1.6,23.0,255.0,636.01,498.66
2016,9,20,16,45,504.5,69.5,1.6,22.5,206.0,565.87,447.72
2016,9,20,17,0,446.0,61.0,1.6,22.0,157.0,495.76,394.01
2016,9,20,17,15,355.0,49.5,1.5,21.0,112.0,396.72,315.02
2016,9,20,17,30,264.0,38.0,1.4,20.0,67.0,302.97,232.12
2016,9,20,17,45,132.0,19.0,1.35,19.5,33.5,153.97,22.35
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,3.0,1.15,15.0,3.0,2.46,0.0
2016,9,21,6,30,0.0,6.0,1.2,15.0,6.0,4.92,0.0
2016,9,21,6,45,0.0,10.5,1.25,15.5,10.5,8.62,1.9
2016,9,21,7,0,0.0,15.0,1.3,16.0,15.0,12.33,5.3
2016,9,21,7,15,0.0,20.5,1.35,16.0,20.5,16.88,9.43
2016,9,21,7,30,0.0,26.0,1.4,16.0,26.0,21.43,13.52
2016,9,21,7,45,0.0,31.0,1.45,16.5,31.0,25.58,17.16
2016,9,21,8,0,0.0,36.0,1.5,17.0,36.0,29.74,20.75
2016,9,21,8,15,0.0,79.0,1.55,17.5,79.0,65.57,52.03
2016,9,21,8,30,0.0,122.0,1.6,18.0,122.0,98.25,79.92
2016,9,21,8,45,73.5,188.0,1.65,18.5,230.0,138.33,113.54
2016,9,21,9,0,147.0,254.0,1.7,19.0,338.0,168.76,138.41
2016,9,21,9,15,486.0,177.5,1.75,19.0,483.0,112.44,90.76
2016,9,21,9,30,825.0,101.0,1.8,19.0,628.0,91.61,57.17
2016,9,21,9,45,846.5,98.5,1.85,19.5,664.0,153.56,86.89
2016,9,21,10,0,868.0,96.0,1.9,20.0,700.0,208.2,124.31
2016,9,21,10,15,641.5,199.5,1.9,20.0,655.5,272.45,185.9
2016,9,21,10,30,415.0,303.0,1.9,20.0,611.0,324.43,236.97
2016,9,21,10,45,652.5,203.0,1.95,20.0,702.5,365.03,265.52
2016,9,21,11,0,890.0,103.0,2.0,20.0,794.0,430.38,316.28
2016,9,21,11,15,661.5,212.0,2.0,20.0,730.0,460.97,346.42
2016,9,21,11,30,433.0,321.0,2.0,20.0,666.0,473.07,359.13
2016,9,21,11,45,665.0,213.5,2.0,20.0,746.5,546.29,416.24
2016,9,21,12,0,897.0,106.0,2.0,20.0,827.0,628.53,480.26
2016,9,21,12,15,897.5,106.0,2.0,20.0,824.0,672.16,513.93
2016,9,21,12,30,898.0,106.0,2.0,20.0,821.0,713.48,545.47
2016,9,21,12,45,898.0,104.0,2.05,20.0,810.0,750.08,573.48
2016,9,21,13,0,898.0,102.0,2.1,20.0,799.0,783.88,597.81
2016,9,21,13,15,894.0,101.5,2.15,20.0,780.5,813.07,618.7
2016,9,21,13,30,890.0,101.0,2.2,20.0,762.0,839.03,637.46
2016,9,21,13,45,883.0,100.0,2.25,20.0,735.5,858.63,651.98
2016,9,21,14,0,876.0,99.0,2.3,20.0,709.0,874.69,664.29
2016,9,21,14,15,867.5,97.5,2.35,19.5,676.5,885.32,674.38
2016,9,21,14,30,859.0,96.0,2.4,19.0,644.0,901.85,688.78
2016,9,21,14,45,849.0,92.5,2.45,19.0,605.5,901.89,690.7
2016,9,21,15,0,839.0,89.0,2.5,19.0,567.0,898.2,690.36
2016,9,21,15,15,820.5,86.5,2.45,18.5,522.0,884.33,683.52
2016,9,21,15,30,802.0,84.0,2.4,18.0,477.0,866.95,674.31
2016,9,21,15,45,783.0,78.5,2.4,18.0,429.0,842.04,658.83
2016,9,21,16,0,764.0,73.0,2.4,18.0,381.0,814.02,640.82
2016,9,21,16,15,726.0,68.5,2.35,17.5,329.0,767.38,609.49
2016,9,21,16,30,688.0,64.0,2.3,17.0,277.0,725.25,580.23
2016,9,21,16,45,633.5,57.5,2.25,17.0,224.5,659.2,530.13
2016,9,21,17,0,579.0,51.0,2.2,17.0,172.0,593.02,477.18
2016,9,21,17,15,478.5,42.0,2.1,16.5,123.0,486.85,390.47
2016,9,21,17,30,378.0,33.0,2.0,16.0,74.0,384.86,295.42
2016,9,21,17,45,189.0,16.5,1.95,15.5,37.0,193.89,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,2.35,14.0,32.5,14.42,0.0
2016,9,22,6,30,267.0,37.0,2.4,14.0,65.0,28.67,18.18
2016,9,22,6,45,357.5,50.0,2.45,14.5,110.5,40.64,29.9
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,50.36,38.97
2016,9,22,7,15,513.5,71.5,2.5,15.0,207.0,55.92,44.2
2016,9,22,7,30,579.0,80.0,2.5,15.0,258.0,61.4,49.16
2016,9,22,7,45,626.5,85.5,2.5,15.5,309.5,64.32,51.6
2016,9,22,8,0,674.0,91.0,2.5,16.0,361.0,67.24,53.94
2016,9,22,8,15,706.0,95.5,2.4,16.0,410.5,69.23,55.53
2016,9,22,8,30,738.0,100.0,2.3,16.0,460.0,71.2,57.07
2016,9,22,8,45,768.5,101.0,2.25,16.5,507.0,77.55,62.28
2016,9,22,9,0,799.0,102.0,2.2,17.0,554.0,77.24,61.7
2016,9,22,9,15,815.5,104.5,2.2,17.5,594.5,77.83,61.9
2016,9,22,9,30,832.0,107.0,2.2,18.0,635.0,94.61,60.63
2016,9,22,9,45,855.0,104.0,2.2,18.5,672.0,148.09,82.82
2016,9,22,10,0,878.0,101.0,2.2,19.0,709.0,211.75,127.34
2016,9,22,10,15,886.0,102.5,2.2,19.0,737.0,268.71,174.31
2016,9,22,10,30,894.0,104.0,2.2,19.0,765.0,325.83,224.26
2016,9,22,10,45,900.5,104.5,2.2,19.5,785.5,381.68,273.29
2016,9,22,11,0,907.0,105.0,2.2,20.0,806.0,437.02,321.14
2016,9,22,11,15,910.5,105.5,2.2,20.0,818.0,490.34,366.9
2016,9,22,11,30,914.0,106.0,2.2,20.0,830.0,542.4,410.44
2016,9,22,11,45,916.5,105.5,2.25,20.0,834.5,591.63,450.87
2016,9,22,12,0,919.0,105.0,2.3,20.0,839.0,639.03,488.92
2016,9,22,12,15,917.5,104.5,2.3,20.0,835.0,681.86,522.52
2016,9,22,12,30,916.0,104.0,2.3,20.0,831.0,722.12,553.52
2016,9,22,12,45,910.5,104.5,2.3,20.0,817.5,757.73,580.59
2016,9,22,13,0,905.0,105.0,2.3,20.0,804.0,790.21,603.8
2016,9,22,13,15,899.5,104.0,2.25,20.0,783.5,818.0,623.01
2016,9,22,13,30,894.0,103.0,2.2,20.0,763.0,842.4,639.91
2016,9,22,13,45,883.5,102.5,2.2,20.0,734.5,859.69,652.44
2016,9,22,14,0,873.0,102.0,2.2,20.0,706.0,873.3,662.65
2016,9,22,14,15,861.5,100.0,2.15,20.0,671.0,880.72,668.36
2016,9,22,14,30,850.0,98.0,2.1,20.0,636.0,893.97,678.26
2016,9,22,14,45,832.0,96.5,2.1,20.0,595.0,889.05,676.35
2016,9,22,15,0,814.0,95.0,2.1,20.0,554.0,880.37,672.19
2016,9,22,15,15,792.0,91.5,2.1,19.5,508.0,862.02,662.74
2016,9,22,15,30,770.0,88.0,2.1,19.0,462.0,840.21,650.87
2016,9,22,15,45,736.0,85.0,2.1,19.0,412.0,804.82,627.99
2016,9,22,16,0,702.0,82.0,2.1,19.0,362.0,773.11,607.33
2016,9,22,16,15,659.0,77.0,2.05,18.5,310.5,722.91,573.21
2016,9,22,16,30,616.0,72.0,2.0,18.0,259.0,671.09,536.55
2016,9,22,16,45,549.0,64.5,2.0,18.0,207.5,594.31,478.4
2016,9,22,17,0,482.0,57.0,2.0,18.0,156.0,517.83,417.5
2016,9,22,17,15,379.0,46.0,1.9,17.5,109.5,409.47,328.55
2016,9,22,17,30,276.0,35.0,1.8,17.0,63.0,305.32,230.61
2016,9,22,17,45,138.0,17.5,1.75,16.5,31.5,151.71,0.0
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,29.5,17.0,1.0,12.5,20.0,13.83,0.0
2016,9,23,6,30,59.0,34.0,0.9,13.0,40.0,26.93,16.68
2016,9,23,6,45,85.5,55.0,0.85,14.0,69.5,42.47,31.56
2016,9,23,7,0,112.0,76.0,0.8,15.0,99.0,57.66,45.39
2016,9,23,7,15,126.5,97.5,0.8,15.5,130.5,72.74,58.91
2016,9,23,7,30,141.0,119.0,0.8,16.0,162.0,87.43,71.76
2016,9,23,7,45,151.0,140.5,0.8,17.0,194.5,101.68,83.76
2016,9,23,8,0,161.0,162.0,0.8,18.0,227.0,115.51,95.08
2016,9,23,8,15,232.0,176.5,0.85,18.5,282.5,120.66,98.99
2016,9,23,8,30,303.0,191.0,0.9,19.0,338.0,129.59,106.06
2016,9,23,8,45,574.5,134.0,0.95,20.0,445.5,90.24,72.08
2016,9,23,9,0,846.0,77.0,1.0,21.0,553.0,69.85,54.37
2016,9,23,9,15,859.5,79.0,1.05,21.5,592.5,71.26,55.34
2016,9,23,9,30,873.0,81.0,1.1,22.0,632.0,87.45,54.25
2016,9,23,9,45,885.5,81.0,1.15,22.5,666.0,143.15,76.62
2016,9,23,10,0,898.0,81.0,1.2,23.0,700.0,199.88,114.88
2016,9,23,10,15,905.0,82.0,1.2,23.0,727.0,256.98,161.03
2016,9,23,10,30,912.0,83.0,1.2,23.0,754.0,314.09,209.98
2016,9,23,10,45,586.5,222.0,1.3,23.5,658.0,355.52,254.99
2016,9,23,11,0,261.0,361.0,1.4,24.0,562.0,371.76,275.6
2016,9,23,11,15,301.5,357.0,1.4,24.0,592.5,409.8,304.75
2016,9,23,11,30,342.0,353.0,1.4,24.0,623.0,451.27,336.28
2016,9,23,11,45,632.5,220.0,1.45,24.5,722.0,532.0,396.61
2016,9,23,12,0,923.0,87.0,1.5,25.0,821.0,624.02,465.57
2016,9,23,12,15,921.0,87.0,1.55,25.0,816.0,666.62,497.92
2016,9,23,12,30,919.0,87.0,1.6,25.0,811.0,706.62,528.15
2016,9,23,12,45,910.0,89.0,1.65,25.0,797.0,740.8,553.75
2016,9,23,13,0,901.0,91.0,1.7,25.0,783.0,771.67,575.26
2016,9,23,13,15,895.0,90.0,1.7,24.5,762.5,798.46,594.77
2016,9,23,13,30,889.0,89.0,1.7,24.0,742.0,821.85,612.13
2016,9,23,13,45,879.0,89.0,1.75,24.0,713.5,839.53,625.12
2016,9,23,14,0,869.0,89.0,1.8,24.0,685.0,853.6,635.91
2016,9,23,14,15,857.0,87.0,1.8,23.5,651.0,860.06,642.53
2016,9,23,14,30,845.0,85.0,1.8,23.0,617.0,862.82,646.93
2016,9,23,14,45,827.5,83.5,1.85,23.0,576.5,857.61,645.42
2016,9,23,15,0,810.0,82.0,1.9,23.0,536.0,858.49,648.25
2016,9,23,15,15,789.5,79.5,1.85,22.5,491.0,842.54,639.89
2016,9,23,15,30,769.0,77.0,1.8,22.0,446.0,823.27,629.36
2016,9,23,15,45,743.0,73.0,1.8,21.5,398.5,793.96,612.15
2016,9,23,16,0,717.0,69.0,1.8,21.0,351.0,761.85,592.53
2016,9,23,16,15,677.5,64.5,1.75,20.5,300.5,714.61,560.81
2016,9,23,16,30,638.0,60.0,1.7,20.0,250.0,671.69,530.92
2016,9,23,16,45,577.0,53.5,1.65,19.5,200.0,601.4,478.76
2016,9,23,17,0,516.0,47.0,1.6,19.0,150.0,531.63,424.01
2016,9,23,17,15,416.5,38.0,1.55,18.5,104.5,428.88,340.06
2016,9,23,17,30,317.0,29.0,1.5,18.0,59.0,331.17,242.81
2016,9,23,17,45,158.5,14.5,1.5,17.5,29.5,129.07,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,13.5,0.6,14.5,32.5,10.93,0.0
2016,9,24,6,30,380.0,27.0,0.6,15.0,65.0,22.22,12.49
2016,9,24,6,45,480.0,35.0,0.65,16.0,112.0,28.46,19.13
2016,9,24,7,0,580.0,43.0,0.7,17.0,159.0,37.74,27.6
2016,9,24,7,15,637.5,48.0,0.65,17.5,210.5,41.6,31.2
2016,9,24,7,30,695.0,53.0,0.6,18.0,262.0,45.49,34.64
2016,9,24,7,45,734.0,56.5,0.6,19.0,313.5,48.01,36.67
2016,9,24,8,0,773.0,60.0,0.6,20.0,365.0,50.53,38.61
2016,9,24,8,15,799.5,63.0,0.65,20.5,414.5,52.51,40.12
2016,9,24,8,30,826.0,66.0,0.7,21.0,464.0,62.0,48.06
2016,9,24,8,45,845.5,68.0,0.75,22.0,509.5,63.8,49.22
2016,9,24,9,0,865.0,70.0,0.8,23.0,555.0,65.51,50.3
2016,9,24,9,15,879.5,72.0,0.85,23.5,595.0,67.06,51.35
2016,9,24,9,30,894.0,74.0,0.9,24.0,635.0,82.21,50.33
2016,9,24,9,45,906.5,74.5,0.95,25.0,670.0,139.3,72.35
2016,9,24,10,0,919.0,75.0,1.0,26.0,705.0,197.45,110.68
2016,9,24,10,15,926.5,75.5,1.0,26.5,732.5,255.37,156.44
2016,9,24,10,30,934.0,76.0,1.0,27.0,760.0,313.3,204.9
2016,9,24,10,45,939.0,77.0,1.05,27.5,780.0,370.58,253.37
2016,9,24,11,0,944.0,78.0,1.1,28.0,800.0,427.16,300.48
2016,9,24,11,15,947.0,78.0,1.1,28.5,812.0,481.1,344.17
2016,9,24,11,30,950.0,78.0,1.1,29.0,824.0,533.62,385.32
2016,9,24,11,45,950.5,78.5,1.1,29.5,828.0,583.59,423.2
2016,9,24,12,0,951.0,79.0,1.1,30.0,832.0,631.48,458.32
2016,9,24,12,15,950.0,79.0,1.1,30.0,827.5,675.69,490.8
2016,9,24,12,30,949.0,79.0,1.1,30.0,823.0,717.29,520.72
2016,9,24,12,45,939.0,82.5,1.15,30.0,809.0,753.17,546.43
2016,9,24,13,0,929.0,86.0,1.2,30.0,795.0,785.64,568.28
2016,9,24,13,15,923.5,85.0,1.2,30.0,774.5,813.53,586.6
2016,9,24,13,30,918.0,84.0,1.2,30.0,754.0,837.95,602.75
2016,9,24,13,45,908.5,84.0,1.25,30.0,725.5,856.61,615.96
2016,9,24,14,0,899.0,84.0,1.3,30.0,697.0,871.58,627.02
2016,9,24,14,15,888.0,82.5,1.3,29.5,662.5,879.85,634.6
2016,9,24,14,30,877.0,81.0,1.3,29.0,628.0,884.36,640.04
2016,9,24,14,45,860.5,79.5,1.35,29.0,587.0,880.26,639.52
2016,9,24,15,0,844.0,78.0,1.4,29.0,546.0,872.52,636.84
2016,9,24,15,15,823.5,75.5,1.4,28.5,500.0,866.05,635.73
2016,9,24,15,30,803.0,73.0,1.4,28.0,454.0,846.7,626.12
2016,9,24,15,45,771.5,70.0,1.45,28.0,404.0,813.54,606.54
2016,9,24,16,0,740.0,67.0,1.5,28.0,354.0,777.58,584.6
2016,9,24,16,15,699.0,62.5,1.45,27.0,302.5,728.81,554.15
2016,9,24,16,30,658.0,58.0,1.4,26.0,251.0,678.2,520.86
2016,9,24,16,45,592.0,52.0,1.4,25.5,200.0,610.11,472.16
2016,9,24,17,0,526.0,46.0,1.4,25.0,149.0,536.82,416.47
2016,9,24,17,15,421.0,37.0,1.3,24.0,103.0,429.82,331.63
2016,9,24,17,30,316.0,28.0,1.2,23.0,57.0,328.3,227.99
2016,9,24,17,45,158.0,14.0,1.15,22.0,28.5,127.71,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,14.0,1.0,18.0,30.5,11.39,0.0
2016,9,25,6,30,346.0,28.0,1.0,19.0,61.0,23.06,12.66
2016,9,25,6,45,443.0,37.5,1.05,20.0,108.0,30.45,20.4
2016,9,25,7,0,540.0,47.0,1.1,21.0,155.0,37.75,27.08
2016,9,25,7,15,601.0,53.5,1.1,21.5,206.0,42.34,31.26
2016,9,25,7,30,662.0,60.0,1.1,22.0,257.0,51.06,38.83
2016,9,25,7,45,699.5,65.0,1.1,23.0,308.0,54.49,41.59
2016,9,25,8,0,737.0,70.0,1.1,24.0,359.0,57.86,44.21
2016,9,25,8,15,765.5,73.5,1.1,25.0,408.0,59.92,45.63
2016,9,25,8,30,794.0,77.0,1.1,26.0,457.0,61.96,47.0
2016,9,25,8,45,809.0,81.5,1.1,27.0,501.0,64.46,48.74
2016,9,25,9,0,824.0,86.0,1.1,28.0,545.0,66.86,50.36
2016,9,25,9,15,839.5,88.5,1.1,28.5,584.5,67.83,50.91
2016,9,25,9,30,855.0,91.0,1.1,29.0,624.0,90.44,57.1
2016,9,25,9,45,877.5,87.5,1.1,30.0,661.0,143.91,75.77
2016,9,25,10,0,900.0,84.0,1.1,31.0,698.0,199.39,110.75
2016,9,25,10,15,907.5,85.0,1.05,31.0,725.5,256.74,155.28
2016,9,25,10,30,915.0,86.0,1.0,31.0,753.0,314.13,202.63
2016,9,25,10,45,904.0,94.5,1.0,31.5,768.0,371.02,250.07
2016,9,25,11,0,893.0,103.0,1.0,32.0,783.0,425.71,294.8
2016,9,25,11,15,896.0,103.5,1.0,32.0,795.0,477.9,336.84
2016,9,25,11,30,899.0,104.0,1.0,32.0,807.0,528.79,376.7
2016,9,25,11,45,878.0,115.5,1.0,32.5,804.0,574.42,410.81
2016,9,25,12,0,857.0,127.0,1.0,33.0,801.0,618.73,442.63
2016,9,25,12,15,855.5,126.5,1.0,33.0,796.5,660.37,472.74
2016,9,25,12,30,854.0,126.0,1.0,33.0,792.0,699.56,500.51
2016,9,25,12,45,852.5,124.5,1.05,33.0,780.0,735.16,525.94
2016,9,25,13,0,851.0,123.0,1.1,33.0,768.0,767.93,549.19
2016,9,25,13,15,844.5,121.5,1.1,33.0,748.0,793.85,566.1
2016,9,25,13,30,838.0,120.0,1.1,33.0,728.0,816.39,580.91
2016,9,25,13,45,816.0,123.5,1.15,33.0,697.0,827.9,589.45
2016,9,25,14,0,794.0,127.0,1.2,33.0,666.0,835.33,595.68
2016,9,25,14,15,780.5,124.5,1.2,32.5,631.5,839.82,600.82
2016,9,25,14,30,767.0,122.0,1.2,32.0,597.0,840.62,603.8
2016,9,25,14,45,740.5,121.5,1.2,32.0,555.0,834.39,601.21
2016,9,25,15,0,714.0,121.0,1.2,32.0,513.0,819.36,593.11
2016,9,25,15,15,689.0,116.0,1.15,31.5,468.0,796.93,580.85
2016,9,25,15,30,664.0,111.0,1.1,31.0,423.0,771.35,566.42
2016,9,25,15,45,628.5,105.0,1.1,30.5,374.5,732.19,543.21
2016,9,25,16,0,593.0,99.0,1.1,30.0,326.0,690.54,517.67
2016,9,25,16,15,547.0,90.5,1.05,29.0,276.5,634.6,481.64
2016,9,25,16,30,501.0,82.0,1.0,28.0,227.0,577.23,442.92
2016,9,25,16,45,438.0,70.5,0.95,27.0,178.5,496.57,384.91
2016,9,25,17,0,375.0,59.0,0.9,26.0,130.0,424.03,329.71
2016,9,25,17,15,281.0,43.5,0.8,25.0,87.5,322.96,248.5
2016,9,25,17,30,187.0,28.0,0.7,24.0,45.0,224.71,147.73
2016,9,25,17,45,93.5,14.0,0.65,23.0,22.5,80.12,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,113.0,15.5,1.15,20.5,26.0,13.23,0.0
2016,9,26,6,30,226.0,31.0,1.0,21.0,52.0,24.06,13.04
2016,9,26,6,45,324.0,44.5,0.85,22.0,96.5,36.08,24.92
2016,9,26,7,0,422.0,58.0,0.7,23.0,141.0,46.39,34.19
2016,9,26,7,15,487.0,68.0,0.7,24.0,190.5,53.3,40.28
2016,9,26,7,30,552.0,78.0,0.7,25.0,240.0,60.05,45.98
2016,9,26,7,45,598.0,84.5,0.7,26.0,290.5,63.73,48.88
2016,9,26,8,0,644.0,91.0,0.7,27.0,341.0,67.37,51.63
2016,9,26,8,15,676.0,96.5,0.7,28.0,389.5,70.04,53.48
2016,9,26,8,30,708.0,102.0,0.7,29.0,438.0,72.65,55.24
2016,9,26,8,45,732.5,106.0,0.7,30.0,483.0,74.08,56.0
2016,9,26,9,0,757.0,110.0,0.7,31.0,528.0,75.48,56.73
2016,9,26,9,15,774.5,113.0,0.7,31.5,568.0,83.59,63.03
2016,9,26,9,30,792.0,116.0,0.7,32.0,608.0,94.49,60.9
2016,9,26,9,45,804.5,118.5,0.75,33.0,642.0,148.32,80.86
2016,9,26,10,0,817.0,121.0,0.8,34.0,676.0,203.49,115.57
2016,9,26,10,15,826.0,123.0,0.85,34.0,703.0,258.67,157.42
2016,9,26,10,30,835.0,125.0,0.9,34.0,730.0,314.31,202.3
2016,9,26,10,45,839.5,127.0,0.95,34.5,749.0,368.72,246.48
2016,9,26,11,0,844.0,129.0,1.0,35.0,768.0,422.63,289.6
2016,9,26,11,15,847.5,130.0,1.05,35.0,780.0,474.58,330.9
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,525.43,370.33
2016,9,26,11,45,848.5,132.5,1.15,35.0,794.5,572.2,405.94
2016,9,26,12,0,846.0,134.0,1.2,35.0,797.0,616.9,439.21
2016,9,26,12,15,844.5,134.0,1.2,34.5,792.5,658.62,470.28
2016,9,26,12,30,843.0,134.0,1.2,34.0,788.0,697.94,499.16
2016,9,26,12,45,879.5,114.0,1.25,34.0,786.5,737.27,527.81
2016,9,26,13,0,916.0,94.0,1.3,34.0,785.0,779.9,557.03
2016,9,26,13,15,910.5,93.0,1.3,34.0,764.0,807.49,574.88
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,831.65,590.71
2016,9,26,13,45,896.0,91.0,1.3,34.0,715.0,849.43,602.6
2016,9,26,14,0,887.0,90.0,1.3,34.0,687.0,863.53,612.36
2016,9,26,14,15,875.5,88.5,1.3,33.5,652.0,871.24,619.51
2016,9,26,14,30,864.0,87.0,1.3,33.0,617.0,875.24,624.57
2016,9,26,14,45,848.0,84.5,1.3,33.0,576.0,870.38,622.93
2016,9,26,15,0,832.0,82.0,1.3,33.0,535.0,871.39,625.25
2016,9,26,15,15,811.0,79.0,1.3,32.5,489.5,854.39,617.31
2016,9,26,15,30,790.0,76.0,1.3,32.0,444.0,833.97,607.23
2016,9,26,15,45,717.5,81.5,1.3,31.5,387.5,780.14,574.81
2016,9,26,16,0,645.0,87.0,1.3,31.0,331.0,720.17,537.42
2016,9,26,16,15,599.0,80.0,1.2,30.0,280.5,665.67,502.45
2016,9,26,16,30,553.0,73.0,1.1,29.0,230.0,609.78,464.65
2016,9,26,16,45,450.0,66.5,1.0,28.0,176.5,505.42,389.61
2016,9,26,17,0,347.0,60.0,0.9,27.0,123.0,402.09,311.59
2016,9,26,17,15,254.5,43.5,0.85,26.0,81.5,302.12,230.85
2016,9,26,17,30,162.0,27.0,0.8,25.0,40.0,201.12,122.61
2016,9,26,17,45,81.0,13.5,0.75,24.0,20.0,70.3,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,57.0,14.0,1.05,21.0,19.0,11.95,0.0
2016,9,27,6,30,114.0,28.0,0.9,21.0,38.0,22.09,11.23
2016,9,27,6,45,186.5,48.5,0.8,21.5,78.5,36.74,25.48
2016,9,27,7,0,259.0,69.0,0.7,22.0,119.0,51.54,38.72
2016,9,27,7,15,315.5,86.5,0.7,22.5,165.5,63.66,49.4
2016,9,27,7,30,372.0,104.0,0.7,23.0,212.0,75.39,59.48
2016,9,27,7,45,419.5,116.5,0.7,24.0,260.0,83.25,65.89
2016,9,27,8,0,467.0,129.0,0.7,25.0,308.0,90.87,71.89
2016,9,27,8,15,501.0,139.0,0.65,25.5,354.5,96.46,76.19
2016,9,27,8,30,535.0,149.0,0.6,26.0,401.0,101.85,80.25
2016,9,27,8,45,554.0,159.0,0.6,27.0,442.5,106.84,83.77
2016,9,27,9,0,573.0,169.0,0.6,28.0,484.0,111.63,87.07
2016,9,27,9,15,593.0,175.5,0.65,28.5,522.5,114.17,88.72
2016,9,27,9,30,613.0,182.0,0.7,29.0,561.0,123.6,86.56
2016,9,27,9,45,682.5,164.0,0.75,29.5,607.5,159.31,94.95
2016,9,27,10,0,752.0,146.0,0.8,30.0,654.0,203.24,120.02
2016,9,27,10,15,762.0,148.5,0.85,30.0,680.5,256.4,160.74
2016,9,27,10,30,772.0,151.0,0.9,30.0,707.0,310.24,204.55
2016,9,27,10,45,689.5,195.0,0.95,30.5,701.5,365.49,251.52
2016,9,27,11,0,607.0,239.0,1.0,31.0,696.0,412.21,290.31
2016,9,27,11,15,611.0,240.5,1.0,31.0,707.0,455.18,324.21
2016,9,27,11,30,615.0,242.0,1.0,31.0,718.0,497.67,356.97
2016,9,27,11,45,562.0,268.5,1.05,31.0,705.0,527.83,380.55
2016,9,27,12,0,509.0,295.0,1.1,31.0,692.0,553.64,400.18
2016,9,27,12,15,507.0,294.5,1.1,31.0,687.5,583.72,422.27
2016,9,27,12,30,505.0,294.0,1.1,31.0,683.0,612.14,442.78
2016,9,27,12,45,570.5,258.5,1.15,31.5,691.5,655.13,473.46
2016,9,27,13,0,636.0,223.0,1.2,32.0,700.0,703.2,507.05
2016,9,27,13,15,627.5,220.0,1.2,31.5,679.5,721.88,521.3
2016,9,27,13,30,619.0,217.0,1.2,31.0,659.0,737.49,533.75
2016,9,27,13,45,549.5,235.5,1.25,31.0,617.0,715.83,519.93
2016,9,27,14,0,480.0,254.0,1.3,31.0,575.0,694.4,506.17
2016,9,27,14,15,464.0,245.0,1.3,30.5,542.0,686.91,503.56
2016,9,27,14,30,448.0,236.0,1.3,30.0,509.0,676.54,498.87
2016,9,27,14,45,424.0,226.0,1.3,30.0,470.5,655.28,485.66
2016,9,27,15,0,400.0,216.0,1.3,30.0,432.0,613.62,458.74
2016,9,27,15,15,375.5,201.5,1.25,29.5,390.0,582.03,438.82
2016,9,27,15,30,351.0,187.0,1.2,29.0,348.0,548.62,417.13
2016,9,27,15,45,343.0,166.0,1.15,28.5,309.0,519.98,398.89
2016,9,27,16,0,335.0,145.0,1.1,28.0,270.0,489.38,378.67
2016,9,27,16,15,295.5,126.0,1.0,27.0,224.5,432.35,337.94
2016,9,27,16,30,256.0,107.0,0.9,26.0,179.0,374.96,295.48
2016,9,27,16,45,231.5,85.0,0.85,25.0,140.0,325.32,257.62
2016,9,27,17,0,207.0,63.0,0.8,24.0,101.0,274.65,216.88
2016,9,27,17,15,143.5,41.5,0.7,23.0,63.5,192.71,148.3
2016,9,27,17,30,80.0,20.0,0.6,22.0,26.0,103.66,55.5
2016,9,27,17,45,40.0,10.0,0.55,21.5,13.0,37.42,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,76.5,15.5,0.6,15.5,22.0,13.23,0.0
2016,9,28,6,30,153.0,31.0,0.5,16.0,44.0,23.9,12.59
2016,9,28,6,45,245.0,48.0,0.45,17.0,86.0,36.63,25.89
2016,9,28,7,0,337.0,65.0,0.4,18.0,128.0,49.1,37.26
2016,9,28,7,15,400.5,77.0,0.35,18.5,175.5,57.53,44.91
2016,9,28,7,30,464.0,89.0,0.3,19.0,223.0,65.77,52.14
2016,9,28,7,45,232.5,108.0,0.3,19.5,175.0,78.94,63.39
2016,9,28,8,0,1.0,127.0,0.3,20.0,127.0,99.36,80.57
2016,9,28,8,15,11.5,150.0,0.35,21.0,155.5,116.23,94.22
2016,9,28,8,30,22.0,173.0,0.4,22.0,184.0,132.88,107.41
2016,9,28,8,45,25.0,191.0,0.45,23.0,204.0,146.01,117.45
2016,9,28,9,0,28.0,209.0,0.5,24.0,224.0,150.19,120.05
2016,9,28,9,15,45.0,236.5,0.55,24.5,263.5,166.88,133.04
2016,9,28,9,30,62.0,264.0,0.6,25.0,303.0,184.22,146.35
2016,9,28,9,45,151.0,286.0,0.65,25.5,386.0,204.75,149.76
2016,9,28,10,0,240.0,308.0,0.7,26.0,469.0,246.36,175.66
2016,9,28,10,15,217.0,324.0,0.75,26.0,474.0,272.71,196.3
2016,9,28,10,30,194.0,340.0,0.8,26.0,479.0,296.72,215.91
2016,9,28,10,45,233.0,344.5,0.85,26.5,516.0,330.74,240.74
2016,9,28,11,0,272.0,349.0,0.9,27.0,553.0,365.77,266.6
2016,9,28,11,15,240.0,360.0,0.95,27.0,542.5,384.92,282.43
2016,9,28,11,30,208.0,371.0,1.0,27.0,532.0,397.78,293.21
2016,9,28,11,45,197.5,373.5,1.1,27.5,526.5,412.28,304.35
2016,9,28,12,0,187.0,376.0,1.2,28.0,521.0,425.39,314.2
2016,9,28,12,15,176.5,374.0,1.2,28.0,510.5,433.42,320.52
2016,9,28,12,30,166.0,372.0,1.2,28.0,500.0,439.94,325.67
2016,9,28,12,45,174.5,365.0,1.3,28.0,497.5,453.86,336.76
2016,9,28,13,0,183.0,358.0,1.4,28.0,495.0,467.54,347.67
2016,9,28,13,15,223.0,342.5,1.4,27.5,504.5,496.91,370.79
2016,9,28,13,30,263.0,327.0,1.4,27.0,514.0,541.29,404.26
2016,9,28,13,45,240.0,320.5,1.45,27.0,486.0,515.6,386.74
2016,9,28,14,0,217.0,314.0,1.5,27.0,458.0,501.99,377.91
2016,9,28,14,15,161.5,297.0,1.45,26.5,401.0,447.15,338.82
2016,9,28,14,30,106.0,280.0,1.4,26.0,344.0,371.78,284.04
2016,9,28,14,45,108.0,257.0,1.4,25.5,318.5,355.24,273.77
2016,9,28,15,0,110.0,234.0,1.4,25.0,293.0,337.71,262.29
2016,9,28,15,15,99.0,216.0,1.35,24.5,265.5,313.8,245.21
2016,9,28,15,30,88.0,198.0,1.3,24.0,238.0,289.42,227.5
2016,9,28,15,45,243.5,165.5,1.3,23.5,259.0,430.08,340.66
2016,9,28,16,0,399.0,133.0,1.3,23.0,280.0,548.25,432.74
2016,9,28,16,15,354.0,118.0,1.2,22.0,233.5,489.96,389.39
2016,9,28,16,30,309.0,103.0,1.1,21.0,187.0,414.0,332.67
2016,9,28,16,45,273.0,83.0,1.05,20.5,145.5,356.83,287.62
2016,9,28,17,0,237.0,63.0,1.0,20.0,104.0,316.56,252.95
2016,9,28,17,15,161.5,42.0,0.95,19.0,66.0,209.18,162.88
2016,9,28,17,30,86.0,21.0,0.9,18.0,28.0,110.18,49.99
2016,9,28,17,45,43.0,10.5,0.85,17.5,14.0,39.87,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,14.5,0.8,13.5,23.5,12.38,0.0
2016,9,29,6,30,220.0,29.0,0.8,14.0,47.0,22.56,11.24
2016,9,29,6,45,326.0,41.5,0.85,14.5,90.5,33.76,23.61
2016,9,29,7,0,432.0,54.0,0.9,15.0,134.0,43.35,32.64
2016,9,29,7,15,499.0,62.5,0.9,15.5,183.0,49.18,38.08
2016,9,29,7,30,566.0,71.0,0.9,16.0,232.0,54.92,43.24
2016,9,29,7,45,283.0,72.0,0.9,16.5,152.5,51.73,40.34
2016,9,29,8,0,0.0,73.0,0.9,17.0,73.0,60.48,47.88
2016,9,29,8,15,0.0,90.5,0.85,17.5,90.5,74.18,59.57
2016,9,29,8,30,0.0,108.0,0.8,18.0,108.0,87.68,70.89
2016,9,29,8,45,0.0,121.5,0.75,19.0,121.5,98.09,79.24
2016,9,29,9,0,0.0,135.0,0.7,20.0,135.0,108.4,87.36
2016,9,29,9,15,1.0,155.5,0.7,20.5,156.0,123.59,99.63
2016,9,29,9,30,2.0,176.0,0.7,21.0,177.0,138.64,111.62
2016,9,29,9,45,8.0,203.0,0.75,21.5,208.5,159.72,122.56
2016,9,29,10,0,14.0,230.0,0.8,22.0,240.0,181.84,138.94
2016,9,29,10,15,17.0,246.0,0.85,22.5,258.5,196.7,149.77
2016,9,29,10,30,20.0,262.0,0.9,23.0,277.0,212.13,161.09
2016,9,29,10,45,62.5,307.0,0.95,23.5,353.5,255.37,192.43
2016,9,29,11,0,105.0,352.0,1.0,24.0,430.0,311.21,233.18
2016,9,29,11,15,106.5,356.5,1.05,24.0,436.5,326.59,245.0
2016,9,29,11,30,108.0,361.0,1.1,24.0,443.0,341.96,256.98
2016,9,29,11,45,487.0,238.5,1.15,24.5,613.0,462.35,346.13
2016,9,29,12,0,866.0,116.0,1.2,25.0,783.0,605.76,450.75
2016,9,29,12,15,864.5,115.5,1.2,25.0,778.0,646.15,480.54
2016,9,29,12,30,863.0,115.0,1.2,25.0,773.0,684.08,508.82
2016,9,29,12,45,606.5,219.5,1.3,25.5,678.0,646.5,480.67
2016,9,29,13,0,350.0,324.0,1.4,26.0,583.0,569.01,423.87
2016,9,29,13,15,605.0,214.0,1.4,25.5,647.0,696.15,519.67
2016,9,29,13,30,860.0,104.0,1.4,25.0,711.0,801.69,595.34
2016,9,29,13,45,844.5,105.0,1.45,25.0,681.5,823.17,609.97
2016,9,29,14,0,829.0,106.0,1.5,25.0,652.0,833.76,618.4
2016,9,29,14,15,816.0,104.0,1.5,24.5,617.5,839.35,624.43
2016,9,29,14,30,803.0,102.0,1.5,24.0,583.0,841.23,628.22
2016,9,29,14,45,785.0,99.0,1.55,24.0,542.5,833.9,625.35
2016,9,29,15,0,767.0,96.0,1.6,24.0,502.0,822.94,620.19
2016,9,29,15,15,742.5,92.5,1.6,23.5,457.0,802.11,608.97
2016,9,29,15,30,718.0,89.0,1.6,23.0,412.0,783.67,599.32
2016,9,29,15,45,690.0,83.0,1.6,22.5,364.0,750.97,579.36
2016,9,29,16,0,662.0,77.0,1.6,22.0,316.0,715.71,557.0
2016,9,29,16,15,614.5,71.0,1.6,21.0,266.0,661.38,520.75
2016,9,29,16,30,567.0,65.0,1.6,20.0,216.0,605.8,481.6
2016,9,29,16,45,502.0,55.5,1.65,19.5,168.0,530.49,424.25
2016,9,29,17,0,437.0,46.0,1.7,19.0,120.0,456.03,363.87
2016,9,29,17,15,322.5,34.0,1.7,18.0,78.0,342.26,266.54
2016,9,29,17,30,208.0,22.0,1.7,17.0,36.0,219.73,75.05
2016,9,29,17,45,104.0,11.0,1.75,16.5,18.0,83.78,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
