Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.5,1.35,12.0,24.5,11.52,0.0
2016,9,30,6,30,267.0,27.0,1.4,12.0,49.0,22.35,10.65
2016,9,30,6,45,378.5,37.5,1.45,12.5,93.5,30.55,20.95
2016,9,30,7,0,490.0,48.0,1.5,13.0,138.0,38.66,28.72
2016,9,30,7,15,556.5,55.0,1.5,13.5,188.0,43.56,33.37
2016,9,30,7,30,623.0,62.0,1.5,14.0,238.0,48.43,37.8
2016,9,30,7,45,311.5,67.5,1.55,14.5,155.5,48.98,38.23
2016,9,30,8,0,0.0,73.0,1.6,15.0,73.0,60.45,48.25
2016,9,30,8,15,0.0,107.5,1.6,15.5,107.5,86.63,70.99
2016,9,30,8,30,0.0,142.0,1.6,16.0,142.0,111.76,92.39
2016,9,30,8,45,1.5,156.0,1.6,16.5,157.0,122.36,100.98
2016,9,30,9,0,3.0,170.0,1.6,17.0,172.0,132.84,109.4
2016,9,30,9,15,25.0,211.0,1.6,17.5,226.5,161.27,132.85
2016,9,30,9,30,47.0,252.0,1.6,18.0,281.0,176.78,145.14
2016,9,30,9,45,92.0,280.5,1.6,18.5,340.5,204.91,157.24
2016,9,30,10,0,137.0,309.0,1.6,19.0,400.0,231.14,174.35
2016,9,30,10,15,520.5,198.5,1.6,19.0,564.5,239.85,165.42
2016,9,30,10,30,904.0,88.0,1.6,19.0,729.0,304.9,206.06
2016,9,30,10,45,909.0,89.0,1.65,19.0,748.5,360.54,255.46
2016,9,30,11,0,914.0,90.0,1.7,19.0,768.0,415.47,303.93
2016,9,30,11,15,917.5,90.5,1.7,19.0,779.5,468.45,349.75
2016,9,30,11,30,921.0,91.0,1.7,19.0,791.0,520.1,393.3
2016,9,30,11,45,922.0,91.5,1.75,19.5,794.5,568.9,432.91
2016,9,30,12,0,923.0,92.0,1.8,20.0,798.0,615.73,469.84
2016,9,30,12,15,921.5,91.5,1.85,20.0,793.5,657.92,503.38
2016,9,30,12,30,920.0,91.0,1.9,20.0,789.0,697.49,534.34
2016,9,30,12,45,911.5,93.5,1.95,20.0,774.5,732.33,561.28
2016,9,30,13,0,903.0,96.0,2.0,20.0,760.0,763.9,584.78
2016,9,30,13,15,897.0,95.0,2.0,19.5,739.0,790.49,604.77
2016,9,30,13,30,891.0,94.0,2.0,19.0,718.0,813.68,622.56
2016,9,30,13,45,883.0,92.0,2.05,19.0,690.0,830.7,635.49
2016,9,30,14,0,875.0,90.0,2.1,19.0,662.0,844.08,646.13
2016,9,30,14,15,862.5,88.5,2.15,19.0,627.0,850.56,652.2
2016,9,30,14,30,850.0,87.0,2.2,19.0,592.0,853.35,655.95
2016,9,30,14,45,834.5,84.0,2.25,19.0,551.0,857.21,660.64
2016,9,30,15,0,819.0,81.0,2.3,19.0,510.0,848.57,656.72
2016,9,30,15,15,796.0,78.0,2.3,18.5,464.0,829.71,646.56
2016,9,30,15,30,773.0,75.0,2.3,18.0,418.0,807.5,633.93
2016,9,30,15,45,741.0,71.0,2.3,18.0,369.0,772.95,610.89
2016,9,30,16,0,709.0,67.0,2.3,18.0,320.0,735.68,585.26
2016,9,30,16,15,662.5,62.0,2.25,17.5,269.0,688.2,551.73
2016,9,30,16,30,616.0,57.0,2.2,17.0,218.0,634.42,511.67
2016,9,30,16,45,542.5,49.5,2.2,16.5,168.5,554.14,448.98
2016,9,30,17,0,469.0,42.0,2.2,16.0,119.0,475.13,383.43
2016,9,30,17,15,347.5,31.0,2.1,15.5,76.5,357.04,278.37
2016,9,30,17,30,226.0,20.0,2.0,15.0,34.0,227.47,33.38
2016,9,30,17,45,113.0,10.0,1.9,14.5,17.0,88.99,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,140.5,13.0,1.2,11.5,24.0,11.1,0.0
2016,10,1,6,30,281.0,26.0,1.2,12.0,48.0,21.56,9.45
2016,10,1,6,45,395.5,36.5,1.3,13.0,93.5,29.83,20.21
2016,10,1,7,0,510.0,47.0,1.4,14.0,139.0,38.01,27.99
2016,10,1,7,15,578.5,54.0,1.45,14.5,190.5,42.97,32.7
2016,10,1,7,30,647.0,61.0,1.5,15.0,242.0,47.92,37.19
2016,10,1,7,45,693.5,65.5,1.55,15.5,293.5,55.27,43.64
2016,10,1,8,0,740.0,70.0,1.6,16.0,345.0,58.33,46.18
2016,10,1,8,15,770.5,73.5,1.55,16.5,394.5,60.42,47.8
2016,10,1,8,30,801.0,77.0,1.5,17.0,444.0,62.51,49.38
2016,10,1,8,45,826.0,78.5,1.5,17.5,490.0,63.05,49.6
2016,10,1,9,0,851.0,80.0,1.5,18.0,536.0,63.66,49.87
2016,10,1,9,15,866.5,82.0,1.45,18.5,576.0,73.43,58.03
2016,10,1,9,30,882.0,84.0,1.4,19.0,616.0,78.05,61.69
2016,10,1,9,45,898.0,83.5,1.4,19.5,651.5,134.12,73.09
2016,10,1,10,0,914.0,83.0,1.4,20.0,687.0,191.55,109.67
2016,10,1,10,15,922.0,84.0,1.4,20.0,714.0,249.61,156.01
2016,10,1,10,30,930.0,85.0,1.4,20.0,741.0,307.71,206.06
2016,10,1,10,45,935.5,86.0,1.4,20.5,761.0,364.85,255.85
2016,10,1,11,0,941.0,87.0,1.4,21.0,781.0,421.31,304.41
2016,10,1,11,15,944.0,87.5,1.4,21.0,792.5,475.38,350.59
2016,10,1,11,30,947.0,88.0,1.4,21.0,804.0,528.02,394.36
2016,10,1,11,45,947.5,88.0,1.45,21.5,807.0,577.27,433.83
2016,10,1,12,0,948.0,88.0,1.5,22.0,810.0,624.4,470.53
2016,10,1,12,15,946.5,88.0,1.55,22.0,805.0,667.98,504.63
2016,10,1,12,30,945.0,88.0,1.6,22.0,800.0,708.9,536.1
2016,10,1,12,45,941.5,87.5,1.65,22.0,786.5,745.12,563.74
2016,10,1,13,0,938.0,87.0,1.7,22.0,773.0,778.19,587.75
2016,10,1,13,15,932.5,86.5,1.7,22.0,752.0,806.48,607.37
2016,10,1,13,30,927.0,86.0,1.7,22.0,731.0,831.31,624.71
2016,10,1,13,45,917.0,85.0,1.75,22.0,701.5,848.4,637.47
2016,10,1,14,0,907.0,84.0,1.8,22.0,672.0,861.7,647.91
2016,10,1,14,15,895.5,82.5,1.8,21.5,636.5,869.39,655.49
2016,10,1,14,30,884.0,81.0,1.8,21.0,601.0,873.3,660.77
2016,10,1,14,45,866.0,79.0,1.85,21.0,559.5,867.22,658.73
2016,10,1,15,0,848.0,77.0,1.9,21.0,518.0,866.62,660.63
2016,10,1,15,15,825.5,74.5,1.9,20.5,471.5,848.87,651.47
2016,10,1,15,30,803.0,72.0,1.9,20.0,425.0,827.69,639.93
2016,10,1,15,45,770.0,68.5,1.9,20.0,374.5,792.78,617.17
2016,10,1,16,0,737.0,65.0,1.9,20.0,324.0,755.08,591.81
2016,10,1,16,15,689.5,60.0,1.85,19.5,272.0,700.58,553.78
2016,10,1,16,30,642.0,55.0,1.8,19.0,220.0,651.36,517.71
2016,10,1,16,45,564.5,48.5,1.8,18.5,169.0,568.97,454.34
2016,10,1,17,0,487.0,42.0,1.8,18.0,118.0,487.79,387.83
2016,10,1,17,15,354.0,31.0,1.75,17.5,75.0,360.85,274.9
2016,10,1,17,30,221.0,20.0,1.7,17.0,32.0,219.69,0.0
2016,10,1,17,45,110.5,10.0,1.65,16.5,16.0,86.83,0.0
2016,10,1,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.1,12.5,22.5,10.67,0.0
2016,10,2,6,30,264.0,25.0,1.1,13.0,45.0,20.7,8.05
2016,10,2,6,45,378.0,36.0,1.1,13.5,89.5,29.41,19.74
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,37.99,27.96
2016,10,2,7,15,561.0,54.0,1.1,14.5,184.0,42.93,32.65
2016,10,2,7,30,630.0,61.0,1.1,15.0,234.0,47.85,37.13
2016,10,2,7,45,677.5,65.0,1.15,15.5,285.0,50.29,39.24
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,57.44,45.42
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.5,59.53,47.04
2016,10,2,8,30,784.0,76.0,1.2,17.0,433.0,61.61,48.62
2016,10,2,8,45,809.5,77.5,1.2,17.5,478.0,62.18,48.86
2016,10,2,9,0,835.0,79.0,1.2,18.0,523.0,62.79,49.14
2016,10,2,9,15,849.5,81.0,1.2,18.0,562.0,72.51,57.37
2016,10,2,9,30,864.0,83.0,1.2,18.0,601.0,75.54,59.81
2016,10,2,9,45,876.0,83.5,1.3,18.5,634.0,130.82,71.93
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,187.03,107.74
2016,10,2,10,15,895.0,85.5,1.45,19.0,693.0,243.71,153.09
2016,10,2,10,30,902.0,87.0,1.5,19.0,719.0,300.36,202.17
2016,10,2,10,45,905.0,88.0,1.55,19.5,737.0,355.15,250.47
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,409.0,297.49
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,461.32,342.84
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,512.25,385.96
2016,10,2,11,45,914.0,90.5,1.75,20.0,780.0,560.05,425.62
2016,10,2,12,0,914.0,91.0,1.8,20.0,783.0,605.78,462.71
2016,10,2,12,15,913.5,91.0,1.8,20.0,778.5,648.49,496.42
2016,10,2,12,30,913.0,91.0,1.8,20.0,774.0,688.71,527.55
2016,10,2,12,45,905.5,92.5,1.85,20.0,760.0,722.9,554.09
2016,10,2,13,0,898.0,94.0,1.9,20.0,746.0,753.87,577.42
2016,10,2,13,15,893.0,93.0,1.9,19.5,726.0,780.89,597.72
2016,10,2,13,30,888.0,92.0,1.9,19.0,706.0,804.57,615.84
2016,10,2,13,45,881.0,90.0,1.9,19.0,678.5,822.16,628.72
2016,10,2,14,0,874.0,88.0,1.9,19.0,651.0,836.17,639.33
2016,10,2,14,15,862.5,86.5,1.9,19.0,616.5,843.35,645.41
2016,10,2,14,30,851.0,85.0,1.9,19.0,582.0,846.89,649.21
2016,10,2,14,45,667.0,127.0,1.95,19.0,499.5,761.15,591.11
2016,10,2,15,0,483.0,169.0,2.0,19.0,417.0,646.56,509.52
2016,10,2,15,15,628.0,122.0,2.0,18.5,413.5,734.6,578.62
2016,10,2,15,30,773.0,75.0,2.0,18.0,410.0,802.38,629.16
2016,10,2,15,45,739.0,71.0,2.0,18.0,361.0,766.15,604.05
2016,10,2,16,0,705.0,67.0,2.0,18.0,312.0,727.21,577.21
2016,10,2,16,15,656.0,62.0,1.95,17.5,261.0,678.23,542.44
2016,10,2,16,30,607.0,57.0,1.9,17.0,210.0,622.69,500.82
2016,10,2,16,45,523.5,50.0,1.9,16.5,160.0,535.55,432.6
2016,10,2,17,0,440.0,43.0,1.9,16.0,110.0,449.8,361.28
2016,10,2,17,15,305.5,31.0,1.8,15.5,69.0,322.32,244.2
2016,10,2,17,30,171.0,19.0,1.7,15.0,28.0,178.21,0.0
2016,10,2,17,45,85.5,9.5,1.6,14.5,14.0,68.41,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,109.5,12.5,0.9,12.5,20.5,10.67,0.0
2016,10,3,6,30,219.0,25.0,0.8,13.0,41.0,20.69,7.13
2016,10,3,6,45,334.0,36.5,0.75,14.0,83.5,29.77,19.94
2016,10,3,7,0,449.0,48.0,0.7,15.0,126.0,38.71,28.45
2016,10,3,7,15,519.5,55.0,0.7,15.0,174.5,43.55,33.13
2016,10,3,7,30,590.0,62.0,0.7,15.0,223.0,48.39,37.62
2016,10,3,7,45,635.0,67.5,0.7,15.5,272.0,51.84,40.63
2016,10,3,8,0,680.0,73.0,0.7,16.0,321.0,55.25,43.5
2016,10,3,8,15,487.5,125.0,0.65,16.5,315.5,87.75,71.69
2016,10,3,8,30,295.0,177.0,0.6,17.0,310.0,121.69,100.4
2016,10,3,8,45,218.5,205.0,0.6,17.5,309.0,142.57,117.46
2016,10,3,9,0,142.0,233.0,0.6,18.0,308.0,157.1,128.98
2016,10,3,9,15,71.5,203.0,0.6,18.0,241.0,147.95,120.95
2016,10,3,9,30,1.0,173.0,0.6,18.0,174.0,136.14,110.82
2016,10,3,9,45,1.5,175.5,0.65,18.5,176.5,139.47,108.2
2016,10,3,10,0,2.0,178.0,0.7,19.0,179.0,142.67,110.31
2016,10,3,10,15,114.0,251.5,0.7,19.0,331.0,205.63,154.92
2016,10,3,10,30,226.0,325.0,0.7,19.0,483.0,293.2,218.37
2016,10,3,10,45,134.5,316.5,0.75,19.5,411.5,279.38,211.12
2016,10,3,11,0,43.0,308.0,0.8,20.0,340.0,256.49,196.14
2016,10,3,11,15,27.5,275.0,0.8,20.0,295.5,232.16,178.11
2016,10,3,11,30,12.0,242.0,0.8,20.0,251.0,203.97,156.73
2016,10,3,11,45,10.5,235.5,0.85,20.0,243.5,199.83,153.75
2016,10,3,12,0,9.0,229.0,0.9,20.0,236.0,195.3,150.36
2016,10,3,12,15,8.0,221.5,0.9,20.0,227.5,189.9,146.25
2016,10,3,12,30,7.0,214.0,0.9,20.0,219.0,184.22,141.93
2016,10,3,12,45,16.5,246.0,0.95,20.0,258.0,219.66,169.83
2016,10,3,13,0,26.0,278.0,1.0,20.0,297.0,257.01,198.87
2016,10,3,13,15,28.0,274.5,0.95,20.0,294.5,269.91,208.8
2016,10,3,13,30,30.0,271.0,0.9,20.0,292.0,272.96,211.36
2016,10,3,13,45,28.0,258.0,0.9,20.0,276.5,263.3,204.31
2016,10,3,14,0,26.0,245.0,0.9,20.0,261.0,238.44,185.61
2016,10,3,14,15,23.5,230.0,0.9,20.0,244.0,224.85,175.55
2016,10,3,14,30,21.0,215.0,0.9,20.0,227.0,210.96,165.14
2016,10,3,14,45,14.5,194.0,0.9,20.0,202.0,187.16,146.68
2016,10,3,15,0,8.0,173.0,0.9,20.0,177.0,162.89,127.65
2016,10,3,15,15,6.0,158.5,0.9,19.5,161.5,149.08,117.21
2016,10,3,15,30,4.0,144.0,0.9,19.0,146.0,135.25,106.53
2016,10,3,15,45,337.0,105.0,0.9,19.0,220.5,451.47,366.29
2016,10,3,16,0,670.0,66.0,0.9,19.0,295.0,698.6,547.93
2016,10,3,16,15,620.5,61.0,0.85,18.5,245.5,644.38,506.43
2016,10,3,16,30,571.0,56.0,0.8,18.0,196.0,589.17,465.81
2016,10,3,16,45,493.0,48.0,0.8,17.5,148.5,506.2,402.15
2016,10,3,17,0,415.0,40.0,0.8,17.0,101.0,424.87,335.55
2016,10,3,17,15,282.0,28.5,0.75,16.5,62.5,300.75,219.89
2016,10,3,17,30,149.0,17.0,0.7,16.0,24.0,123.4,0.0
2016,10,3,17,45,74.5,8.5,0.65,16.0,12.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,11.5,12.0,0.75,14.0,13.0,10.24,0.0
2016,10,4,6,30,23.0,24.0,0.8,14.0,26.0,19.38,5.2
2016,10,4,6,45,62.5,44.5,0.9,14.5,54.5,34.48,23.8
2016,10,4,7,0,102.0,65.0,1.0,15.0,83.0,49.52,37.84
2016,10,4,7,15,128.5,86.5,1.0,15.0,116.5,64.83,51.84
2016,10,4,7,30,155.0,108.0,1.0,15.0,150.0,79.8,65.29
2016,10,4,7,45,166.5,130.0,1.0,15.5,183.5,94.55,78.14
2016,10,4,8,0,178.0,152.0,1.0,16.0,217.0,108.88,90.32
2016,10,4,8,15,198.5,168.5,0.95,16.5,250.5,119.85,99.35
2016,10,4,8,30,219.0,185.0,0.9,17.0,284.0,130.51,107.96
2016,10,4,8,45,200.5,207.5,0.9,17.5,305.0,143.56,118.47
2016,10,4,9,0,182.0,230.0,0.9,18.0,326.0,156.08,128.38
2016,10,4,9,15,199.5,247.5,0.9,18.0,360.0,166.14,136.38
2016,10,4,9,30,217.0,265.0,0.9,18.0,394.0,175.88,144.1
2016,10,4,9,45,271.5,271.5,0.95,18.5,442.0,194.62,143.15
2016,10,4,10,0,326.0,278.0,1.0,19.0,490.0,229.48,164.74
2016,10,4,10,15,287.5,299.0,1.0,19.0,491.5,261.68,191.11
2016,10,4,10,30,249.0,320.0,1.0,19.0,493.0,290.07,215.53
2016,10,4,10,45,552.5,219.5,1.0,19.5,616.0,332.94,241.29
2016,10,4,11,0,856.0,119.0,1.0,20.0,739.0,406.88,294.68
2016,10,4,11,15,860.0,119.5,1.05,20.0,750.5,458.61,338.61
2016,10,4,11,30,864.0,120.0,1.1,20.0,762.0,509.2,380.7
2016,10,4,11,45,872.0,117.0,1.2,20.5,767.0,556.85,419.12
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,602.69,455.23
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,643.65,487.48
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,682.14,517.33
2016,10,4,12,45,881.5,109.0,1.5,21.0,750.5,717.81,545.22
2016,10,4,13,0,885.0,105.0,1.6,21.0,739.0,750.81,570.94
2016,10,4,13,15,879.0,103.5,1.65,21.0,718.0,776.36,589.38
2016,10,4,13,30,873.0,102.0,1.7,21.0,697.0,798.53,605.61
2016,10,4,13,45,865.5,99.5,1.8,21.0,669.0,815.01,618.59
2016,10,4,14,0,858.0,97.0,1.9,21.0,641.0,835.92,634.82
2016,10,4,14,15,845.0,95.0,1.95,20.5,606.0,841.65,641.5
2016,10,4,14,30,832.0,93.0,2.0,20.0,571.0,843.6,645.93
2016,10,4,14,45,817.0,89.5,2.05,20.0,530.5,838.34,644.3
2016,10,4,15,0,802.0,86.0,2.1,20.0,490.0,829.42,640.26
2016,10,4,15,15,777.5,82.5,2.1,19.5,444.0,808.66,628.69
2016,10,4,15,30,753.0,79.0,2.1,19.0,398.0,784.55,614.59
2016,10,4,15,45,721.5,74.0,2.15,19.0,349.5,749.43,591.35
2016,10,4,16,0,690.0,69.0,2.2,19.0,301.0,717.78,569.84
2016,10,4,16,15,638.5,63.5,2.15,18.5,250.5,661.02,528.87
2016,10,4,16,30,587.0,58.0,2.1,18.0,200.0,603.17,484.99
2016,10,4,16,45,509.0,49.5,2.1,17.5,151.0,519.35,418.52
2016,10,4,17,0,431.0,41.0,2.1,17.0,102.0,436.92,348.6
2016,10,4,17,15,289.0,28.5,2.0,16.5,62.0,304.99,218.42
2016,10,4,17,30,147.0,16.0,1.9,16.0,22.0,120.54,0.0
2016,10,4,17,45,73.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,12.5,1.2,11.5,19.0,10.67,0.0
2016,10,5,6,30,201.0,25.0,1.2,12.0,38.0,19.51,3.99
2016,10,5,6,45,332.5,36.5,1.3,13.0,82.0,29.96,19.98
2016,10,5,7,0,464.0,48.0,1.4,14.0,126.0,38.98,28.7
2016,10,5,7,15,539.0,55.5,1.4,14.5,176.0,44.26,33.76
2016,10,5,7,30,614.0,63.0,1.4,15.0,226.0,49.54,38.59
2016,10,5,7,45,667.0,67.5,1.45,15.5,278.0,52.29,41.01
2016,10,5,8,0,720.0,72.0,1.5,16.0,330.0,60.05,47.73
2016,10,5,8,15,752.5,76.0,1.45,16.5,379.0,62.48,49.65
2016,10,5,8,30,785.0,80.0,1.4,17.0,428.0,64.89,51.51
2016,10,5,8,45,812.0,81.5,1.35,18.0,474.5,65.36,51.55
2016,10,5,9,0,839.0,83.0,1.3,19.0,521.0,65.91,51.66
2016,10,5,9,15,855.5,85.5,1.25,19.0,561.0,67.03,52.48
2016,10,5,9,30,872.0,88.0,1.2,19.0,601.0,77.28,61.11
2016,10,5,9,45,889.5,87.5,1.2,19.5,636.5,129.76,71.87
2016,10,5,10,0,907.0,87.0,1.2,20.0,672.0,186.78,106.6
2016,10,5,10,15,916.0,88.5,1.2,20.5,699.5,244.9,151.81
2016,10,5,10,30,925.0,90.0,1.2,21.0,727.0,303.18,201.01
2016,10,5,10,45,932.5,89.5,1.25,21.5,747.0,359.41,249.76
2016,10,5,11,0,940.0,89.0,1.3,22.0,767.0,415.08,297.63
2016,10,5,11,15,943.5,89.5,1.3,22.0,778.5,469.12,343.67
2016,10,5,11,30,947.0,90.0,1.3,22.0,790.0,521.76,387.36
2016,10,5,11,45,950.0,89.5,1.35,22.0,793.5,571.66,428.06
2016,10,5,12,0,953.0,89.0,1.4,22.0,797.0,619.62,466.29
2016,10,5,12,15,952.0,88.5,1.45,22.0,792.0,663.03,500.36
2016,10,5,12,30,951.0,88.0,1.5,22.0,787.0,703.75,531.81
2016,10,5,12,45,945.0,89.0,1.6,22.5,772.5,739.7,558.66
2016,10,5,13,0,939.0,90.0,1.7,23.0,758.0,772.39,582.28
2016,10,5,13,15,933.0,89.0,1.7,22.5,736.5,799.66,602.37
2016,10,5,13,30,927.0,88.0,1.7,22.0,715.0,823.41,620.22
2016,10,5,13,45,918.0,87.0,1.75,22.0,686.0,841.18,633.5
2016,10,5,14,0,909.0,86.0,1.8,22.0,657.0,855.21,644.47
2016,10,5,14,15,896.0,84.0,1.8,22.0,620.5,861.0,649.55
2016,10,5,14,30,883.0,82.0,1.8,22.0,584.0,862.97,652.27
2016,10,5,14,45,864.0,80.0,1.85,22.0,542.0,864.79,655.62
2016,10,5,15,0,845.0,78.0,1.9,22.0,500.0,854.37,650.69
2016,10,5,15,15,820.5,75.0,1.9,21.5,452.5,834.27,639.92
2016,10,5,15,30,796.0,72.0,1.9,21.0,405.0,810.74,626.6
2016,10,5,15,45,756.5,69.0,1.9,21.0,354.0,771.03,600.21
2016,10,5,16,0,717.0,66.0,1.9,21.0,303.0,728.59,571.05
2016,10,5,16,15,664.0,60.5,1.85,20.0,251.0,676.13,534.87
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,616.86,491.29
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,523.77,418.13
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,432.48,341.46
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,292.69,199.27
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,106.13,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,0.9,12.5,18.5,9.39,0.0
2016,10,6,6,30,228.0,22.0,0.8,13.0,37.0,18.24,1.75
2016,10,6,6,45,354.5,33.0,0.75,13.5,80.0,27.03,17.35
2016,10,6,7,0,481.0,44.0,0.7,14.0,123.0,35.73,25.85
2016,10,6,7,15,554.0,51.0,0.7,14.5,173.0,40.75,30.67
2016,10,6,7,30,627.0,58.0,0.7,15.0,223.0,45.78,35.28
2016,10,6,7,45,676.5,62.5,0.75,16.0,274.0,53.0,41.58
2016,10,6,8,0,726.0,67.0,0.8,17.0,325.0,56.15,44.13
2016,10,6,8,15,757.5,70.5,0.8,17.5,373.5,58.32,45.83
2016,10,6,8,30,789.0,74.0,0.8,18.0,422.0,60.49,47.49
2016,10,6,8,45,813.5,76.0,0.85,19.0,467.0,61.46,47.99
2016,10,6,9,0,838.0,78.0,0.9,20.0,512.0,62.46,48.5
2016,10,6,9,15,854.0,80.5,0.9,20.5,551.5,72.29,56.66
2016,10,6,9,30,870.0,83.0,0.9,21.0,591.0,74.08,57.89
2016,10,6,9,45,888.5,81.5,0.95,22.0,626.0,124.06,67.14
2016,10,6,10,0,907.0,80.0,1.0,23.0,661.0,180.22,100.25
2016,10,6,10,15,915.0,81.5,1.0,23.5,687.5,237.92,144.47
2016,10,6,10,30,923.0,83.0,1.0,24.0,714.0,295.66,192.63
2016,10,6,10,45,927.0,84.0,1.0,24.5,733.0,351.64,240.51
2016,10,6,11,0,931.0,85.0,1.0,25.0,752.0,406.75,287.16
2016,10,6,11,15,934.0,85.5,1.0,25.0,763.0,459.94,331.84
2016,10,6,11,30,937.0,86.0,1.0,25.0,774.0,511.69,374.17
2016,10,6,11,45,937.0,86.0,1.0,25.5,776.5,559.83,411.86
2016,10,6,12,0,937.0,86.0,1.0,26.0,779.0,605.79,446.71
2016,10,6,12,15,935.5,86.0,1.0,26.0,773.5,648.51,479.12
2016,10,6,12,30,934.0,86.0,1.0,26.0,768.0,688.57,508.88
2016,10,6,12,45,932.0,84.5,1.05,26.0,754.5,724.01,535.46
2016,10,6,13,0,930.0,83.0,1.1,26.0,741.0,756.38,559.04
2016,10,6,13,15,924.0,82.5,1.1,26.0,719.5,783.62,577.43
2016,10,6,13,30,918.0,82.0,1.1,26.0,698.0,807.39,593.61
2016,10,6,13,45,908.0,81.0,1.15,26.0,669.0,823.91,605.79
2016,10,6,14,0,898.0,80.0,1.2,26.0,640.0,836.68,615.75
2016,10,6,14,15,886.0,78.0,1.2,26.0,604.5,842.9,620.94
2016,10,6,14,30,874.0,76.0,1.2,26.0,569.0,845.35,623.88
2016,10,6,14,45,856.5,74.0,1.2,26.0,527.5,839.41,621.46
2016,10,6,15,0,839.0,72.0,1.2,26.0,486.0,829.88,616.82
2016,10,6,15,15,815.0,69.5,1.2,25.5,440.0,819.6,612.9
2016,10,6,15,30,791.0,67.0,1.2,25.0,394.0,797.17,600.63
2016,10,6,15,45,757.0,63.0,1.25,24.5,344.5,761.05,579.18
2016,10,6,16,0,723.0,59.0,1.3,24.0,295.0,722.3,554.94
2016,10,6,16,15,672.5,54.0,1.25,23.0,244.0,666.11,516.78
2016,10,6,16,30,622.0,49.0,1.2,22.0,193.0,608.48,475.2
2016,10,6,16,45,539.0,42.0,1.15,21.5,144.0,529.57,413.85
2016,10,6,17,0,456.0,35.0,1.1,21.0,95.0,446.01,343.78
2016,10,6,17,15,307.0,23.5,1.1,20.0,56.0,305.25,191.74
2016,10,6,17,30,158.0,12.0,1.1,19.0,17.0,123.97,0.0
2016,10,6,17,45,79.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.0,10.5,1.0,13.5,16.5,8.96,0.0
2016,10,7,6,30,204.0,21.0,0.9,14.0,33.0,17.37,0.0
2016,10,7,6,45,302.5,33.5,0.85,15.0,72.0,27.39,17.4
2016,10,7,7,0,401.0,46.0,0.8,16.0,111.0,37.15,26.81
2016,10,7,7,15,460.0,56.5,0.8,16.5,156.5,44.79,33.92
2016,10,7,7,30,519.0,67.0,0.8,17.0,202.0,52.22,40.62
2016,10,7,7,45,562.5,73.5,0.85,18.0,247.5,56.16,43.98
2016,10,7,8,0,606.0,80.0,0.9,19.0,293.0,60.05,47.15
2016,10,7,8,15,650.0,82.5,0.9,20.0,340.5,60.97,47.65
2016,10,7,8,30,694.0,85.0,0.9,21.0,388.0,62.01,48.21
2016,10,7,8,45,766.0,80.5,0.95,22.0,447.0,64.17,49.71
2016,10,7,9,0,838.0,76.0,1.0,23.0,506.0,61.13,46.77
2016,10,7,9,15,853.5,78.0,1.0,23.5,545.5,70.65,54.58
2016,10,7,9,30,869.0,80.0,1.0,24.0,585.0,72.14,55.57
2016,10,7,9,45,872.5,84.5,1.0,25.0,616.0,123.29,66.77
2016,10,7,10,0,876.0,89.0,1.0,26.0,647.0,180.75,100.88
2016,10,7,10,15,884.5,90.5,0.95,26.5,673.5,236.9,143.08
2016,10,7,10,30,893.0,92.0,0.9,27.0,700.0,293.18,189.17
2016,10,7,10,45,896.5,93.5,0.85,27.5,718.0,347.87,235.11
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,401.7,279.77
2016,10,7,11,15,903.0,95.5,0.7,28.0,746.5,453.44,321.99
2016,10,7,11,30,906.0,96.0,0.6,28.0,757.0,503.81,361.69
2016,10,7,11,45,905.5,96.5,0.5,28.5,759.5,550.81,396.73
2016,10,7,12,0,905.0,97.0,0.4,29.0,762.0,595.7,428.74
2016,10,7,12,15,903.0,97.0,0.35,29.0,756.5,636.95,458.47
2016,10,7,12,30,901.0,97.0,0.3,29.0,751.0,675.59,485.59
2016,10,7,12,45,886.0,101.5,0.25,29.5,734.5,707.03,506.12
2016,10,7,13,0,871.0,106.0,0.2,30.0,718.0,734.87,523.79
2016,10,7,13,15,734.5,151.5,0.2,30.0,657.5,719.65,513.17
2016,10,7,13,30,598.0,197.0,0.2,30.0,597.0,685.63,490.57
2016,10,7,13,45,576.0,194.5,0.2,30.0,565.5,680.41,488.93
2016,10,7,14,0,554.0,192.0,0.2,30.0,534.0,677.94,488.49
2016,10,7,14,15,678.5,144.5,0.25,29.5,540.0,754.53,543.21
2016,10,7,14,30,803.0,97.0,0.3,29.0,546.0,815.73,584.51
2016,10,7,14,45,598.0,138.0,0.4,29.0,458.5,703.23,513.66
2016,10,7,15,0,393.0,179.0,0.5,29.0,371.0,572.48,426.05
2016,10,7,15,15,548.0,132.0,0.55,28.0,371.5,657.6,492.76
2016,10,7,15,30,703.0,85.0,0.6,27.0,372.0,746.45,555.89
2016,10,7,15,45,661.0,80.5,0.7,26.5,323.0,704.09,529.69
2016,10,7,16,0,619.0,76.0,0.8,26.0,274.0,659.5,502.19
2016,10,7,16,15,561.0,69.0,0.9,25.0,224.5,596.52,460.6
2016,10,7,16,30,503.0,62.0,1.0,24.0,175.0,532.63,415.38
2016,10,7,16,45,409.5,52.0,1.1,23.5,128.5,436.63,341.85
2016,10,7,17,0,316.0,42.0,1.2,23.0,82.0,342.48,263.99
2016,10,7,17,15,182.0,26.5,1.15,22.0,47.0,210.72,118.46
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,43.77,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.5,15.0,8.96,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,16.38,0.0
2016,10,8,6,45,284.0,34.0,0.8,18.0,71.0,27.87,17.4
2016,10,8,7,0,410.0,47.0,0.7,19.0,112.0,38.17,27.28
2016,10,8,7,15,488.0,55.5,0.7,19.5,160.5,44.23,32.97
2016,10,8,7,30,566.0,64.0,0.7,20.0,209.0,50.25,38.39
2016,10,8,7,45,617.0,70.0,0.75,21.0,259.0,54.03,41.58
2016,10,8,8,0,668.0,76.0,0.8,22.0,309.0,57.79,44.61
2016,10,8,8,15,702.5,80.5,0.75,23.0,357.0,60.23,46.42
2016,10,8,8,30,737.0,85.0,0.7,24.0,405.0,62.66,48.16
2016,10,8,8,45,762.0,88.5,0.7,25.0,449.0,70.17,54.14
2016,10,8,9,0,787.0,92.0,0.7,26.0,493.0,71.91,55.2
2016,10,8,9,15,805.0,94.5,0.7,26.5,532.5,72.83,55.69
2016,10,8,9,30,823.0,97.0,0.7,27.0,572.0,73.78,56.21
2016,10,8,9,45,868.5,86.5,0.7,28.0,613.0,122.7,66.11
2016,10,8,10,0,914.0,76.0,0.7,29.0,654.0,174.81,93.54
2016,10,8,10,15,921.5,77.0,0.7,29.5,680.0,232.25,136.05
2016,10,8,10,30,929.0,78.0,0.7,30.0,706.0,289.64,182.53
2016,10,8,10,45,934.0,78.5,0.75,30.5,725.0,345.62,229.22
2016,10,8,11,0,939.0,79.0,0.8,31.0,744.0,400.79,274.91
2016,10,8,11,15,942.0,79.5,0.8,31.0,755.0,454.12,318.6
2016,10,8,11,30,945.0,80.0,0.8,31.0,766.0,505.99,359.98
2016,10,8,11,45,945.0,80.5,0.8,31.5,768.5,554.66,397.07
2016,10,8,12,0,945.0,81.0,0.8,32.0,771.0,601.17,431.36
2016,10,8,12,15,944.0,81.0,0.8,31.5,765.5,644.26,464.09
2016,10,8,12,30,943.0,81.0,0.8,31.0,760.0,684.71,494.37
2016,10,8,12,45,938.0,81.0,0.85,31.0,746.0,719.67,520.03
2016,10,8,13,0,933.0,81.0,0.9,31.0,732.0,751.41,542.82
2016,10,8,13,15,927.0,80.0,0.9,31.0,710.0,778.04,560.36
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,801.17,575.73
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,817.58,586.9
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,830.25,595.87
2016,10,8,14,15,888.0,75.5,0.9,30.5,594.5,836.12,601.9
2016,10,8,14,30,875.0,74.0,0.9,30.0,559.0,838.24,605.76
2016,10,8,14,45,856.5,72.0,0.95,29.5,517.0,831.39,604.75
2016,10,8,15,0,838.0,70.0,1.0,29.0,475.0,820.95,601.51
2016,10,8,15,15,813.5,67.5,1.0,28.5,429.0,810.13,597.28
2016,10,8,15,30,789.0,65.0,1.0,28.0,383.0,787.3,584.88
2016,10,8,15,45,753.5,61.0,1.0,28.0,333.5,750.04,561.21
2016,10,8,16,0,718.0,57.0,1.0,28.0,284.0,710.2,534.95
2016,10,8,16,15,665.5,52.0,0.95,26.5,233.5,652.71,497.35
2016,10,8,16,30,613.0,47.0,0.9,25.0,183.0,593.9,456.14
2016,10,8,16,45,526.5,40.0,0.9,24.0,134.5,513.07,394.97
2016,10,8,17,0,440.0,33.0,0.9,23.0,86.0,427.93,323.56
2016,10,8,17,15,282.5,21.5,0.9,22.0,49.0,276.5,132.82
2016,10,8,17,30,125.0,10.0,0.9,21.0,12.0,97.61,0.0
2016,10,8,17,45,62.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.0,9.5,1.05,17.5,16.0,8.11,0.0
2016,10,9,6,30,246.0,19.0,0.9,18.0,32.0,15.78,0.0
2016,10,9,6,45,372.5,29.0,0.8,18.5,74.5,23.82,13.87
2016,10,9,7,0,499.0,39.0,0.7,19.0,117.0,31.81,21.78
2016,10,9,7,15,571.5,46.0,0.65,19.5,166.5,37.01,26.68
2016,10,9,7,30,644.0,53.0,0.6,20.0,216.0,45.91,34.61
2016,10,9,7,45,689.0,58.0,0.6,21.0,266.0,49.58,37.73
2016,10,9,8,0,734.0,63.0,0.6,22.0,316.0,53.23,40.7
2016,10,9,8,15,765.0,66.5,0.6,22.5,364.0,55.51,42.49
2016,10,9,8,30,796.0,70.0,0.6,23.0,412.0,57.79,44.23
2016,10,9,8,45,816.5,73.0,0.6,24.0,456.0,59.54,45.39
2016,10,9,9,0,837.0,76.0,0.6,25.0,500.0,61.26,46.51
2016,10,9,9,15,853.0,78.5,0.6,25.5,539.0,70.98,54.41
2016,10,9,9,30,869.0,81.0,0.6,26.0,578.0,72.81,55.66
2016,10,9,9,45,880.0,82.5,0.65,27.0,611.0,119.14,63.87
2016,10,9,10,0,891.0,84.0,0.7,28.0,644.0,175.78,95.79
2016,10,9,10,15,898.5,85.0,0.75,28.0,670.0,232.03,137.65
2016,10,9,10,30,906.0,86.0,0.8,28.0,696.0,288.24,183.82
2016,10,9,10,45,909.5,87.5,0.85,28.5,714.0,343.4,230.22
2016,10,9,11,0,913.0,89.0,0.9,29.0,732.0,397.68,275.59
2016,10,9,11,15,915.5,89.5,0.9,29.0,742.5,449.62,318.64
2016,10,9,11,30,918.0,90.0,0.9,29.0,753.0,500.11,359.42
2016,10,9,11,45,917.0,91.0,0.95,29.0,754.5,547.59,397.23
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,592.91,432.49
2016,10,9,12,15,914.5,91.5,1.0,28.5,750.5,634.21,464.63
2016,10,9,12,30,913.0,91.0,1.0,28.0,745.0,672.89,494.31
2016,10,9,12,45,903.5,92.5,1.05,28.0,729.5,705.38,518.75
2016,10,9,13,0,894.0,94.0,1.1,28.0,714.0,734.51,540.56
2016,10,9,13,15,887.0,93.0,1.15,28.0,692.5,759.51,558.32
2016,10,9,13,30,880.0,92.0,1.2,28.0,671.0,781.08,573.69
2016,10,9,13,45,597.0,175.5,1.25,28.0,561.0,681.18,505.63
2016,10,9,14,0,314.0,259.0,1.3,28.0,451.0,534.39,400.88
2016,10,9,14,15,272.0,249.5,1.3,27.5,409.0,501.8,380.02
2016,10,9,14,30,230.0,240.0,1.3,27.0,367.0,449.45,343.7
2016,10,9,14,45,257.0,217.0,1.3,27.0,348.5,472.39,362.47
2016,10,9,15,0,284.0,194.0,1.3,27.0,330.0,476.47,367.33
2016,10,9,15,15,509.5,134.0,1.25,26.5,348.5,623.39,479.77
2016,10,9,15,30,735.0,74.0,1.2,26.0,367.0,749.69,568.66
2016,10,9,15,45,695.0,70.0,1.2,25.5,318.0,714.3,544.92
2016,10,9,16,0,655.0,66.0,1.2,25.0,269.0,672.13,517.1
2016,10,9,16,15,598.5,59.5,1.1,24.0,219.5,611.09,474.21
2016,10,9,16,30,542.0,53.0,1.0,23.0,170.0,549.34,428.33
2016,10,9,16,45,449.0,44.0,0.95,22.5,123.5,455.43,354.97
2016,10,9,17,0,356.0,35.0,0.9,22.0,77.0,364.14,276.56
2016,10,9,17,15,178.0,17.5,0.8,21.0,38.5,190.16,68.38
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
