Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,86.5,9.5,1.0,13.5,14.0,8.11,0.0
2016,10,10,6,30,173.0,19.0,0.9,14.0,28.0,15.74,0.0
2016,10,10,6,45,302.5,31.5,0.85,14.5,69.0,25.89,15.68
2016,10,10,7,0,432.0,44.0,0.8,15.0,110.0,35.87,25.67
2016,10,10,7,15,509.5,52.0,0.75,15.5,158.5,41.64,31.21
2016,10,10,7,30,587.0,60.0,0.7,16.0,207.0,47.38,36.49
2016,10,10,7,45,293.5,71.0,0.7,17.0,144.5,51.69,40.24
2016,10,10,8,0,0.0,82.0,0.7,18.0,82.0,66.79,53.26
2016,10,10,8,15,0.0,105.0,0.7,18.5,105.0,84.2,68.11
2016,10,10,8,30,0.0,128.0,0.7,19.0,128.0,101.25,82.4
2016,10,10,8,45,26.5,167.5,0.7,19.5,180.5,123.59,100.91
2016,10,10,9,0,53.0,207.0,0.7,20.0,233.0,147.87,120.69
2016,10,10,9,15,89.0,231.5,0.75,20.5,280.5,163.13,132.73
2016,10,10,9,30,125.0,256.0,0.8,21.0,328.0,169.39,137.27
2016,10,10,9,45,119.5,271.0,0.85,21.5,343.0,188.86,142.53
2016,10,10,10,0,114.0,286.0,0.9,22.0,358.0,218.18,163.34
2016,10,10,10,15,277.0,273.0,0.95,22.0,456.0,240.05,172.94
2016,10,10,10,30,440.0,260.0,1.0,22.0,554.0,289.51,205.93
2016,10,10,10,45,442.0,266.5,1.05,22.5,568.5,327.16,236.74
2016,10,10,11,0,444.0,273.0,1.1,23.0,583.0,364.74,267.43
2016,10,10,11,15,386.5,295.5,1.1,23.0,568.5,389.98,289.68
2016,10,10,11,30,329.0,318.0,1.1,23.0,554.0,408.5,305.86
2016,10,10,11,45,616.5,208.5,1.15,23.5,652.0,494.02,369.4
2016,10,10,12,0,904.0,99.0,1.2,24.0,750.0,590.33,441.06
2016,10,10,12,15,902.0,98.5,1.2,24.0,744.0,630.94,472.15
2016,10,10,12,30,900.0,98.0,1.2,24.0,738.0,668.92,501.1
2016,10,10,12,45,882.5,103.0,1.25,24.0,721.0,699.05,524.32
2016,10,10,13,0,865.0,108.0,1.3,24.0,704.0,730.73,548.06
2016,10,10,13,15,702.0,160.0,1.3,23.5,634.0,698.02,525.66
2016,10,10,13,30,539.0,212.0,1.3,23.0,564.0,644.47,488.54
2016,10,10,13,45,388.5,241.0,1.3,23.0,489.0,559.87,428.06
2016,10,10,14,0,238.0,270.0,1.3,23.0,414.0,468.28,360.43
2016,10,10,14,15,179.0,256.0,1.3,22.5,360.5,415.15,322.29
2016,10,10,14,30,120.0,242.0,1.3,22.0,307.0,359.23,280.67
2016,10,10,14,45,286.0,200.5,1.3,22.0,340.0,476.96,374.8
2016,10,10,15,0,452.0,159.0,1.3,22.0,373.0,596.33,466.24
2016,10,10,15,15,303.5,161.0,1.25,21.5,298.5,458.86,363.19
2016,10,10,15,30,155.0,163.0,1.2,21.0,224.0,323.7,258.82
2016,10,10,15,45,140.0,143.5,1.2,20.5,193.0,292.4,235.87
2016,10,10,16,0,125.0,124.0,1.2,20.0,162.0,260.47,211.09
2016,10,10,16,15,109.5,102.5,1.15,19.5,131.5,224.47,182.12
2016,10,10,16,30,94.0,81.0,1.1,19.0,101.0,187.68,151.54
2016,10,10,16,45,69.0,60.0,1.1,18.5,72.5,143.39,113.6
2016,10,10,17,0,44.0,39.0,1.1,18.0,44.0,97.8,72.68
2016,10,10,17,15,22.0,19.5,1.05,17.0,22.0,47.01,5.07
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,2.99,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,5.75,0.0
2016,10,11,6,45,0.0,17.5,0.75,14.5,17.5,14.42,6.12
2016,10,11,7,0,0.0,28.0,0.8,15.0,28.0,23.11,14.54
2016,10,11,7,15,0.0,41.5,0.8,15.0,41.5,34.32,24.81
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,45.33,34.82
2016,10,11,7,45,0.0,68.5,0.8,15.5,68.5,56.08,44.37
2016,10,11,8,0,0.0,82.0,0.8,16.0,82.0,66.73,53.65
2016,10,11,8,15,0.5,111.0,0.8,16.0,111.5,88.36,72.46
2016,10,11,8,30,1.0,140.0,0.8,16.0,141.0,109.35,90.41
2016,10,11,8,45,30.5,173.5,0.85,16.5,189.5,127.06,105.13
2016,10,11,9,0,60.0,207.0,0.9,17.0,238.0,147.81,122.2
2016,10,11,9,15,66.0,226.0,0.85,17.5,262.0,159.67,131.51
2016,10,11,9,30,72.0,245.0,0.8,18.0,286.0,171.21,140.46
2016,10,11,9,45,97.5,265.0,0.8,18.5,324.0,191.85,147.29
2016,10,11,10,0,123.0,285.0,0.8,19.0,362.0,211.04,159.23
2016,10,11,10,15,80.5,278.5,0.75,19.0,330.0,219.69,167.25
2016,10,11,10,30,38.0,272.0,0.7,19.0,298.0,215.01,165.28
2016,10,11,10,45,105.5,301.0,0.7,19.5,374.5,261.14,198.59
2016,10,11,11,0,173.0,330.0,0.7,20.0,451.0,313.54,236.82
2016,10,11,11,15,174.5,334.0,0.7,20.0,457.5,333.35,252.48
2016,10,11,11,30,176.0,338.0,0.7,20.0,464.0,353.05,268.11
2016,10,11,11,45,540.5,215.5,0.7,20.5,603.0,458.02,345.75
2016,10,11,12,0,905.0,93.0,0.7,21.0,742.0,583.27,437.61
2016,10,11,12,15,904.0,93.0,0.75,21.0,736.5,624.74,469.32
2016,10,11,12,30,903.0,93.0,0.8,21.0,731.0,663.68,499.44
2016,10,11,12,45,868.5,106.0,0.85,21.0,710.0,690.19,520.0
2016,10,11,13,0,834.0,119.0,0.9,21.0,689.0,717.66,540.69
2016,10,11,13,15,704.5,158.0,0.95,21.0,629.5,695.8,525.84
2016,10,11,13,30,575.0,197.0,1.0,21.0,570.0,655.13,497.93
2016,10,11,13,45,505.5,210.5,1.05,21.0,528.0,634.66,484.7
2016,10,11,14,0,436.0,224.0,1.1,21.0,486.0,609.3,467.38
2016,10,11,14,15,450.5,205.5,1.15,20.5,462.0,615.67,475.4
2016,10,11,14,30,465.0,187.0,1.2,20.0,438.0,619.7,481.55
2016,10,11,14,45,493.5,164.0,1.25,20.0,412.0,627.97,490.28
2016,10,11,15,0,522.0,141.0,1.3,20.0,386.0,633.3,496.91
2016,10,11,15,15,609.0,106.5,1.3,19.5,364.0,680.68,533.81
2016,10,11,15,30,696.0,72.0,1.3,19.0,342.0,708.76,555.74
2016,10,11,15,45,626.5,76.0,1.35,18.5,294.5,659.68,522.31
2016,10,11,16,0,557.0,80.0,1.4,18.0,247.0,603.28,482.69
2016,10,11,16,15,494.5,71.5,1.4,17.5,199.5,535.99,432.4
2016,10,11,16,30,432.0,63.0,1.4,17.0,152.0,467.88,378.74
2016,10,11,16,45,337.5,50.5,1.4,17.0,108.0,370.31,298.1
2016,10,11,17,0,243.0,38.0,1.4,17.0,64.0,280.53,214.72
2016,10,11,17,15,121.5,19.0,1.3,16.5,32.0,142.25,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,9.0,0.85,13.0,11.5,7.68,0.0
2016,10,12,6,30,115.0,18.0,0.8,13.0,23.0,14.03,0.0
2016,10,12,6,45,244.5,32.0,0.75,13.5,61.5,24.86,14.43
2016,10,12,7,0,374.0,46.0,0.7,14.0,100.0,37.6,27.18
2016,10,12,7,15,455.5,55.0,0.65,14.5,147.5,44.05,33.42
2016,10,12,7,30,537.0,64.0,0.6,15.0,195.0,50.47,39.35
2016,10,12,7,45,268.5,87.0,0.55,15.5,152.5,62.72,50.23
2016,10,12,8,0,0.0,110.0,0.5,16.0,110.0,86.41,70.86
2016,10,12,8,15,0.0,104.5,0.5,16.5,104.5,83.69,68.18
2016,10,12,8,30,0.0,99.0,0.5,17.0,99.0,80.43,65.07
2016,10,12,8,45,0.0,114.0,0.5,17.5,114.0,91.96,74.7
2016,10,12,9,0,0.0,129.0,0.5,18.0,129.0,103.35,84.04
2016,10,12,9,15,9.5,167.5,0.55,18.5,173.0,131.0,106.99
2016,10,12,9,30,19.0,206.0,0.6,19.0,217.0,157.49,128.53
2016,10,12,9,45,24.0,223.5,0.65,19.5,238.5,172.38,133.46
2016,10,12,10,0,29.0,241.0,0.7,20.0,260.0,180.51,138.73
2016,10,12,10,15,32.0,253.5,0.75,20.0,274.5,195.01,149.69
2016,10,12,10,30,35.0,266.0,0.8,20.0,289.0,210.1,161.26
2016,10,12,10,45,38.0,276.5,0.9,20.5,302.5,224.44,172.08
2016,10,12,11,0,41.0,287.0,1.0,21.0,316.0,239.33,183.36
2016,10,12,11,15,33.0,279.0,1.05,20.5,302.5,236.61,181.95
2016,10,12,11,30,25.0,271.0,1.1,20.0,289.0,232.28,179.26
2016,10,12,11,45,25.0,272.0,1.15,20.0,290.0,236.23,182.52
2016,10,12,12,0,25.0,273.0,1.2,20.0,291.0,240.11,185.71
2016,10,12,12,15,63.5,300.5,1.2,20.0,345.5,294.32,227.82
2016,10,12,12,30,102.0,328.0,1.2,20.0,400.0,349.83,270.36
2016,10,12,12,45,104.0,321.5,1.25,20.5,394.0,354.41,273.68
2016,10,12,13,0,106.0,315.0,1.3,21.0,388.0,358.66,277.08
2016,10,12,13,15,172.0,304.0,1.25,21.0,417.0,416.92,322.34
2016,10,12,13,30,238.0,293.0,1.2,21.0,446.0,467.31,361.13
2016,10,12,13,45,135.5,264.5,1.15,21.0,351.0,370.16,287.44
2016,10,12,14,0,33.0,236.0,1.1,21.0,256.0,251.34,195.46
2016,10,12,14,15,178.0,226.5,1.15,21.0,323.0,380.99,300.05
2016,10,12,14,30,323.0,217.0,1.2,21.0,390.0,516.26,404.17
2016,10,12,14,45,558.0,147.5,1.3,21.0,417.5,661.62,515.48
2016,10,12,15,0,793.0,78.0,1.4,21.0,445.0,790.18,607.38
2016,10,12,15,15,765.0,74.5,1.45,20.5,399.0,766.54,592.62
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,739.68,576.82
2016,10,12,15,45,701.5,65.5,1.6,19.5,305.0,701.11,552.25
2016,10,12,16,0,666.0,60.0,1.7,19.0,257.0,660.05,524.49
2016,10,12,16,15,607.0,54.0,1.55,18.5,207.5,603.94,481.9
2016,10,12,16,30,548.0,48.0,1.4,18.0,158.0,541.48,432.12
2016,10,12,16,45,452.5,39.0,1.3,17.5,112.5,446.77,354.69
2016,10,12,17,0,357.0,30.0,1.2,17.0,67.0,355.43,266.87
2016,10,12,17,15,178.5,15.0,1.1,16.0,33.5,178.4,0.0
2016,10,12,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,3.84,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,7.68,0.0
2016,10,13,6,45,0.0,25.0,0.8,12.5,25.0,20.54,10.73
2016,10,13,7,0,0.0,41.0,0.7,13.0,41.0,33.2,23.42
2016,10,13,7,15,0.0,60.5,0.7,13.5,60.5,48.22,37.21
2016,10,13,7,30,0.0,80.0,0.7,14.0,80.0,63.06,50.64
2016,10,13,7,45,4.5,98.5,0.75,14.5,100.0,77.13,63.12
2016,10,13,8,0,9.0,117.0,0.8,15.0,120.0,91.06,75.21
2016,10,13,8,15,209.5,129.0,0.8,15.0,216.0,91.99,75.88
2016,10,13,8,30,410.0,141.0,0.8,15.0,312.0,97.14,80.19
2016,10,13,8,45,420.5,157.0,0.8,15.5,348.0,106.11,87.58
2016,10,13,9,0,431.0,173.0,0.8,16.0,384.0,114.74,94.56
2016,10,13,9,15,409.0,194.0,0.75,16.5,408.0,125.66,103.39
2016,10,13,9,30,387.0,215.0,0.7,17.0,432.0,143.28,117.75
2016,10,13,9,45,407.5,224.5,0.7,17.5,464.0,163.35,117.24
2016,10,13,10,0,428.0,234.0,0.7,18.0,496.0,202.73,140.9
2016,10,13,10,15,462.0,232.5,0.7,18.5,526.0,239.71,166.98
2016,10,13,10,30,496.0,231.0,0.7,19.0,556.0,280.09,198.32
2016,10,13,10,45,476.0,246.5,0.7,20.0,565.5,320.17,231.73
2016,10,13,11,0,456.0,262.0,0.7,21.0,575.0,358.08,262.83
2016,10,13,11,15,435.5,275.5,0.7,21.0,578.0,392.09,291.2
2016,10,13,11,30,415.0,289.0,0.7,21.0,581.0,422.06,315.8
2016,10,13,11,45,423.5,284.5,0.75,21.5,583.5,453.26,340.23
2016,10,13,12,0,432.0,280.0,0.8,22.0,586.0,482.33,362.69
2016,10,13,12,15,438.0,276.5,0.8,22.0,584.0,510.15,384.25
2016,10,13,12,30,444.0,273.0,0.8,22.0,582.0,537.01,404.81
2016,10,13,12,45,415.5,276.0,0.85,22.0,561.0,545.73,412.29
2016,10,13,13,0,387.0,279.0,0.9,22.0,540.0,541.02,410.34
2016,10,13,13,15,404.5,264.0,0.9,22.0,529.0,558.22,424.3
2016,10,13,13,30,422.0,249.0,0.9,22.0,518.0,587.58,446.37
2016,10,13,13,45,408.0,240.0,0.9,22.0,490.5,570.8,435.65
2016,10,13,14,0,394.0,231.0,0.9,22.0,463.0,564.87,432.75
2016,10,13,14,15,408.5,212.0,0.9,22.0,440.0,585.25,448.83
2016,10,13,14,30,423.0,193.0,0.9,22.0,417.0,588.3,452.71
2016,10,13,14,45,236.5,189.0,0.9,22.0,313.0,419.87,328.04
2016,10,13,15,0,50.0,185.0,0.9,22.0,209.0,231.36,181.46
2016,10,13,15,15,25.0,95.5,0.9,21.5,107.5,110.51,86.24
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,4.94,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,4.11,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.29,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.46,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.23,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.82,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.41,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,9.39,0.0
2016,10,14,6,45,14.5,29.5,1.8,16.0,31.5,23.7,12.59
2016,10,14,7,0,29.0,48.0,1.9,16.0,52.0,37.76,26.9
2016,10,14,7,15,43.0,68.0,1.9,16.0,77.0,52.58,40.54
2016,10,14,7,30,57.0,88.0,1.9,16.0,102.0,67.16,53.79
2016,10,14,7,45,66.0,108.5,1.9,16.5,128.0,81.75,66.68
2016,10,14,8,0,75.0,129.0,1.9,17.0,154.0,96.06,79.05
2016,10,14,8,15,78.5,149.5,1.9,17.0,179.0,110.0,91.03
2016,10,14,8,30,82.0,170.0,1.9,17.0,204.0,123.62,102.56
2016,10,14,8,45,62.5,183.0,1.95,17.5,210.5,132.46,109.65
2016,10,14,9,0,43.0,196.0,2.0,18.0,217.0,141.01,116.41
2016,10,14,9,15,21.5,121.0,2.0,18.0,131.5,94.58,76.49
2016,10,14,9,30,0.0,46.0,2.0,18.0,46.0,38.11,27.63
2016,10,14,9,45,5.0,125.5,2.0,18.5,129.0,102.42,79.01
2016,10,14,10,0,10.0,205.0,2.0,19.0,212.0,161.77,126.18
2016,10,14,10,15,5.0,187.5,2.0,19.0,191.0,150.62,117.12
2016,10,14,10,30,0.0,170.0,2.0,19.0,170.0,137.74,106.88
2016,10,14,10,45,0.0,139.5,2.05,19.5,139.5,114.67,88.06
2016,10,14,11,0,0.0,109.0,2.1,20.0,109.0,90.49,68.36
2016,10,14,11,15,0.0,112.5,2.05,20.0,112.5,93.43,70.71
2016,10,14,11,30,0.0,116.0,2.0,20.0,116.0,96.4,73.07
2016,10,14,11,45,0.0,129.5,2.0,20.5,129.5,107.64,81.93
2016,10,14,12,0,0.0,143.0,2.0,21.0,143.0,119.03,90.86
2016,10,14,12,15,11.5,203.0,2.0,21.0,211.0,176.3,136.42
2016,10,14,12,30,23.0,263.0,2.0,21.0,279.0,236.22,183.38
2016,10,14,12,45,22.5,257.0,2.0,21.0,272.5,233.41,181.22
2016,10,14,13,0,22.0,251.0,2.0,21.0,266.0,230.42,179.15
2016,10,14,13,15,31.5,256.0,2.0,20.5,277.0,255.82,199.8
2016,10,14,13,30,41.0,261.0,2.0,20.0,288.0,272.95,214.03
2016,10,14,13,45,48.5,254.5,2.0,20.0,284.5,277.78,218.4
2016,10,14,14,0,56.0,248.0,2.0,20.0,281.0,282.95,223.16
2016,10,14,14,15,34.0,216.0,1.95,20.0,236.0,236.3,186.5
2016,10,14,14,30,12.0,184.0,1.9,20.0,191.0,174.42,137.22
2016,10,14,14,45,6.0,153.0,1.9,20.0,156.5,140.63,110.31
2016,10,14,15,0,0.0,122.0,1.9,20.0,122.0,106.44,82.59
2016,10,14,15,15,0.0,95.5,1.85,19.5,95.5,81.63,62.57
2016,10,14,15,30,0.0,69.0,1.8,19.0,69.0,57.2,42.51
2016,10,14,15,45,0.0,59.0,1.8,19.0,59.0,48.86,35.59
2016,10,14,16,0,0.0,49.0,1.8,19.0,49.0,40.53,28.59
2016,10,14,16,15,0.0,39.0,1.7,18.5,39.0,32.21,21.55
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,23.92,14.42
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,16.47,7.91
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,9.04,1.04
2016,10,14,17,15,0.0,5.5,1.3,18.0,5.5,4.69,0.0
2016,10,14,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.5,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,19.0,11.95,0.0
2016,10,15,6,45,254.5,26.5,1.2,15.5,56.0,21.75,10.71
2016,10,15,7,0,393.0,39.0,1.3,16.0,93.0,31.84,21.77
2016,10,15,7,15,475.0,47.0,1.35,16.5,139.0,37.72,27.48
2016,10,15,7,30,557.0,55.0,1.4,17.0,185.0,43.59,32.9
2016,10,15,7,45,607.0,61.0,1.45,17.5,232.5,47.6,36.51
2016,10,15,8,0,657.0,67.0,1.5,18.0,280.0,51.58,39.96
2016,10,15,8,15,380.0,118.5,1.6,18.5,246.5,83.44,67.59
2016,10,15,8,30,103.0,170.0,1.7,19.0,213.0,119.61,98.37
2016,10,15,8,45,61.5,175.0,1.8,19.5,201.5,127.76,104.81
2016,10,15,9,0,20.0,180.0,1.9,20.0,190.0,137.93,112.93
2016,10,15,9,15,10.0,118.5,1.95,20.0,123.5,96.21,77.3
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,47.26,35.28
2016,10,15,9,45,162.5,156.5,2.15,20.5,254.5,114.29,84.06
2016,10,15,10,0,325.0,256.0,2.3,21.0,452.0,208.43,149.36
2016,10,15,10,15,240.0,279.5,2.35,21.0,428.0,240.23,176.71
2016,10,15,10,30,155.0,303.0,2.4,21.0,404.0,256.07,193.04
2016,10,15,10,45,163.5,312.0,2.45,21.0,420.5,280.09,212.3
2016,10,15,11,0,172.0,321.0,2.5,21.0,437.0,305.05,232.43
2016,10,15,11,15,244.0,315.5,2.5,21.0,483.0,345.09,263.16
2016,10,15,11,30,316.0,310.0,2.5,21.0,529.0,392.85,300.3
2016,10,15,11,45,588.0,205.0,2.55,21.0,614.5,469.87,359.85
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,556.14,427.74
2016,10,15,12,15,857.5,100.0,2.6,21.0,694.0,594.72,459.19
2016,10,15,12,30,855.0,100.0,2.6,21.0,688.0,630.78,488.32
2016,10,15,12,45,541.5,204.5,2.65,21.0,574.0,560.9,435.7
2016,10,15,13,0,228.0,309.0,2.7,21.0,460.0,447.21,348.02
2016,10,15,13,15,119.0,258.5,2.7,20.5,337.0,333.22,261.71
2016,10,15,13,30,10.0,208.0,2.7,20.0,214.0,187.17,146.18
2016,10,15,13,45,12.5,207.0,2.7,20.0,214.5,190.11,149.19
2016,10,15,14,0,15.0,206.0,2.7,20.0,215.0,193.45,152.24
2016,10,15,14,15,7.5,157.0,2.7,20.0,161.5,142.29,111.3
2016,10,15,14,30,0.0,108.0,2.7,20.0,108.0,91.27,69.85
2016,10,15,14,45,0.0,118.0,2.7,20.0,118.0,101.35,78.36
2016,10,15,15,0,0.0,128.0,2.7,20.0,128.0,112.66,87.84
2016,10,15,15,15,0.0,114.0,2.65,19.5,114.0,100.42,78.14
2016,10,15,15,30,0.0,100.0,2.6,19.0,100.0,88.08,68.25
2016,10,15,15,45,0.0,85.0,2.55,19.0,85.0,74.56,57.08
2016,10,15,16,0,0.0,70.0,2.5,19.0,70.0,60.85,45.6
2016,10,15,16,15,0.0,55.5,2.4,18.5,55.5,47.47,34.32
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,33.92,22.72
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,23.12,13.29
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,12.35,3.18
2016,10,15,17,15,0.0,7.5,2.05,18.0,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,5.74,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,9.86,2.79
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,15.22,7.7
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,20.6,12.59
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,25.98,17.41
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,31.38,22.16
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,36.78,26.89
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,42.2,31.59
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,64.32,50.72
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,84.89,68.24
2016,10,16,9,15,15.5,158.5,2.75,19.0,167.0,124.57,101.98
2016,10,16,9,30,31.0,213.0,2.8,19.0,230.0,152.45,125.28
2016,10,16,9,45,56.5,240.0,2.9,19.5,273.0,173.49,134.78
2016,10,16,10,0,82.0,267.0,3.0,20.0,316.0,200.66,153.86
2016,10,16,10,15,41.0,218.0,3.0,20.0,242.5,172.52,132.79
2016,10,16,10,30,0.0,169.0,3.0,20.0,169.0,136.88,105.96
2016,10,16,10,45,0.0,157.0,3.05,20.0,157.0,128.34,99.04
2016,10,16,11,0,0.0,145.0,3.1,20.0,145.0,119.36,91.74
2016,10,16,11,15,0.0,152.0,3.1,20.0,152.0,125.35,96.51
2016,10,16,11,30,0.0,159.0,3.1,20.0,159.0,131.43,101.33
2016,10,16,11,45,4.0,186.5,3.1,20.0,189.5,156.32,121.2
2016,10,16,12,0,8.0,214.0,3.1,20.0,220.0,182.1,141.7
2016,10,16,12,15,4.0,166.5,3.05,20.0,169.5,141.3,109.21
2016,10,16,12,30,0.0,119.0,3.0,20.0,119.0,99.33,75.51
2016,10,16,12,45,65.5,214.5,3.0,20.0,258.0,230.9,181.95
2016,10,16,13,0,131.0,310.0,3.0,20.0,397.0,381.25,299.55
2016,10,16,13,15,72.5,264.5,3.0,20.0,312.5,293.62,231.04
2016,10,16,13,30,14.0,219.0,3.0,20.0,228.0,200.41,157.03
2016,10,16,13,45,7.0,173.0,3.0,20.0,177.5,154.25,120.48
2016,10,16,14,0,0.0,127.0,3.0,20.0,127.0,107.65,82.89
2016,10,16,14,15,84.0,177.0,2.95,20.0,220.5,249.61,200.1
2016,10,16,14,30,168.0,227.0,2.9,20.0,314.0,381.26,305.57
2016,10,16,14,45,84.0,151.5,2.9,20.0,195.0,231.07,185.79
2016,10,16,15,0,0.0,76.0,2.9,20.0,76.0,63.06,46.9
2016,10,16,15,15,0.0,83.0,2.8,19.5,83.0,69.75,52.81
2016,10,16,15,30,0.0,90.0,2.7,19.0,90.0,77.88,59.81
2016,10,16,15,45,0.0,77.0,2.65,19.0,77.0,66.28,50.18
2016,10,16,16,0,0.0,64.0,2.6,19.0,64.0,54.57,40.34
2016,10,16,16,15,249.0,55.0,2.45,18.5,100.0,300.41,249.37
2016,10,16,16,30,498.0,46.0,2.3,18.0,136.0,491.57,397.86
2016,10,16,16,45,387.5,36.5,2.2,17.5,93.0,387.38,308.16
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,283.63,188.89
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,109.96,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,7.0,0.9,14.0,7.5,0.0,0.0
2016,10,17,6,30,62.0,14.0,0.8,14.0,15.0,11.95,0.0
2016,10,17,6,45,199.0,28.5,0.7,14.5,50.5,22.14,9.86
2016,10,17,7,0,336.0,43.0,0.6,15.0,86.0,35.4,24.81
2016,10,17,7,15,425.0,52.5,0.6,15.5,132.0,42.34,31.6
2016,10,17,7,30,514.0,62.0,0.6,16.0,178.0,49.25,38.01
2016,10,17,7,45,580.5,66.5,0.65,16.5,227.0,51.9,40.46
2016,10,17,8,0,647.0,71.0,0.7,17.0,276.0,54.7,42.88
2016,10,17,8,15,684.0,75.5,0.7,17.0,322.5,57.28,45.11
2016,10,17,8,30,721.0,80.0,0.7,17.0,369.0,59.86,47.27
2016,10,17,8,45,752.0,81.5,0.75,17.5,412.5,65.75,52.17
2016,10,17,9,0,783.0,83.0,0.8,18.0,456.0,66.28,52.38
2016,10,17,9,15,801.5,85.5,0.8,18.5,494.0,67.44,53.13
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,68.61,53.89
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,100.74,58.4
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,156.35,87.76
2016,10,17,10,15,846.0,97.5,0.8,20.0,619.0,210.72,127.57
2016,10,17,10,30,855.0,99.0,0.8,20.0,644.0,265.35,172.84
2016,10,17,10,45,864.5,98.0,0.85,20.0,662.5,322.6,222.08
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,374.2,267.23
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,423.97,310.55
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,472.37,351.86
2016,10,17,11,45,881.5,97.5,1.05,20.5,703.0,517.63,389.09
2016,10,17,12,0,883.0,97.0,1.1,21.0,705.0,560.95,423.78
2016,10,17,12,15,881.0,97.0,1.15,21.0,699.0,600.6,455.73
2016,10,17,12,30,879.0,97.0,1.2,21.0,693.0,637.71,485.16
2016,10,17,12,45,880.5,93.5,1.25,21.0,680.0,670.99,511.43
2016,10,17,13,0,882.0,90.0,1.3,21.0,667.0,701.48,535.38
2016,10,17,13,15,874.5,88.5,1.35,21.0,645.5,724.73,553.67
2016,10,17,13,30,867.0,87.0,1.4,21.0,624.0,744.56,568.49
2016,10,17,13,45,857.5,85.0,1.45,21.0,595.5,758.88,579.65
2016,10,17,14,0,848.0,83.0,1.5,21.0,567.0,769.64,588.55
2016,10,17,14,15,833.0,81.0,1.5,20.5,532.0,779.96,597.96
2016,10,17,14,30,818.0,79.0,1.5,20.0,497.0,779.59,600.09
2016,10,17,14,45,798.5,76.5,1.55,20.0,456.5,771.31,596.25
2016,10,17,15,0,779.0,74.0,1.6,20.0,416.0,759.52,589.96
2016,10,17,15,15,750.0,70.5,1.6,19.5,371.0,735.25,575.27
2016,10,17,15,30,721.0,67.0,1.6,19.0,326.0,707.85,557.93
2016,10,17,15,45,679.0,62.5,1.65,19.0,278.5,665.69,528.33
2016,10,17,16,0,637.0,58.0,1.7,19.0,231.0,627.61,500.37
2016,10,17,16,15,571.0,51.5,1.65,18.0,183.0,560.83,449.96
2016,10,17,16,30,505.0,45.0,1.6,17.0,135.0,493.88,396.32
2016,10,17,16,45,391.5,35.5,1.6,16.5,91.5,387.76,306.86
2016,10,17,17,0,278.0,26.0,1.6,16.0,48.0,279.32,173.67
2016,10,17,17,15,139.0,13.0,1.55,15.5,24.0,109.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,48.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,97.0,12.0,1.2,12.0,15.0,10.24,0.0
2016,10,18,6,45,243.0,25.0,1.25,13.0,51.0,20.65,8.09
2016,10,18,7,0,389.0,38.0,1.3,14.0,87.0,31.24,21.22
2016,10,18,7,15,476.5,46.5,1.4,14.5,133.5,37.58,27.49
2016,10,18,7,30,564.0,55.0,1.5,15.0,180.0,43.9,33.39
2016,10,18,7,45,619.0,60.0,1.6,15.5,228.0,47.16,36.41
2016,10,18,8,0,674.0,65.0,1.7,16.0,276.0,50.48,39.32
2016,10,18,8,15,710.0,69.5,1.75,16.0,322.5,58.0,45.93
2016,10,18,8,30,746.0,74.0,1.8,16.0,369.0,60.98,48.45
2016,10,18,8,45,774.5,75.5,1.85,16.5,413.0,61.56,48.74
2016,10,18,9,0,803.0,77.0,1.9,17.0,457.0,62.23,49.09
2016,10,18,9,15,821.0,79.5,1.9,17.5,495.0,63.53,49.99
2016,10,18,9,30,839.0,82.0,1.9,18.0,533.0,64.83,50.88
2016,10,18,9,45,856.0,82.0,1.9,18.5,565.5,101.5,59.67
2016,10,18,10,0,873.0,82.0,1.9,19.0,598.0,155.73,86.78
2016,10,18,10,15,881.5,83.0,1.85,19.0,623.5,210.48,127.03
2016,10,18,10,30,890.0,84.0,1.8,19.0,649.0,265.28,173.13
2016,10,18,10,45,896.0,85.0,1.8,19.5,667.0,319.23,220.47
2016,10,18,11,0,902.0,86.0,1.8,20.0,685.0,372.52,267.4
2016,10,18,11,15,905.0,86.5,1.8,20.0,695.0,423.39,312.31
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,472.83,355.09
2016,10,18,11,45,908.5,87.0,1.8,20.0,707.0,519.01,394.3
2016,10,18,12,0,909.0,87.0,1.8,20.0,709.0,563.12,430.89
2016,10,18,12,15,907.0,87.0,1.8,20.0,702.5,603.56,463.83
2016,10,18,12,30,905.0,87.0,1.8,20.0,696.0,641.37,494.07
2016,10,18,12,45,901.5,86.0,1.8,20.0,682.0,674.47,520.3
2016,10,18,13,0,898.0,85.0,1.8,20.0,668.0,704.52,543.9
2016,10,18,13,15,890.5,84.0,1.8,20.0,646.5,728.6,562.58
2016,10,18,13,30,883.0,83.0,1.8,20.0,625.0,749.24,577.71
2016,10,18,13,45,875.0,80.5,1.85,20.0,596.5,764.36,589.51
2016,10,18,14,0,867.0,78.0,1.9,20.0,568.0,775.91,599.01
2016,10,18,14,15,853.0,76.0,1.9,20.0,533.0,779.72,602.82
2016,10,18,14,30,839.0,74.0,1.9,20.0,498.0,787.59,609.7
2016,10,18,14,45,820.5,71.5,1.9,20.0,457.5,780.25,605.9
2016,10,18,15,0,802.0,69.0,1.9,20.0,417.0,769.37,599.71
2016,10,18,15,15,773.5,65.5,1.85,19.5,371.5,745.57,584.86
2016,10,18,15,30,745.0,62.0,1.8,19.0,326.0,718.63,567.35
2016,10,18,15,45,700.5,58.5,1.8,19.0,278.0,675.74,536.68
2016,10,18,16,0,656.0,55.0,1.8,19.0,230.0,630.49,502.9
2016,10,18,16,15,590.5,48.5,1.7,18.5,181.5,569.99,455.9
2016,10,18,16,30,525.0,42.0,1.6,18.0,133.0,503.53,401.43
2016,10,18,16,45,409.0,33.0,1.55,17.5,89.5,396.44,310.57
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,284.57,158.97
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,113.32,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,9.39,0.0
2016,10,19,6,45,295.5,21.5,1.25,12.5,50.5,17.71,5.3
2016,10,19,7,0,448.0,32.0,1.3,13.0,87.0,26.31,16.99
2016,10,19,7,15,531.0,39.0,1.3,13.5,133.5,34.47,24.84
2016,10,19,7,30,614.0,46.0,1.3,14.0,180.0,40.28,30.32
2016,10,19,7,45,666.0,50.5,1.3,15.0,228.5,43.73,33.44
2016,10,19,8,0,718.0,55.0,1.3,16.0,277.0,47.21,36.43
2016,10,19,8,15,751.5,58.5,1.3,16.5,323.5,49.71,38.54
2016,10,19,8,30,785.0,62.0,1.3,17.0,370.0,52.21,40.58
2016,10,19,8,45,809.0,64.5,1.3,17.5,413.0,53.83,41.81
2016,10,19,9,0,833.0,67.0,1.3,18.0,456.0,62.73,49.35
2016,10,19,9,15,849.5,69.0,1.3,18.5,494.0,64.49,50.62
2016,10,19,9,30,866.0,71.0,1.3,19.0,532.0,66.17,51.84
2016,10,19,9,45,879.5,71.5,1.3,20.0,564.5,93.58,53.29
2016,10,19,10,0,893.0,72.0,1.3,21.0,597.0,148.76,79.96
2016,10,19,10,15,901.0,73.0,1.3,21.5,622.0,204.24,119.8
2016,10,19,10,30,909.0,74.0,1.3,22.0,647.0,259.69,165.48
2016,10,19,10,45,914.5,75.0,1.3,22.5,665.0,314.21,212.62
2016,10,19,11,0,920.0,76.0,1.3,23.0,683.0,368.0,259.28
2016,10,19,11,15,923.0,76.0,1.3,23.0,693.0,419.03,303.66
2016,10,19,11,30,926.0,76.0,1.3,23.0,703.0,468.58,345.85
2016,10,19,11,45,926.0,76.5,1.3,23.5,704.5,515.47,384.17
2016,10,19,12,0,926.0,77.0,1.3,24.0,706.0,560.21,419.65
2016,10,19,12,15,924.0,77.0,1.3,24.0,700.0,601.03,452.1
2016,10,19,12,30,922.0,77.0,1.3,24.0,694.0,639.19,481.85
2016,10,19,12,45,914.0,78.0,1.35,24.0,679.0,671.7,507.37
2016,10,19,13,0,906.0,79.0,1.4,24.0,664.0,700.93,530.2
2016,10,19,13,15,899.0,78.0,1.4,24.0,642.0,725.39,548.62
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,746.41,563.61
2016,10,19,13,45,881.0,76.0,1.4,24.0,591.0,760.95,574.29
2016,10,19,14,0,870.0,75.0,1.4,24.0,562.0,771.85,582.68
2016,10,19,14,15,855.5,73.0,1.4,24.0,527.0,775.21,586.07
2016,10,19,14,30,841.0,71.0,1.4,24.0,492.0,774.94,587.17
2016,10,19,14,45,821.5,68.5,1.45,24.0,451.5,774.33,588.68
2016,10,19,15,0,802.0,66.0,1.5,24.0,411.0,762.61,582.48
2016,10,19,15,15,774.0,63.0,1.45,23.5,366.0,739.91,568.66
2016,10,19,15,30,746.0,60.0,1.4,23.0,321.0,714.09,552.25
2016,10,19,15,45,704.5,56.0,1.35,22.5,273.5,673.16,524.21
2016,10,19,16,0,663.0,52.0,1.3,22.0,226.0,629.92,493.11
2016,10,19,16,15,598.0,46.0,1.2,21.0,178.0,563.73,443.5
2016,10,19,16,30,533.0,40.0,1.1,20.0,130.0,505.03,396.26
2016,10,19,16,45,420.5,31.0,1.05,19.0,86.5,401.02,308.65
2016,10,19,17,0,308.0,22.0,1.0,18.0,43.0,289.71,137.0
2016,10,19,17,15,154.0,11.0,0.95,17.5,21.5,117.21,0.0
2016,10,19,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
