Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,69.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,10,20,6,30,139.0,10.0,1.1,14.0,12.0,8.54,0.0
2016,10,20,6,45,295.5,21.0,1.05,14.5,49.0,17.33,3.93
2016,10,20,7,0,452.0,32.0,1.0,15.0,86.0,26.39,16.82
2016,10,20,7,15,537.5,39.5,1.0,15.5,133.5,35.03,25.08
2016,10,20,7,30,623.0,47.0,1.0,16.0,181.0,41.29,30.93
2016,10,20,7,45,675.0,51.5,1.05,17.0,230.0,44.71,34.01
2016,10,20,8,0,727.0,56.0,1.1,18.0,279.0,48.16,36.96
2016,10,20,8,15,761.5,60.0,1.05,18.5,326.0,51.05,39.4
2016,10,20,8,30,796.0,64.0,1.0,19.0,373.0,53.92,41.74
2016,10,20,8,45,820.0,66.5,0.95,20.0,416.5,55.51,42.84
2016,10,20,9,0,844.0,69.0,0.9,21.0,460.0,57.11,43.91
2016,10,20,9,15,861.0,71.0,0.95,21.5,498.5,66.01,51.31
2016,10,20,9,30,878.0,73.0,1.0,22.0,537.0,67.7,52.5
2016,10,20,9,45,893.5,73.0,1.05,23.0,570.0,93.26,53.1
2016,10,20,10,0,909.0,73.0,1.1,24.0,603.0,149.07,78.93
2016,10,20,10,15,917.5,74.0,1.1,24.5,628.5,205.49,118.54
2016,10,20,10,30,926.0,75.0,1.1,25.0,654.0,261.92,164.19
2016,10,20,10,45,931.0,76.0,1.15,25.5,672.0,317.2,211.32
2016,10,20,11,0,936.0,77.0,1.2,26.0,690.0,371.66,258.02
2016,10,20,11,15,938.5,77.5,1.2,26.0,700.0,423.71,302.62
2016,10,20,11,30,941.0,78.0,1.2,26.0,710.0,474.22,344.99
2016,10,20,11,45,941.0,78.0,1.25,26.5,711.5,521.35,383.26
2016,10,20,12,0,941.0,78.0,1.3,27.0,713.0,566.28,418.75
2016,10,20,12,15,939.5,78.0,1.3,27.0,707.0,607.99,451.48
2016,10,20,12,30,938.0,78.0,1.3,27.0,701.0,647.03,481.51
2016,10,20,12,45,931.0,78.5,1.35,27.0,686.0,680.25,507.25
2016,10,20,13,0,924.0,79.0,1.4,27.0,671.0,710.19,530.32
2016,10,20,13,15,917.0,78.5,1.4,27.0,649.0,735.69,549.33
2016,10,20,13,30,910.0,78.0,1.4,27.0,627.0,757.73,564.8
2016,10,20,13,45,899.0,76.5,1.4,27.0,597.5,772.15,575.25
2016,10,20,14,0,888.0,75.0,1.4,27.0,568.0,782.84,583.38
2016,10,20,14,15,873.5,73.5,1.4,26.5,532.5,787.11,588.52
2016,10,20,14,30,859.0,72.0,1.4,26.0,497.0,787.71,591.36
2016,10,20,14,45,838.0,69.5,1.4,26.0,455.5,786.08,591.65
2016,10,20,15,0,817.0,67.0,1.4,26.0,414.0,773.27,584.3
2016,10,20,15,15,788.0,64.0,1.3,25.5,368.5,749.84,569.64
2016,10,20,15,30,759.0,61.0,1.2,25.0,323.0,723.23,552.35
2016,10,20,15,45,716.5,56.5,1.1,24.5,274.5,680.87,523.15
2016,10,20,16,0,674.0,52.0,1.0,24.0,226.0,636.16,490.89
2016,10,20,16,15,606.5,46.0,0.95,22.5,177.0,568.02,441.71
2016,10,20,16,30,539.0,40.0,0.9,21.0,128.0,507.78,394.69
2016,10,20,16,45,422.0,30.5,0.9,20.0,84.5,400.1,303.98
2016,10,20,17,0,305.0,21.0,0.9,19.0,41.0,282.8,102.2
2016,10,20,17,15,152.5,10.5,0.95,18.5,20.5,115.2,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,16.0,0.65,15.5,40.5,12.88,0.45
2016,10,21,7,0,426.0,32.0,0.6,16.0,81.0,26.37,16.63
2016,10,21,7,15,513.0,39.5,0.55,16.5,127.5,32.12,22.42
2016,10,21,7,30,600.0,47.0,0.5,17.0,174.0,41.22,30.74
2016,10,21,7,45,655.0,52.0,0.45,17.5,222.5,45.05,34.25
2016,10,21,8,0,710.0,57.0,0.4,18.0,271.0,48.9,37.64
2016,10,21,8,15,744.5,60.5,0.4,18.5,317.5,51.34,39.68
2016,10,21,8,30,779.0,64.0,0.4,19.0,364.0,53.79,41.65
2016,10,21,8,45,805.0,66.5,0.4,20.0,407.5,55.39,42.75
2016,10,21,9,0,831.0,69.0,0.4,21.0,451.0,56.99,43.83
2016,10,21,9,15,848.0,71.0,0.45,21.5,489.0,65.8,51.15
2016,10,21,9,30,865.0,73.0,0.5,22.0,527.0,67.49,52.33
2016,10,21,9,45,876.0,75.0,0.6,23.0,558.5,91.91,53.37
2016,10,21,10,0,887.0,77.0,0.7,24.0,590.0,147.65,78.93
2016,10,21,10,15,895.5,78.0,0.7,24.5,615.0,202.84,117.14
2016,10,21,10,30,904.0,79.0,0.7,25.0,640.0,258.06,161.37
2016,10,21,10,45,909.0,80.0,0.75,25.5,657.5,312.16,207.15
2016,10,21,11,0,914.0,81.0,0.8,26.0,675.0,365.46,252.56
2016,10,21,11,15,916.5,81.5,0.8,26.0,685.0,416.41,295.9
2016,10,21,11,30,919.0,82.0,0.8,26.0,695.0,465.86,337.06
2016,10,21,11,45,918.0,82.5,0.85,26.5,696.0,511.96,374.27
2016,10,21,12,0,917.0,83.0,0.9,27.0,697.0,555.85,408.74
2016,10,21,12,15,914.5,82.5,0.95,27.0,690.5,595.58,440.18
2016,10,21,12,30,912.0,82.0,1.0,27.0,684.0,632.59,469.03
2016,10,21,12,45,904.0,83.0,1.05,27.0,668.5,664.79,493.95
2016,10,21,13,0,896.0,84.0,1.1,27.0,653.0,693.74,516.24
2016,10,21,13,15,888.0,83.0,1.15,26.5,631.0,717.26,535.66
2016,10,21,13,30,880.0,82.0,1.2,26.0,609.0,737.35,551.5
2016,10,21,13,45,867.0,81.0,1.25,26.0,579.5,750.22,561.47
2016,10,21,14,0,854.0,80.0,1.3,26.0,550.0,759.43,569.18
2016,10,21,14,15,643.5,126.5,1.35,25.5,468.0,674.98,513.39
2016,10,21,14,30,433.0,173.0,1.4,25.0,386.0,562.88,433.67
2016,10,21,14,45,604.5,122.0,1.45,24.5,391.5,660.59,510.43
2016,10,21,15,0,776.0,71.0,1.5,24.0,397.0,742.03,569.65
2016,10,21,15,15,745.0,67.5,1.45,23.5,352.0,716.37,552.58
2016,10,21,15,30,714.0,64.0,1.4,23.0,307.0,687.64,533.84
2016,10,21,15,45,668.5,59.5,1.4,22.5,260.0,643.19,503.25
2016,10,21,16,0,623.0,55.0,1.4,22.0,213.0,603.06,474.23
2016,10,21,16,15,553.0,48.5,1.3,21.0,165.5,534.35,421.92
2016,10,21,16,30,483.0,42.0,1.2,20.0,118.0,465.67,366.38
2016,10,21,16,45,362.5,31.5,1.2,19.5,77.0,355.69,270.91
2016,10,21,17,0,242.0,21.0,1.2,19.0,36.0,233.76,49.62
2016,10,21,17,15,121.0,10.5,1.2,18.5,18.0,92.85,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,76.0,19.5,0.75,13.5,28.0,15.52,0.23
2016,10,22,7,0,152.0,39.0,0.7,14.0,56.0,30.29,19.96
2016,10,22,7,15,187.5,57.5,0.7,14.5,89.5,43.89,32.85
2016,10,22,7,30,223.0,76.0,0.7,15.0,123.0,57.14,44.97
2016,10,22,7,45,247.5,94.0,0.7,15.5,158.0,69.64,56.18
2016,10,22,8,0,272.0,112.0,0.7,16.0,193.0,81.77,66.81
2016,10,22,8,15,290.0,127.5,0.65,16.5,227.0,91.91,75.46
2016,10,22,8,30,308.0,143.0,0.6,17.0,261.0,101.75,83.66
2016,10,22,8,45,563.0,108.5,0.6,17.5,354.0,77.99,62.79
2016,10,22,9,0,818.0,74.0,0.6,18.0,447.0,60.56,47.46
2016,10,22,9,15,836.0,76.0,0.55,18.5,485.0,61.59,48.16
2016,10,22,9,30,854.0,78.0,0.5,19.0,523.0,62.64,48.84
2016,10,22,9,45,857.5,83.5,0.5,19.5,553.0,86.94,51.52
2016,10,22,10,0,861.0,89.0,0.5,20.0,583.0,144.3,78.87
2016,10,22,10,15,870.5,90.0,0.55,20.5,608.5,205.54,122.11
2016,10,22,10,30,880.0,91.0,0.6,21.0,634.0,259.81,165.86
2016,10,22,10,45,886.5,91.5,0.65,21.5,652.0,312.84,211.13
2016,10,22,11,0,893.0,92.0,0.7,22.0,670.0,365.25,256.23
2016,10,22,11,15,896.5,92.5,0.75,22.0,680.0,415.7,299.83
2016,10,22,11,30,900.0,93.0,0.8,22.0,690.0,464.79,341.47
2016,10,22,11,45,902.0,92.5,0.85,22.5,692.0,510.74,379.08
2016,10,22,12,0,904.0,92.0,0.9,23.0,694.0,554.74,414.16
2016,10,22,12,15,902.0,92.0,0.9,23.0,688.0,594.86,445.9
2016,10,22,12,30,900.0,92.0,0.9,23.0,682.0,632.37,475.0
2016,10,22,12,45,886.5,95.0,0.95,23.0,665.5,662.83,498.97
2016,10,22,13,0,873.0,98.0,1.0,23.0,649.0,694.3,523.1
2016,10,22,13,15,864.5,96.5,1.0,23.0,627.0,717.39,540.8
2016,10,22,13,30,856.0,95.0,1.0,23.0,605.0,736.98,555.62
2016,10,22,13,45,845.5,93.0,1.05,23.0,576.0,751.01,566.49
2016,10,22,14,0,835.0,91.0,1.1,23.0,547.0,761.39,575.09
2016,10,22,14,15,642.5,129.0,1.1,22.5,466.5,674.58,516.7
2016,10,22,14,30,450.0,167.0,1.1,22.0,386.0,568.29,441.04
2016,10,22,14,45,449.5,151.5,1.15,21.5,354.0,559.65,438.57
2016,10,22,15,0,449.0,136.0,1.2,21.0,322.0,548.51,433.17
2016,10,22,15,15,420.0,126.0,1.2,20.5,285.0,518.47,412.53
2016,10,22,15,30,391.0,116.0,1.2,20.0,248.0,486.58,389.93
2016,10,22,15,45,364.0,101.0,1.2,19.5,209.0,448.55,361.87
2016,10,22,16,0,337.0,86.0,1.2,19.0,170.0,409.18,331.44
2016,10,22,16,15,294.0,70.0,1.15,18.0,131.5,355.1,287.94
2016,10,22,16,30,251.0,54.0,1.1,17.0,93.0,301.18,242.2
2016,10,22,16,45,170.0,37.5,1.1,16.5,59.5,219.59,167.47
2016,10,22,17,0,89.0,21.0,1.1,16.0,26.0,108.14,0.0
2016,10,22,17,15,44.5,10.5,1.1,15.5,13.0,39.67,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,73.0,19.0,0.85,13.5,27.0,15.12,0.0
2016,10,23,7,0,146.0,38.0,0.8,14.0,54.0,29.52,19.14
2016,10,23,7,15,186.0,56.0,0.75,14.5,87.5,42.81,31.85
2016,10,23,7,30,226.0,74.0,0.7,15.0,121.0,55.79,43.74
2016,10,23,7,45,251.5,92.0,0.7,15.5,156.5,68.33,55.01
2016,10,23,8,0,277.0,110.0,0.7,16.0,192.0,80.51,65.71
2016,10,23,8,15,297.5,125.0,0.75,16.5,226.0,90.41,74.18
2016,10,23,8,30,318.0,140.0,0.8,17.0,260.0,100.01,82.22
2016,10,23,8,45,168.5,153.5,0.85,18.0,218.0,111.17,91.29
2016,10,23,9,0,19.0,167.0,0.9,19.0,176.0,128.34,105.27
2016,10,23,9,15,15.5,175.0,0.95,19.5,182.5,134.72,110.15
2016,10,23,9,30,12.0,183.0,1.0,20.0,189.0,140.95,114.9
2016,10,23,9,45,13.5,194.0,1.05,20.5,201.5,149.96,116.39
2016,10,23,10,0,15.0,205.0,1.1,21.0,214.0,160.68,124.08
2016,10,23,10,15,51.5,240.5,1.15,21.0,272.0,186.87,142.83
2016,10,23,10,30,88.0,276.0,1.2,21.0,330.0,224.82,170.86
2016,10,23,10,45,46.0,234.0,1.25,21.5,262.5,194.61,148.78
2016,10,23,11,0,4.0,192.0,1.3,22.0,195.0,157.26,120.7
2016,10,23,11,15,11.5,217.5,1.35,22.0,225.5,181.22,139.45
2016,10,23,11,30,19.0,243.0,1.4,22.0,256.0,206.48,159.03
2016,10,23,11,45,19.0,243.0,1.45,22.0,256.0,209.05,161.08
2016,10,23,12,0,19.0,243.0,1.5,22.0,256.0,211.53,163.17
2016,10,23,12,15,201.5,255.5,1.5,22.0,387.0,336.66,260.67
2016,10,23,12,30,384.0,268.0,1.5,22.0,518.0,476.46,366.42
2016,10,23,12,45,381.5,262.5,1.5,22.0,506.5,490.81,377.47
2016,10,23,13,0,379.0,257.0,1.5,22.0,495.0,503.54,388.08
2016,10,23,13,15,614.5,173.0,1.5,22.0,543.0,620.89,477.88
2016,10,23,13,30,850.0,89.0,1.5,22.0,591.0,723.2,554.58
2016,10,23,13,45,546.5,162.5,1.55,22.0,479.5,595.49,460.9
2016,10,23,14,0,243.0,236.0,1.6,22.0,368.0,443.61,346.04
2016,10,23,14,15,267.0,216.0,1.6,21.5,352.5,450.97,354.99
2016,10,23,14,30,291.0,196.0,1.6,21.0,337.0,457.09,362.07
2016,10,23,14,45,293.5,177.5,1.6,21.0,309.0,446.31,355.27
2016,10,23,15,0,296.0,159.0,1.6,21.0,281.0,433.7,347.08
2016,10,23,15,15,281.0,143.0,1.6,20.5,248.5,408.41,329.13
2016,10,23,15,30,266.0,127.0,1.6,20.0,216.0,381.68,309.58
2016,10,23,15,45,244.5,109.0,1.6,19.5,181.0,345.74,281.92
2016,10,23,16,0,223.0,91.0,1.6,19.0,146.0,308.73,252.33
2016,10,23,16,15,193.0,72.5,1.55,18.5,112.5,263.53,214.59
2016,10,23,16,30,163.0,54.0,1.5,18.0,79.0,217.9,174.87
2016,10,23,16,45,81.5,37.5,1.45,17.5,50.0,138.58,102.6
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,22.92,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,8.96,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,41.5,18.5,1.8,14.5,23.0,15.03,0.0
2016,10,24,7,0,83.0,37.0,1.9,15.0,46.0,28.58,18.03
2016,10,24,7,15,115.0,56.5,1.95,15.0,76.0,42.79,31.65
2016,10,24,7,30,147.0,76.0,2.0,15.0,106.0,56.61,44.39
2016,10,24,7,45,163.0,96.0,2.1,15.5,137.0,71.79,58.04
2016,10,24,8,0,179.0,116.0,2.2,16.0,168.0,85.52,70.14
2016,10,24,8,15,195.0,133.0,2.2,16.0,199.0,97.15,80.32
2016,10,24,8,30,211.0,150.0,2.2,16.0,230.0,104.96,87.01
2016,10,24,8,45,282.0,159.5,2.2,16.5,278.5,111.39,92.22
2016,10,24,9,0,353.0,169.0,2.2,17.0,327.0,117.74,97.29
2016,10,24,9,15,379.0,180.0,2.15,17.0,362.5,124.29,102.66
2016,10,24,9,30,405.0,191.0,2.1,17.0,398.0,124.5,102.59
2016,10,24,9,45,238.0,218.5,2.1,17.0,342.5,149.96,115.09
2016,10,24,10,0,71.0,246.0,2.1,17.0,287.0,183.69,142.85
2016,10,24,10,15,52.5,245.0,2.05,17.5,276.0,189.5,147.28
2016,10,24,10,30,34.0,244.0,2.0,18.0,265.0,192.45,150.02
2016,10,24,10,45,207.0,253.5,2.0,18.5,385.0,247.38,187.31
2016,10,24,11,0,380.0,263.0,2.0,19.0,505.0,323.2,242.66
2016,10,24,11,15,327.0,279.5,1.95,19.0,490.0,342.71,261.04
2016,10,24,11,30,274.0,296.0,1.9,19.0,475.0,357.07,274.67
2016,10,24,11,45,192.0,301.0,1.85,19.5,426.5,340.63,263.58
2016,10,24,12,0,110.0,306.0,1.8,20.0,378.0,313.61,243.41
2016,10,24,12,15,86.5,295.0,1.8,20.0,351.5,300.83,234.23
2016,10,24,12,30,63.0,284.0,1.8,20.0,325.0,285.3,222.57
2016,10,24,12,45,219.5,269.5,1.8,20.0,407.0,385.65,302.2
2016,10,24,13,0,376.0,255.0,1.8,20.0,489.0,498.47,389.32
2016,10,24,13,15,257.0,261.5,1.8,20.0,419.0,441.11,345.23
2016,10,24,13,30,138.0,268.0,1.8,20.0,349.0,363.62,285.62
2016,10,24,13,45,92.0,244.5,1.85,20.0,297.5,300.96,237.74
2016,10,24,14,0,46.0,221.0,1.9,20.0,246.0,247.73,195.86
2016,10,24,14,15,45.5,207.0,1.9,19.5,230.0,237.77,189.08
2016,10,24,14,30,45.0,193.0,1.9,19.0,214.0,227.47,181.8
2016,10,24,14,45,22.5,158.5,1.95,19.0,169.0,161.98,128.94
2016,10,24,15,0,0.0,124.0,2.0,19.0,124.0,110.56,86.54
2016,10,24,15,15,0.0,109.0,1.95,18.5,109.0,97.36,76.04
2016,10,24,15,30,0.0,94.0,1.9,18.0,94.0,84.01,65.19
2016,10,24,15,45,0.0,78.5,1.85,18.0,78.5,69.94,53.41
2016,10,24,16,0,0.0,63.0,1.8,18.0,63.0,55.61,41.24
2016,10,24,16,15,0.0,48.0,1.7,17.5,48.0,41.53,29.21
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,27.28,16.91
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,16.91,7.32
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,1.35,16.0,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,11.13,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,22.18,12.51
2016,10,25,7,15,0.0,44.5,1.2,16.0,44.5,35.88,25.51
2016,10,25,7,30,0.0,62.0,1.2,16.0,62.0,49.42,37.9
2016,10,25,7,45,1.0,81.0,1.3,16.5,81.0,63.86,50.84
2016,10,25,8,0,2.0,100.0,1.4,17.0,100.0,78.14,63.39
2016,10,25,8,15,7.0,116.5,1.45,17.0,118.5,90.65,74.32
2016,10,25,8,30,12.0,133.0,1.5,17.0,137.0,103.04,84.97
2016,10,25,8,45,6.0,130.5,1.55,17.5,132.5,102.55,84.19
2016,10,25,9,0,0.0,128.0,1.6,18.0,128.0,101.66,83.06
2016,10,25,9,15,0.0,131.5,1.6,18.0,131.5,104.81,85.57
2016,10,25,9,30,0.0,135.0,1.6,18.0,135.0,107.85,87.97
2016,10,25,9,45,0.0,150.0,1.65,18.5,150.0,119.18,92.95
2016,10,25,10,0,0.0,165.0,1.7,19.0,165.0,131.13,102.25
2016,10,25,10,15,45.0,218.5,1.65,19.0,246.0,171.21,132.22
2016,10,25,10,30,90.0,272.0,1.6,19.0,327.0,221.76,170.17
2016,10,25,10,45,95.5,281.5,1.6,19.5,341.0,239.56,183.8
2016,10,25,11,0,101.0,291.0,1.6,20.0,355.0,258.01,198.16
2016,10,25,11,15,128.0,298.5,1.55,20.0,381.0,283.52,217.92
2016,10,25,11,30,155.0,306.0,1.5,20.0,407.0,313.12,240.99
2016,10,25,11,45,179.0,305.5,1.5,20.5,422.5,337.64,259.92
2016,10,25,12,0,203.0,305.0,1.5,21.0,438.0,363.83,280.14
2016,10,25,12,15,117.0,280.5,1.5,21.0,357.0,310.95,240.68
2016,10,25,12,30,31.0,256.0,1.5,21.0,276.0,241.41,187.2
2016,10,25,12,45,141.0,267.5,1.5,21.5,355.0,334.38,260.31
2016,10,25,13,0,251.0,279.0,1.5,22.0,434.0,438.47,339.48
2016,10,25,13,15,545.5,179.0,1.5,22.0,500.0,569.25,440.78
2016,10,25,13,30,840.0,79.0,1.5,22.0,566.0,693.84,534.78
2016,10,25,13,45,827.5,78.0,1.5,22.0,538.0,706.04,543.05
2016,10,25,14,0,815.0,77.0,1.5,22.0,510.0,721.29,554.68
2016,10,25,14,15,799.0,75.0,1.45,21.5,476.5,723.21,557.63
2016,10,25,14,30,783.0,73.0,1.4,21.0,443.0,721.58,558.29
2016,10,25,14,45,760.5,70.0,1.4,21.0,403.5,710.14,551.45
2016,10,25,15,0,738.0,67.0,1.4,21.0,364.0,695.33,542.2
2016,10,25,15,15,706.0,64.0,1.3,20.5,321.0,669.78,525.07
2016,10,25,15,30,674.0,61.0,1.2,20.0,278.0,641.33,505.31
2016,10,25,15,45,627.5,56.0,1.2,20.0,232.5,601.54,476.14
2016,10,25,16,0,581.0,51.0,1.2,20.0,187.0,555.73,440.94
2016,10,25,16,15,505.5,44.0,1.1,19.0,142.5,483.81,384.74
2016,10,25,16,30,430.0,37.0,1.0,18.0,98.0,412.55,325.36
2016,10,25,16,45,304.5,26.5,0.95,17.5,61.0,302.62,218.89
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,172.28,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,10.93,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,22.31,12.48
2016,10,26,7,15,498.0,34.5,0.7,15.5,111.5,30.69,21.04
2016,10,26,7,30,591.0,42.0,0.7,16.0,156.0,37.06,27.07
2016,10,26,7,45,646.0,47.0,0.75,16.5,203.0,41.01,30.76
2016,10,26,8,0,701.0,52.0,0.8,17.0,250.0,44.98,34.31
2016,10,26,8,15,350.5,68.5,0.8,17.5,167.5,50.09,38.75
2016,10,26,8,30,0.0,85.0,0.8,18.0,85.0,69.36,55.46
2016,10,26,8,45,3.0,118.5,0.85,19.0,120.0,94.15,76.49
2016,10,26,9,0,6.0,152.0,0.9,20.0,155.0,117.95,96.2
2016,10,26,9,15,97.0,186.5,0.95,20.5,236.0,135.85,110.8
2016,10,26,9,30,188.0,221.0,1.0,21.0,317.0,150.95,122.89
2016,10,26,9,45,206.0,234.5,1.1,21.5,345.0,163.35,124.54
2016,10,26,10,0,224.0,248.0,1.2,22.0,373.0,191.12,140.13
2016,10,26,10,15,559.5,162.0,1.2,22.0,493.0,193.42,125.77
2016,10,26,10,30,895.0,76.0,1.2,22.0,613.0,242.57,151.63
2016,10,26,10,45,898.5,78.5,1.3,22.5,630.5,296.52,198.03
2016,10,26,11,0,902.0,81.0,1.4,23.0,648.0,349.6,244.35
2016,10,26,11,15,906.5,81.5,1.45,23.0,658.5,400.28,288.79
2016,10,26,11,30,911.0,82.0,1.5,23.0,669.0,449.68,331.41
2016,10,26,11,45,909.5,83.0,1.55,23.0,670.5,495.3,370.28
2016,10,26,12,0,908.0,84.0,1.6,23.0,672.0,538.72,406.51
2016,10,26,12,15,906.5,84.0,1.6,23.0,666.0,578.83,439.18
2016,10,26,12,30,905.0,84.0,1.6,23.0,660.0,616.36,469.19
2016,10,26,12,45,901.0,83.0,1.6,23.0,646.0,648.65,494.82
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,677.87,517.81
2016,10,26,13,15,889.0,81.0,1.6,22.5,610.0,701.24,537.33
2016,10,26,13,30,881.0,80.0,1.6,22.0,588.0,721.17,553.74
2016,10,26,13,45,870.5,78.5,1.6,22.0,559.5,735.27,564.36
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,745.81,572.67
2016,10,26,14,15,843.5,75.0,1.55,21.5,495.5,754.58,580.52
2016,10,26,14,30,827.0,73.0,1.5,21.0,460.0,753.14,581.33
2016,10,26,14,45,805.5,70.0,1.45,21.0,419.5,742.93,574.96
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,729.2,566.07
2016,10,26,15,15,751.5,64.0,1.3,20.5,334.0,703.39,548.91
2016,10,26,15,30,719.0,61.0,1.2,20.0,289.0,674.5,528.95
2016,10,26,15,45,673.0,56.0,1.15,20.0,242.0,629.74,495.9
2016,10,26,16,0,627.0,51.0,1.1,20.0,195.0,582.72,459.58
2016,10,26,16,15,549.5,44.0,1.0,19.0,148.5,515.61,407.16
2016,10,26,16,30,472.0,37.0,0.9,18.0,102.0,442.32,345.97
2016,10,26,16,45,236.0,30.5,0.85,17.5,63.0,256.03,179.68
2016,10,26,17,0,0.0,24.0,0.8,17.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,15.5,9.5,7.82,0.0
2016,10,27,7,0,0.0,19.0,1.0,16.0,19.0,15.67,6.84
2016,10,27,7,15,0.0,33.0,1.0,16.5,33.0,27.28,17.95
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,38.5,28.16
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,49.96,38.44
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,61.31,48.45
2016,10,27,8,15,0.0,90.0,1.1,18.5,90.0,72.2,57.87
2016,10,27,8,30,0.0,104.0,1.1,19.0,104.0,82.99,67.03
2016,10,27,8,45,25.0,140.5,1.15,19.5,151.5,105.26,85.87
2016,10,27,9,0,50.0,177.0,1.2,20.0,199.0,128.28,105.03
2016,10,27,9,15,25.0,141.0,1.15,20.0,152.0,107.3,86.94
2016,10,27,9,30,0.0,105.0,1.1,20.0,105.0,85.85,68.54
2016,10,27,9,45,0.0,113.5,1.1,20.5,113.5,92.53,70.64
2016,10,27,10,0,0.0,122.0,1.1,21.0,122.0,99.43,75.93
2016,10,27,10,15,1.0,150.0,1.15,21.0,151.0,121.22,93.28
2016,10,27,10,30,2.0,178.0,1.2,21.0,180.0,143.31,110.7
2016,10,27,10,45,25.0,221.5,1.25,21.5,237.5,182.87,140.73
2016,10,27,11,0,48.0,265.0,1.3,22.0,295.0,222.57,170.68
2016,10,27,11,15,24.0,188.0,1.45,21.5,203.0,161.88,124.32
2016,10,27,11,30,0.0,111.0,1.6,21.0,111.0,92.19,69.55
2016,10,27,11,45,0.0,111.0,1.75,21.0,111.0,92.29,69.73
2016,10,27,12,0,0.0,111.0,1.9,21.0,111.0,92.38,69.82
2016,10,27,12,15,0.0,112.5,1.9,20.5,112.5,93.72,71.07
2016,10,27,12,30,0.0,114.0,1.9,20.0,114.0,95.09,72.35
2016,10,27,12,45,0.0,142.5,1.95,19.5,143.0,119.57,92.38
2016,10,27,13,0,0.0,171.0,2.0,19.0,172.0,144.93,113.08
2016,10,27,13,15,8.0,189.5,1.9,19.0,194.5,167.93,131.81
2016,10,27,13,30,16.0,208.0,1.8,19.0,217.0,192.51,151.78
2016,10,27,13,45,8.5,186.5,1.7,19.0,191.5,168.98,132.95
2016,10,27,14,0,1.0,165.0,1.6,19.0,166.0,144.72,113.48
2016,10,27,14,15,0.5,100.5,1.5,19.0,101.0,84.92,64.98
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,29.76,19.36
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,28.91,18.74
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,28.07,18.08
2016,10,27,15,15,0.0,29.5,1.2,19.0,29.5,24.34,14.96
2016,10,27,15,30,0.0,25.0,1.1,19.0,25.0,20.6,11.82
2016,10,27,15,45,0.0,21.0,1.0,19.0,21.0,17.29,9.01
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,13.98,6.15
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,10.27,2.95
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,6.56,0.0
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,3.69,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,21.26,10.97
2016,10,28,7,15,4.5,45.5,1.2,16.0,46.5,36.32,25.69
2016,10,28,7,30,9.0,65.0,1.2,16.0,67.0,51.18,39.31
2016,10,28,7,45,19.5,84.0,1.25,16.5,89.0,64.25,51.1
2016,10,28,8,0,30.0,103.0,1.3,17.0,111.0,77.84,63.1
2016,10,28,8,15,36.0,121.5,1.25,17.0,133.0,90.83,74.47
2016,10,28,8,30,42.0,140.0,1.2,17.0,155.0,103.55,85.41
2016,10,28,8,45,21.0,120.5,1.2,17.5,128.0,92.55,75.55
2016,10,28,9,0,0.0,101.0,1.2,18.0,101.0,82.08,66.22
2016,10,28,9,15,5.5,138.5,1.2,18.0,141.5,109.51,89.67
2016,10,28,9,30,11.0,176.0,1.2,18.0,182.0,135.67,111.67
2016,10,28,9,45,5.5,107.0,1.3,18.5,110.0,87.75,67.2
2016,10,28,10,0,0.0,38.0,1.4,19.0,38.0,31.46,20.62
2016,10,28,10,15,0.0,103.0,1.45,19.0,103.0,85.11,64.89
2016,10,28,10,30,0.0,168.0,1.5,19.0,168.0,135.38,105.49
2016,10,28,10,45,414.5,132.0,1.55,19.5,389.0,204.32,145.37
2016,10,28,11,0,829.0,96.0,1.6,20.0,610.0,331.24,235.39
2016,10,28,11,15,834.0,96.5,1.6,20.0,620.0,379.59,277.86
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,426.87,319.08
2016,10,28,11,45,839.0,98.0,1.65,20.5,632.0,471.09,356.55
2016,10,28,12,0,839.0,99.0,1.7,21.0,634.0,513.39,391.52
2016,10,28,12,15,838.0,98.5,1.65,20.5,628.5,551.66,423.71
2016,10,28,12,30,837.0,98.0,1.6,20.0,623.0,587.53,453.45
2016,10,28,12,45,597.0,174.5,1.6,20.0,545.0,549.85,426.08
2016,10,28,13,0,357.0,251.0,1.6,20.0,467.0,477.62,371.92
2016,10,28,13,15,396.5,231.5,1.55,20.0,463.0,502.32,392.61
2016,10,28,13,30,436.0,212.0,1.5,20.0,459.0,540.05,421.93
2016,10,28,13,45,411.0,205.5,1.45,20.0,429.0,531.86,416.44
2016,10,28,14,0,386.0,199.0,1.4,20.0,399.0,506.2,398.54
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,622.64,489.29
2016,10,28,14,30,773.0,79.0,1.2,19.0,434.0,712.64,555.81
2016,10,28,14,45,754.0,75.0,1.2,19.0,395.5,702.9,549.06
2016,10,28,15,0,735.0,71.0,1.2,19.0,357.0,689.8,540.88
2016,10,28,15,15,701.0,67.0,1.15,18.5,313.5,661.69,522.06
2016,10,28,15,30,667.0,63.0,1.1,18.0,270.0,635.83,504.28
2016,10,28,15,45,621.5,57.0,1.05,18.0,225.0,591.63,470.89
2016,10,28,16,0,576.0,51.0,1.0,18.0,180.0,545.74,434.66
2016,10,28,16,15,494.0,44.0,0.9,17.5,135.0,469.82,373.82
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,394.57,309.22
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,224.34,145.75
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.5,14.5,0.95,15.5,27.0,12.38,0.0
2016,10,29,7,0,291.0,29.0,1.0,16.0,54.0,24.04,12.7
2016,10,29,7,15,393.5,38.5,1.05,16.0,96.0,31.4,21.41
2016,10,29,7,30,496.0,48.0,1.1,16.0,138.0,38.73,28.4
2016,10,29,7,45,562.5,53.5,1.15,16.5,184.0,42.52,32.02
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,46.38,35.51
2016,10,29,8,15,314.5,82.0,1.2,17.0,167.5,59.19,46.84
2016,10,29,8,30,0.0,105.0,1.2,17.0,105.0,83.51,68.07
2016,10,29,8,45,21.0,137.5,1.3,17.5,146.5,106.92,88.05
2016,10,29,9,0,42.0,170.0,1.4,18.0,188.0,123.87,102.19
2016,10,29,9,15,21.0,147.5,1.4,18.0,156.5,115.78,95.0
2016,10,29,9,30,0.0,125.0,1.4,18.0,125.0,100.43,81.67
2016,10,29,9,45,426.5,101.5,1.45,18.5,334.0,69.88,55.16
2016,10,29,10,0,853.0,78.0,1.5,19.0,543.0,128.39,70.55
2016,10,29,10,15,863.0,79.0,1.5,19.0,567.5,181.25,105.12
2016,10,29,10,30,873.0,80.0,1.5,19.0,592.0,234.32,147.72
2016,10,29,10,45,878.0,81.5,1.5,19.5,609.5,286.54,192.89
2016,10,29,11,0,883.0,83.0,1.5,20.0,627.0,338.03,238.29
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.5,387.21,281.93
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,435.05,323.63
2016,10,29,11,45,893.0,83.5,1.4,20.5,648.5,480.24,361.75
2016,10,29,12,0,896.0,83.0,1.4,21.0,651.0,523.59,397.33
2016,10,29,12,15,894.0,82.5,1.35,21.0,644.5,562.25,428.96
2016,10,29,12,30,892.0,82.0,1.3,21.0,638.0,598.32,457.83
2016,10,29,12,45,886.0,82.0,1.3,21.0,624.0,629.74,482.99
2016,10,29,13,0,880.0,82.0,1.3,21.0,610.0,658.09,505.46
2016,10,29,13,15,872.0,81.0,1.25,21.0,588.0,680.88,523.2
2016,10,29,13,30,864.0,80.0,1.2,21.0,566.0,700.31,538.25
2016,10,29,13,45,585.5,146.0,1.2,21.0,468.0,602.11,466.09
2016,10,29,14,0,307.0,212.0,1.2,21.0,370.0,460.68,360.27
2016,10,29,14,15,556.5,142.5,1.2,20.5,404.5,599.81,470.48
2016,10,29,14,30,806.0,73.0,1.2,20.0,439.0,728.06,565.03
2016,10,29,14,45,781.5,70.5,1.2,20.0,399.0,716.11,556.32
2016,10,29,15,0,757.0,68.0,1.2,20.0,359.0,700.69,546.58
2016,10,29,15,15,723.0,64.5,1.15,19.5,315.0,673.33,528.43
2016,10,29,15,30,689.0,61.0,1.1,19.0,271.0,642.96,507.43
2016,10,29,15,45,635.0,56.0,1.05,19.0,224.5,598.51,473.98
2016,10,29,16,0,581.0,51.0,1.0,19.0,178.0,547.54,433.99
2016,10,29,16,15,498.0,43.5,0.95,18.0,133.0,470.42,373.37
2016,10,29,16,30,415.0,36.0,0.9,17.0,88.0,394.1,308.17
2016,10,29,16,45,207.5,26.0,0.85,16.5,52.0,220.33,134.91
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,13.66,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
