Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.5,10.0,8.54,0.0
2016,10,30,7,0,0.0,20.0,2.1,16.0,20.0,16.51,6.56
2016,10,30,7,15,0.0,36.5,2.2,16.0,36.5,29.73,19.87
2016,10,30,7,30,0.0,53.0,2.3,16.0,53.0,42.62,31.74
2016,10,30,7,45,0.0,71.0,2.4,16.0,71.0,56.44,44.28
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,70.09,56.54
2016,10,30,8,15,2.5,106.0,2.55,16.5,107.0,82.95,67.79
2016,10,30,8,30,5.0,123.0,2.6,17.0,125.0,95.68,78.71
2016,10,30,8,45,2.5,68.5,2.65,17.5,69.5,56.81,44.5
2016,10,30,9,0,0.0,14.0,2.7,18.0,14.0,11.54,4.54
2016,10,30,9,15,0.0,16.0,2.75,18.0,16.0,13.2,5.99
2016,10,30,9,30,0.0,18.0,2.8,18.0,18.0,14.86,7.43
2016,10,30,9,45,0.0,19.5,2.85,18.0,19.5,16.11,8.5
2016,10,30,10,0,0.0,21.0,2.9,18.0,21.0,17.36,8.93
2016,10,30,10,15,0.0,94.5,2.85,18.0,94.5,78.39,59.68
2016,10,30,10,30,0.0,168.0,2.8,18.0,168.0,135.23,106.05
2016,10,30,10,45,0.0,89.5,2.8,18.5,89.5,74.44,56.05
2016,10,30,11,0,0.0,11.0,2.8,19.0,11.0,9.1,1.92
2016,10,30,11,15,216.5,127.5,2.75,19.0,263.0,181.97,138.83
2016,10,30,11,30,433.0,244.0,2.7,19.0,515.0,376.89,289.67
2016,10,30,11,45,642.0,172.0,2.65,19.5,575.5,441.6,339.23
2016,10,30,12,0,851.0,100.0,2.6,20.0,636.0,514.97,396.9
2016,10,30,12,15,849.5,99.5,2.55,20.0,630.0,553.39,429.03
2016,10,30,12,30,848.0,99.0,2.5,20.0,624.0,589.35,458.7
2016,10,30,12,45,845.5,97.5,2.45,20.0,611.0,621.09,484.63
2016,10,30,13,0,843.0,96.0,2.4,20.0,598.0,649.99,507.95
2016,10,30,13,15,834.5,94.5,2.3,19.5,576.5,671.93,526.53
2016,10,30,13,30,826.0,93.0,2.2,19.0,555.0,690.5,542.41
2016,10,30,13,45,463.0,158.5,2.15,19.0,415.0,517.95,411.52
2016,10,30,14,0,100.0,224.0,2.1,19.0,275.0,292.01,232.62
2016,10,30,14,15,147.0,208.0,2.05,19.0,277.5,331.29,266.15
2016,10,30,14,30,194.0,192.0,2.0,19.0,280.0,357.07,288.1
2016,10,30,14,45,450.0,135.5,1.95,19.0,314.0,528.87,426.48
2016,10,30,15,0,706.0,79.0,1.9,19.0,348.0,676.04,538.42
2016,10,30,15,15,668.0,74.5,1.8,18.5,304.0,645.12,515.34
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,611.48,490.97
2016,10,30,15,45,567.0,65.0,1.65,18.0,214.0,555.52,447.94
2016,10,30,16,0,504.0,60.0,1.6,18.0,168.0,497.8,401.76
2016,10,30,16,15,412.5,50.5,1.45,17.5,124.5,412.62,332.2
2016,10,30,16,30,321.0,41.0,1.3,17.0,81.0,328.01,257.91
2016,10,30,16,45,160.5,27.5,1.2,16.5,47.5,188.0,105.79
2016,10,30,17,0,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.0,14.0,0.9,13.0,25.0,11.95,0.0
2016,10,31,7,0,272.0,28.0,0.9,13.0,50.0,23.3,11.12
2016,10,31,7,15,382.0,38.0,0.8,13.5,92.0,31.13,21.27
2016,10,31,7,30,492.0,48.0,0.7,14.0,134.0,38.91,28.76
2016,10,31,7,45,561.0,54.0,0.65,14.5,180.5,43.1,32.78
2016,10,31,8,0,630.0,60.0,0.6,15.0,227.0,47.34,36.67
2016,10,31,8,15,672.5,64.5,0.55,15.0,272.0,50.23,39.29
2016,10,31,8,30,715.0,69.0,0.5,15.0,317.0,57.88,46.05
2016,10,31,8,45,749.5,71.0,0.5,15.5,359.5,58.95,46.81
2016,10,31,9,0,784.0,73.0,0.5,16.0,402.0,60.12,47.64
2016,10,31,9,15,804.0,75.0,0.5,16.5,439.0,61.18,48.35
2016,10,31,9,30,824.0,77.0,0.5,17.0,476.0,62.26,49.08
2016,10,31,9,45,833.5,81.0,0.5,17.5,506.5,66.54,52.57
2016,10,31,10,0,843.0,85.0,0.5,18.0,537.0,121.2,66.45
2016,10,31,10,15,853.0,86.0,0.5,18.0,561.5,174.25,100.14
2016,10,31,10,30,863.0,87.0,0.5,18.0,586.0,227.6,142.14
2016,10,31,10,45,663.0,156.5,0.55,18.5,546.5,279.87,193.99
2016,10,31,11,0,463.0,226.0,0.6,19.0,507.0,312.51,228.64
2016,10,31,11,15,363.5,253.5,0.65,19.0,476.0,328.87,246.43
2016,10,31,11,30,264.0,281.0,0.7,19.0,445.0,335.63,255.45
2016,10,31,11,45,570.5,186.5,0.75,19.0,542.5,416.97,316.34
2016,10,31,12,0,877.0,92.0,0.8,19.0,640.0,517.04,392.16
2016,10,31,12,15,873.5,91.5,0.85,19.0,633.0,554.28,422.64
2016,10,31,12,30,870.0,91.0,0.9,19.0,626.0,588.87,451.07
2016,10,31,12,45,860.0,91.5,1.0,19.0,610.0,620.91,477.45
2016,10,31,13,0,850.0,92.0,1.1,19.0,594.0,647.43,499.51
2016,10,31,13,15,841.5,91.0,1.15,19.0,572.5,669.99,518.06
2016,10,31,13,30,833.0,90.0,1.2,19.0,551.0,689.2,534.03
2016,10,31,13,45,595.5,144.0,1.3,19.0,465.0,602.93,471.33
2016,10,31,14,0,358.0,198.0,1.4,19.0,379.0,480.84,380.29
2016,10,31,14,15,570.0,138.5,1.45,18.5,403.5,601.5,477.18
2016,10,31,14,30,782.0,79.0,1.5,18.0,428.0,711.12,560.33
2016,10,31,14,45,759.0,75.5,1.55,18.0,388.5,699.11,552.1
2016,10,31,15,0,736.0,72.0,1.6,18.0,349.0,683.66,542.4
2016,10,31,15,15,699.0,68.0,1.6,17.5,305.0,653.5,522.07
2016,10,31,15,30,662.0,64.0,1.6,17.0,261.0,626.2,503.06
2016,10,31,15,45,603.5,59.0,1.6,17.0,215.0,573.89,462.98
2016,10,31,16,0,545.0,54.0,1.6,17.0,169.0,519.97,419.78
2016,10,31,16,15,454.5,45.5,1.5,16.5,124.5,436.9,351.75
2016,10,31,16,30,364.0,37.0,1.4,16.0,80.0,354.7,278.55
2016,10,31,16,45,213.5,24.0,1.3,15.5,46.5,217.98,110.72
2016,10,31,17,0,63.0,11.0,1.2,15.0,13.0,52.43,0.0
2016,10,31,17,15,31.5,5.5,1.2,14.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,14.0,1.1,12.5,23.0,11.95,0.0
2016,11,1,7,0,230.0,28.0,1.1,13.0,46.0,23.32,10.27
2016,11,1,7,15,343.0,39.0,1.1,13.5,87.0,31.98,21.9
2016,11,1,7,30,456.0,50.0,1.1,14.0,128.0,40.55,30.14
2016,11,1,7,45,532.5,56.0,1.15,14.5,174.5,44.66,34.11
2016,11,1,8,0,609.0,62.0,1.2,15.0,221.0,48.86,37.97
2016,11,1,8,15,653.5,66.5,1.15,15.0,265.5,51.67,40.55
2016,11,1,8,30,698.0,71.0,1.1,15.0,310.0,54.52,43.06
2016,11,1,8,45,734.5,73.0,1.1,15.5,353.0,60.47,48.15
2016,11,1,9,0,771.0,75.0,1.1,16.0,396.0,61.59,48.93
2016,11,1,9,15,792.0,77.5,1.1,16.0,433.0,62.98,50.03
2016,11,1,9,30,813.0,80.0,1.1,16.0,470.0,64.39,51.15
2016,11,1,9,45,832.0,80.5,1.1,16.5,502.0,64.37,50.91
2016,11,1,10,0,851.0,81.0,1.1,17.0,534.0,116.68,63.57
2016,11,1,10,15,861.0,82.0,1.1,17.0,558.5,176.32,102.43
2016,11,1,10,30,871.0,83.0,1.1,17.0,583.0,229.1,144.17
2016,11,1,10,45,878.0,84.0,1.1,17.5,600.5,281.16,188.92
2016,11,1,11,0,885.0,85.0,1.1,18.0,618.0,332.66,234.26
2016,11,1,11,15,888.5,85.5,1.1,18.0,627.5,381.79,278.08
2016,11,1,11,30,892.0,86.0,1.1,18.0,637.0,429.58,320.05
2016,11,1,11,45,891.5,86.5,1.15,18.5,638.5,474.07,358.14
2016,11,1,12,0,891.0,87.0,1.2,19.0,640.0,516.48,393.54
2016,11,1,12,15,889.0,86.5,1.2,19.0,634.0,554.91,425.51
2016,11,1,12,30,887.0,86.0,1.2,19.0,628.0,590.76,454.8
2016,11,1,12,45,878.0,87.0,1.25,19.0,613.0,621.23,479.89
2016,11,1,13,0,869.0,88.0,1.3,19.0,598.0,648.51,502.23
2016,11,1,13,15,860.5,87.0,1.3,19.0,576.0,675.37,523.43
2016,11,1,13,30,852.0,86.0,1.3,19.0,554.0,694.98,539.26
2016,11,1,13,45,839.5,84.0,1.3,19.0,525.5,707.2,549.47
2016,11,1,14,0,827.0,82.0,1.3,19.0,497.0,715.8,556.45
2016,11,1,14,15,809.0,80.0,1.3,18.5,462.0,716.7,559.17
2016,11,1,14,30,791.0,78.0,1.3,18.0,427.0,713.96,559.42
2016,11,1,14,45,764.5,75.0,1.3,18.0,387.0,699.98,550.55
2016,11,1,15,0,738.0,72.0,1.3,18.0,347.0,682.51,539.05
2016,11,1,15,15,701.0,68.0,1.3,17.5,303.0,657.39,522.54
2016,11,1,15,30,664.0,64.0,1.3,17.0,259.0,625.39,500.14
2016,11,1,15,45,604.5,58.5,1.3,17.0,212.5,571.85,459.37
2016,11,1,16,0,545.0,53.0,1.3,17.0,166.0,516.75,415.43
2016,11,1,16,15,454.0,44.5,1.3,16.0,122.0,433.67,348.62
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,351.55,275.36
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,185.81,79.94
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,6,45,132.5,13.0,1.25,10.5,22.5,11.1,0.0
2016,11,2,7,0,265.0,26.0,1.3,11.0,45.0,21.67,8.24
2016,11,2,7,15,378.0,36.5,1.35,11.5,87.0,30.0,20.27
2016,11,2,7,30,491.0,47.0,1.4,12.0,129.0,38.26,28.31
2016,11,2,7,45,558.0,53.5,1.45,12.5,175.0,42.86,32.76
2016,11,2,8,0,625.0,60.0,1.5,13.0,221.0,47.48,37.04
2016,11,2,8,15,669.0,65.0,1.45,13.5,266.5,50.75,39.97
2016,11,2,8,30,713.0,70.0,1.4,14.0,312.0,54.02,42.79
2016,11,2,8,45,746.0,73.0,1.4,15.0,354.5,60.69,48.46
2016,11,2,9,0,779.0,76.0,1.4,16.0,397.0,62.56,49.8
2016,11,2,9,15,799.5,78.5,1.3,16.5,434.0,63.93,50.77
2016,11,2,9,30,820.0,81.0,1.2,17.0,471.0,65.32,51.77
2016,11,2,9,45,847.0,79.0,1.1,17.5,505.0,63.61,50.06
2016,11,2,10,0,874.0,77.0,1.0,18.0,539.0,120.28,66.31
2016,11,2,10,15,883.5,78.0,0.9,18.5,563.5,173.91,99.04
2016,11,2,10,30,893.0,79.0,0.8,19.0,588.0,227.65,140.59
2016,11,2,10,45,900.0,79.5,0.75,19.5,605.5,280.31,185.17
2016,11,2,11,0,907.0,80.0,0.7,20.0,623.0,332.36,230.26
2016,11,2,11,15,910.0,80.5,0.65,20.0,632.5,382.23,273.87
2016,11,2,11,30,913.0,81.0,0.6,20.0,642.0,430.67,315.43
2016,11,2,11,45,913.5,81.5,0.6,20.5,643.5,476.39,353.46
2016,11,2,12,0,914.0,82.0,0.6,21.0,645.0,520.06,388.75
2016,11,2,12,15,911.5,81.5,0.6,21.0,638.5,559.0,420.35
2016,11,2,12,30,909.0,81.0,0.6,21.0,632.0,595.27,449.21
2016,11,2,12,45,906.5,79.0,0.65,21.5,618.0,627.23,474.05
2016,11,2,13,0,904.0,77.0,0.7,22.0,604.0,656.18,496.27
2016,11,2,13,15,896.0,76.0,0.7,21.5,582.0,679.5,515.49
2016,11,2,13,30,888.0,75.0,0.7,21.0,560.0,699.4,532.16
2016,11,2,13,45,875.0,74.0,0.75,21.0,531.0,712.34,542.75
2016,11,2,14,0,862.0,73.0,0.8,21.0,502.0,721.68,550.71
2016,11,2,14,15,845.0,71.0,0.8,21.0,466.5,729.86,557.35
2016,11,2,14,30,828.0,69.0,0.8,21.0,431.0,728.25,557.28
2016,11,2,14,45,802.0,66.5,0.85,21.0,390.5,715.58,550.26
2016,11,2,15,0,776.0,64.0,0.9,21.0,350.0,699.38,540.62
2016,11,2,15,15,740.5,60.5,0.95,20.0,305.5,671.34,524.08
2016,11,2,15,30,705.0,57.0,1.0,19.0,261.0,640.28,504.37
2016,11,2,15,45,650.0,52.0,1.05,18.5,214.5,589.85,467.89
2016,11,2,16,0,595.0,47.0,1.1,18.0,168.0,544.51,432.9
2016,11,2,16,15,507.0,39.5,1.1,17.0,123.0,464.89,369.29
2016,11,2,16,30,419.0,32.0,1.1,16.0,78.0,386.49,298.11
2016,11,2,16,45,209.5,16.0,1.1,15.5,39.0,199.93,66.55
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,149.5,11.5,1.35,11.5,22.0,9.82,0.0
2016,11,3,7,0,299.0,23.0,1.4,12.0,44.0,19.11,5.42
2016,11,3,7,15,412.5,32.5,1.4,12.5,86.5,26.71,17.25
2016,11,3,7,30,526.0,42.0,1.4,13.0,129.0,34.27,24.63
2016,11,3,7,45,593.0,48.0,1.45,14.0,175.0,38.67,28.82
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,46.89,36.2
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,50.21,39.16
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,53.54,42.02
2016,11,3,8,45,775.0,66.0,1.25,17.0,354.5,55.53,43.54
2016,11,3,9,0,805.0,69.0,1.2,18.0,397.0,57.55,45.03
2016,11,3,9,15,825.0,71.0,1.1,18.5,434.5,58.71,45.84
2016,11,3,9,30,845.0,73.0,1.0,19.0,472.0,59.9,46.67
2016,11,3,9,45,863.5,73.5,0.9,19.5,504.0,67.74,53.23
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,116.38,63.14
2016,11,3,10,15,891.5,75.0,0.75,20.5,561.0,170.28,95.19
2016,11,3,10,30,901.0,76.0,0.7,21.0,586.0,224.29,136.36
2016,11,3,10,45,907.0,77.0,0.65,21.5,603.0,277.39,180.82
2016,11,3,11,0,913.0,78.0,0.6,22.0,620.0,329.78,225.78
2016,11,3,11,15,916.0,78.5,0.55,22.5,629.5,379.84,268.62
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,428.44,309.26
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.5,473.69,346.13
2016,11,3,12,0,917.0,80.0,0.4,24.0,642.0,516.74,380.05
2016,11,3,12,15,914.5,80.0,0.4,24.0,635.5,556.18,411.49
2016,11,3,12,30,912.0,80.0,0.4,24.0,629.0,592.98,440.22
2016,11,3,12,45,906.0,80.0,0.4,24.0,614.0,624.94,464.91
2016,11,3,13,0,900.0,80.0,0.4,24.0,599.0,653.78,486.95
2016,11,3,13,15,891.5,78.5,0.4,24.0,577.5,676.2,504.25
2016,11,3,13,30,883.0,77.0,0.4,24.0,556.0,695.17,518.98
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.5,707.38,528.42
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,722.06,539.13
2016,11,3,14,15,796.0,76.0,0.45,23.5,447.0,696.63,524.51
2016,11,3,14,30,737.0,77.0,0.5,23.0,397.0,666.49,506.87
2016,11,3,14,45,699.0,76.0,0.55,23.0,356.5,649.46,497.04
2016,11,3,15,0,661.0,75.0,0.6,23.0,316.0,626.38,482.45
2016,11,3,15,15,617.0,73.0,0.65,22.5,275.5,594.52,461.94
2016,11,3,15,30,573.0,71.0,0.7,22.0,235.0,559.99,438.52
2016,11,3,15,45,519.5,64.0,0.75,21.5,192.5,509.93,402.12
2016,11,3,16,0,466.0,57.0,0.8,21.0,150.0,458.25,362.37
2016,11,3,16,15,393.5,45.5,0.85,20.0,109.0,386.9,305.21
2016,11,3,16,30,321.0,34.0,0.9,19.0,68.0,316.69,240.5
2016,11,3,16,45,160.5,17.0,0.95,18.5,34.0,165.47,33.54
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,14.0,20.5,10.24,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,20.01,4.35
2016,11,4,7,15,368.5,34.5,0.95,14.5,82.0,28.4,18.41
2016,11,4,7,30,486.0,45.0,0.9,15.0,123.0,36.72,26.53
2016,11,4,7,45,556.5,52.0,0.9,15.5,169.0,41.8,31.38
2016,11,4,8,0,627.0,59.0,0.9,16.0,215.0,46.88,36.04
2016,11,4,8,15,671.5,63.5,0.8,16.5,260.0,49.79,38.64
2016,11,4,8,30,716.0,68.0,0.7,17.0,305.0,57.45,45.3
2016,11,4,8,45,747.0,71.5,0.6,18.0,347.0,59.69,47.01
2016,11,4,9,0,778.0,75.0,0.5,19.0,389.0,61.96,48.69
2016,11,4,9,15,691.0,98.5,0.4,19.5,396.5,71.5,56.69
2016,11,4,9,30,604.0,122.0,0.3,20.0,404.0,85.79,68.63
2016,11,4,9,45,575.0,140.5,0.25,20.5,423.5,97.01,77.77
2016,11,4,10,0,546.0,159.0,0.2,21.0,443.0,139.15,91.53
2016,11,4,10,15,708.0,123.0,0.2,21.5,509.0,169.77,101.68
2016,11,4,10,30,870.0,87.0,0.2,22.0,575.0,219.32,132.38
2016,11,4,10,45,764.5,118.5,0.25,22.5,556.5,266.3,175.63
2016,11,4,11,0,659.0,150.0,0.3,23.0,538.0,306.65,213.69
2016,11,4,11,15,774.0,120.0,0.35,23.0,583.0,359.3,254.95
2016,11,4,11,30,889.0,90.0,0.4,23.0,628.0,423.71,305.5
2016,11,4,11,45,888.5,90.5,0.45,23.0,629.5,468.01,342.74
2016,11,4,12,0,888.0,91.0,0.5,23.0,631.0,510.24,377.69
2016,11,4,12,15,885.0,90.5,0.5,23.0,624.0,548.02,408.18
2016,11,4,12,30,882.0,90.0,0.5,23.0,617.0,583.17,436.0
2016,11,4,12,45,877.5,89.0,0.55,23.0,603.0,614.19,460.86
2016,11,4,13,0,873.0,88.0,0.6,23.0,589.0,645.98,485.73
2016,11,4,13,15,864.5,86.5,0.65,23.0,567.0,668.56,503.92
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,687.71,519.62
2016,11,4,13,45,843.0,83.0,0.75,23.0,516.5,699.7,530.25
2016,11,4,14,0,830.0,81.0,0.8,23.0,488.0,708.04,537.59
2016,11,4,14,15,812.0,79.0,0.75,22.5,453.0,709.11,539.67
2016,11,4,14,30,794.0,77.0,0.7,22.0,418.0,706.53,539.32
2016,11,4,14,45,769.0,73.5,0.7,22.0,378.0,693.36,531.23
2016,11,4,15,0,744.0,70.0,0.7,22.0,338.0,676.7,520.59
2016,11,4,15,15,706.5,65.5,0.65,21.5,294.0,646.06,499.96
2016,11,4,15,30,669.0,61.0,0.6,21.0,250.0,618.23,480.55
2016,11,4,15,45,613.0,55.0,0.6,20.5,204.5,567.3,443.57
2016,11,4,16,0,557.0,49.0,0.6,20.0,159.0,514.85,403.35
2016,11,4,16,15,464.0,40.5,0.65,19.0,115.0,431.34,337.87
2016,11,4,16,30,371.0,32.0,0.7,18.0,71.0,349.27,262.57
2016,11,4,16,45,185.5,16.0,0.75,17.5,35.5,179.37,10.25
2016,11,4,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,6,45,130.0,11.0,0.95,13.0,19.5,9.39,0.0
2016,11,5,7,0,260.0,22.0,0.9,13.0,39.0,18.3,1.76
2016,11,5,7,15,375.5,32.0,0.8,13.5,79.5,26.32,16.6
2016,11,5,7,30,491.0,42.0,0.7,14.0,120.0,34.27,24.47
2016,11,5,7,45,557.5,49.0,0.65,15.0,165.0,39.42,29.34
2016,11,5,8,0,624.0,56.0,0.6,16.0,210.0,44.55,33.99
2016,11,5,8,15,668.0,61.0,0.6,16.5,254.5,47.92,36.99
2016,11,5,8,30,712.0,66.0,0.6,17.0,299.0,55.85,43.9
2016,11,5,8,45,739.5,70.0,0.6,17.5,339.5,58.5,46.07
2016,11,5,9,0,767.0,74.0,0.6,18.0,380.0,61.15,48.19
2016,11,5,9,15,787.5,76.5,0.6,18.5,416.5,62.54,49.2
2016,11,5,9,30,808.0,79.0,0.6,19.0,453.0,63.97,50.22
2016,11,5,9,45,828.5,79.0,0.65,19.5,485.0,63.61,49.7
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,106.15,57.51
2016,11,5,10,15,858.0,80.5,0.7,20.0,541.0,159.21,88.43
2016,11,5,10,30,867.0,82.0,0.7,20.0,565.0,217.92,133.23
2016,11,5,10,45,876.5,81.5,0.75,20.5,582.0,268.82,175.82
2016,11,5,11,0,886.0,81.0,0.8,21.0,599.0,319.34,219.62
2016,11,5,11,15,552.0,178.0,0.8,21.0,503.0,328.44,240.2
2016,11,5,11,30,218.0,275.0,0.8,21.0,407.0,307.13,232.94
2016,11,5,11,45,555.5,177.5,0.85,21.5,513.5,393.98,296.57
2016,11,5,12,0,893.0,80.0,0.9,22.0,620.0,499.67,375.12
2016,11,5,12,15,890.0,80.0,0.95,22.0,613.0,537.78,406.32
2016,11,5,12,30,887.0,80.0,1.0,22.0,606.0,573.29,435.48
2016,11,5,12,45,589.5,163.0,1.05,22.0,509.5,518.41,396.91
2016,11,5,13,0,292.0,246.0,1.1,22.0,413.0,423.27,326.63
2016,11,5,13,15,565.5,164.0,1.1,21.5,471.5,546.41,423.41
2016,11,5,13,30,839.0,82.0,1.1,21.0,530.0,669.96,517.07
2016,11,5,13,45,825.0,80.5,1.1,21.0,501.5,681.38,525.75
2016,11,5,14,0,811.0,79.0,1.1,21.0,473.0,689.2,532.36
2016,11,5,14,15,630.5,110.5,1.05,20.5,403.0,612.61,477.93
2016,11,5,14,30,450.0,142.0,1.0,20.0,333.0,517.89,408.59
2016,11,5,14,45,497.5,118.5,1.0,20.0,311.5,535.26,424.58
2016,11,5,15,0,545.0,95.0,1.0,20.0,290.0,557.5,442.73
2016,11,5,15,15,510.5,88.0,0.95,19.5,251.5,526.75,420.37
2016,11,5,15,30,476.0,81.0,0.9,19.0,213.0,493.5,395.68
2016,11,5,15,45,432.5,70.0,0.85,19.0,173.5,442.6,355.72
2016,11,5,16,0,389.0,59.0,0.8,19.0,134.0,396.41,317.54
2016,11,5,16,15,319.5,46.0,0.75,18.0,96.5,328.16,260.82
2016,11,5,16,30,250.0,33.0,0.7,17.0,59.0,261.72,196.49
2016,11,5,16,45,125.0,16.5,0.7,16.5,29.5,131.95,0.0
2016,11,5,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.5,0.7,15.0,12.5,8.96,0.0
2016,11,6,7,0,52.0,21.0,0.7,15.0,25.0,16.55,0.0
2016,11,6,7,15,106.5,37.5,0.6,15.0,52.0,29.03,18.58
2016,11,6,7,30,161.0,54.0,0.5,15.0,79.0,41.29,30.42
2016,11,6,7,45,185.5,72.0,0.45,15.5,110.0,54.15,42.17
2016,11,6,8,0,210.0,90.0,0.4,16.0,141.0,66.65,53.38
2016,11,6,8,15,226.0,107.0,0.4,16.5,172.0,78.09,63.42
2016,11,6,8,30,242.0,124.0,0.4,17.0,203.0,89.2,72.95
2016,11,6,8,45,251.0,141.0,0.4,17.5,232.0,99.91,81.94
2016,11,6,9,0,260.0,158.0,0.4,18.0,261.0,110.29,90.48
2016,11,6,9,15,319.0,164.5,0.35,18.5,303.0,114.75,93.85
2016,11,6,9,30,378.0,171.0,0.3,19.0,345.0,119.17,97.15
2016,11,6,9,45,354.5,189.0,0.25,19.5,361.0,129.13,105.06
2016,11,6,10,0,331.0,207.0,0.2,20.0,377.0,158.83,114.45
2016,11,6,10,15,285.0,226.0,0.2,20.0,377.0,190.32,136.14
2016,11,6,10,30,239.0,245.0,0.2,20.0,377.0,220.42,160.62
2016,11,6,10,45,363.5,225.5,0.25,20.5,433.0,251.33,180.14
2016,11,6,11,0,488.0,206.0,0.3,21.0,489.0,296.14,212.26
2016,11,6,11,15,419.0,228.0,0.3,21.0,474.0,321.82,236.27
2016,11,6,11,30,350.0,250.0,0.3,21.0,459.0,338.42,252.43
2016,11,6,11,45,404.5,236.5,0.35,21.5,479.0,373.15,279.54
2016,11,6,12,0,459.0,223.0,0.4,22.0,499.0,416.31,312.69
2016,11,6,12,15,652.5,153.0,0.45,22.0,540.5,483.38,363.83
2016,11,6,12,30,846.0,83.0,0.5,22.0,582.0,550.96,415.71
2016,11,6,12,45,695.0,131.0,0.55,22.0,534.0,547.5,414.77
2016,11,6,13,0,544.0,179.0,0.6,22.0,486.0,523.46,398.87
2016,11,6,13,15,668.5,133.5,0.6,22.0,497.0,586.91,447.57
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,642.82,489.87
2016,11,6,13,45,545.5,142.5,0.65,22.0,424.0,546.67,420.51
2016,11,6,14,0,298.0,197.0,0.7,22.0,340.0,430.12,334.36
2016,11,6,14,15,315.0,179.0,0.7,22.0,320.5,433.15,339.2
2016,11,6,14,30,332.0,161.0,0.7,22.0,301.0,434.68,341.87
2016,11,6,14,45,274.0,151.0,0.7,22.0,259.0,388.15,306.95
2016,11,6,15,0,216.0,141.0,0.7,22.0,217.0,339.87,270.18
2016,11,6,15,15,204.0,123.5,0.65,21.5,188.0,315.35,252.22
2016,11,6,15,30,192.0,106.0,0.6,21.0,159.0,289.52,232.43
2016,11,6,15,45,173.5,88.0,0.6,20.5,129.0,256.94,206.54
2016,11,6,16,0,155.0,70.0,0.6,20.0,99.0,223.39,178.8
2016,11,6,16,15,121.5,52.0,0.6,19.0,70.5,178.11,140.36
2016,11,6,16,30,88.0,34.0,0.6,18.0,42.0,132.15,96.18
2016,11,6,16,45,44.0,17.0,0.6,17.5,21.0,64.49,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.5,8.54,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,33.0,16.6,0.0
2016,11,7,7,15,347.5,29.5,0.7,15.5,70.5,24.21,14.34
2016,11,7,7,30,464.0,39.0,0.7,16.0,108.0,31.77,21.98
2016,11,7,7,45,533.5,45.0,0.7,16.5,151.5,36.17,26.23
2016,11,7,8,0,603.0,51.0,0.7,17.0,195.0,40.6,30.32
2016,11,7,8,15,544.5,71.0,0.65,17.5,221.0,54.95,43.0
2016,11,7,8,30,486.0,91.0,0.6,18.0,247.0,66.87,53.34
2016,11,7,8,45,504.0,102.0,0.6,18.5,282.5,73.88,59.25
2016,11,7,9,0,522.0,113.0,0.6,19.0,318.0,80.68,64.89
2016,11,7,9,15,577.0,111.5,0.55,19.5,358.0,80.12,64.13
2016,11,7,9,30,632.0,110.0,0.5,20.0,398.0,78.15,62.17
2016,11,7,9,45,698.0,101.5,0.45,21.0,439.5,71.85,56.42
2016,11,7,10,0,764.0,93.0,0.4,22.0,481.0,107.29,61.98
2016,11,7,10,15,775.5,94.5,0.35,22.5,504.5,155.97,88.71
2016,11,7,10,30,787.0,96.0,0.3,23.0,528.0,205.23,124.55
2016,11,7,10,45,798.0,96.0,0.25,23.5,545.5,253.53,163.59
2016,11,7,11,0,809.0,96.0,0.2,24.0,563.0,301.85,203.91
2016,11,7,11,15,603.0,166.0,0.2,24.0,517.5,334.62,238.23
2016,11,7,11,30,397.0,236.0,0.2,24.0,472.0,343.72,251.99
2016,11,7,11,45,332.0,250.5,0.2,24.5,448.5,352.93,261.31
2016,11,7,12,0,267.0,265.0,0.2,25.0,425.0,356.27,265.29
2016,11,7,12,15,315.0,252.5,0.2,25.0,439.0,387.6,289.46
2016,11,7,12,30,363.0,240.0,0.2,25.0,453.0,421.17,315.02
2016,11,7,12,45,329.0,240.5,0.25,25.0,430.0,421.34,316.46
2016,11,7,13,0,295.0,241.0,0.3,25.0,407.0,418.31,315.59
2016,11,7,13,15,269.5,235.0,0.3,25.0,382.0,411.36,311.5
2016,11,7,13,30,244.0,229.0,0.3,25.0,357.0,401.92,305.45
2016,11,7,13,45,283.0,210.0,0.3,25.0,351.0,420.91,321.07
2016,11,7,14,0,322.0,191.0,0.3,25.0,345.0,439.58,336.25
2016,11,7,14,15,344.5,172.5,0.3,24.5,326.0,446.15,343.13
2016,11,7,14,30,367.0,154.0,0.3,24.0,307.0,451.21,349.07
2016,11,7,14,45,352.5,141.0,0.35,24.0,276.5,433.67,337.46
2016,11,7,15,0,338.0,128.0,0.4,24.0,246.0,414.31,324.36
2016,11,7,15,15,320.0,112.5,0.4,23.5,212.5,387.4,305.38
2016,11,7,15,30,302.0,97.0,0.4,23.0,179.0,358.88,284.43
2016,11,7,15,45,272.5,81.0,0.45,22.5,145.0,336.1,266.52
2016,11,7,16,0,243.0,65.0,0.5,22.0,111.0,295.99,234.17
2016,11,7,16,15,191.0,49.0,0.55,21.5,78.5,239.23,186.66
2016,11,7,16,30,139.0,33.0,0.6,21.0,46.0,183.63,131.4
2016,11,7,16,45,69.5,16.5,0.65,20.5,23.0,80.62,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.0,9.5,0.6,15.0,14.5,8.11,0.0
2016,11,8,7,0,190.0,19.0,0.6,15.0,29.0,15.71,0.0
2016,11,8,7,15,308.5,30.0,0.5,15.5,66.0,24.62,14.48
2016,11,8,7,30,427.0,41.0,0.4,16.0,103.0,33.41,23.37
2016,11,8,7,45,499.0,48.0,0.3,16.5,146.0,38.52,28.3
2016,11,8,8,0,571.0,55.0,0.2,17.0,189.0,43.64,33.03
2016,11,8,8,15,617.0,60.0,0.15,17.5,231.5,46.98,36.03
2016,11,8,8,30,663.0,65.0,0.1,18.0,274.0,50.32,38.92
2016,11,8,8,45,696.0,68.0,0.05,18.5,314.0,56.71,44.38
2016,11,8,9,0,729.0,71.0,0.0,19.0,354.0,58.63,45.87
2016,11,8,9,15,751.0,73.5,0.05,19.5,389.5,60.08,46.91
2016,11,8,9,30,773.0,76.0,0.1,20.0,425.0,61.55,47.97
2016,11,8,9,45,795.0,76.0,0.15,21.0,456.5,61.23,47.39
2016,11,8,10,0,817.0,76.0,0.2,22.0,488.0,95.4,51.92
2016,11,8,10,15,827.5,77.5,0.2,22.0,511.5,146.49,79.5
2016,11,8,10,30,838.0,79.0,0.2,22.0,535.0,203.48,121.41
2016,11,8,10,45,842.5,80.5,0.25,22.5,551.0,252.97,161.96
2016,11,8,11,0,847.0,82.0,0.3,23.0,567.0,301.73,203.58
2016,11,8,11,15,850.0,82.5,0.3,23.0,576.0,348.25,243.87
2016,11,8,11,30,853.0,83.0,0.3,23.0,585.0,393.46,282.59
2016,11,8,11,45,851.5,84.0,0.35,23.5,586.5,435.75,318.05
2016,11,8,12,0,850.0,85.0,0.4,24.0,588.0,476.0,351.01
2016,11,8,12,15,848.0,84.5,0.4,24.0,581.5,512.41,380.6
2016,11,8,12,30,846.0,84.0,0.4,24.0,575.0,546.38,407.7
2016,11,8,12,45,838.5,84.0,0.4,24.5,561.0,577.82,431.45
2016,11,8,13,0,831.0,84.0,0.4,25.0,547.0,604.4,451.25
2016,11,8,13,15,822.0,83.0,0.4,25.0,526.5,625.85,468.01
2016,11,8,13,30,813.0,82.0,0.4,25.0,506.0,644.04,482.29
2016,11,8,13,45,799.5,80.0,0.4,25.0,478.5,654.72,491.26
2016,11,8,14,0,786.0,78.0,0.4,25.0,451.0,661.92,497.67
2016,11,8,14,15,619.5,107.0,0.4,25.0,387.5,594.0,450.18
2016,11,8,14,30,453.0,136.0,0.4,25.0,324.0,508.59,389.53
2016,11,8,14,45,438.0,124.5,0.4,25.0,292.0,492.98,380.26
2016,11,8,15,0,423.0,113.0,0.4,25.0,260.0,475.07,368.2
2016,11,8,15,15,401.0,100.5,0.45,24.0,224.5,448.61,351.06
2016,11,8,15,30,379.0,88.0,0.5,23.0,189.0,420.3,331.57
2016,11,8,15,45,344.0,74.0,0.6,22.5,152.5,378.84,300.31
2016,11,8,16,0,309.0,60.0,0.7,22.0,116.0,336.41,266.41
2016,11,8,16,15,248.5,45.5,0.75,21.0,82.0,274.62,214.97
2016,11,8,16,30,188.0,31.0,0.8,20.0,48.0,214.4,152.44
2016,11,8,16,45,94.0,15.5,0.9,19.5,24.0,105.73,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
