Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.5,9.5,0.95,13.5,13.0,8.11,0.0
2016,11,9,7,0,157.0,19.0,0.9,14.0,26.0,14.85,0.0
2016,11,9,7,15,272.5,31.5,0.95,14.5,62.5,25.97,15.34
2016,11,9,7,30,388.0,44.0,1.0,15.0,99.0,35.98,25.6
2016,11,9,7,45,465.0,52.0,1.05,15.5,142.0,41.8,31.21
2016,11,9,8,0,542.0,60.0,1.1,16.0,185.0,47.61,36.58
2016,11,9,8,15,590.0,66.0,1.0,16.5,228.0,51.57,40.16
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,55.52,43.6
2016,11,9,8,45,676.0,75.5,0.85,17.5,312.0,57.48,45.2
2016,11,9,9,0,714.0,79.0,0.8,18.0,353.0,59.49,46.8
2016,11,9,9,15,737.0,82.0,0.75,18.5,389.0,66.6,52.77
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,68.29,54.01
2016,11,9,9,45,791.5,82.5,0.7,20.0,458.0,66.05,51.74
2016,11,9,10,0,823.0,80.0,0.7,21.0,491.0,96.42,53.92
2016,11,9,10,15,834.0,81.5,0.65,21.5,515.0,147.91,81.14
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,199.84,118.77
2016,11,9,10,45,851.0,84.0,0.6,23.0,556.0,250.51,160.01
2016,11,9,11,0,857.0,85.0,0.6,24.0,573.0,300.62,202.31
2016,11,9,11,15,860.5,85.5,0.55,24.0,582.0,351.48,245.83
2016,11,9,11,30,864.0,86.0,0.5,24.0,591.0,397.4,284.94
2016,11,9,11,45,864.0,86.5,0.45,24.5,592.5,440.42,320.36
2016,11,9,12,0,864.0,87.0,0.4,25.0,594.0,481.48,353.11
2016,11,9,12,15,861.0,86.5,0.4,25.0,587.5,518.0,382.71
2016,11,9,12,30,858.0,86.0,0.4,25.0,581.0,553.83,410.99
2016,11,9,12,45,855.5,84.0,0.4,25.5,568.0,582.07,432.57
2016,11,9,13,0,853.0,82.0,0.4,26.0,555.0,612.76,455.18
2016,11,9,13,15,843.5,81.0,0.4,26.0,533.5,634.5,472.05
2016,11,9,13,30,834.0,80.0,0.4,26.0,512.0,652.89,486.43
2016,11,9,13,45,818.0,79.0,0.45,26.0,483.5,663.48,495.96
2016,11,9,14,0,802.0,78.0,0.5,26.0,455.0,670.46,502.93
2016,11,9,14,15,782.5,75.5,0.5,25.5,421.0,669.64,504.21
2016,11,9,14,30,763.0,73.0,0.5,25.0,387.0,665.26,503.13
2016,11,9,14,45,733.5,70.5,0.55,25.0,348.0,650.06,494.18
2016,11,9,15,0,704.0,68.0,0.6,25.0,309.0,631.46,482.61
2016,11,9,15,15,664.5,63.5,0.7,24.5,266.5,604.9,466.26
2016,11,9,15,30,625.0,59.0,0.8,24.0,224.0,571.57,443.88
2016,11,9,15,45,564.0,53.0,0.9,23.5,180.5,518.27,405.11
2016,11,9,16,0,503.0,47.0,1.0,23.0,137.0,463.66,362.82
2016,11,9,16,15,407.5,37.5,1.0,22.0,96.5,379.62,294.62
2016,11,9,16,30,312.0,28.0,1.0,21.0,56.0,297.86,207.52
2016,11,9,16,45,156.0,14.0,1.0,20.5,28.0,117.45,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,10.67,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,19.26,0.0
2016,11,10,7,15,200.0,33.0,0.85,15.5,60.5,25.51,14.55
2016,11,10,7,30,400.0,41.0,0.9,16.0,96.0,33.51,23.29
2016,11,10,7,45,474.0,48.5,0.95,17.0,138.5,39.0,28.53
2016,11,10,8,0,548.0,56.0,1.0,18.0,181.0,44.48,33.52
2016,11,10,8,15,596.0,61.5,1.0,18.5,223.5,48.16,36.83
2016,11,10,8,30,644.0,67.0,1.0,19.0,266.0,51.84,40.02
2016,11,10,8,45,678.0,71.0,1.0,19.5,306.0,54.26,42.02
2016,11,10,9,0,712.0,75.0,1.0,20.0,346.0,56.69,43.98
2016,11,10,9,15,735.0,78.0,1.0,20.5,381.5,63.55,49.73
2016,11,10,9,30,758.0,81.0,1.0,21.0,417.0,65.33,51.04
2016,11,10,9,45,784.5,80.0,1.0,21.5,449.5,64.2,49.86
2016,11,10,10,0,811.0,79.0,1.0,22.0,482.0,92.86,52.17
2016,11,10,10,15,583.5,147.5,0.95,22.5,444.5,163.39,103.54
2016,11,10,10,30,356.0,216.0,0.9,23.0,407.0,213.28,149.71
2016,11,10,10,45,311.0,232.5,0.85,23.5,403.0,240.28,172.74
2016,11,10,11,0,266.0,249.0,0.8,24.0,399.0,262.84,192.68
2016,11,10,11,15,346.0,236.0,0.7,24.0,435.0,298.32,219.01
2016,11,10,11,30,426.0,223.0,0.6,24.0,471.0,342.48,252.43
2016,11,10,11,45,426.5,223.5,0.55,24.5,472.0,369.9,274.37
2016,11,10,12,0,427.0,224.0,0.5,25.0,473.0,396.35,295.13
2016,11,10,12,15,417.5,224.0,0.5,25.0,465.5,416.39,311.66
2016,11,10,12,30,408.0,224.0,0.5,25.0,458.0,426.9,321.07
2016,11,10,12,45,329.0,233.5,0.5,25.0,419.0,411.43,311.0
2016,11,10,13,0,250.0,243.0,0.5,25.0,380.0,390.23,296.22
2016,11,10,13,15,314.0,221.5,0.55,25.0,387.0,423.22,322.71
2016,11,10,13,30,378.0,200.0,0.6,25.0,394.0,457.54,349.79
2016,11,10,13,45,359.5,191.0,0.65,25.0,368.0,449.85,345.35
2016,11,10,14,0,341.0,182.0,0.7,25.0,342.0,439.86,339.44
2016,11,10,14,15,299.0,173.5,0.7,25.0,306.0,411.57,319.23
2016,11,10,14,30,257.0,165.0,0.7,25.0,270.0,380.96,296.99
2016,11,10,14,45,247.5,149.5,0.7,25.0,242.5,363.86,285.16
2016,11,10,15,0,238.0,134.0,0.7,25.0,215.0,345.24,271.76
2016,11,10,15,15,225.0,117.0,0.7,24.5,185.5,320.64,253.83
2016,11,10,15,30,212.0,100.0,0.7,24.0,156.0,294.7,234.18
2016,11,10,15,45,191.0,82.0,0.7,23.5,125.0,260.18,206.81
2016,11,10,16,0,170.0,64.0,0.7,23.0,94.0,224.54,177.42
2016,11,10,16,15,130.0,47.0,0.7,22.5,65.5,176.23,136.08
2016,11,10,16,30,90.0,30.0,0.7,22.0,37.0,126.84,84.26
2016,11,10,16,45,45.0,15.0,0.75,21.5,18.5,43.11,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,84.0,8.0,0.85,14.5,12.0,6.83,0.0
2016,11,11,7,0,168.0,16.0,0.8,15.0,24.0,13.2,0.0
2016,11,11,7,15,293.5,27.5,0.75,15.5,60.0,22.64,11.92
2016,11,11,7,30,419.0,39.0,0.7,16.0,96.0,31.94,21.89
2016,11,11,7,45,496.5,46.5,0.7,17.0,139.0,37.53,27.23
2016,11,11,8,0,574.0,54.0,0.7,18.0,182.0,43.11,32.32
2016,11,11,8,15,557.5,68.0,0.7,18.5,214.5,53.15,41.2
2016,11,11,8,30,541.0,82.0,0.7,19.0,247.0,62.77,49.56
2016,11,11,8,45,578.5,85.5,0.75,19.5,284.0,64.34,50.79
2016,11,11,9,0,616.0,89.0,0.8,20.0,321.0,66.02,52.06
2016,11,11,9,15,581.5,108.5,0.8,20.5,344.5,78.77,62.82
2016,11,11,9,30,547.0,128.0,0.8,21.0,368.0,89.59,71.78
2016,11,11,9,45,560.0,134.5,0.85,21.5,395.5,93.12,74.47
2016,11,11,10,0,573.0,141.0,0.9,22.0,423.0,118.99,79.42
2016,11,11,10,15,548.5,157.0,0.95,22.5,437.5,163.21,104.98
2016,11,11,10,30,524.0,173.0,1.0,23.0,452.0,206.15,137.16
2016,11,11,10,45,530.0,177.0,1.1,23.5,467.0,244.21,167.59
2016,11,11,11,0,536.0,181.0,1.2,24.0,482.0,282.29,199.39
2016,11,11,11,15,295.0,213.5,1.2,24.0,380.0,264.28,195.42
2016,11,11,11,30,54.0,246.0,1.2,24.0,278.0,219.49,167.51
2016,11,11,11,45,53.5,247.0,1.25,24.0,278.5,226.36,173.39
2016,11,11,12,0,53.0,248.0,1.3,24.0,279.0,233.06,178.93
2016,11,11,12,15,54.5,246.0,1.3,23.5,277.5,238.05,183.47
2016,11,11,12,30,56.0,244.0,1.3,23.0,276.0,242.99,188.01
2016,11,11,12,45,54.5,237.5,1.3,23.0,268.0,242.07,187.67
2016,11,11,13,0,53.0,231.0,1.3,23.0,260.0,240.73,187.03
2016,11,11,13,15,136.0,227.5,1.25,22.5,298.0,305.62,239.1
2016,11,11,13,30,219.0,224.0,1.2,22.0,336.0,365.38,286.7
2016,11,11,13,45,199.0,212.5,1.2,22.0,310.5,350.45,275.65
2016,11,11,14,0,179.0,201.0,1.2,22.0,285.0,333.73,263.51
2016,11,11,14,15,151.5,186.5,1.15,21.5,253.5,306.68,243.43
2016,11,11,14,30,124.0,172.0,1.1,21.0,222.0,277.97,221.69
2016,11,11,14,45,115.0,156.0,1.05,21.0,199.0,259.66,207.77
2016,11,11,15,0,106.0,140.0,1.0,21.0,176.0,240.51,192.87
2016,11,11,15,15,97.0,121.5,0.95,20.5,151.0,217.17,174.68
2016,11,11,15,30,88.0,103.0,0.9,20.0,126.0,192.96,155.27
2016,11,11,15,45,74.0,84.0,0.85,19.5,100.5,163.46,130.85
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,133.06,105.01
2016,11,11,16,15,33.5,46.5,0.75,18.5,52.0,81.25,60.88
2016,11,11,16,30,7.0,28.0,0.7,18.0,29.0,33.73,17.97
2016,11,11,16,45,3.5,14.0,0.7,18.0,14.5,14.3,0.0
2016,11,11,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,83.5,7.5,0.8,14.5,11.0,6.4,0.0
2016,11,12,7,0,167.0,15.0,0.8,15.0,22.0,12.8,0.0
2016,11,12,7,15,295.5,26.0,0.8,15.5,57.5,21.4,10.52
2016,11,12,7,30,424.0,37.0,0.8,16.0,93.0,30.32,20.41
2016,11,12,7,45,500.5,44.5,0.85,16.5,136.0,35.96,25.88
2016,11,12,8,0,577.0,52.0,0.9,17.0,179.0,41.59,31.09
2016,11,12,8,15,625.5,57.0,0.85,17.5,221.5,45.03,34.22
2016,11,12,8,30,674.0,62.0,0.8,18.0,264.0,48.47,37.24
2016,11,12,8,45,708.5,65.0,0.75,18.5,304.5,54.74,42.65
2016,11,12,9,0,743.0,68.0,0.7,19.0,345.0,56.76,44.25
2016,11,12,9,15,765.5,70.5,0.65,19.5,381.0,58.28,45.39
2016,11,12,9,30,788.0,73.0,0.6,20.0,417.0,59.84,46.55
2016,11,12,9,45,811.5,73.0,0.55,20.5,448.5,59.59,46.14
2016,11,12,10,0,835.0,73.0,0.5,21.0,480.0,84.98,47.71
2016,11,12,10,15,846.0,74.0,0.45,21.5,504.0,142.63,77.64
2016,11,12,10,30,857.0,75.0,0.4,22.0,528.0,193.62,113.23
2016,11,12,10,45,863.5,76.0,0.35,22.5,545.0,243.78,153.64
2016,11,12,11,0,870.0,77.0,0.3,23.0,562.0,293.38,195.5
2016,11,12,11,15,874.0,77.5,0.3,23.0,571.5,341.0,236.76
2016,11,12,11,30,878.0,78.0,0.3,23.0,581.0,387.38,276.59
2016,11,12,11,45,878.0,78.5,0.3,23.5,583.0,430.7,312.76
2016,11,12,12,0,878.0,79.0,0.3,24.0,585.0,472.05,346.36
2016,11,12,12,15,876.0,78.5,0.4,24.0,579.0,509.34,377.66
2016,11,12,12,30,874.0,78.0,0.5,24.0,573.0,544.13,406.56
2016,11,12,12,45,866.5,78.0,0.6,24.0,559.0,573.74,431.27
2016,11,12,13,0,859.0,78.0,0.7,24.0,545.0,600.29,453.41
2016,11,12,13,15,650.0,130.0,0.75,24.0,475.5,557.8,424.01
2016,11,12,13,30,441.0,182.0,0.8,24.0,406.0,490.02,375.55
2016,11,12,13,45,368.0,184.5,0.9,24.0,364.5,446.28,345.55
2016,11,12,14,0,295.0,187.0,1.0,24.0,323.0,411.41,320.6
2016,11,12,14,15,352.0,163.0,1.0,23.5,313.0,435.26,341.51
2016,11,12,14,30,409.0,139.0,1.0,23.0,303.0,473.98,372.74
2016,11,12,14,45,564.0,101.0,1.05,23.0,302.5,558.35,438.31
2016,11,12,15,0,719.0,63.0,1.1,23.0,302.0,629.46,491.22
2016,11,12,15,15,679.0,59.0,1.1,22.0,260.0,598.65,470.0
2016,11,12,15,30,639.0,55.0,1.1,21.0,218.0,570.46,450.5
2016,11,12,15,45,576.5,49.0,1.15,20.5,174.5,516.67,409.71
2016,11,12,16,0,514.0,43.0,1.2,20.0,131.0,461.72,365.58
2016,11,12,16,15,412.0,34.5,1.2,19.0,90.5,375.36,293.4
2016,11,12,16,30,310.0,26.0,1.2,18.0,50.0,287.29,187.43
2016,11,12,16,45,155.0,13.0,1.3,17.5,25.0,114.64,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,85.0,7.0,0.9,14.0,10.5,0.0,0.0
2016,11,13,7,0,170.0,14.0,0.9,14.0,21.0,11.95,0.0
2016,11,13,7,15,303.0,25.0,0.8,14.5,56.5,20.61,9.47
2016,11,13,7,30,436.0,36.0,0.7,15.0,92.0,29.58,19.81
2016,11,13,7,45,514.5,43.0,0.65,15.5,135.0,34.86,25.01
2016,11,13,8,0,593.0,50.0,0.6,16.0,178.0,40.15,29.96
2016,11,13,8,15,641.5,54.5,0.5,16.5,221.0,47.1,36.21
2016,11,13,8,30,690.0,59.0,0.4,17.0,264.0,50.48,39.19
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.5,53.32,41.59
2016,11,13,9,0,752.0,67.0,0.3,18.0,345.0,56.14,43.92
2016,11,13,9,15,774.5,70.0,0.3,18.5,381.0,58.08,45.43
2016,11,13,9,30,797.0,73.0,0.3,19.0,417.0,60.03,46.93
2016,11,13,9,45,811.5,75.0,0.35,19.5,447.0,61.14,47.69
2016,11,13,10,0,826.0,77.0,0.4,20.0,477.0,85.26,49.54
2016,11,13,10,15,605.5,140.5,0.45,20.0,441.5,155.31,97.99
2016,11,13,10,30,385.0,204.0,0.5,20.0,406.0,206.07,144.26
2016,11,13,10,45,249.0,227.0,0.55,20.5,360.0,220.7,161.51
2016,11,13,11,0,113.0,250.0,0.6,21.0,314.0,223.21,169.13
2016,11,13,11,15,129.5,255.5,0.65,21.0,329.5,242.67,184.53
2016,11,13,11,30,146.0,261.0,0.7,21.0,345.0,264.56,201.93
2016,11,13,11,45,262.0,246.0,0.75,21.5,396.0,314.53,239.15
2016,11,13,12,0,378.0,231.0,0.8,22.0,447.0,371.16,281.91
2016,11,13,12,15,314.0,240.5,0.8,22.0,418.5,370.13,282.9
2016,11,13,12,30,250.0,250.0,0.8,22.0,390.0,363.74,279.5
2016,11,13,12,45,560.0,163.5,0.85,22.0,468.0,480.83,369.72
2016,11,13,13,0,870.0,77.0,0.9,22.0,546.0,602.92,461.63
2016,11,13,13,15,860.5,76.0,0.85,22.0,525.0,624.38,477.63
2016,11,13,13,30,851.0,75.0,0.8,22.0,504.0,647.04,495.01
2016,11,13,13,45,618.5,122.0,0.8,22.0,425.0,567.9,437.94
2016,11,13,14,0,386.0,169.0,0.8,22.0,346.0,467.15,363.73
2016,11,13,14,15,587.5,118.0,0.75,22.0,363.5,572.15,445.21
2016,11,13,14,30,789.0,67.0,0.7,22.0,381.0,666.49,514.03
2016,11,13,14,45,762.5,63.5,0.7,22.0,342.5,652.89,504.05
2016,11,13,15,0,736.0,60.0,0.7,22.0,304.0,635.91,492.66
2016,11,13,15,15,696.5,56.5,0.7,21.5,261.5,606.28,472.51
2016,11,13,15,30,657.0,53.0,0.7,21.0,219.0,573.75,449.21
2016,11,13,15,45,595.0,47.0,0.7,20.5,175.0,519.47,408.24
2016,11,13,16,0,533.0,41.0,0.7,20.0,131.0,471.09,369.22
2016,11,13,16,15,430.5,32.5,0.75,19.0,90.5,384.58,297.76
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,295.22,184.96
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,119.37,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,14.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,14.0,19.0,11.1,0.0
2016,11,14,7,15,316.5,23.5,0.8,14.0,55.0,19.39,7.99
2016,11,14,7,30,453.0,34.0,0.7,14.0,91.0,27.99,18.45
2016,11,14,7,45,531.0,40.5,0.6,14.5,134.0,32.93,23.4
2016,11,14,8,0,609.0,47.0,0.5,15.0,177.0,41.25,31.05
2016,11,14,8,15,657.5,52.0,0.45,15.5,220.5,45.13,34.62
2016,11,14,8,30,706.0,57.0,0.4,16.0,264.0,49.02,38.07
2016,11,14,8,45,353.0,75.0,0.4,16.5,178.5,54.49,42.81
2016,11,14,9,0,0.0,93.0,0.4,17.0,93.0,75.21,60.78
2016,11,14,9,15,0.5,118.5,0.35,17.5,119.0,93.98,76.72
2016,11,14,9,30,1.0,144.0,0.3,18.0,145.0,112.19,91.9
2016,11,14,9,45,1.5,151.0,0.25,18.5,152.0,117.72,96.12
2016,11,14,10,0,2.0,158.0,0.2,19.0,159.0,123.69,96.23
2016,11,14,10,15,13.0,179.0,0.15,19.5,186.5,141.11,109.26
2016,11,14,10,30,24.0,200.0,0.1,20.0,214.0,160.11,123.21
2016,11,14,10,45,35.0,214.5,0.1,20.5,234.0,172.64,132.12
2016,11,14,11,0,46.0,229.0,0.1,21.0,254.0,191.06,145.81
2016,11,14,11,15,43.5,231.0,0.1,21.0,255.0,197.77,151.19
2016,11,14,11,30,41.0,233.0,0.1,21.0,256.0,204.07,156.32
2016,11,14,11,45,52.5,240.0,0.15,21.5,270.0,219.59,168.14
2016,11,14,12,0,64.0,247.0,0.2,22.0,284.0,236.4,180.95
2016,11,14,12,15,64.0,244.5,0.25,22.0,281.0,240.74,184.71
2016,11,14,12,30,64.0,242.0,0.3,22.0,278.0,244.85,188.39
2016,11,14,12,45,63.0,236.0,0.4,22.5,271.0,245.0,188.83
2016,11,14,13,0,62.0,230.0,0.5,23.0,264.0,244.78,188.98
2016,11,14,13,15,35.5,202.5,0.5,22.5,222.0,207.13,160.41
2016,11,14,13,30,9.0,175.0,0.5,22.0,180.0,157.89,122.18
2016,11,14,13,45,7.5,166.0,0.55,22.0,170.0,150.35,116.66
2016,11,14,14,0,6.0,157.0,0.6,22.0,160.0,142.71,110.84
2016,11,14,14,15,3.5,146.0,0.6,21.5,148.0,132.32,102.92
2016,11,14,14,30,1.0,135.0,0.6,21.0,136.0,121.84,94.83
2016,11,14,14,45,370.5,98.0,0.65,21.0,219.5,403.77,324.9
2016,11,14,15,0,740.0,61.0,0.7,21.0,303.0,637.69,498.88
2016,11,14,15,15,699.5,57.0,0.7,20.5,260.5,606.85,474.67
2016,11,14,15,30,659.0,53.0,0.7,20.0,218.0,573.1,450.32
2016,11,14,15,45,596.5,47.0,0.75,19.5,174.0,524.89,414.01
2016,11,14,16,0,534.0,41.0,0.8,19.0,130.0,470.26,370.29
2016,11,14,16,15,428.5,32.5,0.8,18.0,89.0,382.0,296.31
2016,11,14,16,30,323.0,24.0,0.8,17.0,48.0,289.5,174.55
2016,11,14,16,45,161.5,12.0,0.85,16.0,24.0,117.29,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,109.0,6.0,0.75,12.5,9.5,0.0,0.0
2016,11,15,7,0,218.0,12.0,0.7,13.0,19.0,10.24,0.0
2016,11,15,7,15,357.5,21.5,0.6,13.0,55.0,19.38,7.28
2016,11,15,7,30,497.0,31.0,0.5,13.0,91.0,27.92,18.4
2016,11,15,7,45,572.5,36.5,0.45,13.5,134.0,32.5,23.1
2016,11,15,8,0,648.0,42.0,0.4,14.0,177.0,37.15,27.53
2016,11,15,8,15,692.0,46.0,0.45,14.5,220.0,40.33,30.49
2016,11,15,8,30,736.0,50.0,0.5,15.0,263.0,43.54,33.35
2016,11,15,8,45,372.0,89.5,0.55,15.5,197.5,64.64,51.96
2016,11,15,9,0,8.0,129.0,0.6,16.0,132.0,100.08,82.7
2016,11,15,9,15,86.0,155.5,0.6,16.5,191.5,114.63,94.85
2016,11,15,9,30,164.0,182.0,0.6,17.0,251.0,127.46,105.41
2016,11,15,9,45,493.5,128.0,0.6,17.5,358.5,88.53,71.67
2016,11,15,10,0,823.0,74.0,0.6,18.0,466.0,78.33,46.9
2016,11,15,10,15,833.0,75.0,0.6,18.0,489.5,128.69,69.47
2016,11,15,10,30,843.0,76.0,0.6,18.0,513.0,179.35,104.65
2016,11,15,10,45,848.0,77.5,0.65,18.5,528.5,234.2,149.27
2016,11,15,11,0,853.0,79.0,0.7,19.0,544.0,282.88,191.4
2016,11,15,11,15,855.5,79.5,0.75,19.0,553.0,329.11,232.76
2016,11,15,11,30,858.0,80.0,0.8,19.0,562.0,373.98,272.83
2016,11,15,11,45,858.0,80.0,0.9,19.5,563.5,415.9,309.65
2016,11,15,12,0,858.0,80.0,1.0,20.0,565.0,455.87,344.1
2016,11,15,12,15,855.0,79.5,1.05,20.0,558.5,491.83,375.16
2016,11,15,12,30,852.0,79.0,1.1,20.0,552.0,525.29,403.65
2016,11,15,12,45,847.5,77.5,1.2,20.0,538.5,554.29,428.62
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,580.44,451.06
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.5,604.89,472.35
2016,11,15,13,30,824.0,74.0,1.4,19.0,484.0,623.02,488.88
2016,11,15,13,45,805.5,73.5,1.5,19.0,456.0,632.47,498.32
2016,11,15,14,0,787.0,73.0,1.6,19.0,428.0,638.32,504.99
2016,11,15,14,15,767.0,71.0,1.65,18.5,395.0,637.84,507.41
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,633.9,506.65
2016,11,15,14,45,715.5,66.5,1.8,18.0,324.0,617.75,496.0
2016,11,15,15,0,684.0,64.0,1.9,18.0,286.0,598.28,482.48
2016,11,15,15,15,643.5,59.5,1.9,17.5,245.5,571.62,463.16
2016,11,15,15,30,603.0,55.0,1.9,17.0,205.0,538.53,437.79
2016,11,15,15,45,533.5,49.5,1.95,17.0,162.5,481.26,391.47
2016,11,15,16,0,464.0,44.0,2.0,17.0,120.0,422.88,341.86
2016,11,15,16,15,358.5,34.5,1.95,16.5,82.0,334.47,263.97
2016,11,15,16,30,253.0,25.0,1.9,16.0,44.0,240.51,139.54
2016,11,15,16,45,126.5,12.5,1.85,15.5,22.0,94.2,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.5,1.55,10.5,8.5,0.0,0.0
2016,11,16,7,0,152.0,13.0,1.6,11.0,17.0,11.1,0.0
2016,11,16,7,15,305.5,23.5,1.65,11.5,52.5,19.52,6.45
2016,11,16,7,30,459.0,34.0,1.7,12.0,88.0,28.17,18.54
2016,11,16,7,45,545.0,40.5,1.8,12.5,132.5,33.13,23.66
2016,11,16,8,0,631.0,47.0,1.9,13.0,177.0,41.53,31.45
2016,11,16,8,15,680.5,51.5,1.95,13.5,220.5,45.01,34.71
2016,11,16,8,30,730.0,56.0,2.0,14.0,264.0,48.51,37.87
2016,11,16,8,45,763.0,59.0,2.15,14.5,305.5,50.66,39.72
2016,11,16,9,0,796.0,62.0,2.3,15.0,347.0,52.84,41.53
2016,11,16,9,15,817.5,64.5,2.35,15.0,383.5,54.53,42.96
2016,11,16,9,30,839.0,67.0,2.4,15.0,420.0,56.22,44.38
2016,11,16,9,45,852.5,69.0,2.45,15.0,450.0,57.46,45.38
2016,11,16,10,0,866.0,71.0,2.5,15.0,480.0,82.09,51.58
2016,11,16,10,15,876.0,72.5,2.5,15.0,504.5,134.4,74.27
2016,11,16,10,30,886.0,74.0,2.5,15.0,529.0,186.9,110.99
2016,11,16,10,45,890.0,75.5,2.55,15.5,545.5,238.23,153.75
2016,11,16,11,0,894.0,77.0,2.6,16.0,562.0,288.73,198.76
2016,11,16,11,15,897.0,77.5,2.65,16.0,571.5,337.05,243.33
2016,11,16,11,30,900.0,78.0,2.7,16.0,581.0,383.99,286.65
2016,11,16,11,45,897.5,79.5,2.75,16.0,582.0,428.13,327.19
2016,11,16,12,0,895.0,81.0,2.8,16.0,583.0,470.09,365.14
2016,11,16,12,15,892.5,80.5,2.8,16.0,577.0,507.83,398.84
2016,11,16,12,30,890.0,80.0,2.8,16.0,571.0,543.01,429.78
2016,11,16,12,45,882.5,79.5,2.85,16.0,556.5,572.78,456.05
2016,11,16,13,0,875.0,79.0,2.9,16.0,542.0,599.44,479.43
2016,11,16,13,15,866.0,78.0,2.85,15.5,521.0,625.31,502.27
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,644.73,519.97
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.5,655.07,529.78
2016,11,16,14,0,820.0,76.0,2.8,15.0,443.0,661.67,536.6
2016,11,16,14,15,800.0,73.5,2.75,15.0,409.0,661.26,537.75
2016,11,16,14,30,780.0,71.0,2.7,15.0,375.0,657.24,535.37
2016,11,16,14,45,747.0,69.0,2.7,15.0,335.5,640.99,523.75
2016,11,16,15,0,714.0,67.0,2.7,15.0,296.0,621.2,509.1
2016,11,16,15,15,671.0,62.5,2.6,14.5,253.5,593.56,488.2
2016,11,16,15,30,628.0,58.0,2.5,14.0,211.0,558.71,460.56
2016,11,16,15,45,558.0,51.5,2.45,13.5,167.5,499.79,412.47
2016,11,16,16,0,488.0,45.0,2.4,13.0,124.0,439.61,360.81
2016,11,16,16,15,375.0,35.5,2.25,12.5,84.0,345.88,276.48
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,245.14,136.54
2016,11,16,16,45,131.0,13.0,2.0,12.0,22.0,97.29,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,66.0,6.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,132.0,12.0,0.7,8.0,14.0,10.24,0.0
2016,11,17,7,15,276.0,23.0,0.65,8.5,48.0,19.09,5.14
2016,11,17,7,30,420.0,34.0,0.6,9.0,82.0,28.12,18.69
2016,11,17,7,45,509.5,41.0,0.6,9.5,125.5,33.46,24.28
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,38.85,29.47
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,45.73,35.84
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,49.18,38.99
2016,11,17,8,45,741.0,59.5,0.65,12.0,297.0,50.92,40.41
2016,11,17,9,0,781.0,62.0,0.7,13.0,339.0,52.74,41.83
2016,11,17,9,15,804.0,64.5,0.75,13.5,375.5,54.43,43.18
2016,11,17,9,30,827.0,67.0,0.8,14.0,412.0,56.14,44.51
2016,11,17,9,45,847.5,67.5,0.85,14.5,443.5,56.35,44.52
2016,11,17,10,0,868.0,68.0,0.9,15.0,475.0,77.59,49.49
2016,11,17,10,15,879.0,69.0,0.9,15.0,499.5,129.56,70.59
2016,11,17,10,30,890.0,70.0,0.9,15.0,524.0,181.8,106.22
2016,11,17,10,45,898.5,70.5,0.9,15.5,541.5,233.24,148.12
2016,11,17,11,0,907.0,71.0,0.9,16.0,559.0,284.24,192.6
2016,11,17,11,15,910.5,71.5,0.85,16.0,569.0,333.14,236.61
2016,11,17,11,30,914.0,72.0,0.8,16.0,579.0,380.7,279.18
2016,11,17,11,45,916.0,71.5,0.8,16.5,581.0,425.21,318.21
2016,11,17,12,0,918.0,71.0,0.8,17.0,583.0,467.81,354.65
2016,11,17,12,15,916.0,70.5,0.8,17.0,577.0,506.42,387.78
2016,11,17,12,30,914.0,70.0,0.8,17.0,571.0,542.47,418.13
2016,11,17,12,45,909.0,69.5,0.8,17.5,557.5,574.17,443.72
2016,11,17,13,0,904.0,69.0,0.8,18.0,544.0,602.88,466.43
2016,11,17,13,15,895.5,68.0,0.8,17.5,523.0,625.82,486.27
2016,11,17,13,30,887.0,67.0,0.8,17.0,502.0,645.42,503.46
2016,11,17,13,45,873.5,65.5,0.85,17.0,474.0,657.8,514.87
2016,11,17,14,0,860.0,64.0,0.9,17.0,446.0,666.62,523.59
2016,11,17,14,15,841.5,62.0,0.9,17.0,412.0,667.89,525.48
2016,11,17,14,30,823.0,60.0,0.9,17.0,378.0,671.78,529.13
2016,11,17,14,45,796.0,57.5,0.9,17.0,339.0,659.7,521.06
2016,11,17,15,0,769.0,55.0,0.9,17.0,300.0,644.21,510.3
2016,11,17,15,15,729.5,51.5,0.85,16.5,257.5,615.27,489.43
2016,11,17,15,30,690.0,48.0,0.8,16.0,215.0,583.43,465.32
2016,11,17,15,45,629.0,42.5,0.8,15.5,171.0,531.3,424.71
2016,11,17,16,0,568.0,37.0,0.8,15.0,127.0,477.41,380.13
2016,11,17,16,15,462.0,29.5,0.9,14.5,86.5,389.32,303.48
2016,11,17,16,30,356.0,22.0,1.0,14.0,46.0,294.01,151.18
2016,11,17,16,45,178.0,11.0,1.1,13.5,23.0,126.09,0.0
2016,11,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,45,64.0,5.0,1.25,8.0,6.0,0.0,0.0
2016,11,18,7,0,128.0,10.0,1.3,8.0,12.0,8.54,0.0
2016,11,18,7,15,278.0,21.0,1.3,9.0,46.0,17.37,2.76
2016,11,18,7,30,428.0,32.0,1.3,10.0,80.0,26.47,17.02
2016,11,18,7,45,515.5,39.5,1.35,11.0,123.5,32.29,23.0
2016,11,18,8,0,603.0,47.0,1.4,12.0,167.0,38.12,28.5
2016,11,18,8,15,656.0,52.5,1.3,12.5,211.0,45.85,35.6
2016,11,18,8,30,709.0,58.0,1.2,13.0,255.0,50.17,39.52
2016,11,18,8,45,744.0,61.5,1.2,14.0,296.5,52.66,41.6
2016,11,18,9,0,779.0,65.0,1.2,15.0,338.0,55.18,43.63
2016,11,18,9,15,802.0,67.5,1.25,15.5,375.0,56.8,44.91
2016,11,18,9,30,825.0,70.0,1.3,16.0,412.0,58.45,46.18
2016,11,18,9,45,842.5,72.0,1.4,16.5,443.0,59.68,47.07
2016,11,18,10,0,860.0,74.0,1.5,17.0,474.0,72.35,46.51
2016,11,18,10,15,870.0,75.0,1.5,17.5,498.0,124.5,66.81
2016,11,18,10,30,880.0,76.0,1.5,18.0,522.0,182.38,106.3
2016,11,18,10,45,883.5,78.0,1.55,18.5,538.0,233.65,147.77
2016,11,18,11,0,887.0,80.0,1.6,19.0,554.0,284.06,191.66
2016,11,18,11,15,889.0,80.5,1.65,19.0,563.0,331.75,234.78
2016,11,18,11,30,891.0,81.0,1.7,19.0,572.0,377.98,276.66
2016,11,18,11,45,887.0,82.0,1.75,19.0,572.5,420.72,315.32
2016,11,18,12,0,883.0,83.0,1.8,19.0,573.0,461.15,351.35
2016,11,18,12,15,879.5,82.5,1.8,19.0,566.0,497.98,383.61
2016,11,18,12,30,876.0,82.0,1.8,19.0,559.0,532.21,413.11
2016,11,18,12,45,872.0,80.5,1.85,19.0,545.5,562.47,439.2
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,592.87,464.8
2016,11,18,13,15,858.5,77.5,1.85,19.0,511.5,614.65,483.1
2016,11,18,13,30,849.0,76.0,1.8,19.0,491.0,633.06,498.57
2016,11,18,13,45,835.0,74.5,1.8,19.0,463.5,645.14,509.41
2016,11,18,14,0,821.0,73.0,1.8,19.0,436.0,653.67,517.47
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.5,654.33,519.85
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,651.42,518.96
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,637.6,509.09
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,620.39,496.41
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,589.0,473.57
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,560.58,451.78
2016,11,18,15,45,578.0,47.5,1.1,15.5,165.0,505.66,407.62
2016,11,18,16,0,513.0,41.0,1.0,15.0,122.0,449.57,360.19
2016,11,18,16,15,401.0,32.0,1.0,14.0,82.0,357.85,279.47
2016,11,18,16,30,289.0,23.0,1.0,13.0,42.0,257.3,122.38
2016,11,18,16,45,144.5,11.5,1.0,12.5,21.0,104.23,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,174.0,16.5,2.8,13.0,35.5,13.28,0.0
2016,11,19,7,30,348.0,33.0,2.8,13.0,71.0,27.19,17.19
2016,11,19,7,45,439.0,40.5,2.8,13.5,111.0,32.88,23.18
2016,11,19,8,0,530.0,48.0,2.8,14.0,151.0,38.6,28.62
