Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,584.0,53.0,2.8,14.0,192.5,42.09,31.98
2016,11,19,8,30,638.0,58.0,2.8,14.0,234.0,45.61,35.25
2016,11,19,8,45,319.0,53.0,2.85,14.5,141.0,38.37,28.75
2016,11,19,9,0,0.0,48.0,2.9,15.0,48.0,39.69,29.85
2016,11,19,9,15,0.0,75.5,2.9,15.0,75.5,62.4,49.96
2016,11,19,9,30,0.0,103.0,2.9,15.0,103.0,83.21,68.2
2016,11,19,9,45,0.0,82.5,2.9,15.5,82.5,68.26,54.81
2016,11,19,10,0,0.0,62.0,2.9,16.0,62.0,51.38,37.9
2016,11,19,10,15,0.0,79.0,2.85,16.0,79.0,65.58,49.78
2016,11,19,10,30,0.0,96.0,2.8,16.0,96.0,79.29,61.16
2016,11,19,10,45,0.0,93.5,2.8,16.5,93.5,77.47,59.42
2016,11,19,11,0,0.0,91.0,2.8,17.0,91.0,75.55,57.65
2016,11,19,11,15,0.0,93.5,2.75,17.0,93.5,77.62,59.33
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,79.71,61.03
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,76.87,58.66
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,73.99,56.27
2016,11,19,12,15,0.0,75.5,2.65,17.0,75.5,62.69,46.9
2016,11,19,12,30,0.0,62.0,2.6,17.0,62.0,51.42,37.53
2016,11,19,12,45,0.0,108.0,2.6,17.0,108.0,90.15,69.78
2016,11,19,13,0,0.0,154.0,2.6,17.0,154.0,130.62,103.17
2016,11,19,13,15,0.0,83.5,2.55,17.0,83.5,69.36,52.57
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,10.73,3.42
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,18.16,9.75
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,25.6,16.08
2016,11,19,14,15,0.0,27.5,2.4,16.5,27.5,22.7,13.68
2016,11,19,14,30,0.0,24.0,2.3,16.0,24.0,19.79,11.27
2016,11,19,14,45,0.0,21.5,2.25,16.0,21.5,17.72,9.52
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,15.65,7.76
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,13.16,5.64
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,10.69,3.51
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,8.21,1.33
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,5.74,0.0
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,3.69,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.64,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.85,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,42.5,18.5,0.9,14.0,23.0,14.7,0.0
2016,11,20,7,30,85.0,37.0,0.9,14.0,46.0,28.58,18.12
2016,11,20,7,45,109.0,55.0,0.9,14.5,72.0,42.4,31.34
2016,11,20,8,0,133.0,73.0,0.9,15.0,98.0,55.44,43.28
2016,11,20,8,15,148.5,90.5,0.9,15.0,125.0,67.84,54.57
2016,11,20,8,30,164.0,108.0,0.9,15.0,152.0,79.95,65.42
2016,11,20,8,45,175.5,123.5,0.9,15.5,178.0,90.57,74.64
2016,11,20,9,0,187.0,139.0,0.9,16.0,204.0,100.92,83.46
2016,11,20,9,15,143.5,155.5,0.85,16.0,208.5,110.97,92.03
2016,11,20,9,30,100.0,172.0,0.8,16.0,213.0,124.69,103.66
2016,11,20,9,45,204.5,178.5,0.8,16.5,270.0,126.34,104.64
2016,11,20,10,0,309.0,185.0,0.8,17.0,327.0,129.45,106.91
2016,11,20,10,15,229.5,204.0,0.8,17.0,312.5,162.34,120.84
2016,11,20,10,30,150.0,223.0,0.8,17.0,298.0,181.74,137.47
2016,11,20,10,45,165.0,230.5,0.8,17.0,316.0,203.01,153.64
2016,11,20,11,0,180.0,238.0,0.8,17.0,334.0,225.72,171.7
2016,11,20,11,15,122.5,237.0,0.8,17.0,303.0,223.18,172.49
2016,11,20,11,30,65.0,236.0,0.8,17.0,272.0,212.85,166.49
2016,11,20,11,45,143.5,241.0,0.85,17.0,320.0,256.04,199.89
2016,11,20,12,0,222.0,246.0,0.9,17.0,368.0,304.55,237.78
2016,11,20,12,15,205.5,245.0,0.9,17.0,357.0,310.49,243.51
2016,11,20,12,30,189.0,244.0,0.9,17.0,346.0,314.58,247.78
2016,11,20,12,45,102.0,216.5,0.9,17.0,271.5,246.68,195.45
2016,11,20,13,0,15.0,189.0,0.9,17.0,197.0,170.57,134.85
2016,11,20,13,15,77.0,201.5,0.9,16.5,239.0,230.72,184.79
2016,11,20,13,30,139.0,214.0,0.9,16.0,281.0,299.3,240.44
2016,11,20,13,45,69.5,132.5,0.9,16.0,166.0,166.16,133.65
2016,11,20,14,0,0.0,51.0,0.9,16.0,51.0,42.21,30.14
2016,11,20,14,15,0.0,69.0,0.85,15.5,69.0,57.2,43.1
2016,11,20,14,30,0.0,87.0,0.8,15.0,87.0,73.69,57.17
2016,11,20,14,45,0.0,77.5,0.8,15.0,77.5,65.4,50.22
2016,11,20,15,0,0.0,68.0,0.8,15.0,68.0,57.07,43.2
2016,11,20,15,15,0.0,58.0,0.75,14.5,58.0,48.19,35.7
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,39.72,28.44
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,31.4,21.15
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,23.11,13.81
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,15.24,6.68
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,7.39,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,15.5,1.15,11.5,34.5,12.53,0.0
2016,11,21,7,30,367.0,31.0,1.2,12.0,69.0,25.65,15.63
2016,11,21,7,45,459.5,39.0,1.3,12.5,110.0,31.85,22.31
2016,11,21,8,0,552.0,47.0,1.4,13.0,151.0,38.05,28.23
2016,11,21,8,15,607.5,52.0,1.4,13.0,193.0,41.59,31.67
2016,11,21,8,30,663.0,57.0,1.4,13.0,235.0,49.17,38.6
2016,11,21,8,45,705.0,59.5,1.45,13.5,275.5,50.86,40.07
2016,11,21,9,0,747.0,62.0,1.5,14.0,316.0,52.64,41.56
2016,11,21,9,15,470.0,115.5,1.5,14.0,281.5,82.23,67.72
2016,11,21,9,30,193.0,169.0,1.5,14.0,247.0,119.96,100.62
2016,11,21,9,45,214.0,181.0,1.55,14.5,273.5,127.73,106.91
2016,11,21,10,0,235.0,193.0,1.6,15.0,300.0,131.7,109.95
2016,11,21,10,15,243.0,203.0,1.6,15.0,319.0,157.69,118.08
2016,11,21,10,30,251.0,213.0,1.6,15.0,338.0,184.58,137.03
2016,11,21,10,45,253.0,221.0,1.65,15.5,350.5,209.92,157.0
2016,11,21,11,0,255.0,229.0,1.7,16.0,363.0,235.36,178.1
2016,11,21,11,15,565.5,153.0,1.7,16.0,457.0,284.36,209.24
2016,11,21,11,30,876.0,77.0,1.7,16.0,551.0,361.38,266.54
2016,11,21,11,45,875.0,78.0,1.75,16.5,553.0,404.42,305.2
2016,11,21,12,0,874.0,79.0,1.8,17.0,555.0,445.48,341.51
2016,11,21,12,15,872.0,79.0,1.8,17.0,550.0,482.98,374.69
2016,11,21,12,30,870.0,79.0,1.8,17.0,545.0,518.08,405.21
2016,11,21,12,45,868.5,77.0,1.85,17.0,532.5,548.9,432.07
2016,11,21,13,0,867.0,75.0,1.9,17.0,520.0,577.0,456.36
2016,11,21,13,15,858.0,74.0,1.9,17.0,500.0,598.9,475.31
2016,11,21,13,30,849.0,73.0,1.9,17.0,480.0,621.75,494.52
2016,11,21,13,45,835.0,71.5,1.9,17.0,453.0,633.95,505.58
2016,11,21,14,0,821.0,70.0,1.9,17.0,426.0,642.63,513.85
2016,11,21,14,15,801.5,68.0,1.9,16.5,393.0,643.5,517.08
2016,11,21,14,30,782.0,66.0,1.9,16.0,360.0,640.84,517.25
2016,11,21,14,45,751.5,63.0,1.9,16.0,322.0,625.83,506.59
2016,11,21,15,0,721.0,60.0,1.9,16.0,284.0,607.43,493.01
2016,11,21,15,15,678.0,56.0,1.8,15.5,242.5,575.81,468.97
2016,11,21,15,30,635.0,52.0,1.7,15.0,201.0,541.28,441.53
2016,11,21,15,45,565.0,46.0,1.6,14.5,158.0,489.94,399.31
2016,11,21,16,0,495.0,40.0,1.5,14.0,115.0,431.81,349.11
2016,11,21,16,15,378.5,31.0,1.4,13.5,76.5,338.32,263.31
2016,11,21,16,30,262.0,22.0,1.3,13.0,38.0,233.34,79.16
2016,11,21,16,45,131.0,11.0,1.25,12.5,19.0,94.15,0.0
2016,11,21,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,161.5,16.5,0.35,11.0,32.5,13.43,0.0
2016,11,22,7,30,323.0,33.0,0.3,11.0,65.0,27.42,16.98
2016,11,22,7,45,416.5,42.0,0.25,11.5,105.0,34.36,24.64
2016,11,22,8,0,510.0,51.0,0.2,12.0,145.0,41.27,31.27
2016,11,22,8,15,567.5,57.0,0.2,12.5,187.0,45.45,35.25
2016,11,22,8,30,625.0,63.0,0.2,13.0,229.0,49.66,39.09
2016,11,22,8,45,617.0,70.5,0.25,13.5,256.0,54.45,43.33
2016,11,22,9,0,609.0,78.0,0.3,14.0,283.0,59.06,47.3
2016,11,22,9,15,686.0,77.0,0.35,14.0,332.0,58.13,46.41
2016,11,22,9,30,763.0,76.0,0.4,14.0,381.0,62.67,50.35
2016,11,22,9,45,789.0,76.0,0.45,14.5,412.5,62.31,49.83
2016,11,22,10,0,815.0,76.0,0.5,15.0,444.0,63.49,50.68
2016,11,22,10,15,827.0,77.5,0.5,15.0,468.0,113.42,62.6
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,163.93,94.53
2016,11,22,10,45,846.5,80.0,0.55,15.5,509.5,213.6,133.61
2016,11,22,11,0,854.0,81.0,0.6,16.0,527.0,262.91,175.92
2016,11,22,11,15,858.5,81.5,0.6,16.0,536.5,310.38,218.27
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,356.74,259.71
2016,11,22,11,45,718.0,122.0,0.6,16.5,509.0,379.58,284.51
2016,11,22,12,0,573.0,162.0,0.6,17.0,472.0,386.9,295.29
2016,11,22,12,15,716.5,122.0,0.6,16.5,506.0,449.75,345.58
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,514.79,397.31
2016,11,22,12,45,854.0,81.5,0.6,16.0,527.0,545.28,422.58
2016,11,22,13,0,848.0,81.0,0.6,16.0,514.0,572.85,445.43
2016,11,22,13,15,719.5,106.0,0.6,16.0,463.5,552.86,432.4
2016,11,22,13,30,591.0,131.0,0.6,16.0,413.0,522.38,411.19
2016,11,22,13,45,527.0,137.0,0.65,16.0,377.5,499.69,396.34
2016,11,22,14,0,463.0,143.0,0.7,16.0,342.0,479.08,382.21
2016,11,22,14,15,421.5,137.5,0.7,15.5,308.0,457.46,367.61
2016,11,22,14,30,380.0,132.0,0.7,15.0,274.0,432.94,350.29
2016,11,22,14,45,360.0,121.5,0.7,15.0,245.0,415.33,337.56
2016,11,22,15,0,340.0,111.0,0.7,15.0,216.0,395.75,322.76
2016,11,22,15,15,319.0,97.0,0.65,14.5,184.0,369.55,302.54
2016,11,22,15,30,298.0,83.0,0.6,14.0,152.0,341.73,280.14
2016,11,22,15,45,265.0,67.5,0.6,14.0,119.5,302.23,246.86
2016,11,22,16,0,232.0,52.0,0.6,14.0,87.0,261.85,211.33
2016,11,22,16,15,167.5,37.0,0.65,13.5,57.5,200.77,154.56
2016,11,22,16,30,103.0,22.0,0.7,13.0,28.0,125.49,33.84
2016,11,22,16,45,51.5,11.0,0.8,12.5,14.0,42.61,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,147.0,17.0,0.95,10.5,31.0,13.92,0.0
2016,11,23,7,30,294.0,34.0,0.8,11.0,62.0,28.38,17.39
2016,11,23,7,45,381.5,44.5,0.7,11.5,101.5,36.54,26.42
2016,11,23,8,0,469.0,55.0,0.6,12.0,141.0,44.6,34.13
2016,11,23,8,15,531.5,62.0,0.65,12.5,182.5,49.46,38.74
2016,11,23,8,30,594.0,69.0,0.7,13.0,224.0,54.34,43.2
2016,11,23,8,45,629.5,75.0,0.8,13.5,263.5,58.19,46.61
2016,11,23,9,0,665.0,81.0,0.9,14.0,303.0,62.01,49.9
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.5,63.86,51.48
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,65.77,53.09
2016,11,23,9,45,640.5,108.5,0.95,14.5,377.0,78.73,64.28
2016,11,23,10,0,558.0,129.0,1.0,15.0,380.0,90.11,73.96
2016,11,23,10,15,679.0,111.5,1.0,15.0,433.0,121.09,74.52
2016,11,23,10,30,800.0,94.0,1.0,15.0,486.0,168.69,100.57
2016,11,23,10,45,813.0,94.0,1.0,15.5,504.0,216.69,137.9
2016,11,23,11,0,826.0,94.0,1.0,16.0,522.0,264.94,178.99
2016,11,23,11,15,830.5,94.5,1.05,16.0,532.0,311.28,220.62
2016,11,23,11,30,835.0,95.0,1.1,16.0,542.0,356.59,261.57
2016,11,23,11,45,837.5,95.0,1.15,16.0,544.5,399.47,300.19
2016,11,23,12,0,840.0,95.0,1.2,16.0,547.0,440.71,336.82
2016,11,23,12,15,837.5,94.5,1.2,16.0,542.0,477.4,369.01
2016,11,23,12,30,835.0,94.0,1.2,16.0,537.0,511.69,398.58
2016,11,23,12,45,823.0,95.5,1.3,16.0,523.0,540.42,423.89
2016,11,23,13,0,811.0,97.0,1.4,16.0,509.0,565.93,446.3
2016,11,23,13,15,800.5,95.5,1.45,16.0,488.5,586.04,464.04
2016,11,23,13,30,790.0,94.0,1.5,16.0,468.0,602.86,479.06
2016,11,23,13,45,774.0,91.5,1.55,16.0,441.0,611.84,488.01
2016,11,23,14,0,758.0,89.0,1.6,16.0,414.0,620.3,496.34
2016,11,23,14,15,735.5,86.0,1.65,15.5,381.0,618.04,497.4
2016,11,23,14,30,713.0,83.0,1.7,15.0,348.0,612.32,495.65
2016,11,23,14,45,683.5,78.5,1.75,15.0,311.0,596.66,485.07
2016,11,23,15,0,654.0,74.0,1.8,15.0,274.0,577.8,471.47
2016,11,23,15,15,606.0,68.5,1.75,14.5,232.5,541.78,444.01
2016,11,23,15,30,558.0,63.0,1.7,14.0,191.0,503.1,413.14
2016,11,23,15,45,488.0,55.0,1.65,13.5,149.5,444.05,364.38
2016,11,23,16,0,418.0,47.0,1.6,13.0,108.0,383.57,311.92
2016,11,23,16,15,298.5,35.0,1.5,12.5,71.0,285.94,222.15
2016,11,23,16,30,179.0,23.0,1.4,12.0,34.0,176.99,41.12
2016,11,23,16,45,89.5,11.5,1.35,11.5,17.0,67.38,0.0
2016,11,23,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,135.0,17.5,1.0,7.5,30.0,13.67,0.0
2016,11,24,7,30,270.0,35.0,1.0,8.0,60.0,27.22,16.32
2016,11,24,7,45,373.0,46.0,1.05,8.5,100.5,37.98,27.95
2016,11,24,8,0,476.0,57.0,1.1,9.0,141.0,46.52,36.2
2016,11,24,8,15,540.0,64.0,1.1,9.5,184.0,51.32,40.85
2016,11,24,8,30,604.0,71.0,1.1,10.0,227.0,56.16,45.35
2016,11,24,8,45,653.0,75.0,1.1,10.5,269.0,58.5,47.45
2016,11,24,9,0,702.0,79.0,1.1,11.0,311.0,60.94,49.54
2016,11,24,9,15,730.5,72.0,1.05,11.5,337.0,60.06,48.61
2016,11,24,9,30,759.0,65.0,1.0,12.0,363.0,54.21,43.21
2016,11,24,9,45,731.5,77.5,1.0,12.5,383.5,62.92,50.81
2016,11,24,10,0,704.0,90.0,1.0,13.0,404.0,65.35,52.76
2016,11,24,10,15,772.0,91.0,0.95,13.5,452.0,115.64,68.29
2016,11,24,10,30,840.0,92.0,0.9,14.0,500.0,169.49,100.11
2016,11,24,10,45,851.0,92.5,0.85,14.5,518.5,219.55,138.86
2016,11,24,11,0,862.0,93.0,0.8,15.0,537.0,269.62,181.41
2016,11,24,11,15,866.5,93.5,0.65,15.5,547.0,317.69,223.53
2016,11,24,11,30,871.0,94.0,0.5,16.0,557.0,364.66,264.32
2016,11,24,11,45,872.0,94.0,0.35,16.5,559.5,408.6,301.68
2016,11,24,12,0,873.0,94.0,0.2,17.0,562.0,450.69,336.23
2016,11,24,12,15,870.5,93.5,0.2,17.0,556.5,488.72,368.4
2016,11,24,12,30,868.0,93.0,0.2,17.0,551.0,524.26,397.92
2016,11,24,12,45,862.0,92.5,0.25,17.0,538.0,555.35,423.99
2016,11,24,13,0,856.0,92.0,0.3,17.0,525.0,583.48,447.43
2016,11,24,13,15,846.0,90.5,0.35,17.0,504.0,605.18,465.9
2016,11,24,13,30,836.0,89.0,0.4,17.0,483.0,623.5,481.72
2016,11,24,13,45,820.5,86.5,0.5,17.0,455.5,633.87,492.31
2016,11,24,14,0,805.0,84.0,0.6,17.0,428.0,640.59,500.16
2016,11,24,14,15,783.0,81.5,0.65,16.5,394.0,639.36,502.37
2016,11,24,14,30,761.0,79.0,0.7,16.0,360.0,638.45,504.49
2016,11,24,14,45,728.0,75.5,0.75,16.0,321.0,622.09,494.05
2016,11,24,15,0,695.0,72.0,0.8,16.0,282.0,602.36,480.6
2016,11,24,15,15,647.5,66.5,0.9,15.5,240.0,566.96,455.81
2016,11,24,15,30,600.0,61.0,1.0,15.0,198.0,528.8,427.27
2016,11,24,15,45,526.0,53.5,1.1,14.5,155.0,467.61,378.72
2016,11,24,16,0,452.0,46.0,1.2,14.0,112.0,404.9,325.85
2016,11,24,16,15,329.0,34.5,1.25,13.0,73.5,305.31,235.21
2016,11,24,16,30,206.0,23.0,1.3,12.0,35.0,192.64,35.02
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.5,75.88,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,16.0,1.1,8.0,21.5,12.74,0.0
2016,11,25,7,30,116.0,32.0,1.0,8.0,43.0,24.93,14.06
2016,11,25,7,45,166.5,48.5,0.9,8.5,73.0,37.24,27.22
2016,11,25,8,0,217.0,65.0,0.8,9.0,103.0,49.32,38.67
2016,11,25,8,15,246.5,80.5,0.85,9.5,135.0,60.37,48.95
2016,11,25,8,30,276.0,96.0,0.9,10.0,167.0,71.16,58.8
2016,11,25,8,45,296.0,110.5,0.95,11.0,197.5,80.98,67.44
2016,11,25,9,0,316.0,125.0,1.0,12.0,228.0,90.55,75.66
2016,11,25,9,15,340.0,133.5,1.0,12.5,255.5,96.21,80.43
2016,11,25,9,30,364.0,142.0,1.0,13.0,283.0,98.2,81.9
2016,11,25,9,45,344.0,158.0,1.0,13.5,300.0,111.2,92.96
2016,11,25,10,0,324.0,174.0,1.0,14.0,317.0,120.37,100.55
2016,11,25,10,15,328.5,184.0,1.0,14.0,336.0,147.5,108.5
2016,11,25,10,30,333.0,194.0,1.0,14.0,355.0,177.9,128.73
2016,11,25,10,45,251.0,212.0,1.0,14.5,336.0,199.68,148.97
2016,11,25,11,0,169.0,230.0,1.0,15.0,317.0,214.02,164.25
2016,11,25,11,15,265.5,221.5,1.0,15.0,360.5,247.9,189.12
2016,11,25,11,30,362.0,213.0,1.0,15.0,404.0,290.52,222.09
2016,11,25,11,45,444.0,193.5,1.0,15.5,429.5,330.08,253.45
2016,11,25,12,0,526.0,174.0,1.0,16.0,455.0,372.57,287.54
2016,11,25,12,15,477.5,184.5,1.0,16.0,437.5,387.49,302.05
2016,11,25,12,30,429.0,195.0,1.0,16.0,420.0,397.67,312.29
2016,11,25,12,45,429.5,189.5,1.0,16.0,410.5,414.51,327.17
2016,11,25,13,0,430.0,184.0,1.0,16.0,401.0,429.8,340.58
2016,11,25,13,15,347.5,190.5,1.0,15.5,361.5,396.34,316.64
2016,11,25,13,30,265.0,197.0,1.0,15.0,322.0,367.51,295.54
2016,11,25,13,45,163.5,186.5,1.0,15.0,262.5,292.39,236.61
2016,11,25,14,0,62.0,176.0,1.0,15.0,203.0,211.22,170.9
2016,11,25,14,15,67.5,163.5,0.95,15.0,190.5,206.78,168.18
2016,11,25,14,30,73.0,151.0,0.9,15.0,178.0,202.22,164.96
2016,11,25,14,45,66.5,136.5,0.85,15.0,159.0,186.71,152.42
2016,11,25,15,0,60.0,122.0,0.8,15.0,140.0,170.82,139.38
2016,11,25,15,15,52.5,104.5,0.75,14.5,118.5,149.68,121.96
2016,11,25,15,30,45.0,87.0,0.7,14.0,97.0,127.9,103.59
2016,11,25,15,45,35.0,69.0,0.7,13.5,76.0,102.89,82.02
2016,11,25,16,0,25.0,51.0,0.7,13.0,55.0,76.85,59.14
2016,11,25,16,15,12.5,33.5,0.75,12.5,35.5,48.29,32.99
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,13.21,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,12.0,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,8.5,1.9,12.0,8.5,6.97,0.42
2016,11,26,8,0,0.0,12.0,2.0,12.0,12.0,9.86,3.13
2016,11,26,8,15,0.0,16.5,2.0,11.5,16.5,13.57,6.59
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,17.29,10.06
2016,11,26,8,45,0.0,25.0,2.05,11.0,25.0,20.6,13.1
2016,11,26,9,0,0.0,29.0,2.1,11.0,29.0,23.92,16.11
2016,11,26,9,15,0.0,33.0,1.95,11.0,33.0,27.24,19.11
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,30.56,22.09
2016,11,26,9,45,0.0,91.5,1.7,11.0,91.5,74.83,61.8
2016,11,26,10,0,0.0,146.0,1.6,11.0,146.0,113.86,96.21
2016,11,26,10,15,0.0,148.5,1.6,11.0,148.5,117.09,94.45
2016,11,26,10,30,0.0,151.0,1.6,11.0,151.0,120.28,96.98
2016,11,26,10,45,1.5,159.5,1.6,11.0,160.0,127.97,103.24
2016,11,26,11,0,3.0,168.0,1.6,11.0,169.0,135.92,109.71
2016,11,26,11,15,16.0,187.5,1.65,11.0,196.0,155.64,125.6
2016,11,26,11,30,29.0,207.0,1.7,11.0,223.0,177.37,143.26
2016,11,26,11,45,96.5,224.0,1.8,11.0,275.5,219.48,176.78
2016,11,26,12,0,164.0,241.0,1.9,11.0,328.0,272.29,219.53
2016,11,26,12,15,159.5,238.5,1.95,11.0,322.5,280.15,226.84
2016,11,26,12,30,155.0,236.0,2.0,11.0,317.0,287.12,233.5
2016,11,26,12,45,160.0,230.0,2.05,11.5,312.0,294.98,240.39
2016,11,26,13,0,165.0,224.0,2.1,12.0,307.0,302.51,246.99
2016,11,26,13,15,330.0,188.5,2.1,12.0,345.5,383.13,314.19
2016,11,26,13,30,495.0,153.0,2.1,12.0,384.0,473.11,387.89
2016,11,26,13,45,413.0,158.0,2.1,12.0,343.5,443.23,364.54
2016,11,26,14,0,331.0,163.0,2.1,12.0,303.0,395.92,327.55
2016,11,26,14,15,165.5,89.0,2.0,12.0,159.0,211.62,176.97
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,12.35,5.04
2016,11,26,14,45,0.0,13.0,1.85,12.0,13.0,10.7,3.65
2016,11,26,15,0,0.0,11.0,1.8,12.0,11.0,9.05,2.22
2016,11,26,15,15,0.0,9.5,1.7,12.0,9.5,7.81,1.13
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,6.57,0.03
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,4.92,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.28,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,2.05,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.82,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,57.0,18.0,2.4,11.0,22.5,15.36,0.0
2016,11,27,7,30,114.0,36.0,2.4,11.0,45.0,27.59,14.69
2016,11,27,7,45,231.0,49.0,2.4,11.5,83.0,37.43,26.81
2016,11,27,8,0,348.0,62.0,2.4,12.0,121.0,47.18,36.17
2016,11,27,8,15,417.0,71.0,2.4,12.0,161.0,53.7,42.44
2016,11,27,8,30,486.0,80.0,2.4,12.0,201.0,60.16,48.49
2016,11,27,8,45,565.5,80.0,2.45,12.5,244.0,62.14,50.29
2016,11,27,9,0,645.0,80.0,2.5,13.0,287.0,61.49,49.63
2016,11,27,9,15,676.0,84.0,2.5,13.0,322.5,63.73,51.6
2016,11,27,9,30,707.0,88.0,2.5,13.0,358.0,66.02,53.56
2016,11,27,9,45,749.0,85.0,2.5,13.5,392.0,63.45,51.09
2016,11,27,10,0,791.0,82.0,2.5,14.0,426.0,66.71,53.78
2016,11,27,10,15,664.0,114.5,2.45,14.0,415.0,114.62,73.02
2016,11,27,10,30,537.0,147.0,2.4,14.0,404.0,163.36,109.08
2016,11,27,10,45,688.5,117.0,2.35,14.5,458.0,200.46,131.17
2016,11,27,11,0,840.0,87.0,2.3,15.0,512.0,252.31,169.34
2016,11,27,11,15,845.0,87.5,2.25,15.0,522.5,299.2,211.93
2016,11,27,11,30,850.0,88.0,2.2,15.0,533.0,345.08,254.07
2016,11,27,11,45,852.0,88.0,2.15,15.0,535.5,388.23,293.7
2016,11,27,12,0,854.0,88.0,2.1,15.0,538.0,429.69,331.23
2016,11,27,12,15,851.5,87.5,2.05,15.0,533.0,466.82,364.57
2016,11,27,12,30,849.0,87.0,2.0,15.0,528.0,501.54,395.2
2016,11,27,12,45,840.5,87.0,2.0,15.0,515.0,531.13,421.35
2016,11,27,13,0,832.0,87.0,2.0,15.0,502.0,557.69,444.58
2016,11,27,13,15,682.0,115.0,1.95,15.0,446.5,529.55,424.73
2016,11,27,13,30,532.0,143.0,1.9,15.0,391.0,483.82,390.64
2016,11,27,13,45,447.0,150.0,1.85,15.0,350.0,455.14,369.39
2016,11,27,14,0,362.0,157.0,1.8,15.0,309.0,408.43,333.42
2016,11,27,14,15,282.5,153.0,1.75,14.5,266.0,362.52,297.85
2016,11,27,14,30,203.0,149.0,1.7,14.0,223.0,300.36,248.27
2016,11,27,14,45,187.0,135.5,1.65,14.0,198.0,281.0,233.08
2016,11,27,15,0,171.0,122.0,1.6,14.0,173.0,260.65,216.49
2016,11,27,15,15,156.5,105.0,1.5,13.5,146.5,235.62,196.0
2016,11,27,15,30,142.0,88.0,1.4,13.0,120.0,209.56,174.03
2016,11,27,15,45,120.0,70.0,1.3,12.5,93.0,175.74,144.73
2016,11,27,16,0,98.0,52.0,1.2,12.0,66.0,140.76,113.59
2016,11,27,16,15,52.0,35.5,1.15,11.5,43.0,91.29,67.34
2016,11,27,16,30,6.0,19.0,1.1,11.0,20.0,24.86,0.0
2016,11,27,16,45,3.0,9.5,1.1,10.5,10.0,10.02,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,7,15,21.0,15.0,2.25,13.0,16.5,12.8,0.0
2016,11,28,7,30,42.0,30.0,2.3,13.0,33.0,23.55,10.93
2016,11,28,7,45,82.0,47.5,2.4,13.0,59.5,36.57,25.79
2016,11,28,8,0,122.0,65.0,2.5,13.0,86.0,49.41,37.93
2016,11,28,8,15,150.5,82.5,2.55,13.0,115.0,60.97,48.67
2016,11,28,8,30,179.0,100.0,2.6,13.0,144.0,72.92,59.61
2016,11,28,8,45,202.5,115.5,2.7,13.0,173.5,83.28,68.98
2016,11,28,9,0,226.0,131.0,2.8,13.0,203.0,93.38,77.97
2016,11,28,9,15,253.5,140.0,2.8,13.0,229.5,99.31,83.15
2016,11,28,9,30,281.0,149.0,2.8,13.0,256.0,105.11,88.17
2016,11,28,9,45,363.0,148.5,2.85,13.5,298.0,105.69,88.37
2016,11,28,10,0,445.0,148.0,2.9,14.0,340.0,101.46,84.36
2016,11,28,10,15,319.0,178.0,2.9,14.0,319.5,139.87,104.05
2016,11,28,10,30,193.0,208.0,2.9,14.0,299.0,171.4,130.32
2016,11,28,10,45,464.0,164.5,2.9,14.5,395.0,196.26,137.75
2016,11,28,11,0,735.0,121.0,2.9,15.0,491.0,251.43,172.91
2016,11,28,11,15,741.0,122.0,2.9,15.0,501.5,295.17,212.38
2016,11,28,11,30,747.0,123.0,2.9,15.0,512.0,338.23,251.76
2016,11,28,11,45,754.5,121.0,2.9,15.0,515.5,378.35,288.56
2016,11,28,12,0,762.0,119.0,2.9,15.0,519.0,417.37,323.98
2016,11,28,12,15,759.5,118.5,2.85,15.0,514.0,452.1,355.4
2016,11,28,12,30,757.0,118.0,2.8,15.0,509.0,484.63,384.39
2016,11,28,12,45,571.0,154.5,2.8,15.0,445.5,450.58,361.13
2016,11,28,13,0,385.0,191.0,2.8,15.0,382.0,398.45,321.96
2016,11,28,13,15,400.0,179.5,2.75,15.0,371.5,422.82,342.99
2016,11,28,13,30,415.0,168.0,2.7,15.0,361.0,436.96,355.66
2016,11,28,13,45,408.5,158.5,2.7,15.0,339.0,438.45,358.24
2016,11,28,14,0,402.0,149.0,2.7,15.0,317.0,437.78,359.04
2016,11,28,14,15,489.5,121.0,2.65,14.5,310.0,476.97,393.17
2016,11,28,14,30,577.0,93.0,2.6,14.0,303.0,522.18,431.5
2016,11,28,14,45,563.0,91.5,2.55,14.0,278.0,519.63,429.75
2016,11,28,15,0,549.0,90.0,2.5,14.0,253.0,514.01,425.38
2016,11,28,15,15,496.5,83.0,2.35,13.5,213.5,470.28,390.55
2016,11,28,15,30,444.0,76.0,2.2,13.0,174.0,429.48,356.74
2016,11,28,15,45,379.5,64.0,2.1,13.0,135.5,372.7,308.05
2016,11,28,16,0,315.0,52.0,2.0,13.0,97.0,315.71,257.1
2016,11,28,16,15,157.5,40.0,1.9,12.5,62.5,185.15,140.63
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,37.03,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,208.5,11.5,1.4,7.5,27.0,9.82,0.0
2016,11,29,7,30,417.0,23.0,1.4,8.0,54.0,20.97,8.69
2016,11,29,7,45,516.5,29.5,1.4,8.5,95.0,26.6,17.56
2016,11,29,8,0,616.0,36.0,1.4,9.0,136.0,32.3,23.3
2016,11,29,8,15,673.0,40.5,1.4,9.5,179.0,36.05,26.99
2016,11,29,8,30,730.0,45.0,1.4,10.0,222.0,39.84,30.56
2016,11,29,8,45,767.0,48.0,1.45,10.5,263.0,42.25,32.77
2016,11,29,9,0,804.0,51.0,1.5,11.0,304.0,44.69,34.93
2016,11,29,9,15,828.0,53.0,1.45,11.5,340.0,51.5,40.96
2016,11,29,9,30,852.0,55.0,1.4,12.0,376.0,53.61,42.72
2016,11,29,9,45,869.0,56.5,1.4,12.5,407.5,55.22,44.0
2016,11,29,10,0,886.0,58.0,1.4,13.0,439.0,56.78,45.21
2016,11,29,10,15,896.5,59.0,1.35,13.5,463.5,92.92,50.65
2016,11,29,10,30,907.0,60.0,1.3,14.0,488.0,144.98,78.9
2016,11,29,10,45,913.5,61.0,1.3,14.5,505.5,196.45,117.6
2016,11,29,11,0,920.0,62.0,1.3,15.0,523.0,247.35,161.0
2016,11,29,11,15,923.0,62.5,1.3,15.0,533.0,296.12,205.21
2016,11,29,11,30,926.0,63.0,1.3,15.0,543.0,343.54,248.76
2016,11,29,11,45,925.5,63.5,1.3,15.5,545.0,388.19,289.23
2016,11,29,12,0,925.0,64.0,1.3,16.0,547.0,430.79,327.13
