Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,922.5,64.0,1.3,16.0,542.0,469.84,361.93
2016,11,29,12,30,920.0,64.0,1.3,16.0,537.0,506.35,393.9
2016,11,29,12,45,906.0,66.5,1.3,16.0,523.0,536.96,420.63
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,564.17,444.12
2016,11,29,13,15,882.5,68.0,1.3,16.0,489.5,586.79,463.71
2016,11,29,13,30,873.0,67.0,1.3,16.0,470.0,606.1,480.44
2016,11,29,13,45,856.5,66.5,1.35,16.0,442.5,618.33,491.97
2016,11,29,14,0,840.0,66.0,1.4,16.0,415.0,631.96,504.16
2016,11,29,14,15,820.0,63.5,1.35,15.5,382.5,632.93,507.02
2016,11,29,14,30,800.0,61.0,1.3,15.0,350.0,630.31,506.98
2016,11,29,14,45,770.0,58.5,1.3,15.0,312.5,617.42,498.26
2016,11,29,15,0,740.0,56.0,1.3,15.0,275.0,601.11,486.15
2016,11,29,15,15,697.5,52.0,1.25,14.0,234.0,571.18,464.31
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,538.32,438.9
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,483.37,393.72
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,434.91,350.22
2016,11,29,16,15,396.5,28.0,1.1,11.5,71.0,340.43,258.45
2016,11,29,16,30,275.0,19.0,1.1,11.0,33.0,230.15,0.0
2016,11,29,16,45,137.5,9.5,1.15,10.5,16.5,95.23,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,6.83,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,13.19,2.83
2016,11,30,7,45,0.0,29.5,0.35,9.5,29.5,24.3,15.47
2016,11,30,8,0,0.0,43.0,0.4,10.0,43.0,35.02,25.64
2016,11,30,8,15,0.0,58.0,0.4,10.5,58.0,46.7,36.45
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,58.26,46.99
2016,11,30,8,45,0.0,87.0,0.4,11.5,87.0,68.99,56.61
2016,11,30,9,0,0.0,101.0,0.4,12.0,101.0,79.61,65.95
2016,11,30,9,15,0.0,114.0,0.5,12.0,114.0,89.43,74.59
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,99.13,83.04
2016,11,30,9,45,138.0,150.0,0.7,12.5,209.5,108.47,90.94
2016,11,30,10,0,276.0,173.0,0.8,13.0,292.0,119.27,100.03
2016,11,30,10,15,555.0,123.0,0.8,13.0,378.0,110.15,74.44
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,139.47,77.85
2016,11,30,10,45,841.5,74.5,0.85,13.5,481.5,188.75,114.67
2016,11,30,11,0,849.0,76.0,0.9,14.0,499.0,237.73,156.14
2016,11,30,11,15,854.0,77.0,0.9,14.0,510.0,285.14,198.68
2016,11,30,11,30,859.0,78.0,0.9,14.0,521.0,331.57,240.85
2016,11,30,11,45,857.5,79.0,0.95,14.5,523.5,374.55,279.74
2016,11,30,12,0,856.0,80.0,1.0,15.0,526.0,415.59,316.27
2016,11,30,12,15,854.0,80.0,1.05,15.0,521.5,453.35,349.99
2016,11,30,12,30,852.0,80.0,1.1,15.0,517.0,488.78,381.17
2016,11,30,12,45,836.5,82.5,1.15,15.0,503.0,517.45,406.58
2016,11,30,13,0,821.0,85.0,1.2,15.0,489.0,542.74,428.85
2016,11,30,13,15,811.0,83.5,1.3,15.0,469.5,563.59,447.74
2016,11,30,13,30,801.0,82.0,1.4,15.0,450.0,581.22,463.9
2016,11,30,13,45,642.0,107.0,1.5,15.0,391.5,533.96,429.57
2016,11,30,14,0,483.0,132.0,1.6,15.0,333.0,469.4,381.02
2016,11,30,14,15,568.5,105.0,1.6,14.5,323.0,515.24,420.05
2016,11,30,14,30,654.0,78.0,1.6,14.0,313.0,553.82,452.62
2016,11,30,14,45,601.5,80.0,1.65,14.0,278.5,530.4,434.91
2016,11,30,15,0,549.0,82.0,1.7,14.0,244.0,503.2,414.01
2016,11,30,15,15,505.0,75.0,1.65,13.5,206.5,468.91,387.25
2016,11,30,15,30,461.0,68.0,1.6,13.0,169.0,432.06,357.17
2016,11,30,15,45,382.0,59.0,1.6,12.5,130.5,365.91,302.01
2016,11,30,16,0,303.0,50.0,1.6,12.0,92.0,303.56,247.35
2016,11,30,16,15,151.5,38.5,1.55,11.5,59.5,177.75,134.44
2016,11,30,16,30,0.0,27.0,1.5,11.0,27.0,34.98,0.0
2016,11,30,16,45,0.0,13.5,1.5,11.0,13.5,11.52,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,163.0,11.5,1.45,7.5,23.0,9.82,0.0
2016,12,1,7,30,326.0,23.0,1.4,8.0,46.0,19.15,5.71
2016,12,1,7,45,440.0,31.0,1.4,9.0,86.0,25.57,16.44
2016,12,1,8,0,554.0,39.0,1.4,10.0,126.0,34.88,25.41
2016,12,1,8,15,616.5,44.5,1.4,10.0,168.0,39.36,29.85
2016,12,1,8,30,679.0,50.0,1.4,10.0,210.0,43.87,34.17
2016,12,1,8,45,723.5,53.0,1.45,10.5,251.5,46.14,36.27
2016,12,1,9,0,768.0,56.0,1.5,11.0,293.0,48.47,38.34
2016,12,1,9,15,795.0,58.5,1.55,11.5,329.5,50.29,39.88
2016,12,1,9,30,822.0,61.0,1.6,12.0,366.0,52.13,41.4
2016,12,1,9,45,838.0,63.5,1.7,12.5,397.0,53.86,42.79
2016,12,1,10,0,854.0,66.0,1.8,13.0,428.0,55.6,44.18
2016,12,1,10,15,867.0,67.5,1.8,13.0,453.5,92.86,53.78
2016,12,1,10,30,880.0,69.0,1.8,13.0,479.0,144.15,80.55
2016,12,1,10,45,888.0,70.0,1.85,13.5,497.0,194.66,117.95
2016,12,1,11,0,896.0,71.0,1.9,14.0,515.0,244.78,160.55
2016,12,1,11,15,900.5,71.5,1.9,14.0,526.0,292.99,204.37
2016,12,1,11,30,905.0,72.0,1.9,14.0,537.0,340.04,247.88
2016,12,1,11,45,905.0,72.5,1.95,14.5,539.5,384.18,288.44
2016,12,1,12,0,905.0,73.0,2.0,15.0,542.0,426.37,326.64
2016,12,1,12,15,903.5,73.0,1.95,15.0,537.5,465.34,361.77
2016,12,1,12,30,902.0,73.0,1.9,15.0,533.0,501.92,394.14
2016,12,1,12,45,896.5,72.5,1.9,15.0,520.5,533.46,422.06
2016,12,1,13,0,891.0,72.0,1.9,15.0,508.0,562.08,447.1
2016,12,1,13,15,881.5,71.0,1.85,15.0,488.5,584.89,466.98
2016,12,1,13,30,872.0,70.0,1.8,15.0,469.0,604.41,483.92
2016,12,1,13,45,857.5,68.5,1.75,15.0,442.0,621.35,498.42
2016,12,1,14,0,843.0,67.0,1.7,15.0,415.0,630.92,507.15
2016,12,1,14,15,822.5,64.5,1.7,14.5,382.5,631.86,510.46
2016,12,1,14,30,802.0,62.0,1.7,14.0,350.0,629.16,510.77
2016,12,1,14,45,771.5,59.5,1.7,14.0,312.0,616.22,501.9
2016,12,1,15,0,741.0,57.0,1.7,14.0,274.0,599.81,489.67
2016,12,1,15,15,697.0,53.0,1.55,13.5,233.0,569.12,465.52
2016,12,1,15,30,653.0,49.0,1.4,13.0,192.0,535.43,437.83
2016,12,1,15,45,585.0,42.5,1.3,12.5,150.0,480.08,391.83
2016,12,1,16,0,517.0,36.0,1.2,12.0,108.0,422.94,341.35
2016,12,1,16,15,258.5,34.0,1.2,11.0,70.0,254.27,192.62
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,48.48,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.0,10.5,1.7,6.5,23.5,8.96,0.0
2016,12,2,7,30,386.0,21.0,1.7,7.0,47.0,19.13,4.59
2016,12,2,7,45,492.0,28.5,1.75,7.5,87.0,25.73,16.58
2016,12,2,8,0,598.0,36.0,1.8,8.0,127.0,32.36,23.33
2016,12,2,8,15,657.5,40.5,1.8,8.5,169.5,36.08,27.05
2016,12,2,8,30,717.0,45.0,1.8,9.0,212.0,39.85,30.65
2016,12,2,8,45,753.5,48.5,1.8,9.5,252.5,42.65,33.24
2016,12,2,9,0,790.0,52.0,1.8,10.0,293.0,45.45,35.75
2016,12,2,9,15,815.5,54.5,1.85,10.5,330.0,47.36,37.39
2016,12,2,9,30,841.0,57.0,1.9,11.0,367.0,54.84,44.01
2016,12,2,9,45,854.0,60.0,2.0,12.0,397.5,57.48,46.12
2016,12,2,10,0,867.0,63.0,2.1,13.0,428.0,60.03,48.12
2016,12,2,10,15,879.0,64.0,2.1,13.0,453.0,88.48,51.03
2016,12,2,10,30,891.0,65.0,2.1,13.0,478.0,139.78,76.95
2016,12,2,10,45,897.5,66.5,2.1,13.5,496.0,190.88,114.52
2016,12,2,11,0,904.0,68.0,2.1,14.0,514.0,241.46,157.46
2016,12,2,11,15,908.5,68.5,2.05,14.0,524.5,289.97,201.53
2016,12,2,11,30,913.0,69.0,2.0,14.0,535.0,337.31,245.32
2016,12,2,11,45,913.5,69.0,2.0,14.5,538.0,381.45,285.93
2016,12,2,12,0,914.0,69.0,2.0,15.0,541.0,423.66,324.15
2016,12,2,12,15,912.0,68.5,2.0,15.0,536.0,462.22,359.23
2016,12,2,12,30,910.0,68.0,2.0,15.0,531.0,498.3,391.54
2016,12,2,12,45,906.5,67.0,2.0,15.0,519.0,530.51,420.11
2016,12,2,13,0,903.0,66.0,2.0,15.0,507.0,559.88,445.86
2016,12,2,13,15,894.0,65.0,2.0,15.0,487.0,583.22,466.49
2016,12,2,13,30,885.0,64.0,2.0,15.0,467.0,603.26,484.21
2016,12,2,13,45,868.5,63.5,2.0,15.0,440.5,615.98,496.02
2016,12,2,14,0,852.0,63.0,2.0,15.0,414.0,625.15,504.88
2016,12,2,14,15,832.0,61.0,2.0,15.0,381.5,631.98,511.58
2016,12,2,14,30,812.0,59.0,2.0,15.0,349.0,630.42,511.74
2016,12,2,14,45,779.5,57.0,2.0,15.0,311.0,616.95,502.41
2016,12,2,15,0,747.0,55.0,2.0,15.0,273.0,600.0,489.69
2016,12,2,15,15,703.5,51.0,1.9,14.0,232.0,569.86,467.12
2016,12,2,15,30,660.0,47.0,1.8,13.0,191.0,536.79,440.93
2016,12,2,15,45,587.5,41.5,1.7,12.5,149.0,479.71,393.29
2016,12,2,16,0,515.0,36.0,1.6,12.0,107.0,420.7,340.94
2016,12,2,16,15,392.0,27.0,1.55,11.5,69.5,334.27,253.19
2016,12,2,16,30,269.0,18.0,1.5,11.0,32.0,223.28,0.0
2016,12,2,16,45,134.5,9.0,1.5,10.5,16.0,92.4,0.0
2016,12,2,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,157.0,10.5,1.2,8.5,21.0,8.96,0.0
2016,12,3,7,30,314.0,21.0,1.2,9.0,42.0,17.46,2.39
2016,12,3,7,45,424.0,29.5,1.3,9.5,80.0,24.33,15.12
2016,12,3,8,0,534.0,38.0,1.4,10.0,118.0,33.99,24.54
2016,12,3,8,15,596.5,43.0,1.4,10.5,159.0,38.01,28.53
2016,12,3,8,30,659.0,48.0,1.4,11.0,200.0,42.09,32.4
2016,12,3,8,45,701.0,51.5,1.45,11.5,240.0,44.78,34.89
2016,12,3,9,0,743.0,55.0,1.5,12.0,280.0,47.51,37.32
2016,12,3,9,15,770.0,57.5,1.5,12.5,316.0,49.32,38.85
2016,12,3,9,30,797.0,60.0,1.5,13.0,352.0,51.16,40.37
2016,12,3,9,45,813.5,62.5,1.55,13.5,382.5,52.89,41.77
2016,12,3,10,0,830.0,65.0,1.6,14.0,413.0,54.63,43.15
2016,12,3,10,15,843.0,66.5,1.55,14.5,438.0,80.2,45.7
2016,12,3,10,30,856.0,68.0,1.5,15.0,463.0,136.36,75.31
2016,12,3,10,45,791.5,83.5,1.5,15.5,459.5,181.78,110.73
2016,12,3,11,0,727.0,99.0,1.5,16.0,456.0,221.73,147.17
2016,12,3,11,15,806.0,84.5,1.5,16.0,488.0,272.65,189.11
2016,12,3,11,30,885.0,70.0,1.5,16.0,520.0,327.49,235.58
2016,12,3,11,45,886.5,70.0,1.5,16.5,523.5,370.74,274.79
2016,12,3,12,0,888.0,70.0,1.5,17.0,527.0,412.2,311.82
2016,12,3,12,15,886.0,70.0,1.5,17.0,522.5,450.23,345.94
2016,12,3,12,30,884.0,70.0,1.5,17.0,518.0,485.89,377.39
2016,12,3,12,45,880.5,69.0,1.5,17.0,506.0,517.28,404.87
2016,12,3,13,0,877.0,68.0,1.5,17.0,494.0,545.91,429.63
2016,12,3,13,15,868.5,67.0,1.45,17.0,475.5,568.88,449.34
2016,12,3,13,30,860.0,66.0,1.4,17.0,457.0,588.67,466.2
2016,12,3,13,45,848.0,64.0,1.4,17.0,431.5,601.98,478.25
2016,12,3,14,0,836.0,62.0,1.4,17.0,406.0,611.91,487.54
2016,12,3,14,15,817.0,60.0,1.3,16.5,374.5,619.18,494.57
2016,12,3,14,30,798.0,58.0,1.2,16.0,343.0,618.17,495.21
2016,12,3,14,45,770.5,55.5,1.15,16.0,306.0,607.44,487.71
2016,12,3,15,0,743.0,53.0,1.1,16.0,269.0,593.37,477.03
2016,12,3,15,15,701.0,49.0,1.0,15.5,229.0,564.42,454.69
2016,12,3,15,30,659.0,45.0,0.9,15.0,189.0,532.62,429.03
2016,12,3,15,45,590.0,40.0,0.8,14.5,147.5,478.81,384.86
2016,12,3,16,0,521.0,35.0,0.7,14.0,106.0,423.07,336.14
2016,12,3,16,15,260.5,33.5,0.7,13.0,69.0,254.01,189.25
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,48.76,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,13.66,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.5,19.0,9.39,0.0
2016,12,4,7,30,256.0,22.0,0.6,10.0,38.0,18.32,1.22
2016,12,4,7,45,368.5,31.5,0.55,10.5,75.0,25.97,16.34
2016,12,4,8,0,481.0,41.0,0.5,11.0,112.0,33.58,24.09
2016,12,4,8,15,548.0,47.0,0.45,11.0,152.5,38.0,28.49
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,42.45,32.77
2016,12,4,8,45,660.5,57.0,0.4,11.5,233.0,49.21,38.92
2016,12,4,9,0,706.0,61.0,0.4,12.0,273.0,52.21,41.57
2016,12,4,9,15,688.0,68.5,0.45,12.5,296.0,52.77,41.97
2016,12,4,9,30,670.0,76.0,0.5,13.0,319.0,57.37,45.94
2016,12,4,9,45,699.5,83.5,0.6,14.0,356.5,62.36,50.1
2016,12,4,10,0,729.0,91.0,0.7,15.0,394.0,67.31,54.16
2016,12,4,10,15,744.0,93.0,0.75,15.0,418.5,88.78,55.8
2016,12,4,10,30,759.0,95.0,0.8,15.0,443.0,135.66,78.78
2016,12,4,10,45,613.5,132.0,0.85,15.5,420.5,187.64,123.02
2016,12,4,11,0,468.0,169.0,0.9,16.0,398.0,221.28,156.85
2016,12,4,11,15,430.5,182.0,0.9,16.0,396.0,251.05,184.24
2016,12,4,11,30,393.0,195.0,0.9,16.0,394.0,275.03,207.01
2016,12,4,11,45,456.0,181.5,0.95,16.5,414.0,311.75,236.73
2016,12,4,12,0,519.0,168.0,1.0,17.0,434.0,350.34,268.22
2016,12,4,12,15,524.0,165.0,1.0,17.0,431.5,376.92,291.54
2016,12,4,12,30,529.0,162.0,1.0,17.0,429.0,402.39,313.68
2016,12,4,12,45,444.5,184.0,1.05,17.0,405.0,405.01,318.18
2016,12,4,13,0,360.0,206.0,1.1,17.0,381.0,393.09,310.88
2016,12,4,13,15,344.0,193.0,1.1,16.5,354.5,387.91,309.16
2016,12,4,13,30,328.0,180.0,1.1,16.0,328.0,380.07,305.1
2016,12,4,13,45,321.5,170.0,1.15,16.0,308.0,378.75,305.55
2016,12,4,14,0,315.0,160.0,1.2,16.0,288.0,375.73,304.48
2016,12,4,14,15,265.5,152.0,1.2,15.5,254.0,345.51,281.68
2016,12,4,14,30,216.0,144.0,1.2,15.0,220.0,312.86,256.45
2016,12,4,14,45,186.5,134.5,1.2,15.0,195.5,276.95,227.97
2016,12,4,15,0,157.0,125.0,1.2,15.0,171.0,253.34,208.67
2016,12,4,15,15,135.5,108.0,1.15,14.5,143.5,224.21,184.83
2016,12,4,15,30,114.0,91.0,1.1,14.0,116.0,194.2,159.59
2016,12,4,15,45,91.0,72.5,1.1,13.5,89.5,159.94,130.11
2016,12,4,16,0,68.0,54.0,1.1,13.0,63.0,124.61,98.87
2016,12,4,16,15,34.0,35.0,1.1,12.5,39.5,67.67,47.45
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,13.39,0.0
2016,12,4,16,45,0.0,8.0,1.1,12.0,8.0,6.83,0.0
2016,12,4,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,51.0,11.0,1.3,10.0,14.0,9.39,0.0
2016,12,5,7,30,102.0,22.0,1.3,10.0,28.0,17.04,0.0
2016,12,5,7,45,165.5,37.0,1.3,10.5,56.5,28.38,18.16
2016,12,5,8,0,229.0,52.0,1.3,11.0,85.0,39.47,29.17
2016,12,5,8,15,262.5,66.5,1.3,11.0,116.5,49.82,38.94
2016,12,5,8,30,296.0,81.0,1.3,11.0,148.0,59.9,48.32
2016,12,5,8,45,321.5,93.5,1.3,11.5,179.0,68.25,55.9
2016,12,5,9,0,347.0,106.0,1.3,12.0,210.0,76.41,63.13
2016,12,5,9,15,367.0,115.5,1.3,12.0,237.5,82.27,68.34
2016,12,5,9,30,387.0,125.0,1.3,12.0,265.0,88.03,73.38
2016,12,5,9,45,331.0,146.0,1.3,12.5,273.0,103.83,87.07
2016,12,5,10,0,275.0,167.0,1.3,13.0,281.0,115.77,97.19
2016,12,5,10,15,234.5,182.5,1.3,13.0,284.0,132.1,102.3
2016,12,5,10,30,194.0,198.0,1.3,13.0,287.0,159.9,121.68
2016,12,5,10,45,238.5,201.5,1.35,13.5,315.0,181.75,136.0
2016,12,5,11,0,283.0,205.0,1.4,14.0,343.0,210.85,157.79
2016,12,5,11,15,315.5,204.0,1.4,14.0,361.0,237.77,179.71
2016,12,5,11,30,348.0,203.0,1.4,14.0,379.0,267.06,204.28
2016,12,5,11,45,600.5,144.5,1.4,14.5,450.0,331.86,252.07
2016,12,5,12,0,853.0,86.0,1.4,15.0,521.0,408.51,311.15
2016,12,5,12,15,851.0,85.5,1.4,15.0,516.5,445.97,344.64
2016,12,5,12,30,849.0,85.0,1.4,15.0,512.0,481.1,375.76
2016,12,5,12,45,832.0,87.5,1.4,15.0,498.0,509.35,400.93
2016,12,5,13,0,815.0,90.0,1.4,15.0,484.0,534.12,422.79
2016,12,5,13,15,675.5,114.0,1.35,15.0,432.0,510.22,406.58
2016,12,5,13,30,536.0,138.0,1.3,15.0,380.0,469.63,376.94
2016,12,5,13,45,403.0,151.5,1.3,15.0,328.0,420.22,339.66
2016,12,5,14,0,270.0,165.0,1.3,15.0,276.0,352.21,286.52
2016,12,5,14,15,341.0,142.0,1.25,14.5,270.5,382.23,313.15
2016,12,5,14,30,412.0,119.0,1.2,14.0,265.0,426.62,350.04
2016,12,5,14,45,376.0,113.0,1.15,14.0,235.0,404.5,332.41
2016,12,5,15,0,340.0,107.0,1.1,14.0,205.0,380.3,313.11
2016,12,5,15,15,312.5,93.5,1.05,13.5,173.5,351.32,290.14
2016,12,5,15,30,285.0,80.0,1.0,13.0,142.0,320.74,264.9
2016,12,5,15,45,243.0,65.0,1.0,12.5,109.5,277.22,227.97
2016,12,5,16,0,201.0,50.0,1.0,12.0,77.0,233.1,188.79
2016,12,5,16,15,100.5,36.0,1.0,11.5,49.5,138.01,102.33
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,24.09,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,9.39,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,10.0,1.55,7.5,16.0,8.54,0.0
2016,12,6,7,30,196.0,20.0,1.6,8.0,32.0,16.53,0.0
2016,12,6,7,45,283.0,32.0,1.7,8.5,64.5,26.31,16.41
2016,12,6,8,0,370.0,44.0,1.8,9.0,97.0,35.88,26.18
2016,12,6,8,15,423.0,53.5,1.85,9.5,133.0,42.96,33.0
2016,12,6,8,30,476.0,63.0,1.9,10.0,169.0,49.9,39.51
2016,12,6,8,45,512.0,70.5,1.95,10.5,204.5,54.97,44.18
2016,12,6,9,0,548.0,78.0,2.0,11.0,240.0,59.97,48.66
2016,12,6,9,15,574.5,83.0,2.0,11.0,271.5,62.86,51.26
2016,12,6,9,30,601.0,88.0,2.0,11.0,303.0,65.77,53.83
2016,12,6,9,45,615.5,93.5,2.0,11.5,331.0,68.94,56.48
2016,12,6,10,0,630.0,99.0,2.0,12.0,359.0,72.1,59.1
2016,12,6,10,15,749.5,83.5,2.0,12.0,410.5,83.59,54.34
2016,12,6,10,30,869.0,68.0,2.0,12.0,462.0,130.69,72.5
2016,12,6,10,45,877.5,69.0,2.0,12.5,480.5,180.54,107.53
2016,12,6,11,0,886.0,70.0,2.0,13.0,499.0,230.09,148.82
2016,12,6,11,15,890.5,70.5,2.0,13.0,510.0,277.76,191.96
2016,12,6,11,30,895.0,71.0,2.0,13.0,521.0,324.3,235.17
2016,12,6,11,45,895.5,71.5,2.0,13.0,524.0,368.21,276.27
2016,12,6,12,0,896.0,72.0,2.0,13.0,527.0,410.27,315.26
2016,12,6,12,15,894.0,72.0,1.95,13.0,523.0,448.8,350.55
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,484.96,383.07
2016,12,6,12,45,880.0,73.0,1.9,13.0,506.0,514.7,410.04
2016,12,6,13,0,868.0,74.0,1.9,13.0,493.0,543.57,435.58
2016,12,6,13,15,858.5,73.0,1.9,13.0,474.0,566.81,456.29
2016,12,6,13,30,849.0,72.0,1.9,13.0,455.0,586.8,474.07
2016,12,6,13,45,686.5,96.5,1.95,13.0,395.0,540.45,439.86
2016,12,6,14,0,524.0,121.0,2.0,13.0,335.0,476.25,390.87
2016,12,6,14,15,560.5,104.0,1.95,12.5,316.5,501.09,413.15
2016,12,6,14,30,597.0,87.0,1.9,12.0,298.0,518.21,428.76
2016,12,6,14,45,564.0,83.5,1.9,12.0,265.5,501.72,416.3
2016,12,6,15,0,531.0,80.0,1.9,12.0,233.0,482.2,401.07
2016,12,6,15,15,579.5,65.0,1.8,11.5,209.5,502.66,417.93
2016,12,6,15,30,628.0,50.0,1.7,11.0,186.0,514.04,426.1
2016,12,6,15,45,554.0,44.0,1.6,10.5,144.5,463.08,382.09
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,405.1,330.1
2016,12,6,16,15,355.5,28.5,1.45,9.5,67.0,310.01,235.66
2016,12,6,16,30,231.0,19.0,1.4,9.0,31.0,198.26,0.0
2016,12,6,16,45,115.5,9.5,1.35,9.0,15.5,80.43,0.0
2016,12,6,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,4.69,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,9.05,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,18.58,9.93
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,28.04,19.42
2016,12,7,8,15,0.0,46.5,0.85,7.0,46.5,38.0,28.88
2016,12,7,8,30,0.0,59.0,0.8,7.0,59.0,47.87,38.17
2016,12,7,8,45,0.0,71.5,0.75,7.5,71.5,57.64,47.17
2016,12,7,9,0,0.0,84.0,0.7,8.0,84.0,67.32,55.93
2016,12,7,9,15,0.0,95.0,0.7,8.0,95.0,75.85,63.62
2016,12,7,9,30,0.0,106.0,0.7,8.0,106.0,84.29,71.14
2016,12,7,9,45,0.0,121.5,0.75,8.5,121.5,95.72,81.12
2016,12,7,10,0,0.0,137.0,0.8,9.0,137.0,106.95,90.81
2016,12,7,10,15,140.5,161.5,0.85,9.0,225.0,119.64,95.36
2016,12,7,10,30,281.0,186.0,0.9,9.0,313.0,155.04,116.31
2016,12,7,10,45,295.5,192.0,0.95,9.5,330.5,181.47,135.13
2016,12,7,11,0,310.0,198.0,1.0,10.0,348.0,209.12,157.19
2016,12,7,11,15,181.0,204.0,0.95,10.0,292.0,204.07,159.32
2016,12,7,11,30,52.0,210.0,0.9,10.0,236.0,183.93,147.94
2016,12,7,11,45,61.0,214.5,0.9,10.0,245.5,196.12,158.18
2016,12,7,12,0,70.0,219.0,0.9,10.0,255.0,209.18,169.1
2016,12,7,12,15,137.0,220.5,0.9,10.0,289.5,249.35,201.58
2016,12,7,12,30,204.0,222.0,0.9,10.0,324.0,291.16,235.6
2016,12,7,12,45,126.5,211.0,0.95,10.0,274.0,255.4,207.85
2016,12,7,13,0,49.0,200.0,1.0,10.0,224.0,205.23,167.55
2016,12,7,13,15,69.5,197.0,1.1,10.0,229.5,218.77,179.61
2016,12,7,13,30,90.0,194.0,1.2,10.0,235.0,233.56,192.54
2016,12,7,13,45,56.0,174.5,1.35,10.0,199.5,198.83,164.02
2016,12,7,14,0,22.0,155.0,1.5,10.0,164.0,151.97,124.83
2016,12,7,14,15,14.0,140.5,1.5,10.0,146.5,135.07,110.77
2016,12,7,14,30,6.0,126.0,1.5,10.0,129.0,117.68,96.03
2016,12,7,14,45,3.0,113.5,1.5,10.0,115.0,105.43,85.63
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,93.11,75.02
2016,12,7,15,15,0.0,85.5,1.5,10.0,85.5,79.22,63.01
2016,12,7,15,30,0.0,70.0,1.5,10.0,70.0,65.05,50.59
2016,12,7,15,45,0.0,54.5,1.5,10.0,54.5,50.48,37.68
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,35.27,24.13
2016,12,7,16,15,0.0,25.0,1.55,10.0,25.0,21.11,10.9
2016,12,7,16,30,0.0,11.0,1.6,10.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,1.65,10.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,2.13,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,8.63,1.3
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,13.16,5.8
2016,12,8,8,15,0.0,22.5,2.45,14.0,22.5,18.53,10.77
2016,12,8,8,30,0.0,29.0,2.4,14.0,29.0,23.91,15.72
2016,12,8,8,45,0.0,35.5,2.4,14.5,35.5,29.3,20.6
2016,12,8,9,0,0.0,42.0,2.4,15.0,42.0,34.7,25.42
2016,12,8,9,15,0.0,48.0,2.35,15.0,48.0,39.69,29.88
2016,12,8,9,30,0.0,54.0,2.3,15.0,54.0,44.69,34.3
2016,12,8,9,45,0.0,92.0,2.25,15.5,92.0,74.77,60.76
2016,12,8,10,0,0.0,130.0,2.2,16.0,130.0,102.16,84.45
2016,12,8,10,15,0.0,77.5,2.15,16.0,77.5,64.31,48.86
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,20.64,11.92
2016,12,8,10,45,0.0,85.0,2.05,16.0,85.0,70.47,53.97
2016,12,8,11,0,0.0,145.0,2.0,16.0,145.0,117.15,92.69
2016,12,8,11,15,0.0,114.0,1.95,16.0,114.0,93.76,73.16
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,68.94,52.47
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,69.36,52.83
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,69.78,53.17
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,61.41,46.18
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,53.06,39.21
2016,12,8,12,45,0.0,71.5,1.7,16.0,71.5,59.32,44.49
2016,12,8,13,0,0.0,79.0,1.7,16.0,79.0,65.58,49.77
2016,12,8,13,15,0.0,69.5,1.65,16.0,69.5,57.64,43.15
2016,12,8,13,30,0.0,60.0,1.6,16.0,60.0,49.71,36.54
2016,12,8,13,45,0.0,51.0,1.55,16.0,51.0,42.21,30.26
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,34.72,23.96
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,31.8,21.52
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,28.89,19.08
2016,12,8,14,45,0.0,31.0,1.35,16.0,31.0,25.57,16.26
2016,12,8,15,0,0.0,27.0,1.3,16.0,27.0,22.25,13.42
2016,12,8,15,15,0.0,23.0,1.25,15.5,23.0,18.94,10.59
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,15.63,7.72
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,11.92,4.45
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,8.21,1.18
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,5.33,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.46,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.28,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.1,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,20.05,0.0
2016,12,9,7,45,170.5,34.0,0.7,13.5,57.0,26.18,15.3
2016,12,9,8,0,341.0,42.0,0.7,14.0,88.0,34.25,24.1
2016,12,9,8,15,387.5,53.0,0.75,14.5,122.5,42.61,31.96
2016,12,9,8,30,434.0,64.0,0.8,15.0,157.0,50.76,39.44
2016,12,9,8,45,472.0,71.5,0.85,15.5,191.5,55.77,43.98
2016,12,9,9,0,510.0,79.0,0.9,16.0,226.0,60.73,48.36
2016,12,9,9,15,527.5,87.0,0.9,16.0,256.5,65.85,52.87
2016,12,9,9,30,545.0,95.0,0.9,16.0,287.0,70.88,57.25
2016,12,9,9,45,445.0,124.0,0.9,16.5,290.0,87.42,71.49
2016,12,9,10,0,345.0,153.0,0.9,17.0,293.0,108.23,89.21
2016,12,9,10,15,196.5,168.5,0.9,17.0,249.0,124.02,96.01
2016,12,9,10,30,48.0,184.0,0.9,17.0,205.0,140.41,109.53
2016,12,9,10,45,82.0,198.0,0.9,17.5,236.5,160.22,123.32
2016,12,9,11,0,116.0,212.0,0.9,18.0,268.0,182.65,139.51
2016,12,9,11,15,135.0,217.5,0.85,18.0,284.0,201.78,154.4
2016,12,9,11,30,154.0,223.0,0.8,18.0,300.0,222.63,171.03
2016,12,9,11,45,223.5,218.0,0.8,18.0,330.5,253.4,194.59
2016,12,9,12,0,293.0,213.0,0.8,18.0,361.0,293.12,225.77
2016,12,9,12,15,352.5,199.5,0.75,18.0,376.5,323.78,250.37
2016,12,9,12,30,412.0,186.0,0.7,18.0,392.0,364.09,282.54
2016,12,9,12,45,474.0,168.0,0.65,18.0,399.0,398.93,310.49
2016,12,9,13,0,536.0,150.0,0.6,18.0,406.0,435.54,339.75
2016,12,9,13,15,540.0,142.0,0.6,18.0,392.0,451.37,353.43
2016,12,9,13,30,544.0,134.0,0.6,18.0,378.0,465.31,365.69
2016,12,9,13,45,540.5,125.5,0.6,18.0,356.5,472.23,372.53
2016,12,9,14,0,537.0,117.0,0.6,18.0,335.0,476.77,377.47
2016,12,9,14,15,379.5,129.5,0.55,17.5,277.5,403.68,322.23
2016,12,9,14,30,222.0,142.0,0.5,17.0,220.0,312.1,251.25
2016,12,9,14,45,216.5,126.5,0.5,17.0,196.0,298.01,241.45
2016,12,9,15,0,211.0,111.0,0.5,17.0,172.0,282.47,229.52
2016,12,9,15,15,197.0,95.5,0.45,16.5,146.0,259.84,211.59
2016,12,9,15,30,183.0,80.0,0.4,16.0,120.0,235.94,191.99
2016,12,9,15,45,160.5,64.0,0.4,16.0,93.5,204.44,165.1
2016,12,9,16,0,138.0,48.0,0.4,16.0,67.0,171.9,136.24
2016,12,9,16,15,69.0,34.0,0.4,15.5,43.5,99.17,71.24
2016,12,9,16,30,0.0,20.0,0.4,15.0,20.0,20.01,0.0
2016,12,9,16,45,0.0,10.0,0.45,15.0,10.0,8.54,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
