Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.5,1.5,15.0,9.5,8.11,0.0
2016,12,10,7,30,0.0,19.0,1.6,15.0,19.0,15.28,0.0
2016,12,10,7,45,72.5,32.5,1.7,15.0,42.5,25.2,14.12
2016,12,10,8,0,145.0,46.0,1.8,15.0,66.0,35.45,24.92
2016,12,10,8,15,166.5,62.5,1.8,15.0,92.5,47.37,35.99
2016,12,10,8,30,188.0,79.0,1.8,15.0,119.0,58.99,46.63
2016,12,10,8,45,203.0,94.0,1.85,15.5,145.0,69.29,55.87
2016,12,10,9,0,218.0,109.0,1.9,16.0,171.0,79.33,64.7
2016,12,10,9,15,222.0,124.5,1.9,16.0,195.0,89.32,73.47
2016,12,10,9,30,226.0,140.0,1.9,16.0,219.0,99.03,81.9
2016,12,10,9,45,224.0,154.0,1.95,16.0,238.5,107.51,89.18
2016,12,10,10,0,222.0,168.0,2.0,16.0,258.0,115.78,96.23
2016,12,10,10,15,146.0,178.5,2.0,16.0,239.5,127.87,100.54
2016,12,10,10,30,70.0,189.0,2.0,16.0,221.0,144.79,113.14
2016,12,10,10,45,66.5,196.0,2.0,16.0,227.0,156.56,122.17
2016,12,10,11,0,63.0,203.0,2.0,16.0,233.0,167.87,131.44
2016,12,10,11,15,73.0,210.0,1.95,16.0,246.0,181.91,142.66
2016,12,10,11,30,83.0,217.0,1.9,16.0,259.0,196.98,154.92
2016,12,10,11,45,42.5,191.5,1.85,16.0,213.0,171.26,135.57
2016,12,10,12,0,2.0,166.0,1.8,16.0,167.0,137.9,109.34
2016,12,10,12,15,1.0,120.5,1.75,16.0,121.0,100.59,78.71
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,62.25,46.87
2016,12,10,12,45,0.0,64.5,1.65,16.0,64.5,53.48,39.58
2016,12,10,13,0,0.0,54.0,1.6,16.0,54.0,44.72,32.26
2016,12,10,13,15,0.0,60.0,1.55,16.0,60.0,49.71,36.51
2016,12,10,13,30,0.0,66.0,1.5,16.0,66.0,54.71,40.76
2016,12,10,13,45,0.0,62.0,1.5,16.0,62.0,51.37,38.0
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,48.03,35.23
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,33.05,22.58
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,18.13,9.88
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,16.06,8.12
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,13.99,6.35
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,11.92,4.58
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,9.86,2.79
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,7.39,0.61
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,4.92,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.28,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.5,6.5,5.55,0.0
2016,12,11,7,30,0.0,13.0,0.9,9.0,13.0,10.72,0.0
2016,12,11,7,45,12.5,29.5,0.85,9.5,31.0,23.7,13.08
2016,12,11,8,0,25.0,46.0,0.8,10.0,49.0,36.17,26.1
2016,12,11,8,15,34.5,63.0,0.85,10.0,69.0,48.74,37.97
2016,12,11,8,30,44.0,80.0,0.9,10.0,89.0,61.1,49.47
2016,12,11,8,45,51.0,96.0,1.0,10.5,108.5,72.6,59.94
2016,12,11,9,0,58.0,112.0,1.1,11.0,128.0,83.89,70.02
2016,12,11,9,15,61.5,126.5,1.05,11.0,146.0,94.03,79.05
2016,12,11,9,30,65.0,141.0,1.0,11.0,164.0,103.95,87.77
2016,12,11,9,45,309.5,127.0,1.0,11.5,249.5,91.81,76.76
2016,12,11,10,0,554.0,113.0,1.0,12.0,335.0,82.22,68.05
2016,12,11,10,15,277.0,107.0,1.0,12.0,218.0,75.92,62.39
2016,12,11,10,30,0.0,101.0,1.0,12.0,101.0,82.55,65.1
2016,12,11,10,45,87.5,155.5,1.0,12.5,197.5,129.86,100.63
2016,12,11,11,0,175.0,210.0,1.0,13.0,294.0,190.8,146.48
2016,12,11,11,15,281.0,200.5,1.0,13.0,338.0,221.68,167.94
2016,12,11,11,30,387.0,191.0,1.0,13.0,382.0,262.52,199.09
2016,12,11,11,45,315.0,205.0,1.05,13.5,361.5,273.56,211.88
2016,12,11,12,0,243.0,219.0,1.1,14.0,341.0,278.2,218.64
2016,12,11,12,15,340.0,199.5,1.05,14.0,369.0,316.89,249.68
2016,12,11,12,30,437.0,180.0,1.0,14.0,397.0,367.9,290.63
2016,12,11,12,45,305.0,195.5,1.0,14.0,345.5,332.72,265.37
2016,12,11,13,0,173.0,211.0,1.0,14.0,294.0,286.84,230.5
2016,12,11,13,15,120.5,200.0,1.05,14.0,257.0,257.66,208.16
2016,12,11,13,30,68.0,189.0,1.1,14.0,220.0,214.88,174.0
2016,12,11,13,45,54.0,175.5,1.15,14.0,199.0,198.12,160.85
2016,12,11,14,0,40.0,162.0,1.2,14.0,178.0,180.16,146.39
2016,12,11,14,15,20.0,124.5,1.2,13.5,132.5,122.42,98.75
2016,12,11,14,30,0.0,87.0,1.2,13.0,87.0,74.15,58.0
2016,12,11,14,45,0.0,77.5,1.2,13.0,77.5,65.91,51.09
2016,12,11,15,0,0.0,68.0,1.2,13.0,68.0,57.61,44.0
2016,12,11,15,15,0.0,58.0,1.1,12.5,58.0,48.76,36.43
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,39.82,28.67
2016,12,11,15,45,0.0,37.5,0.95,12.0,37.5,31.0,20.87
2016,12,11,16,0,0.0,27.0,0.9,12.0,27.0,22.28,13.09
2016,12,11,16,15,0.0,17.5,0.9,11.5,17.5,14.42,5.68
2016,12,11,16,30,0.0,8.0,0.9,11.0,8.0,6.57,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.5,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,13.77,0.0
2016,12,12,7,45,73.0,31.0,1.0,8.5,40.5,24.09,13.15
2016,12,12,8,0,146.0,45.0,1.0,9.0,64.0,34.7,24.86
2016,12,12,8,15,166.0,61.5,0.95,9.5,90.5,46.64,36.14
2016,12,12,8,30,186.0,78.0,0.9,10.0,117.0,58.27,46.92
2016,12,12,8,45,199.5,93.5,0.9,10.5,143.0,68.91,56.62
2016,12,12,9,0,213.0,109.0,0.9,11.0,169.0,79.26,65.89
2016,12,12,9,15,220.0,123.5,0.85,11.0,193.0,88.66,74.27
2016,12,12,9,30,227.0,138.0,0.8,11.0,217.0,97.81,82.32
2016,12,12,9,45,236.0,151.0,0.8,11.5,239.5,105.84,89.13
2016,12,12,10,0,245.0,164.0,0.8,12.0,262.0,113.69,95.7
2016,12,12,10,15,289.0,169.0,0.75,12.0,291.5,119.39,100.51
2016,12,12,10,30,333.0,174.0,0.7,12.0,321.0,146.74,107.28
2016,12,12,10,45,351.5,178.5,0.65,12.5,340.0,174.86,125.84
2016,12,12,11,0,370.0,183.0,0.6,13.0,359.0,204.47,148.49
2016,12,12,11,15,331.0,195.0,0.5,13.0,355.5,228.07,170.26
2016,12,12,11,30,292.0,207.0,0.4,13.0,352.0,247.87,189.01
2016,12,12,11,45,375.0,192.5,0.35,13.5,379.5,281.85,215.19
2016,12,12,12,0,458.0,178.0,0.3,14.0,407.0,325.62,249.47
2016,12,12,12,15,375.0,193.0,0.3,14.0,380.0,324.59,252.18
2016,12,12,12,30,292.0,208.0,0.3,14.0,353.0,320.97,252.06
2016,12,12,12,45,290.5,203.5,0.3,14.0,345.0,332.42,262.57
2016,12,12,13,0,289.0,199.0,0.3,14.0,337.0,342.76,271.91
2016,12,12,13,15,238.5,196.5,0.3,14.0,307.5,327.33,260.95
2016,12,12,13,30,188.0,194.0,0.3,14.0,278.0,298.17,239.06
2016,12,12,13,45,209.0,181.0,0.35,14.0,269.5,306.73,247.42
2016,12,12,14,0,230.0,168.0,0.4,14.0,261.0,326.75,264.33
2016,12,12,14,15,231.5,154.5,0.4,14.0,242.0,322.39,261.68
2016,12,12,14,30,233.0,141.0,0.4,14.0,223.0,316.8,258.12
2016,12,12,14,45,224.0,126.5,0.4,14.0,198.5,301.81,246.79
2016,12,12,15,0,215.0,112.0,0.4,14.0,174.0,285.38,234.03
2016,12,12,15,15,200.0,96.5,0.45,13.5,148.0,262.28,215.92
2016,12,12,15,30,185.0,81.0,0.5,13.0,122.0,237.89,196.0
2016,12,12,15,45,162.0,65.0,0.6,13.0,95.0,206.25,168.86
2016,12,12,16,0,139.0,49.0,0.7,13.0,68.0,173.58,139.64
2016,12,12,16,15,69.5,34.5,0.7,12.5,44.0,99.78,73.17
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,19.66,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,5.55,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,11.1,0.0
2016,12,13,7,45,27.0,29.0,0.75,12.5,32.5,23.27,11.93
2016,12,13,8,0,54.0,45.0,0.8,13.0,52.0,34.99,24.63
2016,12,13,8,15,71.5,62.0,0.85,13.0,74.5,47.38,36.24
2016,12,13,8,30,89.0,79.0,0.9,13.0,97.0,59.51,47.42
2016,12,13,8,45,99.5,95.5,0.95,13.5,120.0,71.01,57.8
2016,12,13,9,0,110.0,112.0,1.0,14.0,143.0,82.24,67.73
2016,12,13,9,15,117.0,127.5,0.95,14.0,164.0,92.57,76.85
2016,12,13,9,30,124.0,143.0,0.9,14.0,185.0,102.63,85.61
2016,12,13,9,45,134.5,156.5,0.9,14.5,206.5,111.35,92.92
2016,12,13,10,0,145.0,170.0,0.9,15.0,228.0,119.85,99.95
2016,12,13,10,15,193.0,178.0,0.85,15.0,260.0,126.61,105.6
2016,12,13,10,30,241.0,186.0,0.8,15.0,292.0,146.99,109.55
2016,12,13,10,45,179.5,197.5,0.8,15.0,278.5,167.85,126.53
2016,12,13,11,0,118.0,209.0,0.8,15.0,265.0,179.1,138.05
2016,12,13,11,15,258.5,198.0,0.75,15.0,324.5,213.24,160.42
2016,12,13,11,30,399.0,187.0,0.7,15.0,384.0,262.3,196.33
2016,12,13,11,45,236.0,202.0,0.7,15.0,319.0,244.49,188.83
2016,12,13,12,0,73.0,217.0,0.7,15.0,254.0,207.03,163.63
2016,12,13,12,15,41.5,197.0,0.65,15.0,218.0,183.92,146.09
2016,12,13,12,30,10.0,177.0,0.6,15.0,182.0,152.83,121.44
2016,12,13,12,45,13.5,177.5,0.55,15.0,184.5,156.61,124.73
2016,12,13,13,0,17.0,178.0,0.5,15.0,187.0,160.76,128.23
2016,12,13,13,15,205.0,171.5,0.5,15.0,263.5,283.85,228.44
2016,12,13,13,30,393.0,165.0,0.5,15.0,340.0,405.8,324.24
2016,12,13,13,45,196.5,120.0,0.5,15.5,207.5,244.92,197.63
2016,12,13,14,0,0.0,75.0,0.5,16.0,75.0,62.22,46.84
2016,12,13,14,15,11.0,104.0,0.45,15.5,108.0,96.46,76.34
2016,12,13,14,30,22.0,133.0,0.4,15.0,141.0,135.38,109.02
2016,12,13,14,45,18.0,119.5,0.4,15.0,126.0,121.81,97.65
2016,12,13,15,0,14.0,106.0,0.4,15.0,111.0,108.04,86.19
2016,12,13,15,15,8.0,91.0,0.4,14.5,94.0,90.99,71.87
2016,12,13,15,30,2.0,76.0,0.4,14.0,77.0,73.71,57.09
2016,12,13,15,45,1.0,59.5,0.45,14.0,60.0,57.48,43.0
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,40.53,28.14
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,24.47,13.5
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,9.88,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,5.12,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,13.0,6.5,5.55,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,12,14,7,45,33.5,28.5,1.05,13.5,33.0,22.61,11.02
2016,12,14,8,0,67.0,44.0,1.1,14.0,53.0,34.32,23.87
2016,12,14,8,15,84.5,61.5,1.1,14.0,76.5,47.06,35.77
2016,12,14,8,30,102.0,79.0,1.1,14.0,100.0,59.52,47.22
2016,12,14,8,45,114.5,95.5,1.1,14.0,124.0,71.05,57.71
2016,12,14,9,0,127.0,112.0,1.1,14.0,148.0,82.31,67.8
2016,12,14,9,15,136.0,127.0,1.15,14.0,169.5,92.39,76.71
2016,12,14,9,30,145.0,142.0,1.2,14.0,191.0,102.22,85.29
2016,12,14,9,45,185.5,153.0,1.25,14.5,222.5,109.88,91.71
2016,12,14,10,0,226.0,164.0,1.3,15.0,254.0,113.48,94.53
2016,12,14,10,15,164.0,177.5,1.3,15.0,244.5,125.29,104.62
2016,12,14,10,30,102.0,191.0,1.3,15.0,235.0,146.68,114.17
2016,12,14,10,45,100.5,199.0,1.35,15.5,244.5,161.21,124.62
2016,12,14,11,0,99.0,207.0,1.4,16.0,254.0,175.49,135.84
2016,12,14,11,15,58.5,195.5,1.4,16.0,223.5,167.16,130.96
2016,12,14,11,30,18.0,184.0,1.4,16.0,193.0,153.7,121.68
2016,12,14,11,45,13.5,180.0,1.45,16.0,187.0,151.39,120.05
2016,12,14,12,0,9.0,176.0,1.5,16.0,181.0,148.39,117.79
2016,12,14,12,15,27.5,190.5,1.5,16.0,204.5,172.65,137.44
2016,12,14,12,30,46.0,205.0,1.5,16.0,228.0,197.26,157.42
2016,12,14,12,45,202.0,196.0,1.55,16.0,292.5,275.03,220.08
2016,12,14,13,0,358.0,187.0,1.6,16.0,357.0,365.21,292.32
2016,12,14,13,15,363.0,178.5,1.55,16.0,345.5,375.82,301.66
2016,12,14,13,30,368.0,170.0,1.5,16.0,334.0,385.25,310.4
2016,12,14,13,45,354.0,162.0,1.5,16.0,312.5,382.69,309.65
2016,12,14,14,0,340.0,154.0,1.5,16.0,291.0,378.1,307.19
2016,12,14,14,15,193.5,147.0,1.4,15.5,224.0,276.73,226.3
2016,12,14,14,30,47.0,140.0,1.3,15.0,157.0,169.83,137.88
2016,12,14,14,45,43.5,126.0,1.25,15.0,140.5,156.5,127.31
2016,12,14,15,0,40.0,112.0,1.2,15.0,124.0,142.79,115.95
2016,12,14,15,15,33.0,96.5,1.15,15.0,105.5,124.37,100.35
2016,12,14,15,30,26.0,81.0,1.1,15.0,87.0,105.52,84.11
2016,12,14,15,45,18.0,64.5,1.05,15.0,68.0,83.96,65.32
2016,12,14,16,0,10.0,48.0,1.0,15.0,49.0,54.46,39.74
2016,12,14,16,15,5.0,31.5,1.0,14.5,32.0,34.06,21.09
2016,12,14,16,30,0.0,15.0,1.0,14.0,15.0,12.38,0.0
2016,12,14,16,45,0.0,7.5,1.05,14.0,7.5,6.4,0.0
2016,12,14,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,2.13,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,10.7,2.04
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,17.31,9.22
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,25.18,16.54
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,33.06,23.8
2016,12,15,8,45,0.0,49.5,2.05,14.5,49.5,40.97,30.96
2016,12,15,9,0,0.0,59.0,2.1,15.0,59.0,48.76,37.92
2016,12,15,9,15,0.0,68.0,2.1,15.0,68.0,55.96,44.34
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,63.1,50.64
2016,12,15,9,45,0.0,78.5,2.1,15.0,78.5,64.58,51.89
2016,12,15,10,0,0.0,80.0,2.1,15.0,80.0,65.99,53.07
2016,12,15,10,15,0.0,71.0,2.1,15.0,71.0,58.88,46.71
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,51.37,38.12
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,53.88,40.11
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,56.39,42.09
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,43.48,31.19
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,30.6,20.3
2016,12,15,11,45,0.0,37.0,2.3,16.0,37.0,30.6,20.3
2016,12,15,12,0,0.0,37.0,2.4,16.0,37.0,30.6,20.29
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,47.23,34.32
2016,12,15,12,30,0.0,77.0,2.5,16.0,77.0,63.92,48.34
2016,12,15,12,45,0.0,55.5,2.55,16.0,55.5,45.98,33.27
2016,12,15,13,0,0.0,34.0,2.6,16.0,34.0,28.1,18.21
2016,12,15,13,15,0.0,37.5,2.6,16.0,37.5,31.0,20.69
2016,12,15,13,30,0.0,41.0,2.6,16.0,41.0,33.9,23.18
2016,12,15,13,45,0.0,36.0,2.65,16.0,36.0,29.74,19.68
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,25.59,16.19
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,20.62,11.97
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,15.65,7.75
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,14.0,6.34
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,12.34,4.92
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,10.28,3.13
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,8.21,1.34
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,6.57,0.0
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,4.92,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,2.87,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.11,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,16.22,0.0
2016,12,16,7,45,168.0,31.5,2.4,9.5,52.0,24.36,11.71
2016,12,16,8,0,336.0,44.0,2.4,10.0,85.0,36.61,26.12
2016,12,16,8,15,421.0,53.0,2.45,10.0,124.5,43.33,32.96
2016,12,16,8,30,506.0,62.0,2.5,10.0,164.0,50.04,39.45
2016,12,16,8,45,567.0,67.0,2.6,10.5,204.0,53.24,42.51
2016,12,16,9,0,628.0,72.0,2.7,11.0,244.0,56.54,45.54
2016,12,16,9,15,663.5,76.0,2.7,11.0,280.5,58.91,47.72
2016,12,16,9,30,699.0,80.0,2.7,11.0,317.0,61.34,49.88
2016,12,16,9,45,740.5,79.0,2.7,11.5,351.0,60.18,48.69
2016,12,16,10,0,782.0,78.0,2.7,12.0,385.0,64.58,52.46
2016,12,16,10,15,797.5,79.5,2.7,12.0,411.0,65.32,53.04
2016,12,16,10,30,813.0,81.0,2.7,12.0,437.0,111.16,63.97
2016,12,16,10,45,825.0,82.0,2.75,12.0,456.5,159.35,93.93
2016,12,16,11,0,837.0,83.0,2.8,12.0,476.0,207.83,132.48
2016,12,16,11,15,631.0,131.5,2.8,12.0,432.5,244.47,174.15
2016,12,16,11,30,425.0,180.0,2.8,12.0,389.0,260.83,198.3
2016,12,16,11,45,416.5,186.5,2.85,12.0,392.5,289.07,224.52
2016,12,16,12,0,408.0,193.0,2.9,12.0,396.0,315.92,249.31
2016,12,16,12,15,629.0,139.0,2.9,11.5,449.5,384.74,305.04
2016,12,16,12,30,850.0,85.0,2.9,11.0,503.0,461.73,368.78
2016,12,16,12,45,847.5,83.5,2.9,11.0,493.0,493.87,398.16
2016,12,16,13,0,845.0,82.0,2.9,11.0,483.0,523.4,425.03
2016,12,16,13,15,836.5,80.5,2.9,11.0,465.5,547.0,446.7
2016,12,16,13,30,828.0,79.0,2.9,11.0,448.0,567.45,465.45
2016,12,16,13,45,813.0,77.5,2.9,11.0,423.5,580.87,478.32
2016,12,16,14,0,798.0,76.0,2.9,11.0,399.0,590.82,488.15
2016,12,16,14,15,778.0,74.0,2.9,11.0,368.5,593.63,492.08
2016,12,16,14,30,758.0,72.0,2.9,11.0,338.0,592.89,492.9
2016,12,16,14,45,724.0,69.0,2.9,11.0,302.0,578.39,482.44
2016,12,16,15,0,690.0,66.0,2.9,11.0,266.0,565.2,472.27
2016,12,16,15,15,644.5,61.5,2.85,10.5,227.0,535.51,448.85
2016,12,16,15,30,599.0,57.0,2.8,10.0,188.0,503.01,421.83
2016,12,16,15,45,527.5,50.0,2.8,10.0,147.5,447.82,374.09
2016,12,16,16,0,456.0,43.0,2.8,10.0,107.0,391.02,322.52
2016,12,16,16,15,334.0,32.5,2.75,9.5,70.5,297.45,232.56
2016,12,16,16,30,212.0,22.0,2.7,9.0,34.0,190.3,31.92
2016,12,16,16,45,106.0,11.0,2.7,9.0,17.0,75.43,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,18.78,0.0
2016,12,17,7,45,259.5,27.5,1.1,5.0,58.5,22.91,10.54
2016,12,17,8,0,519.0,33.0,1.1,6.0,95.0,29.93,20.7
2016,12,17,8,15,594.5,39.5,1.1,6.5,137.0,35.43,26.37
2016,12,17,8,30,670.0,46.0,1.1,7.0,179.0,40.95,31.72
2016,12,17,8,45,716.5,50.0,1.1,7.5,221.0,44.09,34.75
2016,12,17,9,0,763.0,54.0,1.1,8.0,263.0,47.28,37.7
2016,12,17,9,15,793.5,57.5,1.15,8.0,300.5,49.94,40.16
2016,12,17,9,30,824.0,61.0,1.2,8.0,338.0,52.61,42.57
2016,12,17,9,45,845.0,63.0,1.25,8.5,371.0,53.99,43.69
2016,12,17,10,0,866.0,65.0,1.3,9.0,404.0,55.41,44.82
2016,12,17,10,15,880.0,66.5,1.3,9.0,430.5,56.39,45.64
2016,12,17,10,30,894.0,68.0,1.3,9.0,457.0,110.0,61.82
2016,12,17,10,45,902.5,69.0,1.35,9.5,477.0,161.14,92.92
2016,12,17,11,0,911.0,70.0,1.4,10.0,497.0,212.0,133.04
2016,12,17,11,15,915.5,70.5,1.4,10.0,509.0,261.11,176.56
2016,12,17,11,30,920.0,71.0,1.4,10.0,521.0,309.12,220.94
2016,12,17,11,45,921.0,71.5,1.45,10.5,525.5,354.76,263.4
2016,12,17,12,0,922.0,72.0,1.5,11.0,530.0,398.6,303.83
2016,12,17,12,15,920.0,72.0,1.5,11.0,527.0,438.83,341.04
2016,12,17,12,30,918.0,72.0,1.5,11.0,524.0,476.67,375.48
2016,12,17,12,45,911.0,72.0,1.5,11.0,512.5,509.64,405.33
2016,12,17,13,0,904.0,72.0,1.5,11.0,501.0,539.64,432.12
2016,12,17,13,15,895.5,71.0,1.45,11.0,483.0,564.74,454.26
2016,12,17,13,30,887.0,70.0,1.4,11.0,465.0,586.62,473.37
2016,12,17,13,45,873.5,68.5,1.4,11.0,440.0,605.67,490.13
2016,12,17,14,0,860.0,67.0,1.4,11.0,415.0,617.81,501.38
2016,12,17,14,15,840.5,65.0,1.3,10.5,384.0,622.08,506.52
2016,12,17,14,30,821.0,63.0,1.2,10.0,353.0,622.69,508.53
2016,12,17,14,45,792.5,60.0,1.2,10.0,316.5,612.68,501.97
2016,12,17,15,0,764.0,57.0,1.2,10.0,280.0,599.1,492.12
2016,12,17,15,15,722.0,53.0,1.2,9.5,239.5,572.0,471.8
2016,12,17,15,30,680.0,49.0,1.2,9.0,199.0,541.72,447.66
2016,12,17,15,45,612.5,43.5,1.2,8.5,156.5,489.95,404.69
2016,12,17,16,0,545.0,38.0,1.2,8.0,114.0,435.79,356.92
2016,12,17,16,15,426.5,29.0,1.25,7.5,75.5,354.05,276.66
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,250.72,56.82
2016,12,17,16,45,154.0,10.0,1.4,7.0,18.5,104.51,0.0
2016,12,17,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,2.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,3.0,20.0,17.07,0.0
2016,12,18,7,45,260.0,26.0,1.35,3.5,56.5,21.59,9.23
2016,12,18,8,0,520.0,32.0,1.4,4.0,93.0,29.01,20.01
2016,12,18,8,15,596.5,38.0,1.4,4.5,135.0,34.08,25.34
2016,12,18,8,30,673.0,44.0,1.4,5.0,177.0,39.2,30.36
2016,12,18,8,45,722.5,47.5,1.45,6.0,218.5,41.99,33.02
2016,12,18,9,0,772.0,51.0,1.5,7.0,260.0,44.85,35.62
2016,12,18,9,15,803.0,54.0,1.5,7.5,298.5,47.18,37.71
2016,12,18,9,30,834.0,57.0,1.5,8.0,337.0,49.53,39.76
2016,12,18,9,45,854.5,59.0,1.5,8.5,370.0,50.99,40.97
2016,12,18,10,0,875.0,61.0,1.5,9.0,403.0,58.39,47.52
2016,12,18,10,15,889.5,62.5,1.45,9.0,430.0,59.9,48.8
2016,12,18,10,30,904.0,64.0,1.4,9.0,457.0,105.87,58.68
2016,12,18,10,45,914.0,65.0,1.4,9.5,477.5,157.58,89.66
2016,12,18,11,0,924.0,66.0,1.4,10.0,498.0,209.17,130.09
2016,12,18,11,15,930.0,66.5,1.4,10.0,511.0,259.16,174.23
2016,12,18,11,30,936.0,67.0,1.4,10.0,524.0,308.19,219.43
2016,12,18,11,45,938.0,67.5,1.4,10.5,529.5,354.81,262.65
2016,12,18,12,0,940.0,68.0,1.4,11.0,535.0,399.7,303.84
2016,12,18,12,15,939.0,68.0,1.4,11.0,532.0,441.03,341.93
2016,12,18,12,30,938.0,68.0,1.4,11.0,529.0,480.01,377.27
2016,12,18,12,45,934.0,67.5,1.4,11.5,518.5,514.6,407.62
2016,12,18,13,0,930.0,67.0,1.4,12.0,508.0,546.34,434.9
2016,12,18,13,15,921.5,66.0,1.4,12.0,490.0,572.19,457.81
2016,12,18,13,30,913.0,65.0,1.4,12.0,472.0,594.75,477.72
2016,12,18,13,45,899.5,63.5,1.4,12.0,446.5,610.47,492.06
2016,12,18,14,0,886.0,62.0,1.4,12.0,421.0,622.64,503.39
2016,12,18,14,15,867.0,60.5,1.35,11.5,389.5,627.87,509.69
2016,12,18,14,30,848.0,59.0,1.3,11.0,358.0,634.69,516.7
2016,12,18,14,45,819.5,56.5,1.3,11.0,321.0,625.67,510.88
2016,12,18,15,0,791.0,54.0,1.3,11.0,284.0,613.05,501.82
2016,12,18,15,15,749.5,50.5,1.25,10.0,243.5,587.15,483.04
2016,12,18,15,30,708.0,47.0,1.2,9.0,203.0,558.06,460.39
2016,12,18,15,45,641.5,41.5,1.2,8.5,160.5,507.16,418.27
2016,12,18,16,0,575.0,36.0,1.2,8.0,118.0,454.06,371.47
2016,12,18,16,15,459.0,28.0,1.2,7.5,78.5,365.15,286.26
2016,12,18,16,30,343.0,20.0,1.2,7.0,39.0,265.75,73.91
2016,12,18,16,45,171.5,10.0,1.3,6.5,19.5,115.47,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,3.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,4.0,19.0,11.1,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.5,54.0,18.68,6.78
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,28.94,19.81
2016,12,19,8,15,567.5,38.5,1.3,5.5,130.0,34.44,25.54
2016,12,19,8,30,645.0,45.0,1.3,6.0,171.0,39.96,30.92
2016,12,19,8,45,692.5,49.0,1.3,6.5,212.0,43.11,33.97
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,46.3,36.94
2016,12,19,9,15,771.0,56.0,1.3,7.5,290.5,48.55,38.96
2016,12,19,9,30,802.0,59.0,1.3,8.0,328.0,50.82,40.95
2016,12,19,9,45,826.5,60.5,1.3,9.0,361.0,51.87,41.69
2016,12,19,10,0,851.0,62.0,1.3,10.0,394.0,52.97,42.45
2016,12,19,10,15,865.0,63.5,1.3,10.5,420.5,60.3,48.88
2016,12,19,10,30,879.0,65.0,1.3,11.0,447.0,103.43,57.57
2016,12,19,10,45,887.5,66.5,1.3,11.5,466.5,154.1,87.39
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,204.55,126.47
2016,12,19,11,15,901.0,68.5,1.25,12.0,498.5,253.03,168.84
2016,12,19,11,30,906.0,69.0,1.2,12.0,511.0,300.5,212.18
2016,12,19,11,45,907.0,70.0,1.2,12.5,516.0,345.98,253.96
2016,12,19,12,0,908.0,71.0,1.2,13.0,521.0,389.74,293.75
2016,12,19,12,15,906.5,70.5,1.15,13.0,518.0,429.22,329.73
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,466.36,362.94
2016,12,19,12,45,900.5,69.5,1.1,13.5,505.0,499.63,391.86
2016,12,19,13,0,896.0,69.0,1.1,14.0,495.0,530.12,417.81
2016,12,19,13,15,887.5,68.0,1.1,14.0,477.0,555.07,439.7
2016,12,19,13,30,879.0,67.0,1.1,14.0,459.0,576.82,458.71
2016,12,19,13,45,784.5,75.5,1.1,14.0,411.5,559.23,447.46
2016,12,19,14,0,690.0,84.0,1.1,14.0,364.0,533.42,429.65
2016,12,19,14,15,700.5,75.0,1.05,13.5,341.0,546.29,442.0
2016,12,19,14,30,711.0,66.0,1.0,13.0,318.0,554.14,449.97
2016,12,19,14,45,731.5,61.0,0.95,13.0,297.0,572.9,464.86
2016,12,19,15,0,752.0,56.0,0.9,13.0,276.0,589.22,477.14
2016,12,19,15,15,710.0,52.5,0.9,12.0,236.0,562.89,458.29
2016,12,19,15,30,668.0,49.0,0.9,11.0,196.0,533.41,436.0
2016,12,19,15,45,602.5,43.0,0.95,10.5,155.0,482.72,394.94
2016,12,19,16,0,537.0,37.0,1.0,10.0,114.0,429.92,349.37
2016,12,19,16,15,422.0,28.5,1.0,9.5,76.0,350.4,273.14
2016,12,19,16,30,307.0,20.0,1.0,9.0,38.0,251.46,81.03
2016,12,19,16,45,153.5,10.0,1.05,8.5,19.0,104.29,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
