Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.5,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,13.0,1.6,5.0,18.0,11.1,0.0
2016,12,20,7,45,336.0,22.5,1.6,5.5,52.0,18.68,6.3
2016,12,20,8,0,475.0,32.0,1.6,6.0,86.0,28.93,19.64
2016,12,20,8,15,552.5,38.0,1.55,6.5,126.5,33.94,24.95
2016,12,20,8,30,630.0,44.0,1.5,7.0,167.0,39.01,29.9
2016,12,20,8,45,676.5,48.5,1.45,7.5,207.0,42.59,33.34
2016,12,20,9,0,723.0,53.0,1.4,8.0,247.0,46.18,36.68
2016,12,20,9,15,754.5,56.0,1.3,8.5,284.0,48.42,38.69
2016,12,20,9,30,786.0,59.0,1.2,9.0,321.0,50.68,40.66
2016,12,20,9,45,808.0,60.5,1.15,10.0,353.0,51.69,41.36
2016,12,20,10,0,830.0,62.0,1.1,11.0,385.0,52.74,42.08
2016,12,20,10,15,844.0,63.5,1.05,11.5,411.0,53.73,42.83
2016,12,20,10,30,858.0,65.0,1.0,12.0,437.0,100.62,56.23
2016,12,20,10,45,867.0,66.5,0.95,12.5,456.5,150.26,84.84
2016,12,20,11,0,876.0,68.0,0.9,13.0,476.0,199.77,122.67
2016,12,20,11,15,881.0,68.5,0.85,13.0,488.5,247.29,163.76
2016,12,20,11,30,886.0,69.0,0.8,13.0,501.0,293.83,205.83
2016,12,20,11,45,887.0,69.5,0.8,13.5,505.5,338.0,246.06
2016,12,20,12,0,888.0,70.0,0.8,14.0,510.0,380.46,284.35
2016,12,20,12,15,886.5,70.0,0.75,14.0,507.5,419.61,319.54
2016,12,20,12,30,885.0,70.0,0.7,14.0,505.0,456.51,352.02
2016,12,20,12,45,878.0,70.0,0.7,14.5,494.5,488.46,379.53
2016,12,20,13,0,871.0,70.0,0.7,15.0,484.0,517.54,404.06
2016,12,20,13,15,862.0,69.0,0.7,15.0,466.5,541.56,424.93
2016,12,20,13,30,853.0,68.0,0.7,15.0,449.0,562.43,442.99
2016,12,20,13,45,839.5,66.5,0.75,15.0,425.0,580.8,459.21
2016,12,20,14,0,826.0,65.0,0.8,15.0,401.0,592.47,470.25
2016,12,20,14,15,806.5,63.0,0.8,14.5,371.0,596.39,475.71
2016,12,20,14,30,787.0,61.0,0.8,14.0,341.0,596.79,478.29
2016,12,20,14,45,759.5,58.5,0.8,14.0,305.5,587.95,472.72
2016,12,20,15,0,732.0,56.0,0.8,14.0,270.0,575.7,464.08
2016,12,20,15,15,690.5,52.0,0.8,13.0,231.0,549.12,445.45
2016,12,20,15,30,649.0,48.0,0.8,12.0,192.0,519.53,423.2
2016,12,20,15,45,584.5,42.5,0.8,11.5,152.0,470.25,383.11
2016,12,20,16,0,520.0,37.0,0.8,11.0,112.0,418.86,338.78
2016,12,20,16,15,407.5,28.5,0.85,10.5,75.0,340.94,265.46
2016,12,20,16,30,295.0,20.0,0.9,10.0,38.0,244.57,89.74
2016,12,20,16,45,147.5,10.0,0.95,9.5,19.0,100.62,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,75.0,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,150.0,12.0,1.1,9.0,16.0,10.24,0.0
2016,12,21,7,45,285.0,22.5,1.05,9.5,48.0,18.6,5.64
2016,12,21,8,0,420.0,33.0,1.0,10.0,80.0,27.25,17.82
2016,12,21,8,15,499.5,39.5,0.95,10.5,119.0,32.22,23.0
2016,12,21,8,30,579.0,46.0,0.9,11.0,158.0,37.22,27.82
2016,12,21,8,45,625.5,51.0,0.9,11.5,197.0,44.44,34.48
2016,12,21,9,0,672.0,56.0,0.9,12.0,236.0,48.35,38.04
2016,12,21,9,15,705.0,59.5,0.85,12.5,272.0,50.89,40.29
2016,12,21,9,30,738.0,63.0,0.8,13.0,308.0,53.46,42.49
2016,12,21,9,45,765.0,64.5,0.8,13.5,340.5,54.39,43.19
2016,12,21,10,0,792.0,66.0,0.8,14.0,373.0,55.39,43.93
2016,12,21,10,15,654.0,100.0,0.75,14.0,365.5,73.05,59.47
2016,12,21,10,30,516.0,134.0,0.7,14.0,358.0,119.31,81.25
2016,12,21,10,45,459.5,153.5,0.7,14.5,359.5,159.27,108.56
2016,12,21,11,0,403.0,173.0,0.7,15.0,361.0,193.66,137.25
2016,12,21,11,15,455.0,167.0,0.7,15.0,384.0,226.15,162.35
2016,12,21,11,30,507.0,161.0,0.7,15.0,407.0,262.62,192.1
2016,12,21,11,45,681.0,117.5,0.7,15.5,452.0,311.68,228.91
2016,12,21,12,0,855.0,74.0,0.7,16.0,497.0,371.35,275.54
2016,12,21,12,15,853.5,74.0,0.7,16.0,495.0,409.3,309.48
2016,12,21,12,30,852.0,74.0,0.7,16.0,493.0,445.45,341.37
2016,12,21,12,45,848.5,73.0,0.7,16.5,483.5,477.78,368.92
2016,12,21,13,0,845.0,72.0,0.7,17.0,474.0,507.5,393.7
2016,12,21,13,15,836.5,71.0,0.7,17.0,457.0,531.82,414.61
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,553.07,432.77
2016,12,21,13,45,816.5,68.5,0.7,17.0,417.0,568.87,446.57
2016,12,21,14,0,805.0,67.0,0.7,17.0,394.0,581.4,457.66
2016,12,21,14,15,786.0,64.5,0.65,16.5,364.5,584.8,462.14
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,584.74,463.81
2016,12,21,14,45,742.0,59.0,0.6,16.0,301.0,576.81,458.99
2016,12,21,15,0,717.0,56.0,0.6,16.0,267.0,565.58,451.23
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.5,539.69,433.33
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,510.85,411.96
2016,12,21,15,45,575.5,42.5,0.65,13.5,150.5,464.35,374.93
2016,12,21,16,0,515.0,37.0,0.7,13.0,111.0,423.02,339.0
2016,12,21,16,15,406.0,28.5,0.75,12.5,74.5,339.98,263.33
2016,12,21,16,30,297.0,20.0,0.8,12.0,38.0,246.69,100.54
2016,12,21,16,45,148.5,10.0,0.85,11.5,19.0,101.32,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,84.5,6.0,1.05,9.0,8.0,0.0,0.0
2016,12,22,7,30,169.0,12.0,1.0,9.0,16.0,10.24,0.0
2016,12,22,7,45,311.0,22.5,1.0,9.5,49.5,18.68,5.24
2016,12,22,8,0,453.0,33.0,1.0,10.0,83.0,27.39,17.89
2016,12,22,8,15,534.5,39.5,1.0,10.0,124.0,32.4,23.2
2016,12,22,8,30,616.0,46.0,1.0,10.0,165.0,40.78,31.11
2016,12,22,8,45,666.5,50.5,1.0,10.5,205.5,44.3,34.48
2016,12,22,9,0,717.0,55.0,1.0,11.0,246.0,47.87,37.76
2016,12,22,9,15,749.5,58.5,0.9,11.5,283.5,50.47,40.07
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,53.09,42.33
2016,12,22,9,45,804.0,64.5,0.75,12.5,354.0,54.81,43.75
2016,12,22,10,0,826.0,67.0,0.7,13.0,387.0,56.56,45.16
2016,12,22,10,15,840.5,68.5,0.6,13.5,413.0,57.48,45.81
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,95.32,52.64
2016,12,22,10,45,864.0,71.5,0.45,14.5,459.0,145.63,80.7
2016,12,22,11,0,873.0,73.0,0.4,15.0,479.0,195.89,118.2
2016,12,22,11,15,878.5,73.5,0.4,15.0,491.5,248.02,162.15
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,294.83,203.64
2016,12,22,11,45,884.5,74.5,0.4,15.5,509.0,339.01,243.16
2016,12,22,12,0,885.0,75.0,0.4,16.0,514.0,381.47,280.73
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.5,420.97,316.41
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,458.29,349.73
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,491.32,378.49
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,521.76,404.63
2016,12,22,13,15,870.5,71.0,0.8,16.5,473.0,546.55,426.8
2016,12,22,13,30,862.0,70.0,0.8,16.0,456.0,571.44,448.54
2016,12,22,13,45,850.0,68.5,0.8,16.0,432.5,587.93,462.92
2016,12,22,14,0,838.0,67.0,0.8,16.0,409.0,601.0,474.51
2016,12,22,14,15,819.0,65.0,0.7,16.0,378.5,605.71,478.62
2016,12,22,14,30,800.0,63.0,0.6,16.0,348.0,606.86,479.77
2016,12,22,14,45,772.5,60.0,0.55,16.0,312.5,597.8,473.62
2016,12,22,15,0,745.0,57.0,0.5,16.0,277.0,585.26,464.44
2016,12,22,15,15,703.5,53.0,0.6,15.5,237.5,558.92,446.74
2016,12,22,15,30,662.0,49.0,0.7,15.0,198.0,529.49,425.31
2016,12,22,15,45,594.0,44.0,0.8,14.5,157.0,478.46,385.38
2016,12,22,16,0,526.0,39.0,0.9,14.0,116.0,433.03,346.68
2016,12,22,16,15,415.5,30.0,0.95,13.5,78.0,348.23,270.16
2016,12,22,16,30,305.0,21.0,1.0,13.0,40.0,253.9,113.89
2016,12,22,16,45,152.5,10.5,1.05,13.0,20.0,104.34,0.0
2016,12,22,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,10.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,10.0,6.0,5.12,0.0
2016,12,23,7,45,0.0,19.0,2.65,10.5,19.0,15.7,3.07
2016,12,23,8,0,0.0,32.0,2.7,11.0,32.0,26.05,16.57
2016,12,23,8,15,0.0,49.0,2.7,11.0,49.0,39.15,28.98
2016,12,23,8,30,0.0,66.0,2.7,11.0,66.0,52.06,40.98
2016,12,23,8,45,5.5,81.5,2.7,11.5,83.0,63.85,51.78
2016,12,23,9,0,11.0,97.0,2.7,12.0,100.0,75.53,62.29
2016,12,23,9,15,15.0,111.0,2.55,12.0,115.5,86.07,71.77
2016,12,23,9,30,19.0,125.0,2.4,12.0,131.0,96.5,81.01
2016,12,23,9,45,22.5,137.0,2.3,12.5,145.0,105.49,88.71
2016,12,23,10,0,26.0,149.0,2.2,13.0,159.0,109.97,92.35
2016,12,23,10,15,13.0,86.5,2.1,13.0,91.5,71.23,58.04
2016,12,23,10,30,0.0,24.0,2.0,13.0,24.0,19.81,11.41
2016,12,23,10,45,0.0,16.5,1.9,13.0,16.5,13.61,6.07
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,7.42,0.73
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,23.13,14.23
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,38.9,27.7
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,23.55,14.56
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,8.25,1.43
2016,12,23,12,15,0.0,44.5,2.35,13.0,44.5,36.83,25.91
2016,12,23,12,30,0.0,79.0,2.4,13.0,79.0,65.59,50.35
2016,12,23,12,45,0.0,85.0,2.5,13.0,85.0,70.61,54.6
2016,12,23,13,0,0.0,91.0,2.6,13.0,91.0,75.73,58.97
2016,12,23,13,15,0.0,69.0,2.6,12.5,69.0,57.22,43.41
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,38.89,27.86
2016,12,23,13,45,0.0,30.5,2.6,12.0,30.5,25.19,16.12
2016,12,23,14,0,0.0,14.0,2.6,12.0,14.0,11.54,4.34
2016,12,23,14,15,4.0,71.5,2.5,11.5,73.0,61.8,47.91
2016,12,23,14,30,8.0,129.0,2.4,11.0,132.0,121.08,98.81
2016,12,23,14,45,4.0,116.5,2.35,11.0,118.0,108.22,87.76
2016,12,23,15,0,0.0,104.0,2.3,11.0,104.0,95.21,76.6
2016,12,23,15,15,0.0,89.0,2.2,10.5,89.0,81.9,65.26
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,68.34,53.52
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,53.83,40.7
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,38.76,27.33
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,24.89,14.79
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,12.36,0.77
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,6.4,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,11.95,0.0
2016,12,24,7,45,199.5,24.0,2.05,7.5,46.0,19.88,5.04
2016,12,24,8,0,399.0,34.0,2.1,8.0,78.0,28.15,18.58
2016,12,24,8,15,485.0,41.5,2.15,8.0,117.5,33.93,24.7
2016,12,24,8,30,571.0,49.0,2.2,8.0,157.0,39.72,30.36
2016,12,24,8,45,631.0,53.0,2.25,8.5,198.0,42.51,33.1
2016,12,24,9,0,691.0,57.0,2.3,9.0,239.0,49.42,39.43
2016,12,24,9,15,725.0,60.0,2.3,9.0,276.5,51.53,41.41
2016,12,24,9,30,759.0,63.0,2.3,9.0,314.0,53.7,43.37
2016,12,24,9,45,788.0,64.5,2.35,9.5,347.5,54.66,44.12
2016,12,24,10,0,817.0,66.0,2.4,10.0,381.0,55.7,44.91
2016,12,24,10,15,832.5,67.5,2.35,10.0,408.0,56.64,45.68
2016,12,24,10,30,848.0,69.0,2.3,10.0,435.0,91.38,51.63
2016,12,24,10,45,860.0,69.5,2.3,10.5,455.5,140.85,78.93
2016,12,24,11,0,872.0,70.0,2.3,11.0,476.0,195.14,120.51
2016,12,24,11,15,878.0,71.0,2.3,11.0,489.0,243.32,162.57
2016,12,24,11,30,884.0,72.0,2.3,11.0,502.0,290.67,206.2
2016,12,24,11,45,888.0,72.0,2.3,11.0,508.0,335.54,248.48
2016,12,24,12,0,892.0,72.0,2.3,11.0,514.0,378.96,289.33
2016,12,24,12,15,891.5,72.0,2.3,11.0,512.5,419.03,326.92
2016,12,24,12,30,891.0,72.0,2.3,11.0,511.0,456.93,361.97
2016,12,24,12,45,879.5,73.5,2.3,11.0,500.0,488.92,391.62
2016,12,24,13,0,868.0,75.0,2.3,11.0,489.0,519.69,419.49
2016,12,24,13,15,860.0,74.0,2.25,10.5,472.5,545.38,443.42
2016,12,24,13,30,852.0,73.0,2.2,10.0,456.0,567.95,464.44
2016,12,24,13,45,841.5,71.0,2.2,10.0,433.0,584.78,479.99
2016,12,24,14,0,831.0,69.0,2.2,10.0,410.0,598.26,492.62
2016,12,24,14,15,812.5,67.0,2.15,10.0,380.0,603.4,498.21
2016,12,24,14,30,794.0,65.0,2.1,10.0,350.0,604.99,500.73
2016,12,24,14,45,768.5,61.5,2.05,10.0,315.0,596.8,495.27
2016,12,24,15,0,743.0,58.0,2.0,10.0,280.0,585.16,486.59
2016,12,24,15,15,702.0,54.5,1.9,9.5,240.5,559.9,466.97
2016,12,24,15,30,661.0,51.0,1.8,9.0,201.0,531.46,443.66
2016,12,24,15,45,598.0,45.0,1.7,8.5,160.5,482.76,402.58
2016,12,24,16,0,535.0,39.0,1.6,8.0,120.0,439.43,363.18
2016,12,24,16,15,423.0,31.0,1.55,7.5,81.5,354.73,284.86
2016,12,24,16,30,311.0,23.0,1.5,7.0,43.0,262.1,141.31
2016,12,24,16,45,155.5,11.5,1.5,6.5,21.5,107.34,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,11.1,0.0
2016,12,25,7,45,195.5,23.5,0.95,6.5,44.5,19.44,4.4
2016,12,25,8,0,391.0,34.0,0.9,7.0,76.0,28.16,18.67
2016,12,25,8,15,476.5,41.5,0.9,7.5,115.5,33.91,24.77
2016,12,25,8,30,562.0,49.0,0.9,8.0,155.0,39.68,30.37
2016,12,25,8,45,620.0,53.0,0.95,8.5,195.5,42.45,33.08
2016,12,25,9,0,678.0,57.0,1.0,9.0,236.0,49.33,39.39
2016,12,25,9,15,712.0,60.5,1.05,9.0,273.0,51.85,41.72
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,54.4,44.03
2016,12,25,9,45,765.5,67.5,1.15,9.5,342.0,56.83,46.09
2016,12,25,10,0,785.0,71.0,1.2,10.0,374.0,59.25,48.11
2016,12,25,10,15,801.0,73.0,1.2,10.0,400.5,60.47,49.14
2016,12,25,10,30,817.0,75.0,1.2,10.0,427.0,93.22,54.56
2016,12,25,10,45,508.0,139.5,1.2,10.5,361.5,150.92,101.99
2016,12,25,11,0,199.0,204.0,1.2,11.0,296.0,183.6,140.57
2016,12,25,11,15,290.5,196.5,1.2,11.0,335.5,211.24,159.81
2016,12,25,11,30,382.0,189.0,1.2,11.0,375.0,248.21,188.24
2016,12,25,11,45,410.0,185.0,1.25,11.0,387.0,278.75,214.69
2016,12,25,12,0,438.0,181.0,1.3,11.0,399.0,309.63,241.75
2016,12,25,12,15,513.5,161.0,1.25,11.0,415.5,346.45,272.72
2016,12,25,12,30,589.0,141.0,1.2,11.0,432.0,391.26,310.2
2016,12,25,12,45,634.0,125.0,1.2,11.5,433.0,424.94,338.7
2016,12,25,13,0,679.0,109.0,1.2,12.0,434.0,459.04,367.32
2016,12,25,13,15,478.0,148.0,1.2,11.5,373.0,411.24,332.77
2016,12,25,13,30,277.0,187.0,1.2,11.0,312.0,346.15,282.75
2016,12,25,13,45,314.5,171.5,1.2,11.0,306.0,364.68,299.57
2016,12,25,14,0,352.0,156.0,1.2,11.0,300.0,383.21,315.88
2016,12,25,14,15,333.5,146.0,1.15,11.0,275.0,372.45,308.03
2016,12,25,14,30,315.0,136.0,1.1,11.0,250.0,359.62,298.49
2016,12,25,14,45,303.5,124.5,1.1,11.0,225.0,347.75,289.71
2016,12,25,15,0,292.0,113.0,1.1,11.0,200.0,334.33,279.31
2016,12,25,15,15,275.5,98.5,1.05,10.5,172.0,312.2,261.7
2016,12,25,15,30,259.0,84.0,1.0,10.0,144.0,288.54,242.14
2016,12,25,15,45,235.5,69.0,1.0,9.5,115.0,258.11,216.09
2016,12,25,16,0,212.0,54.0,1.0,9.0,86.0,241.52,199.85
2016,12,25,16,15,161.0,39.0,1.05,8.5,58.5,191.51,153.13
2016,12,25,16,30,110.0,24.0,1.1,8.0,31.0,132.92,73.76
2016,12,25,16,45,55.0,12.0,1.15,7.5,15.5,44.79,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,4.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,5.0,13.0,8.54,0.0
2016,12,26,7,45,310.0,19.5,1.55,5.5,45.5,16.1,2.32
2016,12,26,8,0,458.0,29.0,1.6,6.0,78.0,26.15,16.96
2016,12,26,8,15,538.5,35.5,1.55,6.5,118.0,31.69,22.85
2016,12,26,8,30,619.0,42.0,1.5,7.0,158.0,37.26,28.27
2016,12,26,8,45,669.0,46.0,1.5,7.5,198.5,40.45,31.38
2016,12,26,9,0,719.0,50.0,1.5,8.0,239.0,43.7,34.4
2016,12,26,9,15,751.0,53.0,1.45,8.5,276.0,45.99,36.47
2016,12,26,9,30,783.0,56.0,1.4,9.0,313.0,48.3,38.5
2016,12,26,9,45,803.0,58.5,1.35,9.5,345.5,50.12,40.02
2016,12,26,10,0,823.0,61.0,1.3,10.0,378.0,51.93,41.53
2016,12,26,10,15,838.5,62.5,1.25,10.5,405.0,59.24,47.95
2016,12,26,10,30,854.0,64.0,1.2,11.0,432.0,91.35,52.45
2016,12,26,10,45,863.0,65.5,1.15,11.5,452.5,140.91,78.81
2016,12,26,11,0,872.0,67.0,1.1,12.0,473.0,190.39,115.65
2016,12,26,11,15,878.0,68.0,1.0,12.0,486.5,238.57,156.91
2016,12,26,11,30,884.0,69.0,0.9,12.0,500.0,285.95,199.61
2016,12,26,11,45,885.0,69.5,0.85,12.5,505.5,330.41,240.2
2016,12,26,12,0,886.0,70.0,0.8,13.0,511.0,373.19,278.85
2016,12,26,12,15,885.0,70.0,0.7,13.0,509.0,412.91,314.49
2016,12,26,12,30,884.0,70.0,0.6,13.0,507.0,450.45,347.34
2016,12,26,12,45,878.0,70.0,0.55,13.0,497.5,483.36,376.02
2016,12,26,13,0,872.0,70.0,0.5,13.0,488.0,513.49,401.74
2016,12,26,13,15,864.0,69.5,0.45,13.0,471.5,539.18,423.41
2016,12,26,13,30,856.0,69.0,0.4,13.0,455.0,564.96,444.47
2016,12,26,13,45,842.0,67.5,0.4,13.0,431.5,580.51,458.13
2016,12,26,14,0,828.0,66.0,0.4,13.0,408.0,592.57,468.98
2016,12,26,14,15,809.5,64.0,0.4,13.0,378.0,597.8,474.54
2016,12,26,14,30,791.0,62.0,0.4,13.0,348.0,599.5,477.26
2016,12,26,14,45,764.0,59.5,0.4,13.0,313.5,591.64,472.56
2016,12,26,15,0,737.0,57.0,0.4,13.0,279.0,580.33,464.88
2016,12,26,15,15,697.5,53.0,0.55,12.5,240.0,555.64,448.95
2016,12,26,15,30,658.0,49.0,0.7,12.0,201.0,527.89,429.27
2016,12,26,15,45,596.5,43.5,0.85,11.5,161.0,480.97,392.73
2016,12,26,16,0,535.0,38.0,1.0,11.0,121.0,431.92,351.74
2016,12,26,16,15,431.5,30.0,1.1,10.5,83.0,359.44,286.04
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,274.5,163.46
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,112.56,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,10.24,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,18.14,2.9
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,26.49,17.15
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,31.89,22.94
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,37.32,28.23
2016,12,27,8,45,633.0,50.5,0.85,8.5,195.5,44.16,34.63
2016,12,27,9,0,687.0,55.0,0.8,9.0,236.0,47.7,37.92
2016,12,27,9,15,721.0,58.5,0.8,9.5,273.0,50.27,40.23
2016,12,27,9,30,755.0,62.0,0.8,10.0,310.0,52.87,42.49
2016,12,27,9,45,781.5,64.0,0.8,10.5,343.5,54.22,43.57
2016,12,27,10,0,808.0,66.0,0.8,11.0,377.0,55.61,44.67
2016,12,27,10,15,823.5,67.5,0.8,11.5,404.0,56.54,45.34
2016,12,27,10,30,839.0,69.0,0.8,12.0,431.0,87.22,49.62
2016,12,27,10,45,849.0,70.5,0.8,12.5,451.5,136.9,75.82
2016,12,27,11,0,859.0,72.0,0.8,13.0,472.0,186.7,112.57
2016,12,27,11,15,865.0,72.5,0.8,13.0,485.0,238.62,156.56
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,285.13,198.33
2016,12,27,11,45,872.0,74.0,0.85,13.5,504.0,329.6,238.88
2016,12,27,12,0,873.0,75.0,0.9,14.0,510.0,372.46,277.75
2016,12,27,12,15,872.0,75.0,0.9,14.0,508.0,411.84,313.53
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,449.09,346.82
2016,12,27,12,45,866.0,74.5,0.9,14.5,496.5,481.71,375.11
2016,12,27,13,0,861.0,74.0,0.9,15.0,487.0,513.44,401.83
2016,12,27,13,15,852.5,73.0,0.9,14.5,470.5,538.91,424.74
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,561.26,444.88
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,577.57,459.37
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,590.52,471.05
2016,12,27,14,15,641.0,91.5,0.85,14.0,345.5,525.65,422.41
2016,12,27,14,30,461.0,115.0,0.8,14.0,283.0,443.38,359.59
2016,12,27,14,45,440.5,107.0,0.75,14.0,254.5,431.2,351.43
2016,12,27,15,0,420.0,99.0,0.7,14.0,226.0,416.77,340.44
2016,12,27,15,15,397.5,88.0,0.7,13.0,195.0,395.34,324.98
2016,12,27,15,30,375.0,77.0,0.7,12.0,164.0,372.01,307.09
2016,12,27,15,45,337.0,64.5,0.7,11.5,131.0,334.71,276.18
2016,12,27,16,0,299.0,52.0,0.7,11.0,98.0,296.28,242.82
2016,12,27,16,15,236.0,38.5,0.75,10.5,67.5,239.4,191.29
2016,12,27,16,30,173.0,25.0,0.8,10.0,37.0,176.82,109.03
2016,12,27,16,45,86.5,12.5,0.9,9.5,18.5,65.18,0.0
2016,12,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.0,14.5,1.5,6.0,39.5,12.7,0.08
2016,12,28,8,0,478.0,29.0,1.5,7.0,79.0,26.24,16.89
2016,12,28,8,15,559.5,35.5,1.45,7.5,120.0,31.81,22.84
2016,12,28,8,30,641.0,42.0,1.4,8.0,161.0,37.4,28.27
2016,12,28,8,45,691.0,46.0,1.4,8.5,202.5,40.62,31.39
2016,12,28,9,0,741.0,50.0,1.4,9.0,244.0,43.88,34.43
2016,12,28,9,15,773.0,52.5,1.35,9.5,282.0,45.78,36.14
2016,12,28,9,30,805.0,55.0,1.3,10.0,320.0,47.73,37.82
2016,12,28,9,45,830.0,56.5,1.3,11.0,353.5,54.26,43.51
2016,12,28,10,0,855.0,58.0,1.3,12.0,387.0,55.96,44.79
2016,12,28,10,15,870.0,59.5,1.3,12.5,414.5,57.48,45.99
2016,12,28,10,30,885.0,61.0,1.3,13.0,442.0,88.26,49.83
2016,12,28,10,45,895.0,61.5,1.35,13.5,463.0,138.76,75.53
2016,12,28,11,0,905.0,62.0,1.4,14.0,484.0,189.21,112.48
2016,12,28,11,15,911.0,63.0,1.3,14.0,497.5,239.02,154.84
2016,12,28,11,30,917.0,64.0,1.2,14.0,511.0,287.99,198.83
2016,12,28,11,45,919.5,64.0,1.15,14.5,517.0,333.99,240.72
2016,12,28,12,0,922.0,64.0,1.1,15.0,523.0,378.37,280.78
2016,12,28,12,15,921.5,64.0,1.1,15.0,521.5,419.81,318.43
2016,12,28,12,30,921.0,64.0,1.1,15.0,520.0,459.03,353.47
2016,12,28,12,45,916.5,63.5,1.1,15.5,511.0,493.54,383.38
2016,12,28,13,0,912.0,63.0,1.1,16.0,502.0,525.24,410.28
2016,12,28,13,15,904.5,62.5,1.1,16.0,485.5,552.47,433.87
2016,12,28,13,30,897.0,62.0,1.1,16.0,469.0,576.55,454.59
2016,12,28,13,45,885.5,60.5,1.1,16.0,445.5,593.99,469.96
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,607.99,482.47
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.5,615.16,489.63
2016,12,28,14,30,840.0,56.0,0.9,15.0,363.0,618.85,493.86
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.5,618.47,494.08
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,609.41,487.54
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,587.43,473.0
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,562.34,454.82
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,518.44,419.92
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,472.31,380.98
2016,12,28,16,15,498.0,29.0,0.85,11.5,90.5,395.54,313.56
2016,12,28,16,30,399.0,22.0,0.9,11.0,51.0,315.1,202.65
2016,12,28,16,45,199.5,11.0,0.95,10.5,25.5,135.35,0.0
2016,12,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,12.5,0.0
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,25.75,16.28
2016,12,29,8,15,532.0,38.0,1.5,9.5,119.0,34.03,24.59
2016,12,29,8,30,617.0,45.0,1.5,10.0,160.0,39.99,30.34
2016,12,29,8,45,667.5,49.5,1.5,11.0,201.0,43.52,33.66
2016,12,29,9,0,718.0,54.0,1.5,12.0,242.0,47.1,36.88
2016,12,29,9,15,752.0,57.5,1.4,12.5,280.5,49.72,39.22
2016,12,29,9,30,786.0,61.0,1.3,13.0,319.0,52.36,41.5
2016,12,29,9,45,796.5,66.5,1.2,13.5,350.5,56.36,44.94
2016,12,29,10,0,807.0,72.0,1.1,14.0,382.0,60.28,48.26
2016,12,29,10,15,823.0,73.5,1.0,14.5,409.5,61.11,48.82
2016,12,29,10,30,839.0,75.0,0.9,15.0,437.0,89.68,52.13
2016,12,29,10,45,849.5,76.5,0.8,15.5,458.0,139.62,77.5
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,189.76,113.61
2016,12,29,11,15,866.0,79.0,0.6,16.5,492.5,238.55,153.9
2016,12,29,11,30,872.0,80.0,0.5,17.0,506.0,286.62,195.5
2016,12,29,11,45,873.0,81.0,0.45,17.5,512.0,332.3,235.72
2016,12,29,12,0,874.0,82.0,0.4,18.0,518.0,376.38,274.06
2016,12,29,12,15,872.5,81.5,0.35,18.0,516.5,416.33,308.9
2016,12,29,12,30,871.0,81.0,0.3,18.0,515.0,454.07,341.11
2016,12,29,12,45,874.5,78.0,0.3,18.5,507.0,489.27,370.22
2016,12,29,13,0,878.0,75.0,0.3,19.0,499.0,522.19,396.84
2016,12,29,13,15,869.5,74.0,0.25,19.0,482.5,548.44,418.22
2016,12,29,13,30,861.0,73.0,0.2,19.0,466.0,571.51,436.78
2016,12,29,13,45,765.5,83.0,0.2,19.0,419.0,552.35,424.95
2016,12,29,14,0,670.0,93.0,0.2,19.0,372.0,528.37,409.34
2016,12,29,14,15,428.5,123.0,0.2,18.5,296.5,419.76,329.99
2016,12,29,14,30,187.0,153.0,0.2,18.0,221.0,284.11,226.18
2016,12,29,14,45,176.0,139.5,0.2,18.0,199.0,269.02,215.97
2016,12,29,15,0,165.0,126.0,0.2,18.0,177.0,252.87,203.61
2016,12,29,15,15,155.5,110.0,0.35,17.0,153.0,233.43,189.51
2016,12,29,15,30,146.0,94.0,0.5,16.0,129.0,212.96,173.81
2016,12,29,15,45,127.5,77.0,0.65,15.5,103.5,183.93,149.81
2016,12,29,16,0,109.0,60.0,0.8,15.0,78.0,153.83,123.99
2016,12,29,16,15,77.0,43.5,0.85,14.5,54.0,114.56,89.06
2016,12,29,16,30,45.0,27.0,0.9,14.0,30.0,71.88,44.08
2016,12,29,16,45,22.5,13.5,0.95,13.5,15.0,25.76,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.41,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.5,1.5,1.23,0.0
2016,12,30,8,30,0.0,2.0,0.8,12.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,0.8,12.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,0.8,13.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,3.5,0.8,13.0,3.5,2.87,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.29,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,3.7,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,4.11,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,4.53,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,4.94,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,5.36,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,5.77,0.0
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,5.77,0.0
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,5.77,0.0
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,5.77,0.0
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,5.77,0.0
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,5.77,0.0
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,5.77,0.0
2016,12,30,12,45,410.5,45.5,0.9,16.0,244.0,241.2,192.92
2016,12,30,13,0,821.0,84.0,0.9,16.0,481.0,502.83,394.57
2016,12,30,13,15,813.0,83.0,0.9,16.0,465.5,527.81,413.95
2016,12,30,13,30,805.0,82.0,0.9,16.0,450.0,549.79,432.86
2016,12,30,13,45,792.0,80.5,0.9,16.0,427.0,565.26,446.57
2016,12,30,14,0,779.0,79.0,0.9,16.0,404.0,577.41,457.53
2016,12,30,14,15,760.0,76.5,0.9,15.5,375.5,581.39,463.05
2016,12,30,14,30,741.0,74.0,0.9,15.0,347.0,581.89,465.77
2016,12,30,14,45,712.0,71.0,0.9,15.0,312.5,575.35,461.92
2016,12,30,15,0,683.0,68.0,0.9,15.0,278.0,562.72,453.16
2016,12,30,15,15,642.0,63.5,0.85,14.5,240.0,537.12,434.33
2016,12,30,15,30,601.0,59.0,0.8,14.0,202.0,508.67,412.34
2016,12,30,15,45,534.5,53.0,0.75,13.5,162.0,458.72,372.3
2016,12,30,16,0,468.0,47.0,0.7,13.0,122.0,406.9,328.88
2016,12,30,16,15,367.5,37.0,0.7,12.0,85.0,327.24,260.82
2016,12,30,16,30,267.0,27.0,0.7,11.0,48.0,246.42,168.25
2016,12,30,16,45,133.5,13.5,0.75,10.5,24.0,96.18,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
